Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,30,420.0,251.0,7.6,22.0,510.0,422.56,330.4
2017,1,11,12,45,649.0,171.5,7.55,22.5,569.5,440.23,339.55
2017,1,11,13,0,878.0,92.0,7.5,23.0,629.0,430.59,324.32
2017,1,11,13,15,874.0,91.5,7.4,23.0,619.0,384.59,282.49
2017,1,11,13,30,870.0,91.0,7.3,23.0,609.0,333.87,236.55
2017,1,11,13,45,862.5,90.0,7.2,23.0,591.0,283.18,190.8
2017,1,11,14,0,855.0,89.0,7.1,23.0,573.0,231.94,145.89
2017,1,11,14,15,844.5,87.5,6.95,23.0,547.5,179.59,103.71
2017,1,11,14,30,834.0,86.0,6.8,23.0,522.0,127.48,69.22
2017,1,11,14,45,817.5,84.0,6.65,23.0,489.5,75.34,49.59
2017,1,11,15,0,801.0,82.0,6.5,23.0,457.0,65.88,50.95
2017,1,11,15,15,779.0,79.0,6.25,22.5,419.0,64.15,49.7
2017,1,11,15,30,757.0,76.0,6.0,22.0,381.0,62.44,48.45
2017,1,11,15,45,726.0,72.0,5.75,22.0,338.0,59.85,46.32
2017,1,11,16,0,695.0,68.0,5.5,22.0,295.0,52.54,40.08
2017,1,11,16,15,647.5,63.0,5.2,21.5,249.0,49.26,37.32
2017,1,11,16,30,600.0,58.0,4.9,21.0,203.0,45.98,34.46
2017,1,11,16,45,526.0,50.5,4.6,20.5,157.0,40.52,29.55
2017,1,11,17,0,452.0,43.0,4.3,20.0,111.0,35.06,24.43
2017,1,11,17,15,322.5,32.0,4.2,19.5,71.0,26.31,15.96
2017,1,11,17,30,193.0,21.0,4.1,19.0,31.0,17.48,0.0
2017,1,11,17,45,96.5,10.5,4.05,18.5,15.5,8.96,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.3,16.5,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,7,45,137.0,16.0,3.35,17.5,28.0,135.13,0.0
2017,1,12,8,0,274.0,32.0,3.4,18.0,56.0,270.12,202.12
2017,1,12,8,15,379.5,42.5,3.45,18.0,99.5,360.33,291.59
2017,1,12,8,30,485.0,53.0,3.5,18.0,143.0,453.0,371.4
2017,1,12,8,45,551.5,59.5,3.6,18.5,189.5,513.41,421.35
2017,1,12,9,0,618.0,66.0,3.7,19.0,236.0,572.66,468.04
2017,1,12,9,15,660.5,71.0,3.95,19.5,281.5,610.41,496.71
2017,1,12,9,30,703.0,76.0,4.2,20.0,327.0,645.7,522.57
2017,1,12,9,45,501.5,125.5,4.5,20.5,315.5,540.51,438.41
2017,1,12,10,0,300.0,175.0,4.8,21.0,304.0,424.59,343.52
2017,1,12,10,15,180.5,193.0,4.85,21.5,273.0,334.59,269.17
2017,1,12,10,30,61.0,211.0,4.9,22.0,242.0,247.67,196.51
2017,1,12,10,45,32.0,191.5,4.95,22.5,208.0,201.24,158.27
2017,1,12,11,0,3.0,172.0,5.0,23.0,174.0,150.11,116.22
2017,1,12,11,15,171.5,211.5,4.95,23.0,311.0,314.86,249.47
2017,1,12,11,30,340.0,251.0,4.9,23.0,448.0,459.01,360.97
2017,1,12,11,45,203.0,261.5,4.9,23.5,380.0,361.61,282.72
2017,1,12,12,0,66.0,272.0,4.9,24.0,312.0,274.82,213.24
2017,1,12,12,15,310.0,239.0,4.85,24.0,430.0,379.03,294.4
2017,1,12,12,30,554.0,206.0,4.8,24.0,548.0,455.91,350.33
2017,1,12,12,45,293.5,228.5,4.75,24.0,410.0,325.75,249.73
2017,1,12,13,0,33.0,251.0,4.7,24.0,272.0,218.21,167.92
2017,1,12,13,15,125.0,266.5,4.65,24.0,342.0,257.14,196.43
2017,1,12,13,30,217.0,282.0,4.6,24.0,412.0,283.53,213.36
2017,1,12,13,45,264.0,266.0,4.6,24.5,419.5,265.05,195.54
2017,1,12,14,0,311.0,250.0,4.6,25.0,427.0,242.32,174.36
2017,1,12,14,15,204.0,244.5,4.5,24.5,358.5,204.19,149.17
2017,1,12,14,30,97.0,239.0,4.4,24.0,290.0,179.57,135.6
2017,1,12,14,45,192.0,219.5,4.35,24.0,312.5,153.86,116.99
2017,1,12,15,0,287.0,200.0,4.3,24.0,335.0,134.67,108.64
2017,1,12,15,15,167.0,183.0,4.05,23.5,260.0,128.61,104.02
2017,1,12,15,30,47.0,166.0,3.8,23.0,185.0,120.84,97.9
2017,1,12,15,45,360.5,120.0,3.55,23.0,240.5,84.08,66.83
2017,1,12,16,0,674.0,74.0,3.3,23.0,296.0,56.77,43.53
2017,1,12,16,15,625.5,68.5,3.0,22.0,250.0,53.26,40.71
2017,1,12,16,30,577.0,63.0,2.7,21.0,204.0,49.76,37.76
2017,1,12,16,45,498.0,55.0,2.4,20.5,158.0,44.03,32.62
2017,1,12,17,0,419.0,47.0,2.1,20.0,112.0,38.29,27.25
2017,1,12,17,15,291.5,35.0,2.2,19.5,72.0,28.81,18.17
2017,1,12,17,30,164.0,23.0,2.3,19.0,32.0,17.92,0.19
2017,1,12,17,45,82.0,11.5,2.45,19.0,16.0,9.82,0.0
2017,1,12,18,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,14.5,3.05,17.5,14.5,12.24,0.0
2017,1,13,8,0,0.0,29.0,3.3,18.0,29.0,28.25,15.94
2017,1,13,8,15,12.5,48.5,3.4,18.5,51.0,58.07,42.41
2017,1,13,8,30,25.0,68.0,3.5,19.0,73.0,95.64,74.64
2017,1,13,8,45,32.5,87.5,3.6,19.5,95.5,120.89,96.2
2017,1,13,9,0,40.0,107.0,3.7,20.0,118.0,145.47,116.75
2017,1,13,9,15,44.5,125.5,3.85,20.0,140.0,165.89,133.6
2017,1,13,9,30,49.0,144.0,4.0,20.0,162.0,185.86,149.79
2017,1,13,9,45,51.5,161.5,4.2,20.5,182.5,202.6,162.75
2017,1,13,10,0,54.0,179.0,4.4,21.0,203.0,218.86,175.16
2017,1,13,10,15,27.0,103.5,4.55,21.0,115.5,113.67,88.98
2017,1,13,10,30,0.0,28.0,4.7,21.0,28.0,23.14,13.57
2017,1,13,10,45,0.0,29.5,4.9,21.5,29.5,24.39,14.54
2017,1,13,11,0,0.0,31.0,5.1,22.0,31.0,25.65,15.5
2017,1,13,11,15,128.5,147.0,5.15,22.0,221.5,224.19,178.73
2017,1,13,11,30,257.0,263.0,5.2,22.0,412.0,419.57,331.68
2017,1,13,11,45,249.5,273.5,5.3,22.5,421.5,401.09,315.2
2017,1,13,12,0,242.0,284.0,5.4,23.0,431.0,392.07,306.54
2017,1,13,12,15,246.5,285.0,5.35,23.0,436.0,380.44,296.38
2017,1,13,12,30,251.0,286.0,5.3,23.0,441.0,367.78,285.29
2017,1,13,12,45,125.5,192.5,5.25,23.5,270.0,219.92,169.59
2017,1,13,13,0,0.0,99.0,5.2,24.0,99.0,82.32,60.94
2017,1,13,13,15,0.0,126.5,5.05,24.0,126.5,104.59,78.91
2017,1,13,13,30,0.0,154.0,4.9,24.0,154.0,126.11,96.13
2017,1,13,13,45,0.0,148.0,4.8,24.0,148.0,120.83,91.99
2017,1,13,14,0,0.0,142.0,4.7,24.0,142.0,115.61,87.92
2017,1,13,14,15,0.0,135.5,4.5,23.5,135.5,110.03,83.75
2017,1,13,14,30,0.0,129.0,4.3,23.0,129.0,104.49,79.59
2017,1,13,14,45,64.0,171.0,4.15,23.0,201.5,128.99,98.73
2017,1,13,15,0,128.0,213.0,4.0,23.0,274.0,145.18,117.86
2017,1,13,15,15,217.5,188.0,3.6,22.5,281.5,132.09,107.3
2017,1,13,15,30,307.0,163.0,3.2,22.0,289.0,113.78,92.23
2017,1,13,15,45,294.5,146.5,2.8,22.0,256.5,103.74,83.88
2017,1,13,16,0,282.0,130.0,2.4,22.0,224.0,93.38,75.16
2017,1,13,16,15,264.0,112.0,2.2,21.0,189.5,81.68,65.43
2017,1,13,16,30,246.0,94.0,2.0,20.0,155.0,69.61,55.14
2017,1,13,16,45,217.0,75.5,1.85,19.5,120.5,56.76,43.8
2017,1,13,17,0,188.0,57.0,1.7,19.0,86.0,43.54,31.92
2017,1,13,17,15,126.5,39.0,1.8,18.5,55.5,30.19,19.54
2017,1,13,17,30,65.0,21.0,1.9,18.0,25.0,16.59,1.4
2017,1,13,17,45,32.5,10.5,2.0,18.0,12.5,8.96,0.0
2017,1,13,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,5.5,2.75,13.5,5.5,4.51,0.0
2017,1,14,8,0,0.0,11.0,2.9,14.0,11.0,9.04,1.38
2017,1,14,8,15,0.0,20.0,2.9,14.0,20.0,16.47,8.15
2017,1,14,8,30,0.0,29.0,2.9,14.0,29.0,23.92,14.74
2017,1,14,8,45,0.0,38.0,2.95,14.5,38.0,31.38,21.25
2017,1,14,9,0,0.0,47.0,3.0,15.0,47.0,38.86,27.67
2017,1,14,9,15,0.0,56.0,3.0,15.5,56.0,46.36,34.0
2017,1,14,9,30,0.0,65.0,3.0,16.0,65.0,53.86,40.23
2017,1,14,9,45,0.0,58.5,3.0,16.5,58.5,48.44,35.48
2017,1,14,10,0,0.0,52.0,3.0,17.0,52.0,43.04,30.76
2017,1,14,10,15,0.0,102.0,3.0,17.0,102.0,86.14,66.73
2017,1,14,10,30,0.0,152.0,3.0,17.0,152.0,132.06,104.44
2017,1,14,10,45,0.0,156.0,3.05,17.5,156.0,134.48,105.93
2017,1,14,11,0,0.0,160.0,3.1,18.0,160.0,137.05,107.61
2017,1,14,11,15,3.5,177.0,3.1,18.5,179.0,153.71,120.8
2017,1,14,11,30,7.0,194.0,3.1,19.0,198.0,169.89,133.44
2017,1,14,11,45,12.0,210.0,3.15,19.5,217.5,185.52,145.55
2017,1,14,12,0,17.0,226.0,3.2,20.0,237.0,200.42,156.96
2017,1,14,12,15,17.5,229.0,3.2,20.0,240.0,201.07,157.28
2017,1,14,12,30,18.0,232.0,3.2,20.0,243.0,201.6,157.54
2017,1,14,12,45,28.0,245.5,3.2,20.0,263.0,214.68,167.71
2017,1,14,13,0,38.0,259.0,3.2,20.0,283.0,226.9,177.02
2017,1,14,13,15,54.0,265.5,3.2,20.0,299.0,231.84,180.36
2017,1,14,13,30,70.0,272.0,3.2,20.0,315.0,234.48,181.67
2017,1,14,13,45,99.5,270.5,3.2,20.0,329.0,232.54,178.73
2017,1,14,14,0,129.0,269.0,3.2,20.0,343.0,223.67,170.11
2017,1,14,14,15,82.5,243.0,3.15,20.0,289.5,191.73,146.74
2017,1,14,14,30,36.0,217.0,3.1,20.0,236.0,162.38,125.81
2017,1,14,14,45,18.0,170.0,3.1,20.0,179.5,132.97,103.48
2017,1,14,15,0,0.0,123.0,3.1,20.0,123.0,98.81,79.73
2017,1,14,15,15,82.0,151.0,3.0,19.5,184.5,113.87,93.01
2017,1,14,15,30,164.0,179.0,2.9,19.0,246.0,125.52,103.38
2017,1,14,15,45,156.0,160.5,2.8,19.0,219.0,113.98,93.68
2017,1,14,16,0,148.0,142.0,2.7,19.0,192.0,102.08,83.59
2017,1,14,16,15,138.5,121.5,2.65,18.5,163.0,88.67,72.18
2017,1,14,16,30,129.0,101.0,2.6,18.0,134.0,74.86,60.19
2017,1,14,16,45,111.5,80.5,2.55,17.5,104.5,60.61,47.56
2017,1,14,17,0,94.0,60.0,2.5,17.0,75.0,46.0,34.37
2017,1,14,17,15,55.0,41.0,2.6,16.5,49.0,31.94,21.3
2017,1,14,17,30,16.0,22.0,2.7,16.0,23.0,17.84,3.42
2017,1,14,17,45,8.0,11.0,2.8,15.5,11.5,9.39,0.0
2017,1,14,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,15,7,45,0.0,3.5,3.3,13.5,3.5,2.87,0.0
2017,1,15,8,0,0.0,7.0,3.5,14.0,7.0,5.74,0.0
2017,1,15,8,15,0.0,13.0,3.6,14.0,13.0,10.68,3.3
2017,1,15,8,30,0.0,19.0,3.7,14.0,19.0,15.63,7.68
2017,1,15,8,45,0.0,25.5,3.85,14.5,25.5,21.01,12.37
2017,1,15,9,0,0.0,32.0,4.0,15.0,32.0,26.4,17.0
2017,1,15,9,15,0.0,38.0,4.25,15.5,38.0,31.38,21.22
2017,1,15,9,30,0.0,44.0,4.5,16.0,44.0,36.37,25.37
2017,1,15,9,45,0.0,75.5,4.75,17.0,75.5,62.68,47.39
2017,1,15,10,0,0.0,107.0,5.0,18.0,107.0,91.53,71.12
2017,1,15,10,15,0.0,116.5,5.15,18.5,116.5,99.58,77.45
2017,1,15,10,30,0.0,126.0,5.3,19.0,126.0,107.59,83.7
2017,1,15,10,45,0.0,118.0,5.45,19.5,118.0,99.69,76.88
2017,1,15,11,0,0.0,110.0,5.6,20.0,110.0,92.26,70.51
2017,1,15,11,15,0.0,117.5,5.75,20.0,117.5,98.58,75.57
2017,1,15,11,30,0.0,125.0,5.9,20.0,125.0,104.84,80.57
2017,1,15,11,45,45.0,205.0,6.05,20.5,232.5,207.68,163.95
2017,1,15,12,0,90.0,285.0,6.2,21.0,340.0,300.9,237.37
2017,1,15,12,15,48.5,243.0,6.3,21.0,273.0,234.53,184.13
2017,1,15,12,30,7.0,201.0,6.4,21.0,206.0,170.57,132.87
2017,1,15,12,45,10.5,211.5,6.55,21.5,218.5,179.37,139.64
2017,1,15,13,0,14.0,222.0,6.7,22.0,231.0,187.46,145.74
2017,1,15,13,15,20.5,231.5,6.7,22.0,244.0,195.02,151.58
2017,1,15,13,30,27.0,241.0,6.7,22.0,257.0,201.38,156.39
2017,1,15,13,45,17.0,215.5,6.75,22.0,225.5,176.51,136.85
2017,1,15,14,0,7.0,190.0,6.8,22.0,194.0,153.17,118.64
2017,1,15,14,15,4.0,177.0,6.65,21.5,179.5,141.43,109.7
2017,1,15,14,30,1.0,164.0,6.5,21.0,165.0,130.18,101.12
2017,1,15,14,45,42.5,188.0,6.4,21.0,208.5,139.3,108.09
2017,1,15,15,0,84.0,212.0,6.3,21.0,252.0,150.14,123.19
2017,1,15,15,15,353.0,161.0,6.15,21.0,310.0,112.91,91.76
2017,1,15,15,30,622.0,110.0,6.0,21.0,368.0,79.91,63.67
2017,1,15,15,45,570.0,108.0,5.85,21.0,325.0,79.78,63.72
2017,1,15,16,0,518.0,106.0,5.7,21.0,282.0,77.01,61.44
2017,1,15,16,15,467.5,97.0,5.7,20.5,238.0,71.16,56.53
2017,1,15,16,30,417.0,88.0,5.7,20.0,194.0,65.2,51.38
2017,1,15,16,45,345.5,75.0,5.7,20.0,150.5,56.12,43.21
2017,1,15,17,0,274.0,62.0,5.7,20.0,107.0,46.86,34.69
2017,1,15,17,15,177.0,44.0,5.75,19.5,69.0,33.58,22.45
2017,1,15,17,30,80.0,26.0,5.8,19.0,31.0,20.29,5.81
2017,1,15,17,45,40.0,13.0,5.9,19.0,15.5,11.1,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,5.45,17.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,16,7,45,163.0,15.5,0.8,12.5,30.5,154.0,0.0
2017,1,16,8,0,326.0,31.0,0.9,13.0,61.0,307.72,234.79
2017,1,16,8,15,429.0,40.5,0.95,13.5,105.5,396.45,321.17
2017,1,16,8,30,532.0,50.0,1.0,14.0,150.0,487.64,396.9
2017,1,16,8,45,340.5,82.0,1.1,14.5,153.0,385.15,316.8
2017,1,16,9,0,149.0,114.0,1.2,15.0,156.0,251.03,207.06
2017,1,16,9,15,161.0,133.0,1.2,15.5,185.5,278.2,229.37
2017,1,16,9,30,173.0,152.0,1.2,16.0,215.0,304.44,249.48
2017,1,16,9,45,94.5,157.0,1.2,16.5,192.5,229.58,186.61
2017,1,16,10,0,16.0,162.0,1.2,17.0,170.0,158.56,126.4
2017,1,16,10,15,17.5,175.5,1.2,17.5,184.5,170.28,135.56
2017,1,16,10,30,19.0,189.0,1.2,18.0,199.0,181.86,144.24
2017,1,16,10,45,38.0,214.0,1.2,18.5,234.5,229.21,181.62
2017,1,16,11,0,57.0,239.0,1.2,19.0,270.0,262.93,207.4
2017,1,16,11,15,44.5,239.0,1.2,19.0,263.5,248.83,195.54
2017,1,16,11,30,32.0,239.0,1.2,19.0,257.0,235.75,184.77
2017,1,16,11,45,36.5,249.5,1.3,19.0,271.5,243.64,190.84
2017,1,16,12,0,41.0,260.0,1.4,19.0,286.0,250.77,196.19
2017,1,16,12,15,84.0,280.0,1.4,19.0,333.0,285.81,223.24
2017,1,16,12,30,127.0,300.0,1.4,19.0,380.0,320.9,249.46
2017,1,16,12,45,111.0,296.5,1.45,19.5,366.5,295.94,229.14
2017,1,16,13,0,95.0,293.0,1.5,20.0,353.0,276.97,213.82
2017,1,16,13,15,161.0,290.0,1.5,20.0,389.5,289.57,221.77
2017,1,16,13,30,227.0,287.0,1.5,20.0,426.0,293.52,221.91
2017,1,16,13,45,241.5,276.5,1.55,20.0,420.5,272.04,203.39
2017,1,16,14,0,256.0,266.0,1.6,20.0,415.0,246.07,181.5
2017,1,16,14,15,216.0,257.5,1.6,19.5,379.5,217.25,160.63
2017,1,16,14,30,176.0,249.0,1.6,19.0,344.0,189.68,142.14
2017,1,16,14,45,115.0,227.0,1.6,19.0,287.5,158.4,122.26
2017,1,16,15,0,54.0,205.0,1.6,19.0,231.0,146.11,119.96
2017,1,16,15,15,70.5,192.5,1.5,18.5,224.0,138.05,113.66
2017,1,16,15,30,87.0,180.0,1.4,18.0,217.0,129.71,107.04
2017,1,16,15,45,77.5,162.0,1.35,18.0,192.5,117.75,97.06
2017,1,16,16,0,68.0,144.0,1.3,18.0,168.0,105.51,86.73
2017,1,16,16,15,58.5,123.5,1.2,17.5,142.0,91.56,74.9
2017,1,16,16,30,49.0,103.0,1.1,17.0,116.0,77.31,62.55
2017,1,16,16,45,34.5,82.0,1.0,17.0,90.0,62.41,49.28
2017,1,16,17,0,20.0,61.0,0.9,17.0,64.0,47.23,35.54
2017,1,16,17,15,10.0,40.0,0.9,16.5,41.5,31.95,21.55
2017,1,16,17,30,0.0,19.0,0.9,16.0,19.0,15.69,4.18
2017,1,16,17,45,0.0,9.5,0.95,16.0,9.5,8.11,0.0
2017,1,16,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,2.5,4.3,10.0,2.5,2.05,0.0
2017,1,17,8,0,0.0,5.0,4.3,10.0,5.0,4.1,0.0
2017,1,17,8,15,0.0,9.0,4.3,10.0,9.0,7.39,0.63
2017,1,17,8,30,0.0,13.0,4.3,10.0,13.0,10.68,3.59
2017,1,17,8,45,0.0,17.5,4.35,10.0,17.5,14.4,6.9
2017,1,17,9,0,0.0,22.0,4.4,10.0,22.0,18.12,10.19
2017,1,17,9,15,0.0,26.5,4.4,10.0,26.5,21.85,13.44
2017,1,17,9,30,0.0,31.0,4.4,10.0,31.0,25.58,16.67
2017,1,17,9,45,0.0,85.5,4.4,10.0,85.5,71.94,56.72
2017,1,17,10,0,0.0,140.0,4.4,10.0,140.0,123.84,100.89
2017,1,17,10,15,0.0,131.5,4.35,10.0,131.5,113.74,92.02
2017,1,17,10,30,0.0,123.0,4.3,10.0,123.0,104.78,84.2
2017,1,17,10,45,0.0,115.0,4.3,10.0,115.0,96.98,77.41
2017,1,17,11,0,0.0,107.0,4.3,10.0,107.0,89.62,71.03
2017,1,17,11,15,0.0,94.5,4.25,10.0,94.5,78.69,61.65
2017,1,17,11,30,0.0,82.0,4.2,10.0,82.0,68.16,52.64
2017,1,17,11,45,0.0,89.5,4.2,10.5,89.5,74.45,57.8
2017,1,17,12,0,0.0,97.0,4.2,11.0,97.0,80.76,62.95
2017,1,17,12,15,0.0,109.5,4.2,11.0,109.5,91.21,71.7
2017,1,17,12,30,0.0,122.0,4.2,11.0,122.0,101.53,80.33
2017,1,17,12,45,0.0,128.5,4.25,11.0,128.5,106.72,84.66
2017,1,17,13,0,0.0,135.0,4.3,11.0,135.0,111.8,88.93
2017,1,17,13,15,0.0,126.0,4.3,10.5,126.0,104.24,82.79
2017,1,17,13,30,0.0,117.0,4.3,10.0,117.0,96.78,76.73
2017,1,17,13,45,0.0,111.0,4.35,10.0,111.0,91.8,72.61
2017,1,17,14,0,0.0,105.0,4.4,10.0,105.0,86.87,68.53
2017,1,17,14,15,13.0,158.5,4.4,10.0,166.0,129.45,103.99
2017,1,17,14,30,26.0,212.0,4.4,10.0,227.0,165.96,134.26
2017,1,17,14,45,13.0,121.5,4.45,10.0,129.0,98.96,78.87
2017,1,17,15,0,0.0,31.0,4.5,10.0,31.0,25.62,17.47
2017,1,17,15,15,0.0,33.5,4.45,9.5,33.5,27.68,19.45
2017,1,17,15,30,0.0,36.0,4.4,9.0,36.0,29.74,21.42
2017,1,17,15,45,0.0,32.0,4.35,9.0,32.0,26.42,18.46
2017,1,17,16,0,0.0,28.0,4.3,9.0,28.0,23.09,15.47
2017,1,17,16,15,0.0,23.5,4.2,9.0,23.5,19.36,12.08
2017,1,17,16,30,0.0,19.0,4.1,9.0,19.0,15.64,8.66
2017,1,17,16,45,0.0,15.0,4.1,9.0,15.0,12.33,5.58
2017,1,17,17,0,0.0,11.0,4.1,9.0,11.0,9.03,2.48
2017,1,17,17,15,0.0,7.0,4.0,8.5,7.0,5.74,0.0
2017,1,17,17,30,0.0,3.0,3.9,8.0,3.0,2.46,0.0
2017,1,17,17,45,0.0,1.5,3.85,8.0,1.5,1.28,0.0
2017,1,17,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,2.5,2.5,7.0,2.5,2.05,0.0
2017,1,18,8,0,0.0,5.0,2.6,7.0,5.0,4.1,0.0
2017,1,18,8,15,0.0,8.5,2.6,7.0,8.5,6.98,0.35
2017,1,18,8,30,0.0,12.0,2.6,7.0,12.0,9.86,2.98
2017,1,18,8,45,0.0,16.5,2.6,7.5,16.5,13.57,6.3
2017,1,18,9,0,0.0,21.0,2.6,8.0,21.0,17.29,9.59
2017,1,18,9,15,0.0,25.0,2.5,8.0,25.0,20.61,12.51
2017,1,18,9,30,0.0,29.0,2.4,8.0,29.0,23.93,15.4
2017,1,18,9,45,18.5,103.0,2.3,8.5,111.0,110.46,90.91
2017,1,18,10,0,37.0,177.0,2.2,9.0,193.0,203.91,169.66
2017,1,18,10,15,18.5,137.5,2.15,9.0,145.5,133.23,109.17
2017,1,18,10,30,0.0,98.0,2.1,9.0,98.0,82.09,65.06
2017,1,18,10,45,35.0,172.0,2.05,9.5,191.5,183.89,151.42
2017,1,18,11,0,70.0,246.0,2.0,10.0,285.0,279.42,229.23
2017,1,18,11,15,70.0,257.0,2.05,10.0,297.5,284.02,232.02
2017,1,18,11,30,70.0,268.0,2.1,10.0,310.0,288.19,234.85
2017,1,18,11,45,46.5,254.0,2.15,10.0,282.0,254.18,206.65
2017,1,18,12,0,23.0,240.0,2.2,10.0,254.0,216.27,175.38
2017,1,18,12,15,30.0,251.5,2.25,10.0,270.5,232.55,188.6
2017,1,18,12,30,37.0,263.0,2.3,10.0,287.0,241.15,195.33
2017,1,18,12,45,37.0,263.0,2.35,10.5,287.0,235.91,190.48
2017,1,18,13,0,37.0,263.0,2.4,11.0,287.0,230.55,185.6
2017,1,18,13,15,65.0,275.5,2.45,11.0,316.0,244.59,196.28
2017,1,18,13,30,93.0,288.0,2.5,11.0,345.0,254.71,203.28
2017,1,18,13,45,94.5,279.5,2.55,11.5,336.5,239.39,189.92
2017,1,18,14,0,96.0,271.0,2.6,12.0,328.0,223.88,176.58
2017,1,18,14,15,53.5,231.5,2.6,12.0,263.5,181.88,144.2
2017,1,18,14,30,11.0,192.0,2.6,12.0,199.0,151.14,121.18
2017,1,18,14,45,5.5,153.5,2.6,12.5,157.0,121.78,97.21
2017,1,18,15,0,0.0,115.0,2.6,13.0,115.0,93.19,76.93
2017,1,18,15,15,0.0,61.0,2.45,13.0,61.0,50.54,39.48
2017,1,18,15,30,0.0,7.0,2.3,13.0,7.0,5.77,0.0
2017,1,18,15,45,0.0,6.5,2.2,13.0,6.5,5.35,0.0
2017,1,18,16,0,0.0,6.0,2.1,13.0,6.0,4.93,0.0
2017,1,18,16,15,0.0,5.0,1.8,12.5,5.0,4.11,0.0
2017,1,18,16,30,0.0,4.0,1.5,12.0,4.0,3.28,0.0
2017,1,18,16,45,0.0,3.0,1.2,11.5,3.0,2.46,0.0
2017,1,18,17,0,0.0,2.0,0.9,11.0,2.0,1.64,0.0
2017,1,18,17,15,0.0,1.0,0.85,10.5,1.0,0.82,0.0
2017,1,18,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,7,45,146.0,17.0,2.75,9.5,30.5,146.45,0.0
2017,1,19,8,0,292.0,34.0,3.1,10.0,61.0,288.4,227.24
2017,1,19,8,15,393.0,45.0,3.2,10.5,106.0,378.22,315.37
2017,1,19,8,30,494.0,56.0,3.3,11.0,151.0,470.26,395.48
2017,1,19,8,45,566.5,62.5,3.4,11.5,200.5,536.74,451.03
2017,1,19,9,0,639.0,69.0,3.5,12.0,250.0,602.09,503.19
2017,1,19,9,15,327.5,103.0,3.55,12.5,196.5,399.34,336.23
2017,1,19,9,30,16.0,137.0,3.6,13.0,143.0,139.33,113.32
2017,1,19,9,45,18.5,153.5,3.7,13.5,161.0,155.07,126.46
2017,1,19,10,0,21.0,170.0,3.8,14.0,179.0,170.64,138.86
2017,1,19,10,15,157.0,193.5,3.85,14.5,272.0,320.75,264.49
2017,1,19,10,30,293.0,217.0,3.9,15.0,365.0,453.01,370.38
2017,1,19,10,45,576.0,155.0,4.0,15.5,468.0,593.79,482.47
2017,1,19,11,0,859.0,93.0,4.1,16.0,571.0,713.69,574.0
2017,1,19,11,15,869.0,94.5,4.2,16.5,595.0,697.63,558.31
2017,1,19,11,30,879.0,96.0,4.3,17.0,619.0,677.98,540.66
2017,1,19,11,45,887.0,96.5,4.45,17.5,636.0,652.51,518.66
2017,1,19,12,0,895.0,97.0,4.6,18.0,653.0,621.04,491.75
2017,1,19,12,15,897.5,97.0,4.6,18.0,660.5,586.35,462.2
2017,1,19,12,30,900.0,97.0,4.6,18.0,668.0,548.95,429.89
2017,1,19,12,45,901.0,97.0,4.65,18.5,668.0,508.27,393.63
2017,1,19,13,0,902.0,97.0,4.7,19.0,668.0,465.27,354.77
2017,1,19,13,15,899.5,96.5,4.7,19.0,659.0,418.42,312.71
2017,1,19,13,30,897.0,96.0,4.7,19.0,650.0,369.95,268.59
2017,1,19,13,45,892.5,94.0,4.7,19.5,633.0,318.36,221.27
2017,1,19,14,0,888.0,92.0,4.7,20.0,616.0,260.88,170.03
2017,1,19,14,15,878.5,90.5,4.65,20.0,590.5,206.32,124.12
2017,1,19,14,30,869.0,89.0,4.6,20.0,565.0,151.82,84.18
2017,1,19,14,45,860.5,85.5,4.55,20.0,533.5,96.21,55.45
2017,1,19,15,0,852.0,82.0,4.5,20.0,502.0,65.98,51.54
2017,1,19,15,15,832.5,79.0,4.2,19.5,463.0,64.25,50.3
2017,1,19,15,30,813.0,76.0,3.9,19.0,424.0,62.52,49.03
2017,1,19,15,45,788.5,72.0,3.65,19.0,380.5,59.95,46.92
2017,1,19,16,0,764.0,68.0,3.4,19.0,337.0,57.35,44.76
2017,1,19,16,15,723.5,63.0,3.15,18.0,289.0,53.76,41.85
2017,1,19,16,30,683.0,58.0,2.9,17.0,241.0,50.14,38.81
2017,1,19,16,45,625.0,51.0,2.65,16.0,192.5,40.99,30.72
2017,1,19,17,0,567.0,44.0,2.4,15.0,144.0,35.86,25.99
2017,1,19,17,15,456.5,34.5,2.5,14.5,98.0,28.34,18.85
2017,1,19,17,30,346.0,25.0,2.6,14.0,52.0,20.78,9.64
2017,1,19,17,45,173.0,12.5,2.75,14.0,26.0,10.67,0.0
2017,1,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,20,7,45,230.5,13.5,2.9,10.0,35.5,195.33,0.0
2017,1,20,8,0,461.0,27.0,3.1,11.0,71.0,390.85,307.47
2017,1,20,8,15,557.0,34.0,3.15,11.5,119.5,476.65,393.24
2017,1,20,8,30,653.0,41.0,3.2,12.0,168.0,563.54,467.65
2017,1,20,8,45,445.0,76.0,3.3,13.0,173.5,458.42,384.52
2017,1,20,9,0,237.0,111.0,3.4,14.0,179.0,329.29,276.08
2017,1,20,9,15,245.5,130.0,3.2,14.0,211.0,355.07,297.19
2017,1,20,9,30,254.0,149.0,3.0,14.0,243.0,379.37,315.86
2017,1,20,9,45,320.0,158.5,2.8,14.5,291.0,434.38,359.13
2017,1,20,10,0,386.0,168.0,2.6,15.0,339.0,487.85,399.62
2017,1,20,10,15,399.5,181.5,2.55,15.5,371.5,519.14,421.01
2017,1,20,10,30,413.0,195.0,2.5,16.0,404.0,532.4,428.66
2017,1,20,10,45,668.0,134.5,2.45,17.0,496.5,647.78,516.18
2017,1,20,11,0,923.0,74.0,2.4,18.0,589.0,734.72,577.98
2017,1,20,11,15,930.5,75.0,2.45,18.5,613.0,716.11,561.2
2017,1,20,11,30,938.0,76.0,2.5,19.0,637.0,693.93,542.08
2017,1,20,11,45,936.0,79.5,2.65,19.5,651.5,664.93,518.12
2017,1,20,12,0,934.0,83.0,2.8,20.0,666.0,632.91,491.49
2017,1,20,12,15,936.0,83.5,2.6,20.5,673.5,597.37,460.5
2017,1,20,12,30,938.0,84.0,2.4,21.0,681.0,559.0,426.96
2017,1,20,12,45,931.0,86.5,2.25,21.5,678.5,515.59,389.3
2017,1,20,13,0,924.0,89.0,2.1,22.0,676.0,470.33,349.64
2017,1,20,13,15,758.5,142.0,2.1,22.0,620.0,402.38,295.83
2017,1,20,13,30,593.0,195.0,2.1,22.0,564.0,345.87,251.9
2017,1,20,13,45,734.0,145.5,2.1,22.0,589.5,311.09,216.88
2017,1,20,14,0,875.0,96.0,2.1,22.0,615.0,263.8,170.44
2017,1,20,14,15,810.0,107.0,2.0,22.0,571.5,210.5,128.62
2017,1,20,14,30,745.0,118.0,1.9,22.0,528.0,156.67,91.51
2017,1,20,14,45,681.5,127.0,1.85,22.0,485.5,112.95,71.22
2017,1,20,15,0,618.0,136.0,1.8,22.0,443.0,94.0,74.84
2017,1,20,15,15,687.0,112.5,1.65,21.5,429.0,80.01,63.29
2017,1,20,15,30,756.0,89.0,1.5,21.0,415.0,65.67,51.3
2017,1,20,15,45,718.0,86.0,1.4,21.0,370.0,64.22,50.19
2017,1,20,16,0,680.0,83.0,1.3,21.0,325.0,62.85,49.12
2017,1,20,16,15,635.0,77.0,1.3,20.0,278.0,59.19,46.22
2017,1,20,16,30,590.0,71.0,1.3,19.0,231.0,55.52,43.19
2017,1,20,16,45,521.5,62.5,1.3,18.0,183.0,49.62,38.04
2017,1,20,17,0,453.0,54.0,1.3,17.0,135.0,43.66,32.61
2017,1,20,17,15,345.0,41.5,1.4,16.5,91.5,33.95,23.55
2017,1,20,17,30,237.0,29.0,1.5,16.0,48.0,24.06,12.49
2017,1,20,17,45,118.5,14.5,1.6,15.5,24.0,12.38,0.0
2017,1,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,21,7,45,14.5,17.0,2.95,10.5,18.5,27.93,0.0
2017,1,21,8,0,29.0,34.0,3.2,11.0,37.0,62.43,45.31
2017,1,21,8,15,49.0,55.0,3.1,11.5,63.0,102.25,82.05
2017,1,21,8,30,69.0,76.0,3.0,12.0,89.0,153.19,126.7
2017,1,21,8,45,83.0,97.0,2.9,12.5,117.5,186.06,155.22
2017,1,21,9,0,97.0,118.0,2.8,13.0,146.0,218.09,182.22
2017,1,21,9,15,105.5,138.0,3.0,14.0,173.0,243.69,202.76
2017,1,21,9,30,114.0,158.0,3.2,15.0,200.0,268.46,222.04
2017,1,21,9,45,162.0,176.0,3.4,16.0,244.0,320.07,263.59
2017,1,21,10,0,210.0,194.0,3.6,17.0,288.0,370.34,302.9
2017,1,21,10,15,260.5,205.5,3.65,17.5,331.5,427.95,347.4
2017,1,21,10,30,311.0,217.0,3.7,18.0,375.0,468.06,377.49
2017,1,21,10,45,357.5,222.0,3.8,19.0,414.0,495.4,396.62
2017,1,21,11,0,404.0,227.0,3.9,20.0,453.0,519.75,413.04
2017,1,21,11,15,663.0,152.5,3.95,20.5,542.5,624.92,493.65
2017,1,21,11,30,922.0,78.0,4.0,21.0,632.0,688.47,540.6
2017,1,21,11,45,926.5,79.0,4.05,21.5,648.0,661.37,516.76
2017,1,21,12,0,931.0,80.0,4.1,22.0,664.0,631.04,490.69
2017,1,21,12,15,932.0,80.5,4.25,22.0,671.0,595.15,461.16
2017,1,21,12,30,933.0,81.0,4.4,22.0,678.0,556.53,428.9
2017,1,21,12,45,932.0,81.0,4.55,22.5,676.5,513.92,392.04
2017,1,21,13,0,931.0,81.0,4.7,23.0,675.0,469.09,352.56
2017,1,21,13,15,927.5,80.5,4.75,23.0,665.5,420.85,310.05
2017,1,21,13,30,924.0,80.0,4.8,23.0,656.0,371.02,265.44
2017,1,21,13,45,918.5,79.0,4.9,23.0,638.5,318.86,218.64
2017,1,21,14,0,913.0,78.0,5.0,23.0,621.0,265.75,171.49
2017,1,21,14,15,458.5,127.5,5.05,22.5,400.0,165.16,108.24
2017,1,21,14,30,4.0,177.0,5.1,22.0,179.0,140.39,108.53
2017,1,21,14,45,13.0,184.5,5.15,22.0,191.0,143.87,111.43
2017,1,21,15,0,22.0,192.0,5.2,22.0,203.0,146.4,119.26
2017,1,21,15,15,251.0,169.0,5.05,21.5,279.0,116.12,94.11
2017,1,21,15,30,480.0,146.0,4.9,21.0,355.0,100.44,81.16
2017,1,21,15,45,463.5,133.5,4.75,20.5,318.0,93.32,75.41
2017,1,21,16,0,447.0,121.0,4.6,20.0,281.0,85.97,69.37
2017,1,21,16,15,429.0,105.0,4.1,19.0,241.5,75.93,61.01
2017,1,21,16,30,411.0,89.0,3.6,18.0,202.0,65.53,52.14
2017,1,21,16,45,370.0,74.5,3.1,17.5,161.0,55.65,43.4
2017,1,21,17,0,329.0,60.0,2.6,17.0,120.0,45.46,34.19
2017,1,21,17,15,262.0,44.5,2.6,16.5,82.5,34.11,23.74
2017,1,21,17,30,195.0,29.0,2.6,16.0,45.0,22.49,11.71
2017,1,21,17,45,97.5,14.5,2.65,15.5,22.5,12.38,0.0
2017,1,21,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
