Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.75,11.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.7,10.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,9.5,10.5,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,22,7,45,188.0,15.5,9.7,11.5,34.5,175.69,0.0
2017,1,22,8,0,376.0,31.0,9.8,12.0,69.0,347.48,278.8
2017,1,22,8,15,481.5,40.0,9.9,12.0,116.5,439.68,371.18
2017,1,22,8,30,587.0,49.0,10.0,12.0,164.0,534.52,456.44
2017,1,22,8,45,654.5,53.5,10.15,12.5,215.5,589.75,504.75
2017,1,22,9,0,722.0,58.0,10.3,13.0,267.0,651.16,555.79
2017,1,22,9,15,761.0,62.0,10.3,13.0,315.5,687.88,585.64
2017,1,22,9,30,800.0,66.0,10.3,13.0,364.0,721.72,612.21
2017,1,22,9,45,828.0,68.5,10.3,13.5,409.0,741.97,626.03
2017,1,22,10,0,856.0,71.0,10.3,14.0,454.0,758.7,636.74
2017,1,22,10,15,874.0,73.5,10.25,14.0,493.0,757.38,634.03
2017,1,22,10,30,892.0,76.0,10.2,14.0,532.0,759.34,634.08
2017,1,22,10,45,902.0,78.5,10.15,14.5,563.5,751.63,625.36
2017,1,22,11,0,912.0,81.0,10.1,15.0,595.0,740.21,613.92
2017,1,22,11,15,629.0,172.0,10.05,15.0,533.5,622.59,513.86
2017,1,22,11,30,346.0,263.0,10.0,15.0,472.0,485.48,398.05
2017,1,22,11,45,646.5,172.5,9.95,15.5,575.0,585.94,480.15
2017,1,22,12,0,947.0,82.0,9.9,16.0,678.0,645.28,526.35
2017,1,22,12,15,950.0,82.0,9.8,16.0,686.5,609.37,494.04
2017,1,22,12,30,953.0,82.0,9.7,16.0,695.0,570.53,458.95
2017,1,22,12,45,677.0,177.0,9.6,16.5,612.5,480.26,382.24
2017,1,22,13,0,401.0,272.0,9.5,17.0,530.0,396.96,313.52
2017,1,22,13,15,677.5,176.0,9.4,17.0,604.0,404.36,312.42
2017,1,22,13,30,954.0,80.0,9.3,17.0,678.0,383.54,284.18
2017,1,22,13,45,954.0,77.5,9.2,17.0,662.0,330.09,233.86
2017,1,22,14,0,954.0,75.0,9.1,17.0,646.0,275.12,182.87
2017,1,22,14,15,946.5,73.5,8.95,17.0,621.0,218.34,133.15
2017,1,22,14,30,939.0,72.0,8.8,17.0,596.0,161.24,89.18
2017,1,22,14,45,930.5,69.5,8.65,17.0,563.5,103.26,56.9
2017,1,22,15,0,922.0,67.0,8.5,17.0,531.0,64.2,50.6
2017,1,22,15,15,905.0,65.0,8.2,16.5,491.5,62.37,49.24
2017,1,22,15,30,888.0,63.0,7.9,16.0,452.0,60.47,47.8
2017,1,22,15,45,866.0,60.0,7.6,16.0,407.0,57.7,45.48
2017,1,22,16,0,844.0,57.0,7.3,16.0,362.0,54.82,43.05
2017,1,22,16,15,807.0,53.5,6.8,15.5,312.5,46.63,35.93
2017,1,22,16,30,770.0,50.0,6.3,15.0,263.0,43.92,33.59
2017,1,22,16,45,711.5,45.0,5.85,14.5,212.0,39.81,29.88
2017,1,22,17,0,653.0,40.0,5.4,14.0,161.0,35.72,26.03
2017,1,22,17,15,549.0,32.5,5.15,13.5,112.0,29.19,19.81
2017,1,22,17,30,445.0,25.0,4.9,13.0,63.0,22.7,12.41
2017,1,22,17,45,222.5,12.5,4.65,12.5,31.5,10.67,0.0
2017,1,22,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,7,45,240.5,13.5,1.3,8.0,37.5,205.13,9.8
2017,1,23,8,0,481.0,27.0,1.4,9.0,75.0,408.55,323.75
2017,1,23,8,15,574.5,33.5,1.3,9.5,124.0,492.85,403.84
2017,1,23,8,30,668.0,40.0,1.2,10.0,173.0,578.25,473.99
2017,1,23,8,45,713.5,46.0,1.15,11.0,223.0,626.95,511.11
2017,1,23,9,0,759.0,52.0,1.1,12.0,273.0,673.9,544.3
2017,1,23,9,15,795.0,55.5,1.35,12.5,321.5,707.9,570.12
2017,1,23,9,30,831.0,59.0,1.6,13.0,370.0,739.02,592.94
2017,1,23,9,45,856.0,61.5,1.9,14.0,415.0,749.84,599.6
2017,1,23,10,0,881.0,64.0,2.2,15.0,460.0,764.61,608.89
2017,1,23,10,15,898.0,66.0,2.45,15.5,499.0,769.02,611.11
2017,1,23,10,30,915.0,68.0,2.7,16.0,538.0,769.69,610.62
2017,1,23,10,45,927.5,69.0,2.95,16.5,570.0,762.02,604.07
2017,1,23,11,0,940.0,70.0,3.2,17.0,602.0,750.55,594.79
2017,1,23,11,15,948.0,71.0,3.3,17.5,627.0,732.14,579.56
2017,1,23,11,30,956.0,72.0,3.4,18.0,652.0,710.06,560.38
2017,1,23,11,45,962.5,72.0,3.55,18.5,668.5,682.36,536.97
2017,1,23,12,0,969.0,72.0,3.7,19.0,685.0,651.22,510.57
2017,1,23,12,15,970.5,72.0,3.75,19.0,693.0,613.95,479.66
2017,1,23,12,30,972.0,72.0,3.8,19.0,701.0,573.8,445.85
2017,1,23,12,45,971.5,72.0,3.9,19.5,700.0,529.98,407.67
2017,1,23,13,0,971.0,72.0,4.0,20.0,699.0,483.78,366.74
2017,1,23,13,15,968.0,72.0,3.95,20.0,689.5,434.42,322.92
2017,1,23,13,30,965.0,72.0,3.9,20.0,680.0,383.31,276.8
2017,1,23,13,45,959.5,71.0,3.9,20.0,662.5,329.13,227.83
2017,1,23,14,0,954.0,70.0,3.9,20.0,645.0,273.93,178.35
2017,1,23,14,15,945.5,69.0,3.75,20.0,619.5,217.43,129.99
2017,1,23,14,30,937.0,68.0,3.6,20.0,594.0,160.68,86.95
2017,1,23,14,45,923.0,67.5,3.45,20.0,560.5,103.96,55.72
2017,1,23,15,0,909.0,67.0,3.3,20.0,527.0,64.03,49.79
2017,1,23,15,15,891.5,65.0,2.9,19.5,488.0,62.21,48.48
2017,1,23,15,30,874.0,63.0,2.5,19.0,449.0,60.32,47.07
2017,1,23,15,45,849.5,60.0,2.1,19.0,404.0,57.54,44.79
2017,1,23,16,0,825.0,57.0,1.7,19.0,359.0,54.66,42.39
2017,1,23,16,15,789.0,53.5,1.6,18.0,310.5,46.43,35.41
2017,1,23,16,30,753.0,50.0,1.5,17.0,262.0,43.74,33.2
2017,1,23,16,45,695.5,45.0,1.45,16.0,211.0,39.66,29.62
2017,1,23,17,0,638.0,40.0,1.4,15.0,160.0,35.58,25.88
2017,1,23,17,15,536.5,32.5,1.45,14.5,112.0,29.08,19.72
2017,1,23,17,30,435.0,25.0,1.5,14.0,64.0,22.61,12.6
2017,1,23,17,45,217.5,12.5,1.6,13.5,32.0,10.67,0.0
2017,1,23,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,24,7,45,126.0,17.5,4.85,10.0,30.5,134.16,14.98
2017,1,24,8,0,252.0,35.0,5.1,11.0,61.0,264.78,212.57
2017,1,24,8,15,315.0,50.5,5.2,11.5,101.0,331.05,277.97
2017,1,24,8,30,378.0,66.0,5.3,12.0,141.0,398.95,338.66
2017,1,24,8,45,431.5,75.5,5.4,13.0,183.5,451.8,383.83
2017,1,24,9,0,485.0,85.0,5.5,14.0,226.0,510.69,431.59
2017,1,24,9,15,496.5,100.0,5.65,15.0,266.0,530.94,446.1
2017,1,24,9,30,508.0,115.0,5.8,16.0,306.0,554.82,462.66
2017,1,24,9,45,563.0,117.0,6.0,17.0,352.0,601.92,497.82
2017,1,24,10,0,618.0,119.0,6.2,18.0,398.0,640.03,525.17
2017,1,24,10,15,740.5,99.5,6.25,18.5,461.5,701.46,570.98
2017,1,24,10,30,863.0,80.0,6.3,19.0,525.0,754.1,608.7
2017,1,24,10,45,876.0,81.5,6.35,20.0,556.5,741.45,595.47
2017,1,24,11,0,889.0,83.0,6.4,21.0,588.0,731.62,584.87
2017,1,24,11,15,897.5,84.0,6.35,21.0,612.5,714.43,570.17
2017,1,24,11,30,906.0,85.0,6.3,21.0,637.0,693.72,552.11
2017,1,24,11,45,922.5,81.5,6.3,21.5,656.0,669.97,530.75
2017,1,24,12,0,939.0,78.0,6.3,22.0,675.0,642.42,506.17
2017,1,24,12,15,942.0,78.0,6.2,22.0,683.5,606.92,475.77
2017,1,24,12,30,945.0,78.0,6.1,22.0,692.0,568.51,442.56
2017,1,24,12,45,945.0,78.0,6.05,22.5,691.5,525.9,404.7
2017,1,24,13,0,945.0,78.0,6.0,23.0,691.0,480.92,364.3
2017,1,24,13,15,942.5,78.0,5.85,23.0,682.5,432.79,321.25
2017,1,24,13,30,940.0,78.0,5.7,23.0,674.0,382.9,276.06
2017,1,24,13,45,933.5,77.5,5.55,23.5,656.5,329.93,227.69
2017,1,24,14,0,927.0,77.0,5.4,24.0,639.0,276.05,179.2
2017,1,24,14,15,919.0,76.0,5.15,24.0,614.0,220.85,132.2
2017,1,24,14,30,911.0,75.0,4.9,24.0,589.0,165.39,90.2
2017,1,24,14,45,900.5,72.5,4.7,24.0,557.0,108.67,58.21
2017,1,24,15,0,890.0,70.0,4.5,24.0,525.0,65.81,50.47
2017,1,24,15,15,616.0,123.5,4.15,23.5,427.0,86.13,67.98
2017,1,24,15,30,342.0,177.0,3.8,23.0,329.0,122.33,98.94
2017,1,24,15,45,569.0,120.0,3.45,22.5,343.0,87.27,69.53
2017,1,24,16,0,796.0,63.0,3.1,22.0,357.0,53.41,40.74
2017,1,24,16,15,758.5,59.0,2.85,21.0,308.5,50.5,38.48
2017,1,24,16,30,721.0,55.0,2.6,20.0,260.0,47.58,36.11
2017,1,24,16,45,655.5,50.5,2.35,19.5,209.5,44.06,33.01
2017,1,24,17,0,590.0,46.0,2.1,19.0,159.0,37.31,26.93
2017,1,24,17,15,487.0,37.0,2.1,18.5,111.5,30.26,20.39
2017,1,24,17,30,384.0,28.0,2.1,18.0,64.0,23.18,13.02
2017,1,24,17,45,192.0,14.0,2.15,17.5,32.0,11.41,0.0
2017,1,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,45,221.0,15.0,4.3,9.5,38.0,200.58,40.59
2017,1,25,8,0,442.0,30.0,4.5,10.0,76.0,395.99,319.84
2017,1,25,8,15,540.0,37.5,4.65,10.5,125.0,474.91,397.53
2017,1,25,8,30,638.0,45.0,4.8,11.0,174.0,565.34,475.97
2017,1,25,8,45,627.5,55.5,4.95,11.5,211.0,583.03,492.36
2017,1,25,9,0,617.0,66.0,5.1,12.0,248.0,591.55,499.54
2017,1,25,9,15,522.5,97.5,5.1,12.0,270.0,556.01,470.2
2017,1,25,9,30,428.0,129.0,5.1,12.0,292.0,510.71,430.78
2017,1,25,9,45,512.0,127.0,5.2,12.5,344.0,568.29,476.85
2017,1,25,10,0,596.0,125.0,5.3,13.0,396.0,631.39,525.56
2017,1,25,10,15,482.0,168.0,5.3,13.0,398.5,574.3,476.17
2017,1,25,10,30,368.0,211.0,5.3,13.0,401.0,508.05,420.0
2017,1,25,10,45,647.0,144.5,5.35,13.5,504.0,653.37,537.23
2017,1,25,11,0,926.0,78.0,5.4,14.0,607.0,755.27,615.6
2017,1,25,11,15,639.0,172.0,5.4,14.0,544.5,635.85,517.44
2017,1,25,11,30,352.0,266.0,5.4,14.0,482.0,495.83,402.53
2017,1,25,11,45,484.5,230.5,5.45,14.5,535.5,538.73,436.22
2017,1,25,12,0,617.0,195.0,5.5,15.0,589.0,566.8,456.57
2017,1,25,12,15,564.5,216.5,5.5,15.5,580.5,523.01,418.84
2017,1,25,12,30,512.0,238.0,5.5,16.0,572.0,484.6,385.52
2017,1,25,12,45,364.0,276.5,5.55,16.5,514.0,411.97,325.91
2017,1,25,13,0,216.0,315.0,5.6,17.0,456.0,352.26,277.49
2017,1,25,13,15,278.5,299.5,5.6,17.0,478.5,348.79,272.53
2017,1,25,13,30,341.0,284.0,5.6,17.0,501.0,336.88,259.72
2017,1,25,13,45,473.0,234.5,5.6,17.0,527.5,313.05,234.35
2017,1,25,14,0,605.0,185.0,5.6,17.0,554.0,277.75,198.0
2017,1,25,14,15,601.0,177.5,5.5,16.5,531.5,232.41,159.33
2017,1,25,14,30,597.0,170.0,5.4,16.0,509.0,187.17,123.98
2017,1,25,14,45,615.0,153.5,5.35,16.0,485.5,136.99,90.78
2017,1,25,15,0,633.0,137.0,5.3,16.0,462.0,93.75,76.47
2017,1,25,15,15,459.0,162.0,5.1,15.5,388.5,108.45,89.63
2017,1,25,15,30,285.0,187.0,4.9,15.0,315.0,127.4,106.52
2017,1,25,15,45,275.0,170.0,4.75,15.0,283.5,117.55,98.18
2017,1,25,16,0,265.0,153.0,4.6,15.0,252.0,107.36,89.49
2017,1,25,16,15,255.5,133.0,4.25,14.5,218.0,94.97,78.91
2017,1,25,16,30,246.0,113.0,3.9,14.0,184.0,82.13,67.72
2017,1,25,16,45,224.0,93.5,3.55,13.5,149.0,69.06,56.1
2017,1,25,17,0,202.0,74.0,3.2,13.0,114.0,55.56,43.85
2017,1,25,17,15,165.5,54.0,3.25,12.5,80.5,41.24,30.63
2017,1,25,17,30,129.0,34.0,3.3,12.0,47.0,26.52,16.4
2017,1,25,17,45,64.5,17.0,3.35,11.5,23.5,13.52,0.0
2017,1,25,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,26,7,45,3.5,18.0,2.75,3.0,18.0,18.18,0.0
2017,1,26,8,0,7.0,36.0,3.1,4.0,36.0,41.88,29.69
2017,1,26,8,15,18.5,56.0,3.15,4.5,59.0,79.81,64.31
2017,1,26,8,30,30.0,76.0,3.2,5.0,82.0,109.35,91.2
2017,1,26,8,45,37.0,96.0,3.3,6.0,105.5,134.72,113.63
2017,1,26,9,0,44.0,116.0,3.4,7.0,129.0,159.51,134.93
2017,1,26,9,15,99.0,139.0,3.4,7.5,175.0,240.25,204.94
2017,1,26,9,30,154.0,162.0,3.4,8.0,221.0,305.59,260.1
2017,1,26,9,45,283.0,165.0,3.45,8.5,289.0,418.56,354.72
2017,1,26,10,0,412.0,168.0,3.5,9.0,357.0,531.08,445.2
2017,1,26,10,15,431.5,180.0,3.35,9.0,392.5,550.01,457.93
2017,1,26,10,30,451.0,192.0,3.2,9.0,428.0,566.29,468.84
2017,1,26,10,45,701.0,133.5,3.1,9.5,524.5,683.95,561.2
2017,1,26,11,0,951.0,75.0,3.0,10.0,621.0,772.74,626.2
2017,1,26,11,15,959.0,76.5,2.85,10.0,646.5,754.58,610.1
2017,1,26,11,30,967.0,78.0,2.7,10.0,672.0,732.67,590.66
2017,1,26,11,45,971.0,78.5,2.6,10.5,689.0,703.46,564.73
2017,1,26,12,0,975.0,79.0,2.5,11.0,706.0,670.91,536.06
2017,1,26,12,15,977.5,79.5,2.35,11.0,714.5,634.25,504.58
2017,1,26,12,30,980.0,80.0,2.2,11.0,723.0,594.57,470.2
2017,1,26,12,45,980.0,80.0,2.1,11.0,722.5,550.36,431.82
2017,1,26,13,0,980.0,80.0,2.0,11.0,722.0,503.68,390.58
2017,1,26,13,15,977.0,79.5,1.85,11.0,712.5,453.13,345.18
2017,1,26,13,30,974.0,79.0,1.7,11.0,703.0,400.81,297.42
2017,1,26,13,45,967.5,78.5,1.6,11.5,685.0,345.93,246.71
2017,1,26,14,0,961.0,78.0,1.5,12.0,667.0,290.08,195.48
2017,1,26,14,15,952.0,77.0,1.5,12.0,641.0,232.66,145.36
2017,1,26,14,30,943.0,76.0,1.5,12.0,615.0,175.05,99.9
2017,1,26,14,45,930.0,74.5,1.5,12.0,581.5,116.84,64.84
2017,1,26,15,0,917.0,73.0,1.5,12.0,548.0,68.27,55.1
2017,1,26,15,15,899.0,71.0,1.4,11.5,507.5,66.52,53.86
2017,1,26,15,30,881.0,69.0,1.3,11.0,467.0,64.68,52.48
2017,1,26,15,45,855.0,66.0,1.25,11.0,421.0,55.7,44.6
2017,1,26,16,0,829.0,63.0,1.2,11.0,375.0,53.66,42.9
2017,1,26,16,15,792.5,59.5,1.1,10.0,325.5,51.12,40.87
2017,1,26,16,30,756.0,56.0,1.0,9.0,276.0,48.6,38.77
2017,1,26,16,45,696.0,51.0,0.9,8.5,224.0,44.65,35.19
2017,1,26,17,0,636.0,46.0,0.8,8.0,172.0,40.75,31.47
2017,1,26,17,15,537.5,37.5,0.9,7.5,122.5,33.52,24.49
2017,1,26,17,30,439.0,29.0,1.0,7.0,73.0,26.26,16.83
2017,1,26,17,45,219.5,14.5,1.1,6.5,36.5,11.8,0.0
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,45,191.0,17.5,2.8,2.0,38.0,186.42,65.3
2017,1,27,8,0,382.0,35.0,3.1,3.0,76.0,360.68,299.82
2017,1,27,8,15,479.5,44.5,3.15,3.5,124.5,449.96,385.07
2017,1,27,8,30,577.0,54.0,3.2,4.0,173.0,541.15,464.5
2017,1,27,8,45,469.0,78.5,3.25,5.0,192.0,488.05,421.34
2017,1,27,9,0,361.0,103.0,3.3,6.0,211.0,435.59,375.37
2017,1,27,9,15,245.5,133.5,3.55,6.5,212.5,363.58,312.57
2017,1,27,9,30,130.0,164.0,3.8,7.0,214.0,289.56,246.76
2017,1,27,9,45,454.0,131.0,4.1,8.0,334.5,530.67,451.42
2017,1,27,10,0,778.0,98.0,4.4,9.0,455.0,746.74,621.76
2017,1,27,10,15,798.5,101.0,4.3,9.5,494.0,750.73,620.24
2017,1,27,10,30,819.0,104.0,4.2,10.0,533.0,755.77,620.88
2017,1,27,10,45,571.0,177.5,4.1,10.5,485.5,628.54,516.43
2017,1,27,11,0,323.0,251.0,4.0,11.0,438.0,493.97,404.68
2017,1,27,11,15,266.0,272.0,3.85,11.0,430.5,460.89,376.57
2017,1,27,11,30,209.0,293.0,3.7,11.0,423.0,417.7,340.31
2017,1,27,11,45,216.5,300.5,3.6,11.0,438.5,416.73,338.69
2017,1,27,12,0,224.0,308.0,3.5,11.0,454.0,414.34,335.69
2017,1,27,12,15,289.0,300.0,3.4,11.0,490.0,436.43,352.32
2017,1,27,12,30,354.0,292.0,3.3,11.0,526.0,444.77,357.37
2017,1,27,12,45,185.5,266.5,3.2,11.5,389.0,316.28,253.9
2017,1,27,13,0,17.0,241.0,3.1,12.0,252.0,205.13,164.39
2017,1,27,13,15,232.5,250.0,3.0,12.0,400.0,295.03,234.05
2017,1,27,13,30,448.0,259.0,2.9,12.0,548.0,357.41,276.6
2017,1,27,13,45,400.5,263.0,2.85,12.0,516.5,316.61,241.96
2017,1,27,14,0,353.0,267.0,2.8,12.0,485.0,279.8,211.62
2017,1,27,14,15,275.0,268.0,2.75,12.0,433.5,239.7,181.15
2017,1,27,14,30,197.0,269.0,2.7,12.0,382.0,212.59,162.98
2017,1,27,14,45,303.5,235.5,2.7,12.0,399.0,176.0,132.52
2017,1,27,15,0,410.0,202.0,2.7,12.0,416.0,130.68,109.7
2017,1,27,15,15,282.0,202.0,2.65,11.5,344.0,135.49,114.45
2017,1,27,15,30,154.0,202.0,2.6,11.0,272.0,139.17,118.17
2017,1,27,15,45,139.5,186.0,2.55,11.0,244.5,129.24,109.75
2017,1,27,16,0,125.0,170.0,2.5,11.0,217.0,119.01,101.01
2017,1,27,16,15,117.0,148.0,2.15,10.0,187.5,105.23,89.31
2017,1,27,16,30,109.0,126.0,1.8,9.0,158.0,91.0,76.96
2017,1,27,16,45,94.5,103.5,1.5,8.5,127.5,75.99,63.48
2017,1,27,17,0,80.0,81.0,1.2,8.0,97.0,60.55,49.31
2017,1,27,17,15,56.0,59.0,1.15,7.5,68.5,44.95,34.74
2017,1,27,17,30,32.0,37.0,1.1,7.0,40.0,29.32,19.61
2017,1,27,17,45,16.0,18.5,1.1,6.5,20.0,15.13,0.0
2017,1,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,28,7,45,213.5,17.0,3.85,4.5,40.5,202.56,82.97
2017,1,28,8,0,427.0,34.0,4.0,5.0,81.0,393.2,326.0
2017,1,28,8,15,525.0,43.0,4.25,5.5,131.5,483.12,411.77
2017,1,28,8,30,623.0,52.0,4.5,6.0,182.0,575.05,492.39
2017,1,28,8,45,693.5,55.5,4.8,6.5,235.5,633.15,542.13
2017,1,28,9,0,764.0,59.0,5.1,7.0,289.0,697.42,594.6
2017,1,28,9,15,801.5,63.0,5.1,7.5,340.0,734.11,621.94
2017,1,28,9,30,839.0,67.0,5.1,8.0,391.0,767.78,645.94
2017,1,28,9,45,873.5,67.5,5.15,9.0,439.0,791.29,660.39
2017,1,28,10,0,908.0,68.0,5.2,10.0,487.0,803.85,666.09
2017,1,28,10,15,925.5,70.0,5.05,10.5,528.0,808.71,666.05
2017,1,28,10,30,943.0,72.0,4.9,11.0,569.0,809.7,663.16
2017,1,28,10,45,960.0,71.5,4.8,11.5,603.5,803.39,655.17
2017,1,28,11,0,977.0,71.0,4.7,12.0,638.0,793.05,644.39
2017,1,28,11,15,985.5,72.0,4.6,12.0,664.0,774.26,628.69
2017,1,28,11,30,994.0,73.0,4.5,12.0,690.0,751.63,609.31
2017,1,28,11,45,998.5,74.0,4.45,12.5,707.5,722.59,583.32
2017,1,28,12,0,1003.0,75.0,4.4,13.0,725.0,690.04,554.41
2017,1,28,12,15,1005.5,75.0,4.4,13.0,734.0,651.95,522.09
2017,1,28,12,30,1008.0,75.0,4.4,13.0,743.0,610.78,486.66
2017,1,28,12,45,1008.5,74.5,4.4,13.5,742.5,565.23,446.12
2017,1,28,13,0,1009.0,74.0,4.4,14.0,742.0,517.12,402.67
2017,1,28,13,15,1006.0,74.0,4.35,14.0,733.0,465.67,356.24
2017,1,28,13,30,1003.0,74.0,4.3,14.0,724.0,412.36,307.27
2017,1,28,13,45,998.0,73.0,4.3,14.0,706.0,356.0,255.24
2017,1,28,14,0,993.0,72.0,4.3,14.0,688.0,298.48,202.26
2017,1,28,14,15,985.0,71.0,4.25,13.5,661.5,239.49,150.09
2017,1,28,14,30,977.0,70.0,4.2,13.0,635.0,180.13,102.3
2017,1,28,14,45,962.5,69.5,4.2,13.0,601.0,120.56,65.0
2017,1,28,15,0,948.0,69.0,4.2,13.0,567.0,66.07,52.95
2017,1,28,15,15,931.5,67.0,4.05,12.5,526.5,64.28,51.64
2017,1,28,15,30,915.0,65.0,3.9,12.0,486.0,62.41,50.22
2017,1,28,15,45,891.5,62.5,3.75,12.0,439.5,60.01,48.23
2017,1,28,16,0,868.0,60.0,3.6,12.0,393.0,57.51,46.13
2017,1,28,16,15,833.0,56.5,3.1,11.0,342.0,49.05,38.79
2017,1,28,16,30,798.0,53.0,2.6,10.0,291.0,46.39,36.59
2017,1,28,16,45,743.5,48.5,2.15,9.0,238.0,42.76,33.38
2017,1,28,17,0,689.0,44.0,1.7,8.0,185.0,39.17,30.05
2017,1,28,17,15,595.0,36.5,1.65,7.5,133.5,32.72,23.84
2017,1,28,17,30,501.0,29.0,1.6,7.0,82.0,26.3,17.16
2017,1,28,17,45,250.5,14.5,1.6,6.5,41.0,12.81,0.0
2017,1,28,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.1,1.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,1,29,7,45,259.5,14.5,4.55,3.5,43.5,227.14,107.03
2017,1,29,8,0,519.0,29.0,4.7,4.0,87.0,445.77,371.79
2017,1,29,8,15,608.0,35.5,4.55,5.0,137.5,529.31,451.25
2017,1,29,8,30,697.0,42.0,4.4,6.0,188.0,613.69,523.4
2017,1,29,8,45,750.5,45.5,4.25,7.0,240.5,666.66,565.71
2017,1,29,9,0,804.0,49.0,4.1,8.0,293.0,710.32,597.74
2017,1,29,9,15,837.0,52.0,4.1,9.0,343.0,742.27,619.56
2017,1,29,9,30,870.0,55.0,4.1,10.0,393.0,771.49,638.27
2017,1,29,9,45,892.0,57.5,4.2,11.5,438.5,788.13,646.22
2017,1,29,10,0,914.0,60.0,4.3,13.0,484.0,801.24,651.31
2017,1,29,10,15,929.5,61.5,4.45,13.5,524.0,804.26,651.58
2017,1,29,10,30,945.0,63.0,4.6,14.0,564.0,803.45,649.13
2017,1,29,10,45,954.5,65.0,4.8,15.0,597.0,794.76,639.98
2017,1,29,11,0,964.0,67.0,5.0,16.0,630.0,782.19,628.08
2017,1,29,11,15,971.5,68.0,4.95,16.0,655.5,763.17,612.67
2017,1,29,11,30,979.0,69.0,4.9,16.0,681.0,740.39,593.94
2017,1,29,11,45,981.5,71.0,4.9,16.5,698.0,711.7,568.67
2017,1,29,12,0,984.0,73.0,4.9,17.0,715.0,679.61,540.56
2017,1,29,12,15,986.0,73.5,4.85,17.0,723.5,642.47,509.06
2017,1,29,12,30,988.0,74.0,4.8,17.0,732.0,602.31,474.6
2017,1,29,12,45,987.0,74.5,4.75,17.5,732.0,557.8,435.18
2017,1,29,13,0,986.0,75.0,4.7,18.0,732.0,510.85,393.08
2017,1,29,13,15,983.5,74.5,4.6,18.0,723.0,460.19,347.85
2017,1,29,13,30,981.0,74.0,4.5,18.0,714.0,407.69,300.19
2017,1,29,13,45,975.5,73.5,4.4,18.0,696.0,352.66,249.93
2017,1,29,14,0,970.0,73.0,4.3,18.0,678.0,296.54,198.81
2017,1,29,14,15,962.0,72.5,4.2,18.0,652.5,239.09,148.29
2017,1,29,14,30,954.0,72.0,4.1,18.0,627.0,181.27,102.01
2017,1,29,14,45,936.0,72.5,4.0,18.0,593.0,123.31,65.96
2017,1,29,15,0,918.0,73.0,3.9,18.0,559.0,68.32,53.82
2017,1,29,15,15,901.0,71.0,3.45,17.5,518.5,66.6,52.6
2017,1,29,15,30,884.0,69.0,3.0,17.0,478.0,64.8,51.29
2017,1,29,15,45,861.0,66.0,2.65,16.5,432.5,62.13,49.2
2017,1,29,16,0,838.0,63.0,2.3,16.0,387.0,53.62,41.94
2017,1,29,16,15,802.5,59.5,2.05,15.0,337.0,51.07,39.96
2017,1,29,16,30,767.0,56.0,1.8,14.0,287.0,48.53,37.91
2017,1,29,16,45,712.5,51.0,1.6,13.0,235.0,44.6,34.5
2017,1,29,17,0,658.0,46.0,1.4,12.0,183.0,40.69,30.93
2017,1,29,17,15,564.5,38.5,1.4,11.5,132.5,34.35,24.91
2017,1,29,17,30,471.0,31.0,1.4,11.0,82.0,28.05,18.46
2017,1,29,17,45,235.5,15.5,1.4,10.5,41.0,12.56,0.0
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,30,7,45,265.0,14.5,4.15,8.0,44.5,232.39,118.91
2017,1,30,8,0,530.0,29.0,4.4,9.0,89.0,455.29,373.19
2017,1,30,8,15,618.5,35.5,4.2,9.5,141.0,538.87,450.92
2017,1,30,8,30,707.0,42.0,4.0,10.0,193.0,623.32,522.04
2017,1,30,8,45,758.5,46.0,3.85,11.0,246.0,675.74,563.02
2017,1,30,9,0,810.0,50.0,3.7,12.0,299.0,718.81,594.0
2017,1,30,9,15,843.0,53.5,3.5,13.0,349.5,751.61,615.05
2017,1,30,9,30,876.0,57.0,3.3,14.0,400.0,781.6,632.79
2017,1,30,9,45,899.0,59.0,3.15,15.0,446.0,798.4,640.25
2017,1,30,10,0,922.0,61.0,3.0,16.0,492.0,811.67,644.89
2017,1,30,10,15,937.5,62.5,3.15,17.0,532.5,814.65,643.79
2017,1,30,10,30,953.0,64.0,3.3,18.0,573.0,813.78,640.06
2017,1,30,10,45,964.5,65.5,3.45,19.5,606.0,805.88,630.22
2017,1,30,11,0,976.0,67.0,3.6,21.0,639.0,794.02,617.75
2017,1,30,11,15,983.0,67.5,3.5,21.0,664.5,773.84,601.91
2017,1,30,11,30,990.0,68.0,3.4,21.0,690.0,749.9,583.14
2017,1,30,11,45,995.0,68.5,3.3,21.5,707.5,720.95,558.34
2017,1,30,12,0,1000.0,69.0,3.2,22.0,725.0,688.48,530.73
2017,1,30,12,15,1002.0,69.0,3.15,22.0,733.5,650.35,499.82
2017,1,30,12,30,1004.0,69.0,3.1,22.0,742.0,609.18,465.99
2017,1,30,12,45,1003.5,69.5,3.05,22.5,741.5,564.34,427.78
2017,1,30,13,0,1003.0,70.0,3.0,23.0,741.0,516.96,386.85
2017,1,30,13,15,1000.5,69.5,2.95,23.0,732.0,465.56,342.67
2017,1,30,13,30,998.0,69.0,2.9,23.0,723.0,412.28,295.97
2017,1,30,13,45,992.5,68.5,2.9,23.0,705.0,356.43,246.59
2017,1,30,14,0,987.0,68.0,2.9,23.0,687.0,299.45,196.13
2017,1,30,14,15,979.0,67.0,2.8,22.5,661.0,240.73,145.95
2017,1,30,14,30,971.0,66.0,2.7,22.0,635.0,181.65,99.56
2017,1,30,14,45,954.5,67.0,2.65,22.0,601.0,123.25,63.36
2017,1,30,15,0,938.0,68.0,2.6,22.0,567.0,65.83,50.78
2017,1,30,15,15,921.5,66.0,2.35,21.5,527.0,63.49,49.07
2017,1,30,15,30,905.0,64.0,2.1,21.0,487.0,61.63,47.71
2017,1,30,15,45,881.0,62.0,1.85,20.5,440.5,59.59,46.19
2017,1,30,16,0,857.0,60.0,1.6,20.0,394.0,57.47,44.58
2017,1,30,16,15,823.0,56.5,1.55,18.5,343.5,48.87,37.45
2017,1,30,16,30,789.0,53.0,1.5,17.0,293.0,46.23,35.41
2017,1,30,16,45,735.0,48.5,1.45,16.0,240.5,42.61,32.31
2017,1,30,17,0,681.0,44.0,1.4,15.0,188.0,39.02,29.07
2017,1,30,17,15,590.5,37.0,1.45,14.5,137.0,33.05,23.47
2017,1,30,17,30,500.0,30.0,1.5,14.0,86.0,27.12,17.51
2017,1,30,17,45,250.0,15.0,1.6,13.5,43.0,13.19,0.87
2017,1,30,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,31,7,45,256.0,15.5,3.8,8.0,45.5,229.09,127.35
2017,1,31,8,0,512.0,31.0,4.1,9.0,91.0,445.49,365.88
2017,1,31,8,15,601.5,38.5,3.95,9.5,143.0,531.44,444.71
2017,1,31,8,30,691.0,46.0,3.8,10.0,195.0,618.16,517.67
2017,1,31,8,45,742.5,51.0,3.7,11.0,248.0,672.16,559.83
2017,1,31,9,0,794.0,56.0,3.6,12.0,301.0,724.25,597.8
2017,1,31,9,15,828.0,59.5,3.85,13.0,352.0,758.07,621.35
2017,1,31,9,30,862.0,63.0,4.1,14.0,403.0,788.82,641.72
2017,1,31,9,45,884.5,66.0,4.4,15.0,449.0,798.74,646.55
2017,1,31,10,0,907.0,69.0,4.7,16.0,495.0,812.78,654.62
2017,1,31,10,15,923.0,71.0,4.95,16.5,535.5,816.7,655.99
2017,1,31,10,30,939.0,73.0,5.2,17.0,576.0,816.77,654.58
2017,1,31,10,45,949.0,75.0,5.5,18.0,609.0,808.31,645.9
2017,1,31,11,0,959.0,77.0,5.8,19.0,642.0,795.94,634.41
2017,1,31,11,15,966.5,78.0,5.75,19.5,668.0,776.79,617.77
2017,1,31,11,30,974.0,79.0,5.7,20.0,694.0,753.87,597.9
2017,1,31,11,45,978.0,80.0,5.7,20.5,711.0,724.96,572.71
2017,1,31,12,0,982.0,81.0,5.7,21.0,728.0,692.6,544.68
2017,1,31,12,15,983.5,81.0,5.6,21.0,736.5,654.5,512.68
2017,1,31,12,30,985.0,81.0,5.5,21.0,745.0,613.44,477.84
2017,1,31,12,45,982.0,82.0,5.4,21.0,744.0,568.24,439.11
2017,1,31,13,0,979.0,83.0,5.3,21.0,743.0,520.76,397.77
2017,1,31,13,15,976.0,82.5,5.2,21.0,733.5,469.92,352.89
2017,1,31,13,30,973.0,82.0,5.1,21.0,724.0,417.29,305.66
2017,1,31,13,45,965.0,82.5,5.0,21.5,705.5,362.38,255.57
2017,1,31,14,0,957.0,83.0,4.9,22.0,687.0,306.6,204.96
2017,1,31,14,15,948.5,81.5,4.75,21.5,661.0,248.59,154.8
2017,1,31,14,30,940.0,80.0,4.6,21.0,635.0,190.34,108.38
2017,1,31,14,45,925.5,79.0,4.5,21.0,600.5,131.95,70.99
2017,1,31,15,0,911.0,78.0,4.4,21.0,566.0,74.43,58.35
2017,1,31,15,15,893.5,76.0,4.1,20.5,526.0,69.89,54.76
2017,1,31,15,30,876.0,74.0,3.8,20.0,486.0,61.01,47.36
2017,1,31,15,45,849.5,71.0,3.5,20.0,439.5,59.1,45.85
2017,1,31,16,0,823.0,68.0,3.2,20.0,393.0,57.18,44.32
2017,1,31,16,15,787.5,64.0,3.0,18.5,342.5,54.39,42.26
2017,1,31,16,30,752.0,60.0,2.8,17.0,292.0,51.58,40.1
2017,1,31,16,45,696.0,55.0,2.65,16.0,239.5,47.77,36.86
2017,1,31,17,0,640.0,50.0,2.5,15.0,187.0,44.0,33.48
2017,1,31,17,15,548.0,41.5,2.55,14.5,136.5,33.86,24.2
2017,1,31,17,30,456.0,33.0,2.6,14.0,86.0,27.28,17.73
2017,1,31,17,45,228.0,16.5,2.65,13.5,43.0,13.32,1.9
2017,1,31,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
