Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,205.5,18.5,4.15,11.0,43.0,205.27,120.1
2017,2,1,8,0,411.0,37.0,4.3,12.0,86.0,389.71,318.88
2017,2,1,8,15,505.0,46.5,4.3,12.5,136.0,478.52,399.05
2017,2,1,8,30,599.0,56.0,4.3,13.0,186.0,569.06,475.2
2017,2,1,8,45,660.5,61.5,4.3,14.0,239.0,629.6,522.91
2017,2,1,9,0,722.0,67.0,4.3,15.0,292.0,683.01,562.48
2017,2,1,9,15,759.5,71.0,4.4,15.5,342.0,720.25,589.46
2017,2,1,9,30,797.0,75.0,4.5,16.0,392.0,754.44,613.3
2017,2,1,9,45,825.5,77.5,4.65,17.0,438.0,776.29,626.4
2017,2,1,10,0,854.0,80.0,4.8,18.0,484.0,794.52,636.61
2017,2,1,10,15,871.5,82.5,4.85,18.5,524.5,800.22,638.16
2017,2,1,10,30,889.0,85.0,4.9,19.0,565.0,802.04,637.01
2017,2,1,10,45,903.5,86.0,4.95,20.0,598.5,789.38,624.15
2017,2,1,11,0,918.0,87.0,5.0,21.0,632.0,779.85,613.91
2017,2,1,11,15,926.5,88.5,5.0,21.0,658.0,762.64,600.35
2017,2,1,11,30,935.0,90.0,5.0,21.0,684.0,741.72,583.28
2017,2,1,11,45,943.5,89.5,5.0,21.5,702.0,715.13,560.26
2017,2,1,12,0,952.0,89.0,5.0,22.0,720.0,684.99,534.34
2017,2,1,12,15,954.5,89.5,4.95,22.5,728.5,648.81,503.37
2017,2,1,12,30,957.0,90.0,4.9,23.0,737.0,609.66,469.7
2017,2,1,12,45,956.5,90.0,4.9,23.5,737.0,565.71,431.98
2017,2,1,13,0,956.0,90.0,4.9,24.0,737.0,519.38,391.67
2017,2,1,13,15,953.5,89.5,4.8,24.0,728.0,469.6,348.44
2017,2,1,13,30,951.0,89.0,4.7,24.0,719.0,418.04,302.88
2017,2,1,13,45,945.0,88.5,4.6,24.0,701.5,363.82,254.64
2017,2,1,14,0,939.0,88.0,4.5,24.0,684.0,308.61,205.53
2017,2,1,14,15,930.0,86.5,4.3,24.0,658.0,251.29,156.08
2017,2,1,14,30,921.0,85.0,4.1,24.0,632.0,193.81,110.38
2017,2,1,14,45,910.0,83.0,3.9,24.0,599.0,135.87,73.04
2017,2,1,15,0,899.0,81.0,3.7,24.0,566.0,78.46,60.99
2017,2,1,15,15,881.5,78.5,3.3,23.5,525.5,63.59,48.7
2017,2,1,15,30,864.0,76.0,2.9,23.0,485.0,62.23,47.79
2017,2,1,15,45,838.0,73.0,2.5,22.5,439.0,60.38,46.46
2017,2,1,16,0,812.0,70.0,2.1,22.0,393.0,58.54,45.1
2017,2,1,16,15,776.5,66.0,1.95,21.0,343.0,55.8,43.04
2017,2,1,16,30,741.0,62.0,1.8,20.0,293.0,53.07,40.9
2017,2,1,16,45,686.5,56.5,1.7,19.0,241.0,48.91,37.41
2017,2,1,17,0,632.0,51.0,1.6,18.0,189.0,41.1,30.55
2017,2,1,17,15,541.0,42.5,1.6,17.5,138.5,34.6,24.56
2017,2,1,17,30,450.0,34.0,1.6,17.0,88.0,28.06,18.23
2017,2,1,17,45,225.0,17.0,1.65,16.5,44.0,13.7,2.81
2017,2,1,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,2,7,45,197.5,19.0,5.2,6.5,43.0,202.1,127.59
2017,2,2,8,0,395.0,38.0,5.5,7.0,86.0,380.32,319.21
2017,2,2,8,15,487.0,47.5,5.5,7.5,135.5,467.72,400.16
2017,2,2,8,30,579.0,57.0,5.5,8.0,185.0,556.75,477.51
2017,2,2,8,45,634.0,64.0,5.5,8.5,236.0,614.12,525.39
2017,2,2,9,0,689.0,71.0,5.5,9.0,287.0,670.14,569.86
2017,2,2,9,15,727.0,75.5,5.4,9.5,336.5,707.31,597.16
2017,2,2,9,30,765.0,80.0,5.3,10.0,386.0,737.16,617.71
2017,2,2,9,45,789.5,84.0,5.25,10.5,431.5,757.74,630.68
2017,2,2,10,0,814.0,88.0,5.2,11.0,477.0,774.79,640.69
2017,2,2,10,15,833.0,91.0,5.15,11.0,516.5,782.59,644.73
2017,2,2,10,30,852.0,94.0,5.1,11.0,556.0,786.56,645.96
2017,2,2,10,45,441.0,166.5,5.05,11.5,406.5,529.79,438.79
2017,2,2,11,0,30.0,239.0,5.0,12.0,257.0,244.7,198.87
2017,2,2,11,15,45.5,262.0,4.9,12.5,290.5,273.83,222.59
2017,2,2,11,30,61.0,285.0,4.8,13.0,324.0,301.14,243.92
2017,2,2,11,45,49.5,282.5,4.75,13.5,315.0,284.74,229.53
2017,2,2,12,0,38.0,280.0,4.7,14.0,306.0,269.39,216.23
2017,2,2,12,15,59.5,299.5,4.6,14.0,340.5,293.64,235.54
2017,2,2,12,30,81.0,319.0,4.5,14.0,375.0,315.05,252.18
2017,2,2,12,45,78.0,317.5,4.4,14.5,371.5,303.89,242.23
2017,2,2,13,0,75.0,316.0,4.3,15.0,368.0,292.85,232.52
2017,2,2,13,15,75.5,312.5,4.2,15.0,364.0,281.81,223.25
2017,2,2,13,30,76.0,309.0,4.1,15.0,360.0,270.58,213.8
2017,2,2,13,45,53.5,284.0,4.05,15.0,319.5,237.05,187.2
2017,2,2,14,0,31.0,259.0,4.0,15.0,279.0,206.8,163.5
2017,2,2,14,15,27.0,244.5,3.95,15.0,262.0,196.52,155.45
2017,2,2,14,30,23.0,230.0,3.9,15.0,245.0,181.77,143.88
2017,2,2,14,45,23.5,220.0,3.85,15.0,234.0,170.98,135.55
2017,2,2,15,0,24.0,210.0,3.8,15.0,223.0,160.04,133.58
2017,2,2,15,15,12.0,168.5,3.7,14.5,175.0,131.32,109.43
2017,2,2,15,30,0.0,127.0,3.6,14.0,127.0,101.68,84.16
2017,2,2,15,45,0.0,115.0,3.55,14.0,115.0,92.44,76.33
2017,2,2,16,0,0.0,103.0,3.5,14.0,103.0,83.12,68.33
2017,2,2,16,15,325.0,91.5,3.15,13.0,194.0,64.82,52.5
2017,2,2,16,30,650.0,80.0,2.8,12.0,285.0,61.62,49.94
2017,2,2,16,45,592.5,72.0,2.5,11.5,234.0,56.38,45.31
2017,2,2,17,0,535.0,64.0,2.2,11.0,183.0,51.08,40.45
2017,2,2,17,15,443.5,53.0,2.15,10.5,134.0,42.96,32.81
2017,2,2,17,30,352.0,42.0,2.1,10.0,85.0,34.72,24.72
2017,2,2,17,45,208.5,26.0,2.05,9.5,48.0,20.27,8.14
2017,2,2,18,0,65.0,10.0,2.0,9.0,11.0,8.54,0.0
2017,2,2,18,15,32.5,5.0,2.05,8.5,5.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,7,15,4.0,3.5,3.6,3.5,3.5,0.0,0.0
2017,2,3,7,30,8.0,7.0,3.7,4.0,7.0,11.44,0.0
2017,2,3,7,45,76.0,31.0,3.85,4.5,39.5,122.15,78.74
2017,2,3,8,0,144.0,55.0,4.0,5.0,72.0,210.4,175.81
2017,2,3,8,15,219.5,76.0,4.1,5.5,117.5,291.12,250.12
2017,2,3,8,30,295.0,97.0,4.2,6.0,163.0,373.95,323.57
2017,2,3,8,45,354.5,112.5,4.35,6.5,211.5,450.86,389.24
2017,2,3,9,0,414.0,128.0,4.5,7.0,260.0,515.93,443.22
2017,2,3,9,15,457.5,139.5,4.5,7.0,306.5,562.55,480.85
2017,2,3,9,30,501.0,151.0,4.5,7.0,353.0,607.45,516.15
2017,2,3,9,45,253.0,159.0,4.55,7.5,261.5,393.41,335.17
2017,2,3,10,0,5.0,167.0,4.6,8.0,170.0,153.52,126.4
2017,2,3,10,15,7.0,180.5,4.55,8.5,184.5,166.0,136.71
2017,2,3,10,30,9.0,194.0,4.5,9.0,199.0,178.37,146.52
2017,2,3,10,45,10.5,205.0,4.5,9.5,211.5,187.77,153.76
2017,2,3,11,0,12.0,216.0,4.5,10.0,224.0,197.04,160.86
2017,2,3,11,15,14.0,224.0,4.45,10.0,233.5,203.72,166.1
2017,2,3,11,30,16.0,232.0,4.4,10.0,243.0,210.22,171.2
2017,2,3,11,45,16.5,238.0,4.4,10.5,249.0,213.73,173.51
2017,2,3,12,0,17.0,244.0,4.4,11.0,255.0,217.11,175.73
2017,2,3,12,15,35.5,274.5,4.35,11.0,299.0,257.84,208.88
2017,2,3,12,30,54.0,305.0,4.3,11.0,343.0,288.68,233.52
2017,2,3,12,45,32.0,264.0,4.25,11.0,286.5,237.13,191.39
2017,2,3,13,0,10.0,223.0,4.2,11.0,230.0,188.14,151.4
2017,2,3,13,15,14.5,236.5,4.15,11.0,247.0,198.94,160.24
2017,2,3,13,30,19.0,250.0,4.1,11.0,264.0,208.68,168.04
2017,2,3,13,45,15.0,234.0,4.1,11.0,244.5,192.52,154.89
2017,2,3,14,0,11.0,218.0,4.1,11.0,225.0,177.07,142.4
2017,2,3,14,15,9.5,209.5,4.05,11.0,215.5,168.27,135.34
2017,2,3,14,30,8.0,201.0,4.0,11.0,206.0,159.65,128.48
2017,2,3,14,45,4.0,180.0,3.95,11.0,182.5,142.29,114.51
2017,2,3,15,0,0.0,159.0,3.9,11.0,159.0,125.67,101.03
2017,2,3,15,15,42.0,185.0,3.8,10.5,205.5,135.74,114.99
2017,2,3,15,30,84.0,211.0,3.7,10.0,252.0,149.64,127.7
2017,2,3,15,45,79.5,191.0,3.65,10.0,226.5,136.95,116.86
2017,2,3,16,0,75.0,171.0,3.6,10.0,201.0,123.92,105.66
2017,2,3,16,15,61.0,152.0,3.4,9.5,174.5,111.02,94.63
2017,2,3,16,30,47.0,133.0,3.2,9.0,148.0,97.84,83.15
2017,2,3,16,45,181.0,113.5,3.0,9.0,156.5,83.5,70.24
2017,2,3,17,0,315.0,94.0,2.8,9.0,165.0,69.31,57.21
2017,2,3,17,15,239.0,74.0,2.65,8.5,119.5,55.45,44.31
2017,2,3,17,30,163.0,54.0,2.5,8.0,74.0,40.86,30.41
2017,2,3,17,45,81.5,31.0,2.35,8.0,41.0,23.95,11.62
2017,2,3,18,0,0.0,8.0,2.2,8.0,8.0,6.83,0.0
2017,2,3,18,15,0.0,4.0,2.2,8.0,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,15,10.5,4.5,1.15,6.0,4.5,0.0,0.0
2017,2,4,7,30,21.0,9.0,1.2,6.0,9.0,22.08,0.0
2017,2,4,7,45,111.5,30.5,1.3,6.5,43.0,146.5,98.8
2017,2,4,8,0,202.0,52.0,1.4,7.0,77.0,246.2,204.51
2017,2,4,8,15,283.5,69.0,1.3,7.5,123.0,342.04,288.65
2017,2,4,8,30,365.0,86.0,1.2,8.0,169.0,427.02,360.13
2017,2,4,8,45,220.5,108.0,1.2,8.5,162.0,325.12,274.86
2017,2,4,9,0,76.0,130.0,1.2,9.0,155.0,202.25,169.66
2017,2,4,9,15,56.5,146.0,1.15,9.0,166.0,199.61,166.91
2017,2,4,9,30,37.0,162.0,1.1,9.0,177.0,196.81,163.36
2017,2,4,9,45,37.5,181.5,1.1,9.0,198.5,214.33,177.34
2017,2,4,10,0,38.0,201.0,1.1,9.0,220.0,231.33,190.63
2017,2,4,10,15,19.0,144.0,1.15,9.0,153.5,139.79,113.99
2017,2,4,10,30,0.0,87.0,1.2,9.0,87.0,72.31,56.45
2017,2,4,10,45,0.0,92.5,1.25,9.5,92.5,76.98,60.27
2017,2,4,11,0,0.0,98.0,1.3,10.0,98.0,81.71,64.01
2017,2,4,11,15,0.0,120.5,1.4,10.0,120.5,101.1,80.17
2017,2,4,11,30,0.0,143.0,1.5,10.0,143.0,120.37,96.09
2017,2,4,11,45,0.0,137.5,1.6,10.5,137.5,115.31,91.58
2017,2,4,12,0,0.0,132.0,1.7,11.0,132.0,110.39,87.26
2017,2,4,12,15,0.0,103.5,1.85,11.0,103.5,86.27,67.16
2017,2,4,12,30,0.0,75.0,2.0,11.0,75.0,62.41,47.19
2017,2,4,12,45,0.0,75.0,2.2,11.5,75.0,62.41,47.11
2017,2,4,13,0,0.0,75.0,2.4,12.0,75.0,62.41,47.02
2017,2,4,13,15,0.0,83.5,2.55,12.0,83.5,69.51,52.99
2017,2,4,13,30,0.0,92.0,2.7,12.0,92.0,76.62,58.96
2017,2,4,13,45,0.0,106.5,2.85,12.5,106.5,88.41,68.73
2017,2,4,14,0,0.0,121.0,3.0,13.0,121.0,99.87,78.19
2017,2,4,14,15,0.0,108.0,3.1,13.0,108.0,89.37,69.55
2017,2,4,14,30,0.0,95.0,3.2,13.0,95.0,78.94,60.97
2017,2,4,14,45,0.0,70.0,3.3,13.0,70.0,58.12,43.61
2017,2,4,15,0,0.0,45.0,3.4,13.0,45.0,37.28,26.08
2017,2,4,15,15,0.0,62.0,3.4,12.5,62.0,51.41,40.16
2017,2,4,15,30,0.0,79.0,3.4,12.0,79.0,65.58,52.95
2017,2,4,15,45,24.5,123.0,3.45,12.0,133.0,95.25,79.39
2017,2,4,16,0,49.0,167.0,3.5,12.0,187.0,121.54,102.8
2017,2,4,16,15,41.0,147.0,3.35,11.5,162.5,108.13,91.34
2017,2,4,16,30,33.0,127.0,3.2,11.0,138.0,94.4,79.45
2017,2,4,16,45,25.0,106.0,3.05,11.0,113.5,79.78,66.39
2017,2,4,17,0,17.0,85.0,2.9,11.0,89.0,66.24,54.06
2017,2,4,17,15,8.5,63.5,2.7,10.5,65.5,50.02,39.18
2017,2,4,17,30,0.0,42.0,2.5,10.0,42.0,33.64,23.92
2017,2,4,17,45,0.0,23.5,2.3,10.0,23.5,19.21,8.67
2017,2,4,18,0,0.0,5.0,2.1,10.0,5.0,4.27,0.0
2017,2,4,18,15,0.0,2.5,2.0,10.0,2.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,7,15,31.0,5.5,2.2,11.0,6.5,0.0,0.0
2017,2,5,7,30,62.0,11.0,2.4,11.0,13.0,52.06,0.0
2017,2,5,7,45,190.0,27.5,2.65,11.5,49.0,212.34,147.63
2017,2,5,8,0,318.0,44.0,2.9,12.0,85.0,333.03,274.03
2017,2,5,8,15,404.5,55.5,2.9,12.5,132.5,418.31,349.73
2017,2,5,8,30,491.0,67.0,2.9,13.0,180.0,505.32,422.15
2017,2,5,8,45,245.5,81.0,2.95,14.0,137.5,306.22,257.99
2017,2,5,9,0,0.0,95.0,3.0,15.0,95.0,85.1,66.7
2017,2,5,9,15,91.5,135.5,3.05,15.5,173.0,229.64,190.1
2017,2,5,9,30,183.0,176.0,3.1,16.0,251.0,349.24,287.94
2017,2,5,9,45,182.5,198.5,3.2,16.5,280.5,368.86,301.51
2017,2,5,10,0,182.0,221.0,3.3,17.0,310.0,387.04,314.1
2017,2,5,10,15,103.5,218.0,3.5,17.5,269.5,296.71,239.47
2017,2,5,10,30,25.0,215.0,3.7,18.0,229.0,211.47,168.32
2017,2,5,10,45,26.0,227.5,3.95,19.0,243.0,221.25,175.32
2017,2,5,11,0,27.0,240.0,4.2,20.0,257.0,230.85,181.93
2017,2,5,11,15,32.5,255.5,4.35,20.0,276.5,258.12,203.25
2017,2,5,11,30,38.0,271.0,4.5,20.0,296.0,271.96,213.87
2017,2,5,11,45,38.0,278.5,4.7,20.5,304.0,273.68,214.51
2017,2,5,12,0,38.0,286.0,4.9,21.0,312.0,275.1,214.98
2017,2,5,12,15,23.0,249.5,4.95,21.0,265.5,223.27,173.95
2017,2,5,12,30,8.0,213.0,5.0,21.0,219.0,182.0,141.14
2017,2,5,12,45,71.0,276.5,5.1,21.5,326.0,267.62,208.39
2017,2,5,13,0,134.0,340.0,5.2,22.0,433.0,342.08,264.76
2017,2,5,13,15,115.5,332.0,5.15,22.0,411.5,314.24,242.45
2017,2,5,13,30,97.0,324.0,5.1,22.0,390.0,290.25,223.48
2017,2,5,13,45,49.0,248.0,5.1,22.5,281.5,210.8,161.82
2017,2,5,14,0,1.0,172.0,5.1,23.0,173.0,139.96,107.07
2017,2,5,14,15,0.5,152.0,5.0,23.0,152.5,123.76,94.38
2017,2,5,14,30,0.0,132.0,4.9,23.0,132.0,107.8,81.77
2017,2,5,14,45,20.0,181.0,4.85,23.0,192.5,144.68,110.74
2017,2,5,15,0,40.0,230.0,4.8,23.0,253.0,164.14,126.68
2017,2,5,15,15,20.0,175.5,4.6,22.5,187.0,136.44,110.37
2017,2,5,15,30,0.0,121.0,4.4,22.0,121.0,97.54,78.0
2017,2,5,15,45,0.0,96.5,4.2,22.0,96.5,79.02,62.45
2017,2,5,16,0,0.0,72.0,4.0,22.0,72.0,59.71,46.06
2017,2,5,16,15,0.0,62.5,3.55,21.0,62.5,51.77,39.51
2017,2,5,16,30,0.0,53.0,3.1,20.0,53.0,43.85,32.84
2017,2,5,16,45,261.5,58.5,2.65,19.5,119.0,42.9,32.09
2017,2,5,17,0,523.0,64.0,2.2,19.0,185.0,50.64,38.8
2017,2,5,17,15,436.5,53.5,2.15,18.5,137.0,42.99,31.85
2017,2,5,17,30,350.0,43.0,2.1,18.0,89.0,35.24,24.52
2017,2,5,17,45,211.0,27.5,2.05,17.5,51.5,21.4,10.37
2017,2,5,18,0,72.0,12.0,2.0,17.0,14.0,10.24,0.0
2017,2,5,18,15,36.0,6.0,2.1,17.0,7.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,26.5,6.0,3.05,16.5,7.0,0.0,0.0
2017,2,6,7,30,53.0,12.0,3.3,17.0,14.0,46.86,0.0
2017,2,6,7,45,183.0,29.0,3.6,17.5,50.5,211.88,148.11
2017,2,6,8,0,313.0,46.0,3.9,18.0,87.0,333.2,269.31
2017,2,6,8,15,400.0,57.5,4.15,18.5,134.5,418.29,343.8
2017,2,6,8,30,487.0,69.0,4.4,19.0,182.0,506.03,416.47
2017,2,6,8,45,543.5,77.0,4.65,19.5,231.5,565.97,464.45
2017,2,6,9,0,600.0,85.0,4.9,20.0,281.0,624.49,509.52
2017,2,6,9,15,638.5,91.0,5.1,20.5,329.0,664.12,538.52
2017,2,6,9,30,677.0,97.0,5.3,21.0,377.0,701.15,564.87
2017,2,6,9,45,704.5,101.5,5.5,21.5,421.0,724.46,580.4
2017,2,6,10,0,732.0,106.0,5.7,22.0,465.0,744.51,593.36
2017,2,6,10,15,751.5,109.5,5.75,22.0,503.5,753.45,598.61
2017,2,6,10,30,771.0,113.0,5.8,22.0,542.0,758.82,601.33
2017,2,6,10,45,399.0,177.0,5.9,22.5,400.0,514.52,409.97
2017,2,6,11,0,27.0,241.0,6.0,23.0,258.0,231.78,180.76
2017,2,6,11,15,27.5,251.0,5.95,23.0,268.5,238.43,185.98
2017,2,6,11,30,28.0,261.0,5.9,23.0,279.0,244.9,190.69
2017,2,6,11,45,69.5,295.0,5.9,23.5,342.0,310.23,241.59
2017,2,6,12,0,111.0,329.0,5.9,24.0,405.0,360.55,279.79
2017,2,6,12,15,113.0,332.5,5.8,23.5,410.5,355.31,275.56
2017,2,6,12,30,115.0,336.0,5.7,23.0,416.0,349.52,270.98
2017,2,6,12,45,66.0,294.0,5.65,23.0,340.0,279.66,216.39
2017,2,6,13,0,17.0,252.0,5.6,23.0,264.0,214.94,165.79
2017,2,6,13,15,9.5,212.0,5.5,23.0,219.0,177.72,136.62
2017,2,6,13,30,2.0,172.0,5.4,23.0,174.0,141.89,108.43
2017,2,6,13,45,177.0,231.0,5.35,23.0,347.0,237.78,179.75
2017,2,6,14,0,352.0,290.0,5.3,23.0,520.0,306.18,225.62
2017,2,6,14,15,236.5,290.0,5.3,23.0,442.5,259.52,191.75
2017,2,6,14,30,121.0,290.0,5.3,23.0,365.0,221.41,166.53
2017,2,6,14,45,139.5,275.0,5.35,23.0,357.0,200.01,150.07
2017,2,6,15,0,158.0,260.0,5.4,23.0,349.0,176.64,134.94
2017,2,6,15,15,79.0,181.0,5.25,23.0,225.5,134.22,108.31
2017,2,6,15,30,0.0,102.0,5.1,23.0,102.0,83.56,65.85
2017,2,6,15,45,331.5,101.5,4.95,23.0,239.5,69.21,53.83
2017,2,6,16,0,663.0,101.0,4.8,23.0,377.0,73.71,57.85
2017,2,6,16,15,623.5,95.0,4.45,22.5,329.0,70.61,55.46
2017,2,6,16,30,584.0,89.0,4.1,22.0,281.0,67.5,52.99
2017,2,6,16,45,524.0,81.0,3.75,21.5,231.5,62.59,48.87
2017,2,6,17,0,464.0,73.0,3.4,21.0,182.0,57.66,44.55
2017,2,6,17,15,378.0,60.5,3.3,20.5,135.0,46.05,34.23
2017,2,6,17,30,292.0,48.0,3.2,20.0,88.0,36.83,25.69
2017,2,6,17,45,146.0,31.0,3.1,20.0,51.0,23.89,12.5
2017,2,6,18,0,0.0,14.0,3.0,20.0,14.0,11.95,0.0
2017,2,6,18,15,0.0,7.0,3.1,20.0,7.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.5,3.6,14.5,8.5,0.0,0.0
2017,2,7,7,30,0.0,17.0,3.7,15.0,17.0,14.51,0.0
2017,2,7,7,45,236.0,27.0,3.85,15.5,58.5,250.52,181.73
2017,2,7,8,0,472.0,37.0,4.0,16.0,100.0,443.11,359.98
2017,2,7,8,15,558.0,44.5,3.95,16.5,152.0,525.92,431.53
2017,2,7,8,30,644.0,52.0,3.9,17.0,204.0,603.7,494.85
2017,2,7,8,45,700.5,57.0,3.9,18.0,257.5,662.58,539.28
2017,2,7,9,0,757.0,62.0,3.9,19.0,311.0,719.68,579.94
2017,2,7,9,15,791.0,65.5,3.9,20.0,362.0,754.22,602.03
2017,2,7,9,30,825.0,69.0,3.9,21.0,413.0,785.75,621.12
2017,2,7,9,45,855.0,70.5,3.9,22.0,460.5,808.11,633.02
2017,2,7,10,0,885.0,72.0,3.9,23.0,508.0,819.08,636.56
2017,2,7,10,15,901.0,74.0,3.95,23.5,549.0,823.56,637.03
2017,2,7,10,30,917.0,76.0,4.0,24.0,590.0,824.23,634.95
2017,2,7,10,45,739.0,138.5,4.05,24.5,568.0,747.19,577.6
2017,2,7,11,0,561.0,201.0,4.1,25.0,546.0,649.19,501.48
2017,2,7,11,15,543.0,217.5,4.05,25.0,562.0,632.71,487.82
2017,2,7,11,30,525.0,234.0,4.0,25.0,578.0,614.2,472.3
2017,2,7,11,45,542.0,235.0,4.0,25.5,598.5,603.31,462.17
2017,2,7,12,0,559.0,236.0,4.0,26.0,619.0,589.35,449.6
2017,2,7,12,15,756.5,164.0,3.9,26.0,689.0,620.1,471.69
2017,2,7,12,30,954.0,92.0,3.8,26.0,759.0,627.4,474.98
2017,2,7,12,45,764.0,165.0,3.75,26.5,699.5,549.13,412.74
2017,2,7,13,0,574.0,238.0,3.7,27.0,640.0,475.44,354.99
2017,2,7,13,15,539.0,247.0,3.6,27.0,621.0,432.43,320.4
2017,2,7,13,30,504.0,256.0,3.5,27.0,602.0,391.22,286.83
2017,2,7,13,45,531.0,239.5,3.4,27.0,596.0,353.71,254.61
2017,2,7,14,0,558.0,223.0,3.3,27.0,590.0,313.12,219.41
2017,2,7,14,15,513.0,230.0,3.15,27.0,558.0,270.32,185.28
2017,2,7,14,30,468.0,237.0,3.0,27.0,526.0,231.62,156.36
2017,2,7,14,45,434.0,231.5,2.85,27.0,488.5,190.46,128.72
2017,2,7,15,0,400.0,226.0,2.7,27.0,451.0,159.69,115.31
2017,2,7,15,15,347.0,218.5,2.4,26.5,404.0,145.09,115.37
2017,2,7,15,30,294.0,211.0,2.1,26.0,357.0,140.68,112.25
2017,2,7,15,45,298.0,190.0,1.85,26.0,326.0,129.21,103.06
2017,2,7,16,0,302.0,169.0,1.6,26.0,295.0,117.25,93.4
2017,2,7,16,15,291.0,150.0,1.45,25.0,259.5,105.83,84.47
2017,2,7,16,30,280.0,131.0,1.3,24.0,224.0,93.98,74.96
2017,2,7,16,45,473.5,91.0,1.15,23.5,217.0,67.23,52.38
2017,2,7,17,0,667.0,51.0,1.0,23.0,210.0,44.57,32.94
2017,2,7,17,15,585.5,43.5,1.05,22.0,158.0,38.4,27.5
2017,2,7,17,30,504.0,36.0,1.1,21.0,106.0,29.57,19.52
2017,2,7,17,45,252.0,28.5,1.2,20.5,63.5,23.45,12.52
2017,2,7,18,0,0.0,21.0,1.3,20.0,21.0,17.92,0.0
2017,2,7,18,15,0.0,10.5,1.35,19.5,10.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.5,4.1,13.5,9.5,0.0,0.0
2017,2,8,7,30,0.0,19.0,4.2,14.0,19.0,16.22,0.0
2017,2,8,7,45,240.5,27.5,4.35,15.0,60.5,256.62,190.44
2017,2,8,8,0,481.0,36.0,4.5,16.0,102.0,449.98,366.83
2017,2,8,8,15,564.0,43.5,4.4,16.5,153.5,530.82,436.69
2017,2,8,8,30,647.0,51.0,4.3,17.0,205.0,607.11,498.7
2017,2,8,8,45,701.0,55.0,4.2,18.0,257.5,662.82,540.36
2017,2,8,9,0,755.0,59.0,4.1,19.0,310.0,716.73,578.36
2017,2,8,9,15,579.5,105.5,4.25,20.0,315.5,636.6,514.69
2017,2,8,9,30,404.0,152.0,4.4,21.0,321.0,537.15,433.45
2017,2,8,9,45,640.5,110.5,4.6,22.0,412.5,687.18,548.26
2017,2,8,10,0,877.0,69.0,4.8,23.0,504.0,811.71,636.21
2017,2,8,10,15,894.0,70.5,4.85,23.5,545.0,816.63,636.41
2017,2,8,10,30,911.0,72.0,4.9,24.0,586.0,817.76,634.71
2017,2,8,10,45,927.0,72.0,5.0,24.5,620.5,812.42,628.81
2017,2,8,11,0,943.0,72.0,5.1,25.0,655.0,803.12,620.28
2017,2,8,11,15,715.0,161.0,5.15,25.0,613.5,711.75,551.23
2017,2,8,11,30,487.0,250.0,5.2,25.0,572.0,604.08,467.21
2017,2,8,11,45,435.0,276.0,5.3,25.5,569.0,569.86,439.28
2017,2,8,12,0,383.0,302.0,5.4,26.0,566.0,528.61,406.05
2017,2,8,12,15,672.5,192.5,5.4,26.0,663.0,597.22,458.56
2017,2,8,12,30,962.0,83.0,5.4,26.0,760.0,626.48,479.28
2017,2,8,12,45,792.5,153.5,5.4,26.0,711.0,556.28,422.75
2017,2,8,13,0,623.0,224.0,5.4,26.0,662.0,491.47,371.09
2017,2,8,13,15,791.0,153.0,5.35,26.0,702.5,468.68,349.2
2017,2,8,13,30,959.0,82.0,5.3,26.0,743.0,434.16,315.42
2017,2,8,13,45,955.5,80.5,5.3,26.0,726.0,379.17,266.85
2017,2,8,14,0,952.0,79.0,5.3,26.0,709.0,322.94,216.9
2017,2,8,14,15,944.5,78.0,5.3,25.5,683.5,265.2,166.91
2017,2,8,14,30,937.0,77.0,5.3,25.0,658.0,207.09,119.36
2017,2,8,14,45,925.5,75.5,5.3,25.0,624.5,148.09,78.11
2017,2,8,15,0,914.0,74.0,5.3,25.0,591.0,89.66,52.08
2017,2,8,15,15,898.5,72.0,5.3,24.5,551.0,67.36,51.59
2017,2,8,15,30,883.0,70.0,5.3,24.0,511.0,65.67,50.42
2017,2,8,15,45,863.5,66.5,5.3,23.5,465.5,62.79,48.22
2017,2,8,16,0,844.0,63.0,5.3,23.0,420.0,59.78,45.9
2017,2,8,16,15,812.5,59.5,5.3,22.0,369.5,50.72,38.4
2017,2,8,16,30,781.0,56.0,5.3,21.0,319.0,48.19,36.46
2017,2,8,16,45,733.0,52.0,5.3,20.5,266.5,45.11,33.86
2017,2,8,17,0,685.0,48.0,5.3,20.0,214.0,42.05,31.18
2017,2,8,17,15,607.5,41.5,5.2,19.0,162.0,36.68,26.36
2017,2,8,17,30,530.0,35.0,5.1,18.0,110.0,31.33,21.31
2017,2,8,17,45,265.0,28.5,5.0,17.5,66.0,23.39,12.93
2017,2,8,18,0,0.0,22.0,4.9,17.0,22.0,18.78,0.0
2017,2,8,18,15,0.0,11.0,4.75,16.0,11.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,12.0,3.65,3.5,12.0,0.0,0.0
2017,2,9,7,30,0.0,24.0,3.8,4.0,24.0,20.49,0.0
2017,2,9,7,45,289.5,29.5,3.95,4.5,70.0,294.96,231.64
2017,2,9,8,0,579.0,35.0,4.1,5.0,116.0,515.4,435.16
2017,2,9,8,15,656.5,41.5,4.05,5.5,170.5,594.97,505.98
2017,2,9,8,30,734.0,48.0,4.0,6.0,225.0,674.6,572.29
2017,2,9,8,45,780.5,52.0,4.0,7.0,279.5,725.41,611.14
2017,2,9,9,0,827.0,56.0,4.0,8.0,334.0,774.13,646.22
2017,2,9,9,15,756.5,73.0,3.9,8.5,357.0,740.38,616.98
2017,2,9,9,30,686.0,90.0,3.8,9.0,380.0,706.92,588.22
2017,2,9,9,45,806.5,78.5,3.75,9.5,456.0,783.75,644.42
2017,2,9,10,0,927.0,67.0,3.7,10.0,532.0,853.15,692.68
2017,2,9,10,15,941.5,69.0,3.65,10.5,573.0,856.32,691.16
2017,2,9,10,30,956.0,71.0,3.6,11.0,614.0,855.53,687.38
2017,2,9,10,45,965.5,72.5,3.55,12.0,647.5,846.16,676.29
2017,2,9,11,0,975.0,74.0,3.5,13.0,681.0,832.81,662.62
2017,2,9,11,15,982.0,75.0,3.4,13.5,707.0,813.07,645.54
2017,2,9,11,30,989.0,76.0,3.3,14.0,733.0,789.48,625.93
2017,2,9,11,45,985.0,80.5,3.2,14.5,749.0,758.19,599.96
2017,2,9,12,0,981.0,85.0,3.1,15.0,765.0,723.67,570.49
2017,2,9,12,15,669.5,201.5,3.05,15.0,668.5,605.38,476.67
2017,2,9,12,30,358.0,318.0,3.0,15.0,572.0,484.19,380.96
2017,2,9,12,45,671.0,202.0,2.95,15.5,677.5,536.37,419.61
2017,2,9,13,0,984.0,86.0,2.9,16.0,783.0,551.78,425.82
2017,2,9,13,15,981.5,85.5,2.85,16.0,773.5,500.24,380.87
2017,2,9,13,30,979.0,85.0,2.8,16.0,764.0,446.84,333.65
2017,2,9,13,45,973.5,84.5,2.75,16.5,746.0,390.79,282.83
2017,2,9,14,0,968.0,84.0,2.7,17.0,728.0,333.63,230.72
2017,2,9,14,15,960.0,83.0,2.7,17.0,702.0,274.68,178.36
2017,2,9,14,30,952.0,82.0,2.7,17.0,676.0,215.39,128.49
2017,2,9,14,45,939.0,81.0,2.7,17.0,642.0,155.49,85.42
2017,2,9,15,0,926.0,80.0,2.7,17.0,608.0,96.29,57.76
2017,2,9,15,15,910.0,77.5,2.65,17.0,567.0,71.22,56.5
2017,2,9,15,30,894.0,75.0,2.6,17.0,526.0,69.23,54.96
2017,2,9,15,45,871.5,72.5,2.55,17.0,479.0,59.92,47.02
2017,2,9,16,0,849.0,70.0,2.5,17.0,432.0,58.46,45.89
2017,2,9,16,15,816.5,66.5,2.2,16.0,380.5,56.11,44.15
2017,2,9,16,30,784.0,63.0,1.9,15.0,329.0,53.76,42.36
2017,2,9,16,45,734.5,58.0,1.6,14.5,275.0,50.03,39.16
2017,2,9,17,0,685.0,53.0,1.3,14.0,221.0,46.3,35.84
2017,2,9,17,15,604.5,46.0,1.3,13.0,167.5,40.62,30.65
2017,2,9,17,30,524.0,39.0,1.3,12.0,114.0,32.08,22.66
2017,2,9,17,45,374.5,27.5,1.35,11.0,69.5,22.72,13.13
2017,2,9,18,0,225.0,16.0,1.4,10.0,25.0,13.28,0.0
2017,2,9,18,15,112.5,8.0,1.4,10.0,12.5,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,7,15,28.0,8.0,2.85,8.5,9.0,0.0,0.0
2017,2,10,7,30,56.0,16.0,3.1,9.0,18.0,52.99,0.0
2017,2,10,7,45,173.0,35.5,3.35,10.0,57.5,219.66,169.89
2017,2,10,8,0,290.0,55.0,3.6,11.0,97.0,332.36,277.04
2017,2,10,8,15,375.5,68.5,3.85,12.0,145.5,416.98,351.43
2017,2,10,8,30,461.0,82.0,4.1,13.0,194.0,504.29,424.44
2017,2,10,8,45,512.5,92.5,4.35,14.0,244.5,561.21,469.7
2017,2,10,9,0,564.0,103.0,4.6,15.0,295.0,623.12,517.08
2017,2,10,9,15,604.5,110.0,4.85,15.5,343.5,666.35,549.4
2017,2,10,9,30,645.0,117.0,5.1,16.0,392.0,706.8,578.91
2017,2,10,9,45,350.0,168.0,5.4,17.0,319.5,489.64,402.66
2017,2,10,10,0,55.0,219.0,5.7,18.0,247.0,265.31,213.95
2017,2,10,10,15,59.0,235.0,5.8,18.5,267.5,280.01,225.19
2017,2,10,10,30,63.0,251.0,5.9,19.0,288.0,294.23,235.56
2017,2,10,10,45,59.0,263.0,6.0,20.0,299.0,297.31,236.34
2017,2,10,11,0,55.0,275.0,6.1,21.0,310.0,300.23,237.07
2017,2,10,11,15,32.5,246.5,6.1,21.0,267.5,249.32,195.96
2017,2,10,11,30,10.0,218.0,6.1,21.0,225.0,193.43,150.84
2017,2,10,11,45,10.5,223.0,6.1,21.5,230.5,196.58,152.92
2017,2,10,12,0,11.0,228.0,6.1,22.0,236.0,199.64,154.87
2017,2,10,12,15,97.5,290.0,6.05,22.0,359.5,309.95,242.36
2017,2,10,12,30,184.0,352.0,6.0,22.0,483.0,409.04,318.47
2017,2,10,12,45,119.5,336.0,6.0,22.5,421.5,346.87,268.84
2017,2,10,13,0,55.0,320.0,6.0,23.0,360.0,288.77,223.04
2017,2,10,13,15,116.5,332.0,5.95,23.0,414.0,317.38,244.44
2017,2,10,13,30,178.0,344.0,5.9,23.0,468.0,336.37,257.26
2017,2,10,13,45,516.5,231.0,5.85,23.0,579.5,347.14,256.6
2017,2,10,14,0,855.0,118.0,5.8,23.0,691.0,326.51,226.15
2017,2,10,14,15,846.0,116.0,5.7,23.0,665.5,271.11,177.48
2017,2,10,14,30,837.0,114.0,5.6,23.0,640.0,215.79,131.46
2017,2,10,14,45,827.0,110.5,5.55,23.0,608.0,159.57,90.9
2017,2,10,15,0,817.0,107.0,5.5,23.0,576.0,104.05,63.58
2017,2,10,15,15,798.5,104.0,5.3,23.0,536.5,79.51,62.17
2017,2,10,15,30,780.0,101.0,5.1,23.0,497.0,78.43,61.44
2017,2,10,15,45,755.0,97.0,4.95,23.0,452.0,69.92,54.38
2017,2,10,16,0,730.0,93.0,4.8,23.0,407.0,68.2,53.08
2017,2,10,16,15,694.0,88.0,4.35,22.0,358.0,65.62,51.23
2017,2,10,16,30,658.0,83.0,3.9,21.0,309.0,63.03,49.32
2017,2,10,16,45,603.5,76.0,3.5,20.5,257.5,58.7,45.71
2017,2,10,17,0,549.0,69.0,3.1,20.0,206.0,54.35,41.92
2017,2,10,17,15,466.0,59.0,2.9,19.0,155.5,47.26,35.63
2017,2,10,17,30,383.0,49.0,2.7,18.0,105.0,40.1,28.97
2017,2,10,17,45,249.0,33.5,2.55,17.5,64.0,26.0,15.52
2017,2,10,18,0,115.0,18.0,2.4,17.0,23.0,14.03,0.0
2017,2,10,18,15,57.5,9.0,2.4,17.0,11.5,7.68,0.0
2017,2,10,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,7,15,46.0,9.0,2.9,15.5,10.5,7.68,0.0
2017,2,11,7,30,92.0,18.0,3.2,16.0,21.0,113.06,0.0
2017,2,11,7,45,226.5,34.0,3.5,17.0,62.0,255.83,195.82
2017,2,11,8,0,361.0,50.0,3.8,18.0,103.0,378.4,308.18
2017,2,11,8,15,445.5,60.5,4.1,18.5,153.0,464.63,381.86
2017,2,11,8,30,530.0,71.0,4.4,19.0,203.0,551.51,452.72
2017,2,11,8,45,589.5,77.5,4.75,20.0,255.0,613.54,500.77
2017,2,11,9,0,649.0,84.0,5.1,21.0,307.0,674.07,545.78
2017,2,11,9,15,686.0,89.0,5.1,21.5,356.5,712.09,572.08
2017,2,11,9,30,723.0,94.0,5.1,22.0,406.0,747.41,595.66
2017,2,11,9,45,481.5,159.0,5.15,22.5,376.0,608.51,486.55
2017,2,11,10,0,240.0,224.0,5.2,23.0,346.0,440.58,351.07
2017,2,11,10,15,218.0,246.0,5.1,23.5,363.5,438.67,347.36
2017,2,11,10,30,196.0,268.0,5.0,24.0,381.0,435.61,342.38
2017,2,11,10,45,206.5,283.5,4.95,24.5,408.5,450.3,351.91
2017,2,11,11,0,217.0,299.0,4.9,25.0,436.0,463.36,360.05
2017,2,11,11,15,224.5,311.0,4.85,25.0,458.0,468.88,363.17
2017,2,11,11,30,232.0,323.0,4.8,25.0,480.0,472.81,365.1
2017,2,11,11,45,555.0,219.0,4.75,25.5,605.5,604.51,466.05
2017,2,11,12,0,878.0,115.0,4.7,26.0,731.0,695.39,532.48
2017,2,11,12,15,881.0,115.5,4.6,26.0,740.0,660.29,503.65
2017,2,11,12,30,884.0,116.0,4.5,26.0,749.0,622.3,472.84
2017,2,11,12,45,885.5,115.5,4.45,26.5,749.5,579.87,437.45
2017,2,11,13,0,887.0,115.0,4.4,27.0,750.0,534.94,399.58
2017,2,11,13,15,884.5,114.5,4.35,27.0,741.5,486.24,358.85
2017,2,11,13,30,882.0,114.0,4.3,27.0,733.0,435.8,315.81
2017,2,11,13,45,877.5,112.5,4.25,27.0,716.0,382.47,269.73
2017,2,11,14,0,873.0,111.0,4.2,27.0,699.0,328.2,222.4
2017,2,11,14,15,864.0,109.5,4.1,27.0,673.5,272.21,174.3
2017,2,11,14,30,855.0,108.0,4.0,27.0,648.0,216.24,128.55
2017,2,11,14,45,847.0,103.5,3.95,27.0,616.0,158.46,87.26
2017,2,11,15,0,839.0,99.0,3.9,27.0,584.0,101.15,58.77
