Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,15,15,821.5,96.5,3.75,26.5,544.5,74.37,56.94
2017,2,11,15,30,804.0,94.0,3.6,26.0,505.0,73.49,56.5
2017,2,11,15,45,781.0,90.0,3.5,26.0,460.0,71.44,54.94
2017,2,11,16,0,758.0,86.0,3.4,26.0,415.0,69.36,53.36
2017,2,11,16,15,723.5,81.0,3.0,25.0,365.5,60.76,46.43
2017,2,11,16,30,689.0,76.0,2.6,24.0,316.0,57.95,44.35
2017,2,11,16,45,640.5,69.5,2.25,23.5,264.0,53.84,40.95
2017,2,11,17,0,592.0,63.0,1.9,23.0,212.0,49.67,37.39
2017,2,11,17,15,511.0,54.5,1.85,22.0,161.0,43.62,32.07
2017,2,11,17,30,430.0,46.0,1.8,21.0,110.0,37.54,26.47
2017,2,11,17,45,294.5,32.0,1.8,20.5,68.0,26.33,15.75
2017,2,11,18,0,159.0,18.0,1.8,20.0,26.0,14.87,0.0
2017,2,11,18,15,79.5,9.0,1.85,20.0,13.0,7.68,0.0
2017,2,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,7,15,56.5,9.5,1.7,15.5,12.0,8.11,0.0
2017,2,12,7,30,113.0,19.0,2.2,16.0,24.0,131.05,0.0
2017,2,12,7,45,236.0,35.0,2.7,17.0,64.5,264.63,204.29
2017,2,12,8,0,359.0,51.0,3.2,18.0,105.0,379.76,309.08
2017,2,12,8,15,443.0,61.5,3.15,18.5,155.0,465.41,381.24
2017,2,12,8,30,527.0,72.0,3.1,19.0,205.0,552.15,450.33
2017,2,12,8,45,263.5,95.0,3.1,20.0,161.5,344.47,283.23
2017,2,12,9,0,0.0,118.0,3.1,21.0,118.0,109.3,84.91
2017,2,12,9,15,12.0,142.0,3.0,21.5,147.5,141.85,111.81
2017,2,12,9,30,24.0,166.0,2.9,22.0,177.0,173.98,137.53
2017,2,12,9,45,12.0,105.5,2.85,22.5,111.0,99.7,76.58
2017,2,12,10,0,0.0,45.0,2.8,23.0,45.0,37.25,24.99
2017,2,12,10,15,398.0,79.5,2.8,23.0,310.0,441.04,354.78
2017,2,12,10,30,796.0,114.0,2.8,23.0,575.0,791.77,610.5
2017,2,12,10,45,452.5,207.0,2.85,23.5,472.0,596.39,461.28
2017,2,12,11,0,109.0,300.0,2.9,24.0,369.0,367.72,283.62
2017,2,12,11,15,146.5,315.0,2.95,24.0,411.5,415.15,320.17
2017,2,12,11,30,184.0,330.0,3.0,24.0,454.0,445.65,342.64
2017,2,12,11,45,99.0,286.5,3.1,24.5,353.5,323.52,248.69
2017,2,12,12,0,14.0,243.0,3.2,25.0,253.0,214.59,163.59
2017,2,12,12,15,12.0,234.0,3.3,25.0,243.0,203.78,155.33
2017,2,12,12,30,10.0,225.0,3.4,25.0,233.0,193.4,147.23
2017,2,12,12,45,7.5,208.0,3.55,25.0,214.0,176.57,134.15
2017,2,12,13,0,5.0,191.0,3.7,25.0,195.0,160.32,121.52
2017,2,12,13,15,10.0,219.0,3.75,25.0,226.5,183.9,139.87
2017,2,12,13,30,15.0,247.0,3.8,25.0,258.0,205.95,156.85
2017,2,12,13,45,36.0,275.0,3.9,25.0,300.0,227.59,173.06
2017,2,12,14,0,57.0,303.0,4.0,25.0,342.0,246.35,186.69
2017,2,12,14,15,108.0,304.5,4.1,25.0,374.5,249.94,187.33
2017,2,12,14,30,159.0,306.0,4.2,25.0,407.0,240.28,177.56
2017,2,12,14,45,101.0,275.0,4.3,25.0,338.0,206.86,154.82
2017,2,12,15,0,43.0,244.0,4.4,25.0,269.0,174.74,133.17
2017,2,12,15,15,377.5,183.5,4.45,24.5,379.5,117.14,93.18
2017,2,12,15,30,712.0,123.0,4.5,24.0,490.0,85.14,66.78
2017,2,12,15,45,679.5,119.5,4.55,23.5,444.5,84.26,66.4
2017,2,12,16,0,647.0,116.0,4.6,23.0,399.0,83.48,66.08
2017,2,12,16,15,609.0,109.0,4.5,22.5,350.5,80.07,63.49
2017,2,12,16,30,571.0,102.0,4.4,22.0,302.0,76.62,60.8
2017,2,12,16,45,514.0,93.0,4.35,21.5,251.5,68.7,54.16
2017,2,12,17,0,457.0,84.0,4.3,21.0,201.0,62.65,48.96
2017,2,12,17,15,378.0,70.5,4.2,20.5,152.0,53.11,40.5
2017,2,12,17,30,299.0,57.0,4.1,20.0,103.0,43.37,31.6
2017,2,12,17,45,186.5,38.0,4.1,19.5,63.0,29.19,18.31
2017,2,12,18,0,74.0,19.0,4.1,19.0,23.0,15.04,0.0
2017,2,12,18,15,37.0,9.5,4.2,18.5,11.5,8.11,0.0
2017,2,12,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,17.5,8.5,3.05,13.0,9.5,19.23,0.0
2017,2,13,7,30,35.0,17.0,3.1,13.0,19.0,50.87,0.0
2017,2,13,7,45,133.0,39.5,3.15,13.5,58.0,180.59,141.51
2017,2,13,8,0,231.0,62.0,3.2,14.0,97.0,285.01,235.94
2017,2,13,8,15,167.5,84.5,3.25,14.5,115.0,264.24,220.09
2017,2,13,8,30,104.0,107.0,3.3,15.0,133.0,223.72,185.89
2017,2,13,8,45,133.5,126.0,3.4,15.5,168.0,266.11,221.66
2017,2,13,9,0,163.0,145.0,3.5,16.0,203.0,308.79,256.45
2017,2,13,9,15,171.0,167.5,3.55,16.5,236.0,337.85,278.67
2017,2,13,9,30,179.0,190.0,3.6,17.0,269.0,365.66,299.41
2017,2,13,9,45,90.5,177.0,3.65,17.5,217.0,251.7,204.53
2017,2,13,10,0,2.0,164.0,3.7,18.0,165.0,146.59,115.64
2017,2,13,10,15,103.5,217.5,3.7,18.5,278.0,312.92,251.77
2017,2,13,10,30,205.0,271.0,3.7,19.0,391.0,447.09,356.52
2017,2,13,10,45,355.0,251.0,3.75,19.5,472.0,550.33,436.09
2017,2,13,11,0,505.0,231.0,3.8,20.0,553.0,647.21,508.22
2017,2,13,11,15,330.0,282.0,3.8,20.5,496.0,533.65,417.81
2017,2,13,11,30,155.0,333.0,3.8,21.0,439.0,428.07,333.42
2017,2,13,11,45,148.0,341.5,3.8,21.5,444.5,419.14,325.52
2017,2,13,12,0,141.0,350.0,3.8,22.0,450.0,409.85,317.07
2017,2,13,12,15,70.5,238.0,3.85,22.0,288.0,248.73,192.91
2017,2,13,12,30,0.0,126.0,3.9,22.0,126.0,105.05,79.06
2017,2,13,12,45,5.0,176.0,4.0,22.5,179.5,148.91,113.87
2017,2,13,13,0,10.0,226.0,4.1,23.0,233.0,191.16,146.73
2017,2,13,13,15,133.0,284.5,4.2,23.0,379.0,290.06,222.52
2017,2,13,13,30,256.0,343.0,4.3,23.0,525.0,367.85,278.86
2017,2,13,13,45,212.0,338.5,4.4,23.0,486.5,328.88,248.24
2017,2,13,14,0,168.0,334.0,4.5,23.0,448.0,294.24,221.69
2017,2,13,14,15,84.0,247.5,4.4,22.5,305.0,207.73,157.22
2017,2,13,14,30,0.0,161.0,4.3,22.0,162.0,130.14,99.67
2017,2,13,14,45,0.0,161.0,4.2,22.0,161.5,129.22,99.2
2017,2,13,15,0,0.0,161.0,4.1,22.0,161.0,128.07,98.49
2017,2,13,15,15,0.0,112.5,3.9,21.5,112.5,92.0,73.04
2017,2,13,15,30,0.0,64.0,3.7,21.0,64.0,53.08,40.16
2017,2,13,15,45,0.0,73.5,3.5,21.0,73.5,60.99,47.11
2017,2,13,16,0,0.0,83.0,3.3,21.0,83.0,68.7,53.9
2017,2,13,16,15,0.0,73.0,3.1,20.5,73.0,60.55,47.12
2017,2,13,16,30,0.0,63.0,2.9,20.0,63.0,52.19,40.08
2017,2,13,16,45,0.0,52.5,2.75,20.0,52.5,43.44,32.49
2017,2,13,17,0,0.0,42.0,2.6,20.0,42.0,34.7,24.82
2017,2,13,17,15,0.0,31.5,2.75,19.5,31.5,25.99,17.1
2017,2,13,17,30,0.0,21.0,2.9,19.0,21.0,17.29,9.32
2017,2,13,17,45,0.0,13.0,3.1,19.0,13.0,10.69,3.21
2017,2,13,18,0,0.0,5.0,3.3,19.0,5.0,4.1,0.0
2017,2,13,18,15,0.0,2.5,3.5,18.5,2.5,2.13,0.0
2017,2,13,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,0.5,6.9,11.5,0.5,0.43,0.0
2017,2,14,7,30,0.0,1.0,7.4,11.0,1.0,0.82,0.0
2017,2,14,7,45,0.0,2.0,7.95,10.5,2.0,1.64,0.0
2017,2,14,8,0,0.0,3.0,8.5,10.0,3.0,2.46,0.0
2017,2,14,8,15,0.0,5.0,8.3,9.5,5.0,4.1,0.0
2017,2,14,8,30,0.0,7.0,8.1,9.0,7.0,5.75,0.0
2017,2,14,8,45,0.0,9.0,7.9,8.5,9.0,7.4,0.84
2017,2,14,9,0,0.0,11.0,7.7,8.0,11.0,9.05,2.3
2017,2,14,9,15,0.0,24.0,7.55,8.0,24.0,19.8,11.69
2017,2,14,9,30,0.0,37.0,7.4,8.0,37.0,30.58,21.05
2017,2,14,9,45,0.0,58.5,7.25,8.5,58.5,48.47,36.43
2017,2,14,10,0,0.0,80.0,7.1,9.0,80.0,66.44,51.69
2017,2,14,10,15,0.0,105.5,6.95,9.5,105.5,88.62,70.36
2017,2,14,10,30,0.0,131.0,6.8,10.0,131.0,111.22,89.17
2017,2,14,10,45,0.0,133.0,6.65,10.5,133.0,112.55,89.9
2017,2,14,11,0,0.0,135.0,6.5,11.0,135.0,113.95,90.73
2017,2,14,11,15,6.0,182.5,6.45,11.5,187.0,160.05,128.95
2017,2,14,11,30,12.0,230.0,6.4,12.0,239.0,205.54,166.08
2017,2,14,11,45,12.5,236.0,6.35,13.0,245.5,209.39,168.33
2017,2,14,12,0,13.0,242.0,6.3,14.0,252.0,213.11,170.52
2017,2,14,12,15,15.0,252.0,6.3,14.5,263.5,220.99,176.44
2017,2,14,12,30,17.0,262.0,6.3,15.0,275.0,228.42,181.97
2017,2,14,12,45,13.0,242.5,6.3,15.5,252.5,207.94,164.99
2017,2,14,13,0,9.0,223.0,6.3,16.0,230.0,188.3,148.8
2017,2,14,13,15,27.0,267.5,6.25,16.0,287.5,229.4,181.77
2017,2,14,13,30,45.0,312.0,6.2,16.0,345.0,264.64,209.5
2017,2,14,13,45,36.0,292.0,6.2,16.0,318.0,240.14,189.84
2017,2,14,14,0,27.0,272.0,6.2,16.0,291.0,222.72,176.05
2017,2,14,14,15,15.0,227.0,6.2,15.5,238.0,183.64,145.26
2017,2,14,14,30,3.0,182.0,6.2,15.0,185.0,146.33,115.77
2017,2,14,14,45,1.5,169.0,6.25,15.0,170.5,135.3,107.02
2017,2,14,15,0,0.0,156.0,6.3,15.0,156.0,124.58,98.47
2017,2,14,15,15,0.0,141.0,6.3,14.5,141.0,112.97,93.4
2017,2,14,15,30,0.0,126.0,6.3,14.0,126.0,101.65,83.96
2017,2,14,15,45,38.5,158.0,6.3,13.5,175.5,118.58,99.23
2017,2,14,16,0,77.0,190.0,6.3,13.0,225.0,136.39,115.34
2017,2,14,16,15,71.0,169.5,6.2,12.5,198.5,122.9,103.99
2017,2,14,16,30,65.0,149.0,6.1,12.0,172.0,109.08,92.19
2017,2,14,16,45,56.5,126.0,6.1,11.5,144.0,93.48,78.58
2017,2,14,17,0,48.0,103.0,6.1,11.0,116.0,77.52,64.36
2017,2,14,17,15,36.0,80.5,6.0,10.5,89.0,61.49,49.77
2017,2,14,17,30,24.0,58.0,5.9,10.0,62.0,45.14,34.62
2017,2,14,17,45,12.0,36.5,5.8,10.0,38.5,29.11,19.36
2017,2,14,18,0,0.0,15.0,5.7,10.0,15.0,12.38,0.0
2017,2,14,18,15,0.0,7.5,5.65,9.5,7.5,6.4,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,15,7,15,141.0,9.5,4.25,3.5,17.0,105.42,0.0
2017,2,15,7,30,282.0,19.0,4.3,4.0,34.0,259.6,66.55
2017,2,15,7,45,421.5,29.5,4.4,5.0,82.0,399.06,330.04
2017,2,15,8,0,561.0,40.0,4.5,6.0,130.0,519.01,441.03
2017,2,15,8,15,635.5,46.5,4.6,7.0,184.5,597.75,509.46
2017,2,15,8,30,710.0,53.0,4.7,8.0,239.0,676.32,573.53
2017,2,15,8,45,756.0,57.5,4.8,9.0,294.0,728.12,613.01
2017,2,15,9,0,802.0,62.0,4.9,10.0,349.0,777.82,648.94
2017,2,15,9,15,832.5,65.5,4.85,10.5,401.5,810.57,670.84
2017,2,15,9,30,863.0,69.0,4.8,11.0,454.0,840.14,689.71
2017,2,15,9,45,883.5,72.0,4.8,12.0,501.0,848.67,691.36
2017,2,15,10,0,904.0,75.0,4.8,13.0,548.0,862.09,696.77
2017,2,15,10,15,919.5,77.0,4.7,13.0,589.5,866.25,697.29
2017,2,15,10,30,935.0,79.0,4.6,13.0,631.0,866.47,695.1
2017,2,15,10,45,945.0,81.0,4.6,13.5,665.5,858.2,686.24
2017,2,15,11,0,955.0,83.0,4.6,14.0,700.0,845.94,674.73
2017,2,15,11,15,962.5,84.0,4.55,14.0,726.5,826.7,659.28
2017,2,15,11,30,970.0,85.0,4.5,14.0,753.0,803.62,641.21
2017,2,15,11,45,974.5,86.0,4.5,14.5,771.0,774.64,617.87
2017,2,15,12,0,979.0,87.0,4.5,15.0,789.0,742.12,590.17
2017,2,15,12,15,981.0,87.0,4.45,15.0,798.0,703.65,558.5
2017,2,15,12,30,983.0,87.0,4.4,15.0,807.0,662.13,523.94
2017,2,15,12,45,984.0,86.5,4.35,15.5,807.0,616.71,484.74
2017,2,15,13,0,985.0,86.0,4.3,16.0,807.0,568.68,442.73
2017,2,15,13,15,982.5,85.5,4.25,16.0,798.0,516.66,397.51
2017,2,15,13,30,980.0,85.0,4.2,16.0,789.0,462.75,349.62
2017,2,15,13,45,976.5,84.0,4.2,16.0,771.5,406.44,298.84
2017,2,15,14,0,973.0,83.0,4.2,16.0,754.0,348.82,246.21
2017,2,15,14,15,965.5,82.0,4.15,16.0,727.5,289.19,192.26
2017,2,15,14,30,958.0,81.0,4.1,16.0,701.0,229.17,140.24
2017,2,15,14,45,945.5,80.0,4.05,16.0,666.5,168.42,93.96
2017,2,15,15,0,933.0,79.0,4.0,16.0,632.0,108.33,61.39
2017,2,15,15,15,918.0,77.0,3.9,15.5,591.0,71.03,56.58
2017,2,15,15,30,903.0,75.0,3.8,15.0,550.0,69.42,55.48
2017,2,15,15,45,883.0,72.0,3.7,15.0,503.0,66.98,53.51
2017,2,15,16,0,863.0,69.0,3.6,15.0,456.0,57.55,45.38
2017,2,15,16,15,833.5,65.5,3.15,14.0,404.0,55.21,43.64
2017,2,15,16,30,804.0,62.0,2.7,13.0,352.0,52.84,41.83
2017,2,15,16,45,760.5,57.5,2.3,12.5,297.5,49.51,39.01
2017,2,15,17,0,717.0,53.0,1.9,12.0,243.0,46.17,36.07
2017,2,15,17,15,644.5,46.5,1.8,11.0,188.5,40.92,31.3
2017,2,15,17,30,572.0,40.0,1.7,10.0,134.0,35.67,26.3
2017,2,15,17,45,440.5,30.0,1.65,9.5,85.5,24.72,15.78
2017,2,15,18,0,309.0,20.0,1.6,9.0,37.0,16.65,1.2
2017,2,15,18,15,154.5,10.0,1.65,8.5,18.5,8.54,0.0
2017,2,15,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,15,155.0,9.5,1.05,5.5,18.5,115.53,0.0
2017,2,16,7,30,310.0,19.0,1.2,6.0,37.0,274.3,103.36
2017,2,16,7,45,446.0,29.0,1.4,7.0,85.5,408.72,331.97
2017,2,16,8,0,582.0,39.0,1.6,8.0,134.0,536.48,443.84
2017,2,16,8,15,653.5,45.0,1.65,8.5,189.0,612.56,507.12
2017,2,16,8,30,725.0,51.0,1.7,9.0,244.0,688.48,566.4
2017,2,16,8,45,770.0,55.5,1.8,10.0,299.5,739.69,603.21
2017,2,16,9,0,815.0,60.0,1.9,11.0,355.0,788.83,636.75
2017,2,16,9,15,844.0,63.5,1.95,11.5,407.0,820.48,657.0
2017,2,16,9,30,873.0,67.0,2.0,12.0,459.0,840.37,668.39
2017,2,16,9,45,893.0,69.5,2.15,13.0,506.0,856.49,676.7
2017,2,16,10,0,913.0,72.0,2.3,14.0,553.0,868.96,682.36
2017,2,16,10,15,927.0,74.0,2.25,14.5,594.0,871.92,680.83
2017,2,16,10,30,941.0,76.0,2.2,15.0,635.0,870.94,676.79
2017,2,16,10,45,950.0,77.5,2.2,15.5,669.0,861.29,667.38
2017,2,16,11,0,959.0,79.0,2.2,16.0,703.0,847.7,655.52
2017,2,16,11,15,965.5,80.0,2.2,16.0,728.5,827.7,640.62
2017,2,16,11,30,972.0,81.0,2.2,16.0,754.0,803.9,623.23
2017,2,16,11,45,973.0,83.0,2.25,16.5,771.0,773.49,600.52
2017,2,16,12,0,974.0,85.0,2.3,17.0,788.0,739.72,573.51
2017,2,16,12,15,975.5,85.5,2.3,17.0,796.5,701.6,543.62
2017,2,16,12,30,977.0,86.0,2.3,17.0,805.0,660.45,510.87
2017,2,16,12,45,975.0,86.5,2.35,17.5,804.5,614.52,473.12
2017,2,16,13,0,973.0,87.0,2.4,18.0,804.0,566.22,432.66
2017,2,16,13,15,970.0,87.0,2.45,18.0,794.5,514.88,389.57
2017,2,16,13,30,967.0,87.0,2.5,18.0,785.0,461.7,343.74
2017,2,16,13,45,959.5,87.0,2.55,18.0,766.5,405.37,294.31
2017,2,16,14,0,952.0,87.0,2.6,18.0,748.0,348.14,243.3
2017,2,16,14,15,944.0,86.0,2.55,18.0,721.5,289.41,191.06
2017,2,16,14,30,936.0,85.0,2.5,18.0,695.0,230.36,140.57
2017,2,16,14,45,918.5,86.0,2.5,18.0,659.5,171.51,96.31
2017,2,16,15,0,901.0,87.0,2.5,18.0,624.0,113.82,65.21
2017,2,16,15,15,884.5,84.5,2.45,18.0,583.0,75.34,59.68
2017,2,16,15,30,868.0,82.0,2.4,18.0,542.0,65.38,51.29
2017,2,16,15,45,842.5,80.0,2.35,18.0,494.5,64.44,50.64
2017,2,16,16,0,817.0,78.0,2.3,18.0,447.0,63.54,50.03
2017,2,16,16,15,785.0,74.0,2.0,17.0,395.5,61.07,48.23
2017,2,16,16,30,753.0,70.0,1.7,16.0,344.0,58.58,46.38
2017,2,16,16,45,701.5,65.5,1.45,15.0,289.5,55.48,43.91
2017,2,16,17,0,650.0,61.0,1.2,14.0,235.0,48.11,37.51
2017,2,16,17,15,575.5,53.0,1.2,13.0,182.0,42.35,32.35
2017,2,16,17,30,501.0,45.0,1.2,12.0,129.0,36.55,26.89
2017,2,16,17,45,369.0,33.5,1.3,11.5,82.5,27.45,18.08
2017,2,16,18,0,237.0,22.0,1.4,11.0,36.0,18.25,3.38
2017,2,16,18,15,118.5,11.0,1.45,10.5,18.0,9.39,0.0
2017,2,16,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,7,15,73.0,12.0,3.5,8.5,16.0,61.04,0.0
2017,2,17,7,30,146.0,24.0,3.7,9.0,32.0,171.76,79.51
2017,2,17,7,45,264.5,40.0,3.9,10.0,76.0,295.22,242.36
2017,2,17,8,0,383.0,56.0,4.1,11.0,120.0,410.2,345.51
2017,2,17,8,15,460.0,66.5,4.2,11.5,171.0,492.92,416.63
2017,2,17,8,30,537.0,77.0,4.3,12.0,222.0,575.69,484.47
2017,2,17,8,45,591.5,84.0,4.4,13.0,274.5,635.47,530.21
2017,2,17,9,0,646.0,91.0,4.5,14.0,327.0,693.61,572.77
2017,2,17,9,15,681.0,97.0,4.7,15.0,377.0,731.85,599.11
2017,2,17,9,30,716.0,103.0,4.9,16.0,427.0,767.31,622.76
2017,2,17,9,45,743.0,106.5,5.15,17.0,473.0,789.78,636.47
2017,2,17,10,0,770.0,110.0,5.4,18.0,519.0,808.82,647.53
2017,2,17,10,15,788.0,113.5,5.45,18.0,559.0,811.97,648.33
2017,2,17,10,30,806.0,117.0,5.5,18.0,599.0,816.57,650.44
2017,2,17,10,45,499.0,216.5,5.6,18.5,520.0,651.38,520.36
2017,2,17,11,0,192.0,316.0,5.7,19.0,441.0,464.43,368.87
2017,2,17,11,15,521.0,220.5,5.7,19.5,579.0,636.87,506.52
2017,2,17,11,30,850.0,125.0,5.7,20.0,717.0,767.65,606.44
2017,2,17,11,45,863.0,122.0,5.7,20.5,736.0,742.53,584.23
2017,2,17,12,0,876.0,119.0,5.7,21.0,755.0,713.74,559.79
2017,2,17,12,15,878.5,119.5,5.65,21.0,763.5,678.0,530.61
2017,2,17,12,30,881.0,120.0,5.6,21.0,772.0,639.39,498.79
2017,2,17,12,45,880.0,120.5,5.55,21.0,771.5,596.15,462.84
2017,2,17,13,0,879.0,121.0,5.5,21.0,771.0,550.69,424.39
2017,2,17,13,15,876.0,120.5,5.45,21.0,762.5,501.46,382.17
2017,2,17,13,30,873.0,120.0,5.4,21.0,754.0,450.66,337.74
2017,2,17,13,45,867.5,118.5,5.35,21.5,736.0,396.86,289.52
2017,2,17,14,0,862.0,117.0,5.3,22.0,718.0,342.24,240.23
2017,2,17,14,15,710.5,168.5,5.15,22.0,652.0,286.21,195.85
2017,2,17,14,30,559.0,220.0,5.0,22.0,586.0,247.67,168.68
2017,2,17,14,45,693.5,163.0,4.9,22.0,594.5,186.14,115.74
2017,2,17,15,0,828.0,106.0,4.8,22.0,603.0,116.0,67.09
2017,2,17,15,15,811.0,103.0,4.55,21.5,563.0,77.94,61.07
2017,2,17,15,30,794.0,100.0,4.3,21.0,523.0,76.89,60.49
2017,2,17,15,45,772.5,95.5,4.1,21.0,478.0,74.68,58.78
2017,2,17,16,0,751.0,91.0,3.9,21.0,433.0,66.25,51.72
2017,2,17,16,15,718.5,86.0,3.45,20.0,383.5,63.66,49.87
2017,2,17,16,30,686.0,81.0,3.0,19.0,334.0,61.03,47.93
2017,2,17,16,45,642.5,74.0,2.55,18.5,282.0,56.74,44.36
2017,2,17,17,0,599.0,67.0,2.1,18.0,230.0,52.35,40.59
2017,2,17,17,15,525.5,58.0,2.1,17.0,178.0,46.03,35.02
2017,2,17,17,30,452.0,49.0,2.1,16.0,126.0,39.63,29.12
2017,2,17,17,45,332.5,36.0,2.1,15.5,81.0,29.44,19.49
2017,2,17,18,0,213.0,23.0,2.1,15.0,36.0,19.04,4.91
2017,2,17,18,15,106.5,11.5,2.2,15.0,18.0,9.82,0.0
2017,2,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,18,7,15,128.0,11.0,3.55,12.5,19.5,98.84,0.0
2017,2,18,7,30,256.0,22.0,3.6,13.0,39.0,252.43,136.58
2017,2,18,7,45,388.5,33.0,3.7,13.5,86.0,382.51,310.52
2017,2,18,8,0,521.0,44.0,3.8,14.0,133.0,507.34,419.12
2017,2,18,8,15,593.0,51.0,3.7,15.0,186.5,582.83,481.12
2017,2,18,8,30,665.0,58.0,3.6,16.0,240.0,652.77,534.84
2017,2,18,8,45,715.0,62.0,3.55,17.0,294.0,707.29,573.84
2017,2,18,9,0,765.0,66.0,3.5,18.0,348.0,759.81,609.33
2017,2,18,9,15,795.0,69.5,3.55,18.5,399.0,792.16,630.24
2017,2,18,9,30,825.0,73.0,3.6,19.0,450.0,821.42,648.49
2017,2,18,9,45,848.5,75.0,3.7,20.0,497.0,839.81,657.62
2017,2,18,10,0,872.0,77.0,3.8,21.0,544.0,846.17,658.16
2017,2,18,10,15,887.0,79.0,3.9,21.5,584.5,850.23,658.51
2017,2,18,10,30,902.0,81.0,4.0,22.0,625.0,850.46,656.31
2017,2,18,10,45,912.5,82.5,4.15,23.0,658.5,842.52,647.5
2017,2,18,11,0,923.0,84.0,4.3,24.0,692.0,830.7,636.2
2017,2,18,11,15,930.0,85.0,4.35,24.5,717.5,811.76,620.9
2017,2,18,11,30,937.0,86.0,4.4,25.0,743.0,789.1,603.19
2017,2,18,11,45,940.0,87.5,4.45,25.5,760.0,760.45,581.39
2017,2,18,12,0,943.0,89.0,4.5,26.0,777.0,728.42,555.57
2017,2,18,12,15,945.0,89.5,4.5,26.0,786.0,691.57,526.73
2017,2,18,12,30,947.0,90.0,4.5,26.0,795.0,651.73,495.14
2017,2,18,12,45,945.5,90.5,4.5,26.0,794.5,607.14,459.36
2017,2,18,13,0,944.0,91.0,4.5,26.0,794.0,560.2,420.93
2017,2,18,13,15,941.5,90.5,4.4,26.0,785.0,509.83,378.7
2017,2,18,13,30,939.0,90.0,4.3,26.0,776.0,457.68,334.14
2017,2,18,13,45,932.5,90.0,4.2,26.5,758.0,402.93,286.09
2017,2,18,14,0,926.0,90.0,4.1,27.0,740.0,347.24,236.8
2017,2,18,14,15,918.0,89.0,3.85,26.5,714.0,289.74,187.17
2017,2,18,14,30,910.0,88.0,3.6,26.0,688.0,231.96,139.02
2017,2,18,14,45,897.0,87.0,3.35,26.0,654.0,173.54,95.39
2017,2,18,15,0,884.0,86.0,3.1,26.0,620.0,115.88,63.63
2017,2,18,15,15,869.0,83.5,2.7,25.5,580.0,74.42,57.06
2017,2,18,15,30,854.0,81.0,2.3,25.0,540.0,64.3,48.87
2017,2,18,15,45,569.5,136.0,1.95,24.5,431.0,93.13,73.41
2017,2,18,16,0,285.0,191.0,1.6,24.0,322.0,129.61,104.29
2017,2,18,16,15,515.0,130.0,1.55,23.0,334.0,91.08,72.47
2017,2,18,16,30,745.0,69.0,1.5,22.0,346.0,57.54,44.28
2017,2,18,16,45,700.0,64.0,1.5,21.5,292.5,54.08,41.5
2017,2,18,17,0,655.0,59.0,1.5,21.0,239.0,46.46,34.97
2017,2,18,17,15,584.5,51.5,1.5,20.0,186.0,41.07,30.28
2017,2,18,17,30,514.0,44.0,1.5,19.0,133.0,35.63,25.32
2017,2,18,17,45,394.0,33.0,1.55,18.5,86.5,26.96,17.2
2017,2,18,18,0,274.0,22.0,1.6,18.0,40.0,18.18,5.31
2017,2,18,18,15,137.0,11.0,1.65,17.5,20.0,9.39,0.0
2017,2,18,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,11.0,3.6,17.0,11.0,9.39,0.0
2017,2,19,7,30,0.0,22.0,3.8,17.0,22.0,20.49,6.72
2017,2,19,7,45,28.0,44.0,4.0,17.5,49.0,76.96,57.91
2017,2,19,8,0,56.0,66.0,4.2,18.0,76.0,124.11,99.38
2017,2,19,8,15,75.0,89.5,4.15,18.0,107.5,180.55,147.67
2017,2,19,8,30,94.0,113.0,4.1,18.0,139.0,222.1,182.86
2017,2,19,8,45,109.0,135.5,4.1,18.5,171.5,258.13,212.19
2017,2,19,9,0,124.0,158.0,4.1,19.0,204.0,293.51,240.17
2017,2,19,9,15,145.0,181.0,4.3,19.0,242.5,333.89,272.32
2017,2,19,9,30,166.0,204.0,4.5,19.0,281.0,373.24,303.17
2017,2,19,9,45,83.0,165.0,4.75,19.5,203.5,231.74,187.07
2017,2,19,10,0,0.0,126.0,5.0,20.0,126.0,107.68,83.05
2017,2,19,10,15,25.0,194.0,5.05,20.5,209.0,205.71,162.72
2017,2,19,10,30,50.0,262.0,5.1,21.0,292.0,294.72,232.84
2017,2,19,10,45,153.0,287.5,5.2,21.5,387.5,414.77,327.63
2017,2,19,11,0,256.0,313.0,5.3,22.0,483.0,527.62,413.75
2017,2,19,11,15,333.5,307.5,5.35,22.0,537.5,567.52,444.05
2017,2,19,11,30,411.0,302.0,5.4,22.0,592.0,602.58,470.44
2017,2,19,11,45,205.5,160.5,5.5,22.0,305.5,302.18,239.13
2017,2,19,12,0,0.0,19.0,5.6,22.0,19.0,15.77,7.16
2017,2,19,12,15,8.0,141.5,5.65,22.0,148.0,123.35,94.01
2017,2,19,12,30,16.0,264.0,5.7,22.0,277.0,229.75,177.94
2017,2,19,12,45,19.5,275.5,5.8,22.5,291.0,238.83,184.48
2017,2,19,13,0,23.0,287.0,5.9,23.0,305.0,247.15,190.5
2017,2,19,13,15,67.0,324.0,5.8,23.0,373.5,291.68,224.64
2017,2,19,13,30,111.0,361.0,5.7,23.0,442.0,328.04,251.52
2017,2,19,13,45,91.0,344.5,5.65,23.5,410.5,297.37,227.08
2017,2,19,14,0,71.0,328.0,5.6,24.0,379.0,269.32,205.09
2017,2,19,14,15,51.5,299.0,5.5,23.5,335.5,236.03,180.07
2017,2,19,14,30,32.0,270.0,5.4,23.0,292.0,205.92,157.7
2017,2,19,14,45,149.0,274.5,5.3,23.0,366.5,208.21,154.96
2017,2,19,15,0,266.0,279.0,5.2,23.0,441.0,193.2,142.27
2017,2,19,15,15,144.5,243.0,5.05,23.0,330.0,163.24,132.02
2017,2,19,15,30,23.0,207.0,4.9,23.0,219.0,157.54,127.65
2017,2,19,15,45,129.5,203.0,4.8,23.0,264.0,140.51,113.77
2017,2,19,16,0,236.0,199.0,4.7,23.0,309.0,133.51,108.24
2017,2,19,16,15,222.0,178.5,4.35,22.5,273.0,126.2,102.58
2017,2,19,16,30,208.0,158.0,4.0,22.0,237.0,113.12,91.92
2017,2,19,16,45,187.0,136.0,3.65,21.5,199.0,98.71,79.94
2017,2,19,17,0,166.0,114.0,3.3,21.0,161.0,83.89,67.35
2017,2,19,17,15,136.5,91.5,3.0,20.5,124.5,68.31,53.79
2017,2,19,17,30,107.0,69.0,2.7,20.0,88.0,52.34,39.6
2017,2,19,17,45,59.5,46.5,2.45,20.0,56.5,35.95,24.68
2017,2,19,18,0,12.0,24.0,2.2,20.0,25.0,19.43,6.81
2017,2,19,18,15,6.0,12.0,2.15,19.5,12.5,10.24,0.0
2017,2,19,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,20,7,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,7,45,0.0,1.0,3.4,13.0,1.0,0.82,0.0
2017,2,20,8,0,0.0,2.0,3.5,13.0,2.0,1.64,0.0
2017,2,20,8,15,0.0,2.5,3.4,13.0,2.5,2.05,0.0
2017,2,20,8,30,0.0,3.0,3.3,13.0,3.0,2.46,0.0
2017,2,20,8,45,0.0,4.0,3.25,13.0,4.0,3.29,0.0
2017,2,20,9,0,0.0,5.0,3.2,13.0,5.0,4.11,0.0
2017,2,20,9,15,0.0,14.5,3.0,13.0,14.5,11.95,4.65
2017,2,20,9,30,0.0,24.0,2.8,13.0,24.0,19.82,11.37
2017,2,20,9,45,0.0,85.5,2.65,13.5,85.5,71.03,54.74
2017,2,20,10,0,0.0,147.0,2.5,14.0,147.0,127.46,101.42
2017,2,20,10,15,0.0,85.5,2.5,14.5,85.5,71.08,54.13
2017,2,20,10,30,0.0,24.0,2.5,15.0,24.0,19.87,11.1
2017,2,20,10,45,14.5,145.0,2.55,16.0,155.0,134.99,106.69
2017,2,20,11,0,29.0,266.0,2.6,17.0,286.0,270.29,214.11
2017,2,20,11,15,28.0,274.0,2.8,17.5,294.0,272.49,214.68
2017,2,20,11,30,27.0,282.0,3.0,18.0,302.0,263.33,206.84
2017,2,20,11,45,13.5,168.0,3.2,19.0,178.0,151.08,117.19
2017,2,20,12,0,0.0,54.0,3.4,20.0,54.0,44.92,31.07
2017,2,20,12,15,10.5,169.0,3.45,20.0,177.0,148.12,114.42
2017,2,20,12,30,21.0,284.0,3.5,20.0,300.0,249.47,193.99
2017,2,20,12,45,17.5,269.5,3.55,20.5,283.0,232.88,180.34
2017,2,20,13,0,14.0,255.0,3.6,21.0,266.0,216.96,167.56
2017,2,20,13,15,12.5,243.5,3.6,21.0,253.0,204.99,158.21
2017,2,20,13,30,11.0,232.0,3.6,21.0,240.0,193.37,149.14
2017,2,20,13,45,31.5,273.5,3.6,21.0,296.5,226.29,174.53
2017,2,20,14,0,52.0,315.0,3.6,21.0,353.0,255.25,196.28
2017,2,20,14,15,238.0,295.5,3.5,21.0,456.0,267.81,199.01
2017,2,20,14,30,424.0,276.0,3.4,21.0,559.0,268.23,190.42
2017,2,20,14,45,674.0,178.5,3.35,21.0,602.5,198.55,125.94
2017,2,20,15,0,924.0,81.0,3.3,21.0,646.0,118.69,64.62
2017,2,20,15,15,908.5,79.0,3.1,20.5,604.5,72.16,56.31
2017,2,20,15,30,893.0,77.0,2.9,20.0,563.0,70.62,55.3
2017,2,20,15,45,869.5,75.0,2.7,20.0,515.0,68.87,53.98
2017,2,20,16,0,846.0,73.0,2.5,20.0,467.0,59.95,46.46
2017,2,20,16,15,816.0,69.5,2.1,19.5,415.0,57.74,44.8
2017,2,20,16,30,786.0,66.0,1.7,19.0,363.0,55.5,43.09
2017,2,20,16,45,738.0,62.0,1.3,18.5,307.5,52.67,40.8
2017,2,20,17,0,690.0,58.0,0.9,18.0,252.0,49.89,38.47
2017,2,20,17,15,620.0,51.0,0.9,17.0,197.5,40.78,30.48
2017,2,20,17,30,550.0,44.0,0.9,16.0,143.0,35.68,25.8
2017,2,20,17,45,423.0,34.0,0.9,15.5,94.0,27.79,18.32
2017,2,20,18,0,296.0,24.0,0.9,15.0,45.0,19.88,8.1
2017,2,20,18,15,148.0,12.0,0.9,14.5,22.5,10.24,0.0
2017,2,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,21,7,15,212.5,11.0,5.1,9.5,27.0,159.86,0.0
2017,2,21,7,30,425.0,22.0,5.1,10.0,54.0,376.9,262.21
2017,2,21,7,45,545.0,30.0,5.2,11.0,106.5,494.17,407.95
2017,2,21,8,0,665.0,38.0,5.3,12.0,159.0,611.61,510.18
2017,2,21,8,15,728.5,43.0,5.2,13.0,216.0,682.24,568.22
2017,2,21,8,30,792.0,48.0,5.1,14.0,273.0,752.52,621.78
2017,2,21,8,45,832.0,51.0,5.05,15.0,330.0,790.24,647.47
2017,2,21,9,0,872.0,54.0,5.0,16.0,387.0,834.27,676.41
2017,2,21,9,15,897.5,56.5,5.0,16.5,439.5,862.5,693.99
2017,2,21,9,30,923.0,59.0,5.0,17.0,492.0,887.52,708.82
2017,2,21,9,45,940.5,61.0,5.05,18.0,540.0,901.35,714.22
2017,2,21,10,0,958.0,63.0,5.1,19.0,588.0,911.34,716.9
2017,2,21,10,15,970.5,64.5,5.2,19.5,629.5,912.41,715.01
2017,2,21,10,30,983.0,66.0,5.3,20.0,671.0,909.39,710.4
2017,2,21,10,45,991.0,67.5,5.4,20.5,705.5,898.47,700.35
2017,2,21,11,0,999.0,69.0,5.5,21.0,740.0,883.46,687.59
2017,2,21,11,15,1005.0,70.0,5.45,21.0,766.0,862.25,671.1
2017,2,21,11,30,1011.0,71.0,5.4,21.0,792.0,837.09,651.95
2017,2,21,11,45,1011.5,73.5,5.4,21.5,809.5,805.65,627.41
2017,2,21,12,0,1012.0,76.0,5.4,22.0,827.0,770.68,599.63
2017,2,21,12,15,1014.0,76.0,5.35,22.0,836.0,730.9,567.75
2017,2,21,12,30,1016.0,76.0,5.3,22.0,845.0,687.94,532.92
2017,2,21,12,45,1015.0,76.5,5.3,22.5,844.5,640.76,493.37
2017,2,21,13,0,1014.0,77.0,5.3,23.0,844.0,590.99,451.06
2017,2,21,13,15,1011.5,76.5,5.2,23.0,834.5,537.3,405.45
2017,2,21,13,30,1009.0,76.0,5.1,23.0,825.0,481.66,357.18
2017,2,21,13,45,1004.0,76.0,5.1,23.0,806.5,423.81,306.25
2017,2,21,14,0,999.0,76.0,5.1,23.0,788.0,364.72,253.46
2017,2,21,14,15,992.5,75.0,4.95,23.0,761.5,303.51,198.91
2017,2,21,14,30,986.0,74.0,4.8,23.0,735.0,241.77,145.74
2017,2,21,14,45,975.5,73.0,4.7,23.0,700.5,179.24,97.38
2017,2,21,15,0,965.0,72.0,4.6,23.0,666.0,117.15,61.04
2017,2,21,15,15,951.5,70.0,4.25,22.5,624.5,66.98,51.46
2017,2,21,15,30,938.0,68.0,3.9,22.0,583.0,65.33,50.34
2017,2,21,15,45,919.0,66.0,3.55,22.0,535.0,63.5,48.94
2017,2,21,16,0,900.0,64.0,3.2,22.0,487.0,61.58,47.46
2017,2,21,16,15,873.0,61.5,2.8,21.0,434.0,59.11,45.69
2017,2,21,16,30,846.0,59.0,2.4,20.0,381.0,56.52,43.78
2017,2,21,16,45,806.5,55.0,2.05,19.5,325.5,47.68,36.26
2017,2,21,17,0,767.0,51.0,1.7,19.0,270.0,44.64,33.7
2017,2,21,17,15,703.0,45.5,1.65,18.0,213.0,40.15,29.79
2017,2,21,17,30,639.0,40.0,1.6,17.0,156.0,35.68,25.68
2017,2,21,17,45,523.5,31.5,1.6,16.0,104.5,28.28,18.73
2017,2,21,18,0,408.0,23.0,1.6,15.0,53.0,20.91,9.4
2017,2,21,18,15,204.0,11.5,1.55,14.5,26.5,9.82,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
