Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,22,7,15,212.0,11.5,1.3,11.0,28.0,160.6,0.0
2017,2,22,7,30,424.0,23.0,1.5,12.0,56.0,380.49,269.75
2017,2,22,7,45,537.0,31.0,1.7,13.5,108.0,491.06,394.9
2017,2,22,8,0,650.0,39.0,1.9,15.0,160.0,603.23,487.11
2017,2,22,8,15,712.0,44.0,1.85,15.5,216.5,672.58,541.35
2017,2,22,8,30,774.0,49.0,1.8,16.0,273.0,741.52,591.55
2017,2,22,8,45,812.5,52.5,1.8,16.5,328.5,778.55,616.21
2017,2,22,9,0,851.0,56.0,1.8,17.0,384.0,821.87,644.22
2017,2,22,9,15,876.5,59.0,1.9,18.0,436.5,850.64,660.71
2017,2,22,9,30,902.0,62.0,2.0,19.0,489.0,876.24,674.67
2017,2,22,9,45,919.5,64.0,2.15,20.0,536.5,890.02,680.77
2017,2,22,10,0,937.0,66.0,2.3,21.0,584.0,900.04,684.38
2017,2,22,10,15,949.5,68.0,2.4,21.5,625.0,901.81,683.3
2017,2,22,10,30,962.0,70.0,2.5,22.0,666.0,899.54,679.71
2017,2,22,10,45,970.0,71.5,2.7,23.0,700.0,888.82,670.05
2017,2,22,11,0,978.0,73.0,2.9,24.0,734.0,874.09,657.78
2017,2,22,11,15,983.5,74.0,2.95,24.0,759.5,852.83,642.7
2017,2,22,11,30,989.0,75.0,3.0,24.0,785.0,827.74,625.11
2017,2,22,11,45,985.5,79.5,3.05,24.5,801.5,795.94,601.77
2017,2,22,12,0,982.0,84.0,3.1,25.0,818.0,760.84,575.27
2017,2,22,12,15,983.5,84.5,3.05,25.0,826.0,722.07,545.47
2017,2,22,12,30,985.0,85.0,3.0,25.0,834.0,680.23,512.91
2017,2,22,12,45,983.0,86.0,3.0,25.5,833.5,633.98,475.68
2017,2,22,13,0,981.0,87.0,3.0,26.0,833.0,585.29,435.87
2017,2,22,13,15,978.0,86.5,2.95,26.0,823.5,532.66,392.89
2017,2,22,13,30,975.0,86.0,2.9,26.0,814.0,478.22,347.34
2017,2,22,13,45,969.0,85.5,2.85,26.5,795.5,421.1,298.07
2017,2,22,14,0,963.0,85.0,2.8,27.0,777.0,362.95,247.27
2017,2,22,14,15,956.0,84.0,2.65,27.0,750.0,303.38,195.76
2017,2,22,14,30,949.0,83.0,2.5,27.0,723.0,243.39,145.42
2017,2,22,14,45,935.0,83.0,2.45,27.0,688.0,182.99,99.81
2017,2,22,15,0,921.0,83.0,2.4,27.0,653.0,123.43,65.43
2017,2,22,15,15,906.5,81.0,2.25,26.5,611.5,73.4,55.88
2017,2,22,15,30,892.0,79.0,2.1,26.0,570.0,71.92,54.98
2017,2,22,15,45,872.0,76.0,1.95,26.0,523.0,69.6,53.2
2017,2,22,16,0,852.0,73.0,1.8,26.0,476.0,59.91,45.22
2017,2,22,16,15,823.5,69.5,1.65,25.0,424.0,57.71,43.72
2017,2,22,16,30,795.0,66.0,1.5,24.0,372.0,55.48,42.14
2017,2,22,16,45,754.5,61.5,1.35,23.0,317.5,52.31,39.7
2017,2,22,17,0,714.0,57.0,1.2,22.0,263.0,49.12,37.15
2017,2,22,17,15,648.5,50.5,1.2,21.0,207.5,44.03,32.78
2017,2,22,17,30,583.0,44.0,1.2,20.0,152.0,38.92,28.17
2017,2,22,17,45,468.5,34.0,1.3,19.5,102.0,27.85,18.1
2017,2,22,18,0,354.0,24.0,1.4,19.0,52.0,19.89,8.92
2017,2,22,18,15,177.0,12.0,1.45,18.5,26.0,10.24,0.0
2017,2,22,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,23,7,15,152.5,14.0,3.35,12.5,26.5,120.9,0.0
2017,2,23,7,30,305.0,28.0,3.5,13.0,53.0,311.26,229.74
2017,2,23,7,45,422.5,39.5,3.65,14.0,103.5,423.33,346.95
2017,2,23,8,0,540.0,51.0,3.8,15.0,154.0,540.45,445.76
2017,2,23,8,15,608.5,58.5,3.75,15.5,209.5,615.78,506.93
2017,2,23,8,30,677.0,66.0,3.7,16.0,265.0,691.28,564.71
2017,2,23,8,45,723.5,71.0,3.7,17.0,320.5,737.97,596.95
2017,2,23,9,0,770.0,76.0,3.7,18.0,376.0,789.7,631.43
2017,2,23,9,15,800.0,80.0,3.95,19.0,428.5,823.15,652.45
2017,2,23,9,30,830.0,84.0,4.2,20.0,481.0,853.36,670.72
2017,2,23,9,45,854.0,86.0,4.5,21.0,529.0,872.34,681.13
2017,2,23,10,0,878.0,88.0,4.8,22.0,577.0,887.54,689.29
2017,2,23,10,15,893.0,90.5,5.0,22.5,618.5,882.94,684.08
2017,2,23,10,30,908.0,93.0,5.2,23.0,660.0,883.35,682.68
2017,2,23,10,45,921.5,93.5,5.45,24.0,695.0,876.28,674.99
2017,2,23,11,0,935.0,94.0,5.7,25.0,730.0,865.21,664.62
2017,2,23,11,15,942.5,95.5,5.8,25.0,756.0,846.43,650.77
2017,2,23,11,30,950.0,97.0,5.9,25.0,782.0,823.81,634.31
2017,2,23,11,45,961.0,94.5,6.0,25.5,801.5,795.99,612.96
2017,2,23,12,0,972.0,92.0,6.1,26.0,821.0,764.41,587.9
2017,2,23,12,15,974.0,92.0,6.1,26.0,830.0,725.58,557.24
2017,2,23,12,30,976.0,92.0,6.1,26.0,839.0,683.71,523.78
2017,2,23,12,45,973.5,93.0,6.15,26.5,838.0,637.29,485.36
2017,2,23,13,0,971.0,94.0,6.2,27.0,837.0,588.52,444.42
2017,2,23,13,15,968.0,94.0,6.2,27.0,827.5,536.55,400.92
2017,2,23,13,30,965.0,94.0,6.2,27.0,818.0,482.76,354.9
2017,2,23,13,45,956.5,94.5,6.2,27.0,798.5,425.78,305.46
2017,2,23,14,0,948.0,95.0,6.2,27.0,779.0,368.0,254.64
2017,2,23,14,15,940.0,94.0,6.05,27.0,752.0,308.73,202.54
2017,2,23,14,30,932.0,93.0,5.9,27.0,725.0,249.17,151.83
2017,2,23,14,45,917.5,92.5,5.8,27.0,689.5,189.04,105.66
2017,2,23,15,0,903.0,92.0,5.7,27.0,654.0,129.83,70.62
2017,2,23,15,15,887.0,89.5,5.4,26.5,612.0,78.45,60.15
2017,2,23,15,30,871.0,87.0,5.1,26.0,570.0,68.26,51.93
2017,2,23,15,45,847.0,84.5,4.85,26.0,522.0,67.12,51.14
2017,2,23,16,0,823.0,82.0,4.6,26.0,474.0,66.0,50.37
2017,2,23,16,15,793.0,78.0,4.25,25.0,422.0,63.67,48.78
2017,2,23,16,30,763.0,74.0,3.9,24.0,370.0,61.32,47.12
2017,2,23,16,45,717.5,69.0,3.6,23.5,315.0,57.97,44.47
2017,2,23,17,0,672.0,64.0,3.3,23.0,260.0,50.11,37.82
2017,2,23,17,15,603.5,57.0,3.25,22.0,205.0,45.25,33.68
2017,2,23,17,30,535.0,50.0,3.2,21.0,150.0,40.38,29.3
2017,2,23,17,45,416.5,38.5,3.15,20.5,100.5,31.43,21.07
2017,2,23,18,0,298.0,27.0,3.1,20.0,51.0,22.36,11.08
2017,2,23,18,15,149.0,13.5,3.2,19.5,25.5,11.52,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,24,7,15,133.5,16.0,4.95,13.5,27.5,109.46,0.0
2017,2,24,7,30,267.0,32.0,5.0,14.0,55.0,287.67,217.26
2017,2,24,7,45,407.5,42.0,5.1,14.5,107.0,415.99,343.3
2017,2,24,8,0,548.0,52.0,5.2,15.0,159.0,550.02,457.19
2017,2,24,8,15,617.5,59.5,5.25,15.5,215.0,626.61,520.33
2017,2,24,8,30,687.0,67.0,5.3,16.0,271.0,703.35,580.31
2017,2,24,8,45,742.0,69.5,5.4,16.5,328.5,754.62,618.23
2017,2,24,9,0,797.0,72.0,5.5,17.0,386.0,810.89,658.59
2017,2,24,9,15,826.0,76.0,5.5,17.5,439.0,843.66,679.69
2017,2,24,9,30,855.0,80.0,5.5,18.0,492.0,873.14,697.97
2017,2,24,9,45,883.5,80.0,5.5,18.5,541.5,884.55,702.74
2017,2,24,10,0,912.0,80.0,5.5,19.0,591.0,901.45,711.65
2017,2,24,10,15,927.5,82.0,5.5,19.5,633.5,905.56,711.31
2017,2,24,10,30,943.0,84.0,5.5,20.0,676.0,905.65,708.32
2017,2,24,10,45,959.5,83.0,5.55,20.5,713.0,899.03,701.03
2017,2,24,11,0,976.0,82.0,5.6,21.0,750.0,888.24,690.99
2017,2,24,11,15,984.0,83.0,5.6,21.0,777.5,868.64,675.91
2017,2,24,11,30,992.0,84.0,5.6,21.0,805.0,845.04,658.14
2017,2,24,11,45,995.5,86.0,5.7,21.5,823.5,815.24,635.21
2017,2,24,12,0,999.0,88.0,5.8,22.0,842.0,781.79,608.95
2017,2,24,12,15,1002.0,88.5,5.8,22.0,852.0,743.1,578.05
2017,2,24,12,30,1005.0,89.0,5.8,22.0,862.0,701.16,544.15
2017,2,24,12,45,1008.0,88.0,5.8,22.0,863.0,654.8,506.21
2017,2,24,13,0,1011.0,87.0,5.8,22.0,864.0,605.6,465.15
2017,2,24,13,15,1009.5,86.5,5.7,22.0,855.5,552.03,419.48
2017,2,24,13,30,1008.0,86.0,5.6,22.0,847.0,496.43,371.07
2017,2,24,13,45,1005.5,85.0,5.6,22.0,829.0,438.25,319.66
2017,2,24,14,0,1003.0,84.0,5.6,22.0,811.0,378.62,266.12
2017,2,24,14,15,996.5,83.0,5.55,21.5,784.0,316.75,211.16
2017,2,24,14,30,990.0,82.0,5.5,21.0,757.0,254.36,157.11
2017,2,24,14,45,977.5,81.5,5.45,21.0,721.5,191.23,107.22
2017,2,24,15,0,965.0,81.0,5.4,21.0,686.0,128.75,68.94
2017,2,24,15,15,950.5,79.0,5.25,20.5,643.0,72.85,56.86
2017,2,24,15,30,936.0,77.0,5.1,20.0,600.0,71.32,55.86
2017,2,24,15,45,917.0,74.5,5.0,20.0,551.0,69.29,54.29
2017,2,24,16,0,898.0,72.0,4.9,20.0,502.0,67.15,52.62
2017,2,24,16,15,870.0,68.5,4.5,19.0,448.0,57.45,44.59
2017,2,24,16,30,842.0,65.0,4.1,18.0,394.0,55.14,42.91
2017,2,24,16,45,802.0,60.5,3.75,17.5,337.5,51.88,40.25
2017,2,24,17,0,762.0,56.0,3.4,17.0,281.0,48.59,37.47
2017,2,24,17,15,697.0,50.0,3.2,16.0,223.0,43.83,33.32
2017,2,24,17,30,632.0,44.0,3.0,15.0,165.0,39.07,28.95
2017,2,24,17,45,514.5,35.0,2.9,14.0,112.0,31.33,21.68
2017,2,24,18,0,397.0,26.0,2.8,13.0,59.0,21.64,11.33
2017,2,24,18,15,198.5,13.0,3.0,13.0,29.5,11.1,0.0
2017,2,24,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,25,7,15,202.0,14.0,3.85,3.5,32.5,157.59,0.0
2017,2,25,7,30,404.0,28.0,4.1,4.0,65.0,388.96,309.22
2017,2,25,7,45,518.5,37.0,4.4,5.0,118.5,488.69,414.82
2017,2,25,8,0,633.0,46.0,4.7,6.0,172.0,604.7,516.17
2017,2,25,8,15,696.0,52.0,4.65,6.5,229.5,677.11,576.67
2017,2,25,8,30,759.0,58.0,4.6,7.0,287.0,748.81,632.96
2017,2,25,8,45,799.5,62.5,4.6,7.5,344.0,797.95,669.09
2017,2,25,9,0,840.0,67.0,4.6,8.0,401.0,844.7,701.93
2017,2,25,9,15,867.0,70.0,4.5,8.5,454.5,874.75,720.35
2017,2,25,9,30,894.0,73.0,4.4,9.0,508.0,892.31,728.97
2017,2,25,9,45,912.5,75.5,4.3,9.5,556.0,907.3,735.6
2017,2,25,10,0,931.0,78.0,4.2,10.0,604.0,918.52,739.42
2017,2,25,10,15,944.5,80.0,4.05,10.5,646.0,920.79,736.76
2017,2,25,10,30,958.0,82.0,3.9,11.0,688.0,919.0,731.54
2017,2,25,10,45,967.0,84.0,3.8,11.5,723.0,909.28,721.13
2017,2,25,11,0,976.0,86.0,3.7,12.0,758.0,895.46,708.09
2017,2,25,11,15,982.5,87.0,3.55,12.5,784.5,874.51,689.89
2017,2,25,11,30,989.0,88.0,3.4,13.0,811.0,849.66,669.19
2017,2,25,11,45,990.0,90.5,3.3,13.5,828.0,818.43,644.42
2017,2,25,12,0,991.0,93.0,3.2,14.0,845.0,783.72,616.54
2017,2,25,12,15,992.5,93.0,3.05,14.0,853.5,743.68,584.22
2017,2,25,12,30,994.0,93.0,2.9,14.0,862.0,700.58,549.12
2017,2,25,12,45,993.5,93.0,2.75,14.5,861.5,653.43,509.37
2017,2,25,13,0,993.0,93.0,2.6,15.0,861.0,603.75,466.98
2017,2,25,13,15,990.5,93.0,2.45,15.0,851.5,550.8,422.02
2017,2,25,13,30,988.0,93.0,2.3,15.0,842.0,495.93,374.41
2017,2,25,13,45,981.5,93.0,2.15,15.0,822.5,437.9,323.24
2017,2,25,14,0,975.0,93.0,2.0,15.0,803.0,378.86,270.32
2017,2,25,14,15,967.5,91.5,1.9,15.0,776.0,317.7,215.59
2017,2,25,14,30,960.0,90.0,1.8,15.0,749.0,256.18,161.85
2017,2,25,14,45,942.5,91.0,1.7,15.0,712.0,194.91,113.2
2017,2,25,15,0,925.0,92.0,1.6,15.0,675.0,134.84,75.9
2017,2,25,15,15,909.5,90.0,1.55,15.0,632.5,79.12,63.45
2017,2,25,15,30,894.0,88.0,1.5,15.0,590.0,69.14,55.04
2017,2,25,15,45,872.0,85.5,1.45,15.0,541.5,68.04,54.27
2017,2,25,16,0,850.0,83.0,1.4,15.0,493.0,66.94,53.49
2017,2,25,16,15,820.0,79.0,1.3,14.5,440.0,64.62,51.74
2017,2,25,16,30,790.0,75.0,1.2,14.0,387.0,62.25,49.93
2017,2,25,16,45,744.5,70.0,1.1,13.5,330.0,58.9,47.19
2017,2,25,17,0,699.0,65.0,1.0,13.0,273.0,50.97,40.25
2017,2,25,17,15,630.5,58.0,1.05,12.0,216.5,46.1,35.97
2017,2,25,17,30,562.0,51.0,1.1,11.0,160.0,41.22,31.44
2017,2,25,17,45,442.0,40.0,1.15,10.0,108.5,32.68,23.35
2017,2,25,18,0,322.0,29.0,1.2,9.0,57.0,24.06,13.86
2017,2,25,18,15,161.0,14.5,1.2,8.5,28.5,12.38,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,26,7,15,80.0,19.5,3.3,7.5,27.0,99.67,0.0
2017,2,26,7,30,160.0,39.0,3.5,8.0,54.0,206.16,163.07
2017,2,26,7,45,253.5,57.5,3.7,9.0,100.5,317.51,267.45
2017,2,26,8,0,347.0,76.0,3.9,10.0,147.0,418.85,356.05
2017,2,26,8,15,173.5,61.0,3.9,10.5,96.5,232.06,198.98
2017,2,26,8,30,0.0,46.0,3.9,11.0,46.0,38.03,27.36
2017,2,26,8,45,0.0,82.0,3.95,12.0,82.0,70.03,54.79
2017,2,26,9,0,0.0,118.0,4.0,13.0,118.0,105.26,84.3
2017,2,26,9,15,0.0,122.0,4.15,13.5,122.0,106.96,85.26
2017,2,26,9,30,0.0,126.0,4.3,14.0,126.0,109.23,86.72
2017,2,26,9,45,0.0,139.0,4.45,14.5,139.0,120.48,95.63
2017,2,26,10,0,0.0,152.0,4.6,15.0,152.0,131.65,104.39
2017,2,26,10,15,2.0,167.5,4.6,15.5,169.0,146.83,116.42
2017,2,26,10,30,4.0,183.0,4.6,16.0,186.0,161.79,128.17
2017,2,26,10,45,2.0,132.0,4.7,16.5,133.5,113.1,87.93
2017,2,26,11,0,0.0,81.0,4.8,17.0,81.0,67.43,50.17
2017,2,26,11,15,0.0,66.0,4.75,17.0,66.0,54.92,39.81
2017,2,26,11,30,0.0,51.0,4.7,17.0,51.0,42.42,29.46
2017,2,26,11,45,30.5,201.5,4.7,17.5,225.0,199.19,157.28
2017,2,26,12,0,61.0,352.0,4.7,18.0,399.0,351.5,276.39
2017,2,26,12,15,214.0,354.5,4.65,18.5,520.5,453.66,355.94
2017,2,26,12,30,367.0,357.0,4.6,19.0,642.0,539.09,419.74
2017,2,26,12,45,234.5,370.0,4.6,19.5,552.5,445.13,345.51
2017,2,26,13,0,102.0,383.0,4.6,20.0,463.0,365.64,283.08
2017,2,26,13,15,55.0,299.5,4.55,20.0,343.0,268.56,208.19
2017,2,26,13,30,8.0,216.0,4.5,20.0,223.0,179.92,139.04
2017,2,26,13,45,64.5,288.5,4.45,20.5,336.0,250.06,192.95
2017,2,26,14,0,121.0,361.0,4.4,21.0,449.0,303.72,232.0
2017,2,26,14,15,151.5,349.0,4.25,21.0,456.0,288.79,218.46
2017,2,26,14,30,182.0,337.0,4.1,21.0,463.0,270.42,202.29
2017,2,26,14,45,234.0,313.0,4.0,21.0,467.0,244.82,180.3
2017,2,26,15,0,286.0,289.0,3.9,21.0,471.0,204.55,149.8
2017,2,26,15,15,143.0,196.5,3.55,21.0,287.5,137.78,111.3
2017,2,26,15,30,0.0,104.0,3.2,21.0,104.0,85.65,67.71
2017,2,26,15,45,65.5,160.5,2.9,21.0,192.5,121.39,98.24
2017,2,26,16,0,131.0,217.0,2.6,21.0,281.0,147.64,120.6
2017,2,26,16,15,119.0,196.0,2.2,20.5,249.5,135.12,110.54
2017,2,26,16,30,107.0,175.0,1.8,20.0,218.0,122.17,100.04
2017,2,26,16,45,94.0,150.5,1.4,19.5,184.5,109.83,89.89
2017,2,26,17,0,81.0,126.0,1.0,19.0,151.0,93.17,75.8
2017,2,26,17,15,63.0,101.5,1.0,18.5,118.5,76.12,61.1
2017,2,26,17,30,45.0,77.0,1.0,18.0,86.0,58.72,45.72
2017,2,26,17,45,22.5,53.0,1.0,17.5,57.5,41.26,29.98
2017,2,26,18,0,0.0,29.0,1.0,17.0,29.0,23.45,13.07
2017,2,26,18,15,0.0,14.5,1.0,17.0,14.5,12.38,0.0
2017,2,26,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,2.5,16.5,2.9,17.0,17.0,16.89,0.0
2017,2,27,7,30,5.0,33.0,3.0,17.0,34.0,37.58,24.2
2017,2,27,7,45,32.5,57.5,3.1,17.5,64.5,97.42,76.12
2017,2,27,8,0,60.0,82.0,3.2,18.0,95.0,147.95,119.92
2017,2,27,8,15,89.0,104.0,3.3,18.5,129.0,210.46,172.66
2017,2,27,8,30,118.0,126.0,3.4,19.0,163.0,258.46,212.33
2017,2,27,8,45,235.0,139.0,3.55,19.5,229.5,388.5,318.79
2017,2,27,9,0,352.0,152.0,3.7,20.0,296.0,503.62,409.53
2017,2,27,9,15,319.5,180.5,3.85,20.0,323.5,506.58,408.92
2017,2,27,9,30,287.0,209.0,4.0,20.0,351.0,506.56,406.48
2017,2,27,9,45,284.5,234.5,4.15,20.5,386.5,527.06,419.72
2017,2,27,10,0,282.0,260.0,4.3,21.0,422.0,545.3,431.06
2017,2,27,10,15,141.0,187.5,4.3,21.0,268.5,315.05,251.07
2017,2,27,10,30,0.0,115.0,4.3,21.0,115.0,96.63,73.04
2017,2,27,10,45,0.0,121.0,4.35,21.5,121.0,101.74,77.02
2017,2,27,11,0,0.0,127.0,4.4,22.0,127.0,106.8,80.77
2017,2,27,11,15,0.0,108.5,4.35,22.0,108.5,90.74,67.78
2017,2,27,11,30,0.0,90.0,4.3,22.0,90.0,75.03,55.1
2017,2,27,11,45,0.0,97.0,4.3,22.5,97.0,80.95,59.67
2017,2,27,12,0,0.0,104.0,4.3,23.0,104.0,86.85,64.2
2017,2,27,12,15,0.0,99.5,4.25,23.0,99.5,83.05,61.13
2017,2,27,12,30,0.0,95.0,4.2,23.0,95.0,79.28,58.1
2017,2,27,12,45,9.5,189.5,4.2,23.5,197.0,162.94,124.11
2017,2,27,13,0,19.0,284.0,4.2,24.0,299.0,243.3,185.92
2017,2,27,13,15,368.0,245.5,4.1,24.0,527.5,377.33,286.98
2017,2,27,13,30,717.0,207.0,4.0,24.0,756.0,469.81,349.39
2017,2,27,13,45,715.0,202.5,3.95,24.5,739.5,419.94,306.16
2017,2,27,14,0,713.0,198.0,3.9,25.0,723.0,369.38,262.34
2017,2,27,14,15,526.0,255.5,3.8,25.0,636.0,313.74,221.09
2017,2,27,14,30,339.0,313.0,3.7,25.0,549.0,280.48,200.26
2017,2,27,14,45,387.5,284.5,3.65,25.0,542.0,241.86,168.6
2017,2,27,15,0,436.0,256.0,3.6,25.0,535.0,190.47,131.42
2017,2,27,15,15,569.5,198.0,3.5,25.0,538.0,125.79,99.64
2017,2,27,15,30,703.0,140.0,3.4,25.0,541.0,93.23,72.93
2017,2,27,15,45,681.0,134.0,3.3,25.0,495.5,91.3,71.57
2017,2,27,16,0,659.0,128.0,3.2,25.0,450.0,89.32,70.14
2017,2,27,16,15,624.5,121.0,2.8,24.5,400.5,86.38,68.03
2017,2,27,16,30,590.0,114.0,2.4,24.0,351.0,83.37,65.83
2017,2,27,16,45,543.5,105.0,2.0,23.5,299.0,78.58,62.04
2017,2,27,17,0,497.0,96.0,1.6,23.0,247.0,70.62,55.44
2017,2,27,17,15,427.0,84.0,1.55,22.0,195.0,62.47,48.57
2017,2,27,17,30,357.0,72.0,1.5,21.0,143.0,54.14,41.25
2017,2,27,17,45,256.0,54.5,1.45,20.5,97.0,41.41,29.75
2017,2,27,18,0,155.0,37.0,1.4,20.0,51.0,28.41,17.02
2017,2,27,18,15,77.5,18.5,1.45,20.0,25.5,15.79,0.0
2017,2,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,4.0,3.75,19.5,4.0,3.28,0.0
2017,2,28,7,30,0.0,8.0,3.8,20.0,8.0,6.56,0.0
2017,2,28,7,45,0.0,15.5,3.9,20.5,15.5,12.74,4.86
2017,2,28,8,0,0.0,23.0,4.0,21.0,23.0,18.94,10.16
2017,2,28,8,15,0.0,30.5,4.4,21.0,30.5,25.15,15.45
2017,2,28,8,30,0.0,38.0,4.8,21.0,38.0,31.38,20.68
2017,2,28,8,45,13.0,97.5,5.2,21.5,103.0,97.14,75.69
2017,2,28,9,0,26.0,157.0,5.6,22.0,168.0,171.0,136.05
2017,2,28,9,15,13.0,146.5,5.75,22.5,152.0,143.5,112.51
2017,2,28,9,30,0.0,136.0,5.9,23.0,136.0,118.81,91.45
2017,2,28,9,45,2.5,158.5,6.1,23.5,160.0,141.46,109.31
2017,2,28,10,0,5.0,181.0,6.3,24.0,184.0,163.83,126.7
2017,2,28,10,15,9.0,201.5,6.35,24.0,207.0,185.22,143.44
2017,2,28,10,30,13.0,222.0,6.4,24.0,230.0,206.21,159.75
2017,2,28,10,45,53.5,278.0,6.45,24.5,315.0,307.45,239.17
2017,2,28,11,0,94.0,334.0,6.5,25.0,400.0,391.69,303.51
2017,2,28,11,15,52.5,282.5,6.45,25.0,319.5,299.78,231.52
2017,2,28,11,30,11.0,231.0,6.4,25.0,239.0,205.48,157.19
2017,2,28,11,45,21.0,273.0,6.4,25.5,289.0,248.05,189.95
2017,2,28,12,0,31.0,315.0,6.4,26.0,339.0,297.39,227.26
2017,2,28,12,15,21.0,275.5,6.3,26.0,292.0,245.28,186.9
2017,2,28,12,30,11.0,236.0,6.2,26.0,245.0,203.67,154.6
2017,2,28,12,45,16.0,264.5,6.1,26.0,277.5,228.35,173.62
2017,2,28,13,0,21.0,293.0,6.0,26.0,310.0,251.64,191.37
2017,2,28,13,15,33.0,316.0,5.8,26.0,342.0,271.0,205.96
2017,2,28,13,30,45.0,339.0,5.6,26.0,374.0,286.9,217.69
2017,2,28,13,45,28.0,285.5,5.45,26.5,307.5,234.68,177.47
2017,2,28,14,0,11.0,232.0,5.3,27.0,241.0,190.05,143.26
2017,2,28,14,15,27.0,266.0,5.05,26.5,285.5,209.84,158.34
2017,2,28,14,30,43.0,300.0,4.8,26.0,330.0,228.95,172.67
2017,2,28,14,45,72.0,300.5,4.55,26.0,348.0,224.84,168.4
2017,2,28,15,0,101.0,301.0,4.3,26.0,366.0,216.21,161.71
2017,2,28,15,15,95.5,280.0,4.0,25.5,338.5,191.6,153.28
2017,2,28,15,30,90.0,259.0,3.7,25.0,311.0,179.22,143.87
2017,2,28,15,45,114.5,240.0,3.4,25.0,300.0,160.46,128.85
2017,2,28,16,0,139.0,221.0,3.1,25.0,289.0,150.02,120.62
2017,2,28,16,15,126.0,200.5,2.8,24.5,257.5,137.81,111.07
2017,2,28,16,30,113.0,180.0,2.5,24.0,226.0,125.17,101.03
2017,2,28,16,45,108.0,155.0,2.25,24.0,194.0,109.72,88.27
2017,2,28,17,0,103.0,130.0,2.0,24.0,162.0,93.71,74.83
2017,2,28,17,15,85.5,105.0,1.85,23.0,128.0,77.07,60.86
2017,2,28,17,30,68.0,80.0,1.7,22.0,94.0,59.93,46.05
2017,2,28,17,45,45.0,56.5,1.6,21.5,64.5,43.82,31.7
2017,2,28,18,0,22.0,33.0,1.5,21.0,35.0,26.36,15.51
2017,2,28,18,15,11.0,16.5,1.45,20.5,17.5,13.45,0.0
2017,2,28,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,1,7,15,192.5,16.5,5.55,14.0,37.0,195.28,32.71
2017,3,1,7,30,385.0,33.0,5.9,14.0,74.0,385.27,310.11
2017,3,1,7,45,495.0,41.5,6.25,14.5,127.5,492.09,409.37
2017,3,1,8,0,605.0,50.0,6.6,15.0,181.0,603.34,504.43
2017,3,1,8,15,665.5,56.5,6.7,15.0,237.5,666.62,557.53
2017,3,1,8,30,726.0,63.0,6.8,15.0,294.0,737.08,613.72
2017,3,1,8,45,768.5,66.5,6.9,15.5,350.5,786.72,650.36
2017,3,1,9,0,811.0,70.0,7.0,16.0,407.0,834.01,684.02
2017,3,1,9,15,837.5,73.5,6.95,16.5,459.5,864.27,703.29
2017,3,1,9,30,864.0,77.0,6.9,17.0,512.0,891.21,719.72
2017,3,1,9,45,885.0,78.5,6.85,17.5,560.0,897.84,720.79
2017,3,1,10,0,906.0,80.0,6.8,18.0,608.0,910.19,726.31
2017,3,1,10,15,920.0,82.0,6.7,18.0,650.0,913.06,726.08
2017,3,1,10,30,934.0,84.0,6.6,18.0,692.0,911.93,723.12
2017,3,1,10,45,945.5,85.0,6.55,18.5,726.5,903.44,713.83
2017,3,1,11,0,957.0,86.0,6.5,19.0,761.0,890.89,701.84
2017,3,1,11,15,964.5,87.5,6.4,19.0,788.0,871.55,686.26
2017,3,1,11,30,972.0,89.0,6.3,19.0,815.0,848.27,668.01
2017,3,1,11,45,963.0,97.0,6.25,19.0,830.0,815.28,642.97
2017,3,1,12,0,954.0,105.0,6.2,19.0,845.0,779.15,614.98
2017,3,1,12,15,957.0,105.0,6.15,19.0,854.5,740.94,584.01
2017,3,1,12,30,960.0,105.0,6.1,19.0,864.0,699.65,550.17
2017,3,1,12,45,962.5,104.0,6.05,19.5,864.5,654.29,511.6
2017,3,1,13,0,965.0,103.0,6.0,20.0,865.0,606.27,470.27
2017,3,1,13,15,963.0,102.5,5.9,20.0,855.5,553.99,425.56
2017,3,1,13,30,961.0,102.0,5.8,20.0,846.0,499.85,378.29
2017,3,1,13,45,960.0,100.0,5.75,20.0,828.5,443.3,328.06
2017,3,1,14,0,959.0,98.0,5.7,20.0,811.0,385.26,275.67
2017,3,1,14,15,952.5,96.5,5.7,19.5,784.5,324.88,221.72
2017,3,1,14,30,946.0,95.0,5.7,19.0,758.0,264.07,168.38
2017,3,1,14,45,934.0,94.5,5.7,19.0,723.0,202.94,118.73
2017,3,1,15,0,922.0,94.0,5.7,19.0,688.0,142.46,79.27
2017,3,1,15,15,908.5,91.5,5.65,18.5,646.0,81.56,64.71
2017,3,1,15,30,895.0,89.0,5.6,18.0,604.0,78.35,62.29
2017,3,1,15,45,880.5,84.5,5.55,18.0,557.0,67.13,52.79
2017,3,1,16,0,866.0,80.0,5.5,18.0,510.0,64.68,50.85
2017,3,1,16,15,839.0,76.5,5.25,17.5,456.5,62.69,49.39
2017,3,1,16,30,812.0,73.0,5.0,17.0,403.0,60.67,47.89
2017,3,1,16,45,776.0,67.5,4.75,16.5,347.0,56.93,44.83
2017,3,1,17,0,740.0,62.0,4.5,16.0,291.0,53.1,41.61
2017,3,1,17,15,678.0,55.5,4.05,15.0,233.5,48.14,37.33
2017,3,1,17,30,616.0,49.0,3.6,14.0,176.0,39.63,29.67
2017,3,1,17,45,511.5,39.5,3.2,13.5,123.0,32.28,22.76
2017,3,1,18,0,407.0,30.0,2.8,13.0,70.0,24.9,15.1
2017,3,1,18,15,203.5,15.0,2.75,12.5,35.0,12.29,0.0
2017,3,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,2,7,15,85.5,19.5,2.85,6.5,29.0,119.31,39.16
2017,3,2,7,30,171.0,39.0,2.9,7.0,58.0,228.0,187.5
2017,3,2,7,45,210.0,60.0,2.95,7.5,97.0,270.18,230.24
2017,3,2,8,0,249.0,81.0,3.0,8.0,136.0,330.68,284.13
2017,3,2,8,15,281.0,99.0,3.15,8.5,177.0,380.78,327.09
2017,3,2,8,30,313.0,117.0,3.3,9.0,218.0,430.99,368.38
2017,3,2,8,45,568.0,95.5,3.45,10.0,318.5,655.6,548.66
2017,3,2,9,0,823.0,74.0,3.6,11.0,419.0,852.48,694.13
2017,3,2,9,15,690.5,113.0,3.8,11.5,427.5,789.62,643.24
2017,3,2,9,30,558.0,152.0,4.0,12.0,436.0,704.45,576.79
2017,3,2,9,45,736.5,119.0,4.2,12.5,529.5,830.58,670.26
2017,3,2,10,0,915.0,86.0,4.4,13.0,623.0,928.11,739.12
2017,3,2,10,15,928.5,88.0,4.3,13.5,665.0,930.25,735.82
2017,3,2,10,30,942.0,90.0,4.2,14.0,707.0,928.36,730.69
2017,3,2,10,45,952.0,91.5,4.15,14.5,741.5,918.79,720.8
2017,3,2,11,0,962.0,93.0,4.1,15.0,776.0,905.17,708.31
2017,3,2,11,15,968.5,94.5,4.05,15.0,802.5,884.63,692.45
2017,3,2,11,30,975.0,96.0,4.0,15.0,829.0,860.2,674.01
2017,3,2,11,45,976.0,98.5,3.95,15.5,846.0,828.81,649.48
2017,3,2,12,0,977.0,101.0,3.9,16.0,863.0,793.98,622.22
2017,3,2,12,15,979.0,101.0,3.85,16.0,871.5,754.25,590.82
2017,3,2,12,30,981.0,101.0,3.8,16.0,880.0,711.45,556.58
2017,3,2,12,45,980.0,101.5,3.75,16.0,879.5,664.45,518.44
2017,3,2,13,0,979.0,102.0,3.7,16.0,879.0,614.97,477.51
2017,3,2,13,15,977.0,101.5,3.65,16.0,869.5,561.95,432.79
2017,3,2,13,30,975.0,101.0,3.6,16.0,860.0,507.04,385.34
2017,3,2,13,45,969.5,100.5,3.6,16.0,841.0,449.13,334.41
2017,3,2,14,0,964.0,100.0,3.6,16.0,822.0,390.15,281.51
2017,3,2,14,15,957.0,99.0,3.6,16.0,794.5,329.6,226.92
2017,3,2,14,30,950.0,98.0,3.6,16.0,767.0,268.65,172.99
2017,3,2,14,45,935.0,98.0,3.6,16.0,730.5,207.05,122.82
2017,3,2,15,0,920.0,98.0,3.6,16.0,694.0,146.43,82.85
2017,3,2,15,15,905.0,95.5,3.55,16.0,651.5,85.47,68.65
2017,3,2,15,30,890.0,93.0,3.5,16.0,609.0,71.99,57.23
2017,3,2,15,45,870.0,90.0,3.5,16.0,560.5,70.72,56.32
2017,3,2,16,0,850.0,87.0,3.5,16.0,512.0,69.43,55.38
2017,3,2,16,15,821.5,83.0,3.15,15.0,458.0,67.25,53.89
2017,3,2,16,30,793.0,79.0,2.8,14.0,404.0,65.03,52.33
2017,3,2,16,45,754.0,73.5,2.45,13.5,347.5,61.46,49.41
2017,3,2,17,0,715.0,68.0,2.1,13.0,291.0,53.06,42.1
2017,3,2,17,15,651.5,61.0,1.9,12.0,233.5,48.29,37.96
2017,3,2,17,30,588.0,54.0,1.7,11.0,176.0,43.49,33.56
2017,3,2,17,45,479.0,43.5,1.55,10.5,123.0,35.47,25.96
2017,3,2,18,0,370.0,33.0,1.4,10.0,70.0,27.39,17.6
2017,3,2,18,15,185.0,16.5,1.4,9.5,35.0,13.55,0.0
2017,3,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,226.5,17.0,1.95,6.5,43.0,226.32,107.42
2017,3,3,7,30,453.0,34.0,2.1,7.0,86.0,441.74,362.21
2017,3,3,7,45,544.5,43.5,2.25,8.0,141.0,537.76,448.33
2017,3,3,8,0,636.0,53.0,2.4,9.0,196.0,637.17,530.0
2017,3,3,8,15,694.0,59.0,2.6,10.0,253.5,698.51,577.77
2017,3,3,8,30,752.0,65.0,2.8,11.0,311.0,767.08,628.32
2017,3,3,8,45,784.5,71.0,3.0,12.0,367.0,811.65,658.65
2017,3,3,9,0,817.0,77.0,3.2,13.0,423.0,853.57,686.05
2017,3,3,9,15,842.5,80.5,3.5,13.5,476.0,883.04,705.57
2017,3,3,9,30,868.0,84.0,3.8,14.0,529.0,909.08,722.41
2017,3,3,9,45,633.5,160.5,4.15,15.0,501.0,786.34,629.54
2017,3,3,10,0,399.0,237.0,4.5,16.0,473.0,626.11,503.26
2017,3,3,10,15,521.0,212.0,4.5,16.5,542.0,715.37,571.17
2017,3,3,10,30,643.0,187.0,4.5,17.0,611.0,789.51,625.01
2017,3,3,10,45,511.5,249.0,4.55,17.5,597.0,716.51,565.12
2017,3,3,11,0,380.0,311.0,4.6,18.0,583.0,636.14,500.52
2017,3,3,11,15,351.5,331.5,4.6,18.0,590.0,615.96,483.83
2017,3,3,11,30,323.0,352.0,4.6,18.0,597.0,594.88,466.29
2017,3,3,11,45,413.5,326.0,4.65,18.0,646.5,618.91,485.33
2017,3,3,12,0,504.0,300.0,4.7,18.0,696.0,645.85,505.57
2017,3,3,12,15,460.5,322.5,4.65,18.0,687.5,606.94,474.05
2017,3,3,12,30,417.0,345.0,4.6,18.0,679.0,564.38,440.14
2017,3,3,12,45,664.5,238.0,4.6,18.5,769.0,599.69,466.44
2017,3,3,13,0,912.0,131.0,4.6,19.0,859.0,604.57,467.13
2017,3,3,13,15,908.5,130.5,4.55,19.0,848.5,553.4,423.93
2017,3,3,13,30,905.0,130.0,4.5,19.0,838.0,500.67,378.65
2017,3,3,13,45,894.0,131.5,4.5,19.0,817.5,442.78,328.53
2017,3,3,14,0,883.0,133.0,4.5,19.0,797.0,385.88,278.18
2017,3,3,14,15,874.0,131.0,4.4,18.5,769.5,326.89,226.16
2017,3,3,14,30,865.0,129.0,4.3,18.0,742.0,268.01,175.0
2017,3,3,14,45,582.0,212.0,4.25,18.0,616.0,220.79,148.11
2017,3,3,15,0,299.0,295.0,4.2,18.0,490.0,211.83,156.09
2017,3,3,15,15,160.5,257.5,4.1,17.5,361.5,172.78,142.25
2017,3,3,15,30,22.0,220.0,4.0,17.0,233.0,167.37,138.39
2017,3,3,15,45,156.0,215.5,3.9,17.0,295.0,148.38,122.67
2017,3,3,16,0,290.0,211.0,3.8,17.0,357.0,140.51,116.36
2017,3,3,16,15,493.5,146.5,3.45,16.5,363.5,100.04,82.03
2017,3,3,16,30,697.0,82.0,3.1,16.0,370.0,60.55,47.94
2017,3,3,16,45,607.0,91.5,2.8,15.5,317.0,68.13,54.9
2017,3,3,17,0,517.0,101.0,2.5,15.0,264.0,74.04,60.32
2017,3,3,17,15,463.0,87.5,2.3,14.5,212.5,65.04,52.42
2017,3,3,17,30,409.0,74.0,2.1,14.0,161.0,55.76,44.01
2017,3,3,17,45,310.5,57.5,1.95,13.5,111.5,43.76,32.91
2017,3,3,18,0,212.0,41.0,1.8,13.0,62.0,31.52,20.95
2017,3,3,18,15,106.0,20.5,1.85,12.5,31.0,15.93,0.0
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
