Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,12.5,2.3,10.0,12.5,10.29,0.24
2017,3,4,7,30,0.0,25.0,2.4,10.0,25.0,20.63,11.65
2017,3,4,7,45,0.0,44.0,2.55,10.5,44.0,37.96,26.97
2017,3,4,8,0,0.0,63.0,2.7,11.0,63.0,56.53,43.27
2017,3,4,8,15,0.0,83.5,2.75,11.0,83.5,76.25,60.42
2017,3,4,8,30,0.0,104.0,2.8,11.0,104.0,95.45,76.84
2017,3,4,8,45,0.0,95.0,2.85,11.5,95.0,82.41,65.36
2017,3,4,9,0,0.0,86.0,2.9,12.0,86.0,72.21,56.36
2017,3,4,9,15,0.0,92.0,3.0,12.0,92.0,77.21,60.41
2017,3,4,9,30,0.0,98.0,3.1,12.0,98.0,82.29,64.49
2017,3,4,9,45,0.0,57.5,3.25,12.0,57.5,47.68,35.02
2017,3,4,10,0,0.0,17.0,3.4,12.0,17.0,14.06,6.35
2017,3,4,10,15,1.5,98.5,3.5,12.0,99.5,83.53,65.07
2017,3,4,10,30,3.0,180.0,3.6,12.0,182.0,157.75,126.46
2017,3,4,10,45,2.0,172.0,3.75,12.5,173.5,148.68,118.38
2017,3,4,11,0,1.0,164.0,3.9,13.0,165.0,140.05,110.87
2017,3,4,11,15,0.5,131.5,4.0,13.0,132.0,110.93,86.78
2017,3,4,11,30,0.0,99.0,4.1,13.0,99.0,82.67,63.37
2017,3,4,11,45,0.0,91.0,4.25,13.0,91.0,75.93,57.75
2017,3,4,12,0,0.0,83.0,4.4,13.0,83.0,69.25,52.16
2017,3,4,12,15,0.0,82.5,4.4,13.0,82.5,68.84,51.8
2017,3,4,12,30,0.0,82.0,4.4,13.0,82.0,68.43,51.45
2017,3,4,12,45,0.0,97.5,4.45,13.5,97.5,81.38,62.03
2017,3,4,13,0,0.0,113.0,4.5,14.0,113.0,94.17,72.43
2017,3,4,13,15,0.0,128.0,4.45,14.0,128.0,106.37,82.47
2017,3,4,13,30,0.0,143.0,4.4,14.0,143.0,118.36,92.32
2017,3,4,13,45,0.0,131.5,4.4,14.0,131.5,108.84,84.59
2017,3,4,14,0,0.0,120.0,4.4,14.0,120.0,99.41,76.94
2017,3,4,14,15,0.0,118.5,4.3,14.0,118.5,98.06,75.93
2017,3,4,14,30,0.0,117.0,4.2,14.0,117.0,96.7,74.93
2017,3,4,14,45,0.0,111.5,4.15,14.0,111.5,92.18,71.34
2017,3,4,15,0,0.0,106.0,4.1,14.0,106.0,87.7,67.78
2017,3,4,15,15,0.0,84.5,3.95,13.5,84.5,70.28,56.12
2017,3,4,15,30,0.0,63.0,3.8,13.0,63.0,52.29,40.61
2017,3,4,15,45,0.0,98.5,3.7,13.0,98.5,81.33,66.3
2017,3,4,16,0,0.0,134.0,3.6,13.0,134.0,107.16,89.14
2017,3,4,16,15,0.0,75.5,3.55,13.0,75.5,62.65,50.2
2017,3,4,16,30,0.0,17.0,3.5,13.0,17.0,14.02,6.94
2017,3,4,16,45,0.0,14.5,3.45,13.0,14.5,11.94,5.12
2017,3,4,17,0,0.0,12.0,3.4,13.0,12.0,9.87,3.27
2017,3,4,17,15,0.0,9.5,3.35,13.0,9.5,7.81,1.39
2017,3,4,17,30,0.0,7.0,3.3,13.0,7.0,5.75,0.0
2017,3,4,17,45,0.0,4.5,3.25,13.0,4.5,3.69,0.0
2017,3,4,18,0,0.0,2.0,3.2,13.0,2.0,1.64,0.0
2017,3,4,18,15,0.0,1.0,3.25,12.5,1.0,0.82,0.0
2017,3,4,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,149.0,21.5,2.4,13.0,40.0,175.49,107.51
2017,3,5,7,30,298.0,43.0,2.5,13.0,80.0,333.34,272.45
2017,3,5,7,45,406.0,53.0,2.6,13.5,131.5,440.81,365.91
2017,3,5,8,0,514.0,63.0,2.7,14.0,183.0,552.42,457.25
2017,3,5,8,15,257.0,45.5,2.7,14.5,105.5,301.25,254.31
2017,3,5,8,30,0.0,28.0,2.7,15.0,28.0,23.09,14.1
2017,3,5,8,45,347.5,61.5,2.7,15.5,212.0,418.84,351.26
2017,3,5,9,0,695.0,95.0,2.7,16.0,396.0,777.46,622.89
2017,3,5,9,15,356.0,143.0,2.7,16.5,298.0,519.27,420.86
2017,3,5,9,30,17.0,191.0,2.7,17.0,200.0,189.54,150.76
2017,3,5,9,45,9.5,182.5,2.75,17.5,188.0,170.85,135.37
2017,3,5,10,0,2.0,174.0,2.8,18.0,176.0,153.74,120.65
2017,3,5,10,15,2.5,178.0,2.9,18.5,180.5,156.56,122.42
2017,3,5,10,30,3.0,182.0,3.0,19.0,185.0,159.53,124.31
2017,3,5,10,45,2.0,171.5,3.1,19.5,173.5,148.19,114.73
2017,3,5,11,0,1.0,161.0,3.2,20.0,162.0,137.38,105.68
2017,3,5,11,15,0.5,152.5,3.3,20.0,153.0,129.12,98.93
2017,3,5,11,30,0.0,144.0,3.4,20.0,144.0,121.09,92.4
2017,3,5,11,45,6.0,194.0,3.55,20.5,198.5,168.2,129.69
2017,3,5,12,0,12.0,244.0,3.7,21.0,253.0,214.36,165.55
2017,3,5,12,15,8.0,206.5,3.75,21.0,212.5,178.39,137.16
2017,3,5,12,30,4.0,169.0,3.8,21.0,172.0,143.55,109.64
2017,3,5,12,45,6.5,192.0,3.85,21.5,197.5,163.41,125.12
2017,3,5,13,0,9.0,215.0,3.9,22.0,223.0,182.55,139.83
2017,3,5,13,15,4.5,152.5,3.9,22.0,156.5,128.57,97.37
2017,3,5,13,30,0.0,90.0,3.9,22.0,90.0,75.12,54.95
2017,3,5,13,45,53.0,231.0,3.95,22.5,271.0,204.44,156.17
2017,3,5,14,0,106.0,372.0,4.0,23.0,452.0,313.76,237.92
2017,3,5,14,15,223.0,348.5,3.95,23.0,510.0,310.4,230.65
2017,3,5,14,30,340.0,325.0,3.9,23.0,568.0,291.71,210.49
2017,3,5,14,45,287.5,318.0,3.85,23.0,517.0,250.8,180.72
2017,3,5,15,0,235.0,311.0,3.8,23.0,466.0,225.54,165.55
2017,3,5,15,15,117.5,203.5,3.7,22.5,281.0,142.82,114.61
2017,3,5,15,30,0.0,96.0,3.6,22.0,96.0,79.62,62.22
2017,3,5,15,45,112.5,160.0,3.5,22.0,217.5,115.6,92.85
2017,3,5,16,0,225.0,224.0,3.4,22.0,339.0,153.28,124.75
2017,3,5,16,15,407.0,172.0,3.05,21.5,353.0,114.89,92.94
2017,3,5,16,30,589.0,120.0,2.7,21.0,367.0,86.82,69.5
2017,3,5,16,45,540.5,111.5,2.4,21.0,314.0,80.28,64.11
2017,3,5,17,0,492.0,103.0,2.1,21.0,261.0,75.07,59.74
2017,3,5,17,15,425.0,91.0,1.95,20.0,209.0,67.11,53.06
2017,3,5,17,30,358.0,79.0,1.8,19.0,157.0,58.96,45.93
2017,3,5,17,45,260.0,61.5,1.7,18.5,109.5,46.41,34.57
2017,3,5,18,0,162.0,44.0,1.6,18.0,62.0,33.77,22.6
2017,3,5,18,15,81.0,22.0,1.7,18.0,31.0,17.28,0.0
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,5.0,4.2,17.5,5.0,0.0,0.0
2017,3,6,7,0,0.0,10.0,4.3,18.0,10.0,8.54,0.0
2017,3,6,7,15,150.5,27.5,4.55,18.0,46.5,191.61,124.72
2017,3,6,7,30,301.0,45.0,4.8,18.0,83.0,339.34,274.92
2017,3,6,7,45,409.5,54.5,5.05,18.5,135.0,446.84,368.18
2017,3,6,8,0,518.0,64.0,5.3,19.0,187.0,558.77,460.36
2017,3,6,8,15,259.0,44.0,5.7,19.5,105.5,313.36,262.22
2017,3,6,8,30,0.0,24.0,6.1,20.0,24.0,19.78,10.97
2017,3,6,8,45,0.0,45.5,6.5,20.5,45.5,37.62,25.85
2017,3,6,9,0,0.0,67.0,6.9,21.0,67.0,55.54,40.57
2017,3,6,9,15,399.0,78.0,7.05,21.5,288.0,488.06,401.13
2017,3,6,9,30,798.0,89.0,7.2,22.0,509.0,859.47,683.87
2017,3,6,9,45,413.0,163.0,7.35,22.5,381.5,586.13,470.63
2017,3,6,10,0,28.0,237.0,7.5,23.0,254.0,256.97,201.43
2017,3,6,10,15,14.0,194.0,7.5,23.5,202.5,181.86,141.08
2017,3,6,10,30,0.0,151.0,7.5,24.0,151.0,128.59,97.72
2017,3,6,10,45,7.0,199.5,7.5,24.5,205.0,177.85,136.54
2017,3,6,11,0,14.0,248.0,7.5,25.0,259.0,226.62,174.32
2017,3,6,11,15,116.0,315.5,7.45,25.0,405.0,397.16,308.2
2017,3,6,11,30,218.0,383.0,7.4,25.0,551.0,531.66,410.67
2017,3,6,11,45,231.5,390.0,7.35,25.5,571.5,533.07,409.94
2017,3,6,12,0,245.0,397.0,7.3,26.0,592.0,532.48,407.96
2017,3,6,12,15,276.5,394.5,7.2,26.0,617.0,540.65,413.43
2017,3,6,12,30,308.0,392.0,7.1,26.0,642.0,536.8,409.77
2017,3,6,12,45,228.0,401.5,7.05,26.0,586.5,470.28,358.3
2017,3,6,13,0,148.0,411.0,7.0,26.0,531.0,414.86,315.39
2017,3,6,13,15,324.0,360.0,6.85,26.0,618.5,446.73,338.53
2017,3,6,13,30,500.0,309.0,6.7,26.0,706.0,459.43,344.56
2017,3,6,13,45,518.5,294.5,6.6,26.5,698.0,419.99,310.46
2017,3,6,14,0,537.0,280.0,6.5,27.0,690.0,378.33,274.13
2017,3,6,14,15,550.0,263.5,6.35,26.5,671.0,331.69,234.72
2017,3,6,14,30,563.0,247.0,6.2,26.0,652.0,283.62,194.37
2017,3,6,14,45,691.0,181.0,6.1,26.0,654.5,218.26,137.29
2017,3,6,15,0,819.0,115.0,6.0,26.0,657.0,146.04,81.43
2017,3,6,15,15,803.0,112.0,5.85,25.5,616.0,89.75,59.96
2017,3,6,15,30,787.0,109.0,5.7,25.0,575.0,80.69,62.41
2017,3,6,15,45,758.5,107.5,5.55,25.0,527.5,80.89,62.78
2017,3,6,16,0,730.0,106.0,5.4,25.0,480.0,74.03,57.21
2017,3,6,16,15,699.0,101.0,5.05,24.5,429.0,71.97,55.79
2017,3,6,16,30,668.0,96.0,4.7,24.0,378.0,69.86,54.3
2017,3,6,16,45,612.5,92.0,4.4,24.0,323.5,68.2,53.05
2017,3,6,17,0,557.0,88.0,4.1,24.0,269.0,66.68,51.86
2017,3,6,17,15,491.0,78.5,3.85,23.5,216.0,60.74,46.86
2017,3,6,17,30,425.0,69.0,3.6,23.0,163.0,52.17,39.37
2017,3,6,17,45,305.0,56.5,3.35,22.5,113.5,42.92,31.03
2017,3,6,18,0,185.0,44.0,3.1,22.0,64.0,33.63,22.15
2017,3,6,18,15,92.5,22.0,3.25,21.5,32.0,17.33,0.06
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.5,1.9,17.5,3.5,0.0,0.0
2017,3,7,7,0,0.0,7.0,2.1,18.0,7.0,5.97,0.0
2017,3,7,7,15,51.5,31.0,2.25,18.5,38.0,95.75,62.8
2017,3,7,7,30,103.0,55.0,2.4,19.0,69.0,170.72,135.71
2017,3,7,7,45,165.5,78.0,2.6,19.5,112.5,264.45,215.6
2017,3,7,8,0,228.0,101.0,2.8,20.0,156.0,345.48,283.19
2017,3,7,8,15,303.0,109.5,3.1,20.0,202.5,417.02,342.5
2017,3,7,8,30,378.0,118.0,3.4,20.0,249.0,513.1,418.53
2017,3,7,8,45,463.5,123.5,3.7,20.5,310.0,597.13,482.79
2017,3,7,9,0,549.0,129.0,4.0,21.0,371.0,681.4,544.32
2017,3,7,9,15,292.5,171.5,4.2,21.0,302.0,476.27,382.85
2017,3,7,9,30,36.0,214.0,4.4,21.0,233.0,249.47,197.38
2017,3,7,9,45,37.0,234.0,4.65,21.0,255.5,267.37,211.44
2017,3,7,10,0,38.0,254.0,4.9,21.0,278.0,284.75,224.54
2017,3,7,10,15,27.5,249.0,5.0,21.0,267.0,264.14,207.42
2017,3,7,10,30,17.0,244.0,5.1,21.0,256.0,230.04,179.83
2017,3,7,10,45,18.0,256.5,5.2,21.0,269.5,240.19,187.52
2017,3,7,11,0,19.0,269.0,5.3,21.0,283.0,250.14,195.0
2017,3,7,11,15,9.5,167.5,5.25,21.0,174.5,149.52,115.13
2017,3,7,11,30,0.0,66.0,5.2,21.0,66.0,54.99,39.01
2017,3,7,11,45,0.0,66.5,5.2,21.0,66.5,55.43,39.36
2017,3,7,12,0,0.0,67.0,5.2,21.0,67.0,55.87,39.68
2017,3,7,12,15,256.0,192.0,5.15,21.0,400.5,358.35,283.09
2017,3,7,12,30,512.0,317.0,5.1,21.0,734.0,609.95,472.12
2017,3,7,12,45,326.5,364.5,5.05,21.0,630.5,502.32,387.46
2017,3,7,13,0,141.0,412.0,5.0,21.0,527.0,412.06,317.21
2017,3,7,13,15,123.5,403.0,4.95,21.0,503.0,380.95,293.12
2017,3,7,13,30,106.0,394.0,4.9,21.0,479.0,354.52,272.45
2017,3,7,13,45,146.5,388.5,4.9,21.0,502.5,349.37,267.35
2017,3,7,14,0,187.0,383.0,4.9,21.0,526.0,342.27,259.96
2017,3,7,14,15,148.5,366.0,4.85,21.0,478.0,301.82,228.78
2017,3,7,14,30,110.0,349.0,4.8,21.0,430.0,274.65,208.59
2017,3,7,14,45,130.5,334.5,4.8,21.0,425.0,246.15,185.57
2017,3,7,15,0,151.0,320.0,4.8,21.0,420.0,223.68,168.51
2017,3,7,15,15,249.0,286.0,4.7,20.5,439.5,181.04,138.63
2017,3,7,15,30,347.0,252.0,4.6,20.0,459.0,161.8,132.11
2017,3,7,15,45,241.0,242.0,4.55,20.0,380.0,155.74,127.43
2017,3,7,16,0,135.0,232.0,4.5,20.0,301.0,156.24,128.26
2017,3,7,16,15,250.5,195.0,4.2,19.5,307.5,131.3,107.71
2017,3,7,16,30,366.0,158.0,3.9,19.0,314.0,111.43,91.25
2017,3,7,16,45,430.5,132.5,3.65,18.5,291.5,92.96,75.75
2017,3,7,17,0,495.0,107.0,3.4,18.0,269.0,77.72,62.79
2017,3,7,17,15,430.0,94.0,3.1,17.0,215.5,69.16,55.54
2017,3,7,17,30,365.0,81.0,2.8,16.0,162.0,60.36,47.78
2017,3,7,17,45,277.5,62.5,2.55,15.5,114.0,47.17,35.74
2017,3,7,18,0,190.0,44.0,2.3,15.0,66.0,33.62,22.98
2017,3,7,18,15,95.0,22.0,2.35,14.5,33.0,17.37,1.79
2017,3,7,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,6,45,0.0,6.5,2.25,10.5,6.5,0.0,0.0
2017,3,8,7,0,0.0,13.0,2.5,11.0,13.0,11.1,0.0
2017,3,8,7,15,144.0,31.0,2.5,11.5,51.0,198.2,144.83
2017,3,8,7,30,288.0,49.0,2.5,12.0,89.0,336.22,278.02
2017,3,8,7,45,378.5,62.0,2.5,12.5,140.0,430.18,359.74
2017,3,8,8,0,469.0,75.0,2.5,13.0,191.0,533.24,443.87
2017,3,8,8,15,246.0,103.0,2.45,13.5,165.0,358.31,300.53
2017,3,8,8,30,23.0,131.0,2.4,14.0,139.0,146.25,119.03
2017,3,8,8,45,11.5,128.5,2.4,14.5,132.5,127.67,102.93
2017,3,8,9,0,0.0,126.0,2.4,15.0,126.0,111.43,88.38
2017,3,8,9,15,0.0,139.0,2.35,15.5,139.0,122.45,97.04
2017,3,8,9,30,0.0,152.0,2.3,16.0,152.0,133.47,105.54
2017,3,8,9,45,91.5,219.5,2.3,16.5,276.0,300.32,242.44
2017,3,8,10,0,183.0,287.0,2.3,17.0,400.0,472.41,375.36
2017,3,8,10,15,184.5,306.5,2.3,17.5,426.5,486.03,382.66
2017,3,8,10,30,186.0,326.0,2.3,18.0,453.0,498.29,389.83
2017,3,8,10,45,175.0,344.5,2.35,18.5,468.5,497.2,386.93
2017,3,8,11,0,164.0,363.0,2.4,19.0,484.0,495.16,383.51
2017,3,8,11,15,168.5,372.5,2.4,19.0,500.0,496.1,383.49
2017,3,8,11,30,173.0,382.0,2.4,19.0,516.0,495.87,382.61
2017,3,8,11,45,474.0,282.5,2.45,19.5,661.5,640.19,492.79
2017,3,8,12,0,775.0,183.0,2.5,20.0,807.0,745.76,569.56
2017,3,8,12,15,777.5,184.0,2.55,20.5,815.0,710.83,541.35
2017,3,8,12,30,780.0,185.0,2.6,21.0,823.0,673.25,511.92
2017,3,8,12,45,613.0,263.0,2.7,21.5,764.5,595.43,451.6
2017,3,8,13,0,446.0,341.0,2.8,22.0,706.0,526.12,397.73
2017,3,8,13,15,313.0,373.0,2.8,22.0,627.5,451.98,341.63
2017,3,8,13,30,180.0,405.0,2.8,22.0,549.0,392.39,296.79
2017,3,8,13,45,258.0,381.5,2.85,22.5,583.0,383.99,288.03
2017,3,8,14,0,336.0,358.0,2.9,23.0,617.0,370.17,273.6
2017,3,8,14,15,186.5,330.5,2.85,23.0,473.5,290.57,215.89
2017,3,8,14,30,37.0,303.0,2.8,23.0,330.0,231.21,175.52
2017,3,8,14,45,24.5,264.5,2.8,23.0,282.0,208.21,158.65
2017,3,8,15,0,12.0,226.0,2.8,23.0,234.0,176.74,135.12
2017,3,8,15,15,14.0,221.0,2.8,23.0,229.5,170.15,130.62
2017,3,8,15,30,16.0,216.0,2.8,23.0,225.0,165.28,133.1
2017,3,8,15,45,28.0,213.0,2.8,23.0,228.0,152.97,123.33
2017,3,8,16,0,40.0,210.0,2.8,23.0,231.0,150.08,121.36
2017,3,8,16,15,62.5,195.5,2.6,22.5,224.5,140.59,114.05
2017,3,8,16,30,85.0,181.0,2.4,22.0,218.0,130.73,106.35
2017,3,8,16,45,74.5,158.0,2.2,21.5,187.0,115.4,93.87
2017,3,8,17,0,64.0,135.0,2.0,21.0,156.0,99.71,80.85
2017,3,8,17,15,214.5,107.5,1.85,20.5,159.5,78.31,62.62
2017,3,8,17,30,365.0,80.0,1.7,20.0,163.0,59.6,46.34
2017,3,8,17,45,274.0,63.0,1.55,19.5,115.0,47.48,35.45
2017,3,8,18,0,183.0,46.0,1.4,19.0,67.0,35.08,23.89
2017,3,8,18,15,91.5,23.0,1.45,18.5,33.5,18.12,3.24
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.8,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,3.1,17.0,5.0,4.27,0.0
2017,3,9,7,15,0.0,19.0,3.25,17.0,19.0,15.67,6.18
2017,3,9,7,30,0.0,33.0,3.4,17.0,33.0,27.28,16.97
2017,3,9,7,45,0.0,51.0,3.55,17.5,51.0,44.71,31.98
2017,3,9,8,0,0.0,69.0,3.7,18.0,69.0,61.8,46.56
2017,3,9,8,15,0.0,88.0,3.8,18.5,88.0,79.6,61.46
2017,3,9,8,30,0.0,107.0,3.9,19.0,107.0,97.05,75.75
2017,3,9,8,45,0.0,119.0,4.05,20.0,119.0,106.61,83.11
2017,3,9,9,0,0.0,131.0,4.2,21.0,131.0,116.4,90.49
2017,3,9,9,15,21.0,176.0,4.25,21.0,187.5,180.04,142.55
2017,3,9,9,30,42.0,221.0,4.3,21.0,244.0,262.58,208.41
2017,3,9,9,45,34.5,231.0,4.35,21.5,251.0,260.99,205.61
2017,3,9,10,0,27.0,241.0,4.4,22.0,258.0,242.06,189.5
2017,3,9,10,15,15.0,209.0,4.4,22.0,218.5,196.82,153.07
2017,3,9,10,30,3.0,177.0,4.4,22.0,179.0,154.72,119.05
2017,3,9,10,45,42.5,263.5,4.45,22.5,294.5,282.52,219.89
2017,3,9,11,0,82.0,350.0,4.5,23.0,410.0,397.51,307.25
2017,3,9,11,15,119.5,371.0,4.45,23.0,462.5,454.57,349.85
2017,3,9,11,30,157.0,392.0,4.4,23.0,515.0,492.88,378.12
2017,3,9,11,45,127.5,395.0,4.4,23.5,496.5,459.84,351.47
2017,3,9,12,0,98.0,398.0,4.4,24.0,478.0,419.69,320.0
2017,3,9,12,15,193.0,400.5,4.35,24.0,559.0,483.33,368.28
2017,3,9,12,30,288.0,403.0,4.3,24.0,640.0,534.56,405.83
2017,3,9,12,45,227.0,410.5,4.25,24.0,597.0,477.98,362.44
2017,3,9,13,0,166.0,418.0,4.2,24.0,554.0,430.72,326.34
2017,3,9,13,15,95.0,364.5,4.1,24.0,442.5,339.36,257.62
2017,3,9,13,30,24.0,311.0,4.0,24.0,331.0,261.38,198.75
2017,3,9,13,45,52.5,340.5,3.9,24.0,382.0,284.39,215.93
2017,3,9,14,0,81.0,370.0,3.8,24.0,433.0,305.26,230.71
2017,3,9,14,15,149.0,363.0,3.7,23.5,474.0,300.77,225.08
2017,3,9,14,30,217.0,356.0,3.6,23.0,515.0,294.0,216.88
2017,3,9,14,45,365.5,297.5,3.5,23.0,549.5,252.87,178.68
2017,3,9,15,0,514.0,239.0,3.4,23.0,584.0,194.05,130.17
2017,3,9,15,15,468.5,237.5,3.2,22.5,537.5,153.15,112.26
2017,3,9,15,30,423.0,236.0,3.0,22.0,491.0,145.7,117.45
2017,3,9,15,45,499.0,194.0,2.85,22.0,471.0,124.7,100.25
2017,3,9,16,0,575.0,152.0,2.7,22.0,451.0,102.31,81.76
2017,3,9,16,15,545.5,143.5,2.55,21.5,404.0,98.19,78.73
2017,3,9,16,30,516.0,135.0,2.4,21.0,357.0,93.89,75.49
2017,3,9,16,45,487.0,120.0,2.25,21.0,307.0,85.09,68.18
2017,3,9,17,0,458.0,105.0,2.1,21.0,257.0,75.88,60.41
2017,3,9,17,15,408.5,90.5,2.15,20.5,207.5,66.43,52.39
2017,3,9,17,30,359.0,76.0,2.2,20.0,158.0,56.65,43.82
2017,3,9,17,45,279.0,59.5,2.25,20.0,112.5,44.91,33.2
2017,3,9,18,0,199.0,43.0,2.3,20.0,67.0,32.86,21.99
2017,3,9,18,15,99.5,21.5,2.35,19.5,33.5,16.63,3.41
2017,3,9,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.5,0.95,16.5,7.5,0.0,0.0
2017,3,10,7,0,0.0,15.0,1.0,17.0,15.0,12.8,0.0
2017,3,10,7,15,118.5,34.0,1.0,17.5,51.5,166.19,124.0
2017,3,10,7,30,237.0,53.0,1.0,18.0,88.0,302.45,243.63
2017,3,10,7,45,308.0,69.5,1.05,18.5,135.0,384.73,312.43
2017,3,10,8,0,379.0,86.0,1.1,19.0,182.0,470.05,380.32
2017,3,10,8,15,433.0,96.0,0.85,19.5,231.5,533.51,425.94
2017,3,10,8,30,487.0,106.0,0.6,20.0,281.0,597.61,468.54
2017,3,10,8,45,600.0,101.0,0.4,20.5,350.5,706.06,539.46
2017,3,10,9,0,713.0,96.0,0.2,21.0,420.0,805.8,599.14
2017,3,10,9,15,634.0,131.5,0.35,21.5,444.0,776.37,577.49
2017,3,10,9,30,555.0,167.0,0.5,22.0,468.0,732.27,547.93
2017,3,10,9,45,531.0,192.0,0.65,22.5,500.5,732.44,547.1
2017,3,10,10,0,507.0,217.0,0.8,23.0,533.0,729.16,543.3
2017,3,10,10,15,438.0,258.5,0.9,23.0,543.5,699.1,520.64
2017,3,10,10,30,369.0,300.0,1.0,23.0,554.0,651.37,486.36
2017,3,10,10,45,619.5,206.5,1.15,23.5,657.0,783.46,581.44
2017,3,10,11,0,870.0,113.0,1.3,24.0,760.0,867.38,636.39
2017,3,10,11,15,622.0,234.5,1.4,24.0,705.0,768.83,567.63
2017,3,10,11,30,374.0,356.0,1.5,24.0,650.0,643.68,477.62
2017,3,10,11,45,408.0,348.5,1.6,24.5,675.0,641.48,476.6
2017,3,10,12,0,442.0,341.0,1.7,25.0,700.0,643.7,477.19
2017,3,10,12,15,489.0,329.0,1.75,25.0,730.0,638.46,473.29
2017,3,10,12,30,536.0,317.0,1.8,25.0,760.0,628.22,465.54
2017,3,10,12,45,433.5,355.0,1.9,25.0,713.0,562.6,417.43
2017,3,10,13,0,331.0,393.0,2.0,25.0,666.0,503.39,373.89
2017,3,10,13,15,362.5,377.5,2.05,25.0,673.0,480.92,356.72
2017,3,10,13,30,394.0,362.0,2.1,25.0,680.0,455.24,336.22
2017,3,10,13,45,345.5,367.0,2.2,25.0,641.5,409.03,301.05
2017,3,10,14,0,297.0,372.0,2.3,25.0,603.0,367.26,269.3
2017,3,10,14,15,393.0,325.0,2.35,24.5,620.0,337.44,242.86
2017,3,10,14,30,489.0,278.0,2.4,24.0,637.0,290.62,202.11
2017,3,10,14,45,523.0,251.0,2.5,24.0,618.5,241.94,162.46
2017,3,10,15,0,557.0,224.0,2.6,24.0,600.0,189.85,124.42
2017,3,10,15,15,544.5,212.5,2.6,23.5,561.5,141.85,101.41
2017,3,10,15,30,532.0,201.0,2.6,23.0,523.0,126.86,101.3
2017,3,10,15,45,513.0,190.0,2.65,23.0,480.5,122.35,97.88
2017,3,10,16,0,494.0,179.0,2.7,23.0,438.0,117.59,94.23
2017,3,10,16,15,392.0,176.5,2.5,22.5,369.0,116.79,94.06
2017,3,10,16,30,290.0,174.0,2.3,22.0,300.0,119.97,97.25
2017,3,10,16,45,269.0,154.0,2.15,22.0,259.0,108.0,87.38
2017,3,10,17,0,248.0,134.0,2.0,22.0,218.0,95.53,76.96
2017,3,10,17,15,219.5,112.0,1.95,21.5,176.0,81.25,64.91
2017,3,10,17,30,191.0,90.0,1.9,21.0,134.0,66.44,52.08
2017,3,10,17,45,150.0,67.5,1.9,20.5,96.0,50.71,38.13
2017,3,10,18,0,109.0,45.0,1.9,20.0,58.0,34.49,23.43
2017,3,10,18,15,54.5,22.5,2.0,19.5,29.0,17.74,4.86
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,4.5,0.75,15.5,4.5,0.0,0.0
2017,3,11,7,0,0.0,9.0,0.9,16.0,9.0,7.4,0.0
2017,3,11,7,15,0.0,28.0,1.15,16.0,28.0,25.66,14.55
2017,3,11,7,30,0.0,47.0,1.4,16.0,47.0,45.32,32.21
2017,3,11,7,45,4.5,70.0,1.7,16.5,71.0,72.77,55.96
2017,3,11,8,0,9.0,93.0,2.0,17.0,95.0,99.07,78.4
2017,3,11,8,15,16.5,114.5,2.15,17.0,120.0,125.44,100.75
2017,3,11,8,30,24.0,136.0,2.3,17.0,145.0,151.71,122.59
2017,3,11,8,45,93.5,168.5,2.5,17.5,210.5,265.32,216.97
2017,3,11,9,0,163.0,201.0,2.7,18.0,276.0,382.59,310.37
2017,3,11,9,15,81.5,111.0,2.85,18.0,148.5,193.42,156.92
2017,3,11,9,30,0.0,21.0,3.0,18.0,21.0,17.36,8.86
2017,3,11,9,45,15.5,135.5,3.2,18.5,145.5,130.39,102.55
2017,3,11,10,0,31.0,250.0,3.4,19.0,270.0,272.8,215.86
2017,3,11,10,15,20.5,234.5,3.45,19.0,248.0,226.19,177.92
2017,3,11,10,30,10.0,219.0,3.5,19.0,226.0,199.72,156.29
2017,3,11,10,45,7.0,197.5,3.55,19.5,203.0,175.81,136.7
2017,3,11,11,0,4.0,176.0,3.6,20.0,180.0,153.08,118.11
2017,3,11,11,15,5.0,182.0,3.55,20.0,186.5,158.52,122.31
2017,3,11,11,30,6.0,188.0,3.5,20.0,193.0,163.82,126.37
2017,3,11,11,45,21.5,268.0,3.5,20.5,285.5,244.09,189.15
2017,3,11,12,0,37.0,348.0,3.5,21.0,378.0,330.84,255.11
2017,3,11,12,15,28.5,326.5,3.45,21.0,350.0,300.08,231.02
2017,3,11,12,30,20.0,305.0,3.4,21.0,322.0,267.06,205.5
2017,3,11,12,45,16.0,278.0,3.4,21.0,292.0,239.8,184.46
2017,3,11,13,0,12.0,251.0,3.4,21.0,262.0,213.52,164.1
2017,3,11,13,15,11.0,238.5,3.35,20.5,248.0,201.22,154.85
2017,3,11,13,30,10.0,226.0,3.3,20.0,234.0,189.21,145.77
2017,3,11,13,45,8.5,213.0,3.25,20.0,220.0,176.89,136.16
2017,3,11,14,0,7.0,200.0,3.2,20.0,206.0,164.9,126.82
2017,3,11,14,15,3.5,137.0,3.15,19.5,140.0,113.78,86.58
2017,3,11,14,30,0.0,74.0,3.1,19.0,74.0,61.63,44.86
2017,3,11,14,45,0.0,90.5,3.1,19.0,90.5,75.41,56.21
2017,3,11,15,0,0.0,107.0,3.1,19.0,107.0,88.56,67.03
2017,3,11,15,15,0.0,120.5,3.05,19.0,120.5,98.72,75.44
2017,3,11,15,30,0.0,134.0,3.0,19.0,134.0,108.49,87.46
2017,3,11,15,45,0.0,145.0,3.0,19.0,145.0,116.01,94.11
2017,3,11,16,0,0.0,156.0,3.0,19.0,156.0,123.01,100.36
2017,3,11,16,15,0.0,119.0,2.9,18.5,119.0,96.01,77.76
2017,3,11,16,30,0.0,82.0,2.8,18.0,82.0,67.9,53.86
2017,3,11,16,45,0.0,70.5,2.7,17.5,70.5,58.46,45.91
2017,3,11,17,0,0.0,59.0,2.6,17.0,59.0,48.86,37.68
2017,3,11,17,15,0.0,48.0,2.45,16.5,48.0,39.69,29.67
2017,3,11,17,30,0.0,37.0,2.3,16.0,37.0,30.55,21.53
2017,3,11,17,45,0.0,26.5,2.15,16.0,26.5,21.85,13.61
2017,3,11,18,0,0.0,16.0,2.0,16.0,16.0,13.16,5.66
2017,3,11,18,15,0.0,8.0,1.95,16.0,8.0,6.57,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,3,12,6,45,23.5,8.5,4.65,7.0,9.5,7.26,0.0
2017,3,12,7,0,47.0,17.0,4.6,7.0,19.0,70.66,0.0
2017,3,12,7,15,146.0,39.5,4.55,7.0,59.5,197.47,159.29
2017,3,12,7,30,245.0,62.0,4.5,7.0,100.0,323.0,275.37
2017,3,12,7,45,334.0,77.5,4.45,7.5,152.0,419.1,360.97
2017,3,12,8,0,423.0,93.0,4.4,8.0,204.0,519.3,446.09
2017,3,12,8,15,211.5,63.5,4.4,8.0,119.0,293.41,254.6
2017,3,12,8,30,0.0,34.0,4.4,8.0,34.0,28.07,18.93
2017,3,12,8,45,0.0,41.5,4.4,8.0,41.5,34.31,24.38
2017,3,12,9,0,0.0,49.0,4.4,8.0,49.0,40.56,29.71
2017,3,12,9,15,0.0,55.0,4.35,8.0,55.0,45.57,33.93
2017,3,12,9,30,0.0,61.0,4.3,8.0,61.0,50.6,38.13
2017,3,12,9,45,0.0,92.5,4.3,8.5,92.5,76.98,60.48
2017,3,12,10,0,0.0,124.0,4.3,9.0,124.0,104.93,83.82
2017,3,12,10,15,1.0,147.5,4.25,9.0,148.5,126.66,101.86
2017,3,12,10,30,2.0,171.0,4.2,9.0,173.0,148.22,119.63
2017,3,12,10,45,1.0,154.0,4.2,9.5,155.0,131.52,105.23
2017,3,12,11,0,0.0,137.0,4.2,10.0,137.0,115.45,91.48
2017,3,12,11,15,0.0,135.5,4.15,10.0,135.5,113.97,90.13
2017,3,12,11,30,0.0,134.0,4.1,10.0,134.0,112.52,88.83
2017,3,12,11,45,1.5,149.0,4.05,10.5,150.5,126.28,99.99
2017,3,12,12,0,3.0,164.0,4.0,11.0,167.0,139.77,110.84
2017,3,12,12,15,3.5,167.5,3.9,11.5,171.0,142.59,112.85
2017,3,12,12,30,4.0,171.0,3.8,12.0,175.0,145.31,114.8
2017,3,12,12,45,5.5,182.0,3.75,12.5,187.0,154.69,122.21
2017,3,12,13,0,7.0,193.0,3.7,13.0,199.0,163.73,129.28
2017,3,12,13,15,7.5,198.5,3.55,13.0,204.5,167.44,132.24
2017,3,12,13,30,8.0,204.0,3.4,13.0,210.0,170.93,135.05
2017,3,12,13,45,8.0,207.0,3.3,13.0,213.5,172.04,135.96
2017,3,12,14,0,8.0,210.0,3.2,13.0,217.0,172.98,136.77
2017,3,12,14,15,25.5,264.0,3.0,13.0,283.5,209.29,165.48
2017,3,12,14,30,43.0,318.0,2.8,13.0,350.0,242.59,191.26
2017,3,12,14,45,46.0,306.5,2.65,13.0,339.5,227.73,179.25
2017,3,12,15,0,49.0,295.0,2.5,13.0,329.0,212.5,167.5
2017,3,12,15,15,24.5,227.5,2.3,13.0,244.5,175.4,139.48
2017,3,12,15,30,0.0,160.0,2.1,13.0,160.0,127.33,105.56
2017,3,12,15,45,10.5,179.5,1.9,13.0,185.5,140.29,117.09
2017,3,12,16,0,21.0,199.0,1.7,13.0,211.0,152.02,127.47
2017,3,12,16,15,10.5,157.0,1.55,12.5,163.0,122.84,102.83
2017,3,12,16,30,0.0,115.0,1.4,12.0,115.0,92.42,76.77
2017,3,12,16,45,0.0,99.0,1.25,12.0,99.0,80.05,66.12
2017,3,12,17,0,0.0,83.0,1.1,12.0,83.0,67.56,55.19
2017,3,12,17,15,0.0,67.5,1.0,11.5,67.5,55.32,44.4
2017,3,12,17,30,0.0,52.0,0.9,11.0,52.0,42.98,33.27
2017,3,12,17,45,0.0,37.0,0.8,11.0,37.0,30.58,21.84
2017,3,12,18,0,0.0,22.0,0.7,11.0,22.0,18.13,10.28
2017,3,12,18,15,0.0,11.0,0.75,10.5,11.0,9.04,0.59
2017,3,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,6,45,17.0,8.5,1.85,8.5,9.0,19.28,0.0
2017,3,13,7,0,34.0,17.0,2.0,9.0,18.0,51.45,0.0
2017,3,13,7,15,113.5,42.5,2.15,9.0,58.5,177.74,142.44
2017,3,13,7,30,193.0,68.0,2.3,9.0,99.0,276.56,232.86
2017,3,13,7,45,96.5,49.0,2.5,9.5,64.5,155.59,131.71
2017,3,13,8,0,0.0,30.0,2.7,10.0,30.0,24.74,15.93
2017,3,13,8,15,0.0,38.0,2.85,10.0,38.0,31.38,21.77
2017,3,13,8,30,0.0,46.0,3.0,10.0,46.0,38.03,27.5
2017,3,13,8,45,0.0,70.0,3.2,10.5,70.0,58.04,44.59
2017,3,13,9,0,0.0,94.0,3.4,11.0,94.0,79.2,62.38
2017,3,13,9,15,49.0,172.0,3.6,11.5,200.0,215.86,178.53
2017,3,13,9,30,98.0,250.0,3.8,12.0,306.0,348.05,286.19
2017,3,13,9,45,129.5,275.5,4.0,12.5,354.5,418.86,341.47
2017,3,13,10,0,161.0,301.0,4.2,13.0,403.0,468.55,379.59
2017,3,13,10,15,157.5,321.0,4.4,13.5,426.5,478.09,385.17
2017,3,13,10,30,154.0,341.0,4.6,14.0,450.0,486.44,390.02
2017,3,13,10,45,148.0,357.5,4.85,14.5,466.0,487.73,389.54
2017,3,13,11,0,142.0,374.0,5.1,15.0,482.0,488.09,388.42
2017,3,13,11,15,126.0,384.5,5.2,15.5,482.5,473.35,375.27
2017,3,13,11,30,110.0,395.0,5.3,16.0,483.0,446.47,353.04
2017,3,13,11,45,488.5,271.5,5.4,16.5,673.0,646.1,512.82
2017,3,13,12,0,867.0,148.0,5.5,17.0,863.0,785.87,620.4
2017,3,13,12,15,870.0,148.5,5.5,17.0,871.5,748.54,589.98
2017,3,13,12,30,873.0,149.0,5.5,17.0,880.0,708.32,557.72
2017,3,13,12,45,882.5,143.5,5.55,17.5,882.0,664.23,521.18
2017,3,13,13,0,892.0,138.0,5.6,18.0,884.0,615.55,480.39
2017,3,13,13,15,890.5,137.5,5.55,18.0,874.5,565.65,438.2
2017,3,13,13,30,889.0,137.0,5.5,18.0,865.0,514.06,393.61
2017,3,13,13,45,893.0,131.0,5.45,18.5,848.5,459.33,344.73
2017,3,13,14,0,897.0,125.0,5.4,19.0,832.0,402.87,293.54
2017,3,13,14,15,890.0,123.5,5.25,19.0,805.0,344.78,241.26
2017,3,13,14,30,883.0,122.0,5.1,19.0,778.0,280.1,184.42
2017,3,13,14,45,883.0,115.0,5.0,19.0,745.0,218.14,132.24
2017,3,13,15,0,883.0,108.0,4.9,19.0,712.0,164.55,94.08
2017,3,13,15,15,869.5,105.0,4.7,18.5,670.0,95.49,59.55
2017,3,13,15,30,856.0,102.0,4.5,18.0,628.0,76.26,60.28
2017,3,13,15,45,842.5,97.0,4.35,18.0,580.5,74.06,58.59
2017,3,13,16,0,829.0,92.0,4.2,18.0,533.0,71.72,56.77
2017,3,13,16,15,802.5,88.0,3.8,17.5,480.0,69.78,55.41
2017,3,13,16,30,776.0,84.0,3.4,17.0,427.0,67.79,53.98
2017,3,13,16,45,743.0,77.5,3.05,17.0,371.0,63.7,50.59
2017,3,13,17,0,710.0,71.0,2.7,17.0,315.0,54.54,42.68
2017,3,13,17,15,653.5,64.5,2.35,16.0,257.5,50.32,39.16
2017,3,13,17,30,597.0,58.0,2.0,15.0,200.0,46.05,35.43
2017,3,13,17,45,509.5,48.0,1.65,14.0,146.0,38.68,28.69
2017,3,13,18,0,422.0,38.0,1.3,13.0,92.0,31.18,21.52
2017,3,13,18,15,211.0,19.0,1.3,12.5,46.0,15.28,5.22
2017,3,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,109.0,9.5,1.0,4.5,15.5,85.56,0.0
2017,3,14,7,0,218.0,19.0,1.1,5.0,31.0,220.6,51.39
2017,3,14,7,15,357.0,31.5,1.25,5.5,78.0,367.63,300.63
2017,3,14,7,30,496.0,44.0,1.4,6.0,125.0,505.24,421.99
2017,3,14,7,45,572.5,52.0,1.6,7.0,181.5,591.62,493.87
2017,3,14,8,0,649.0,60.0,1.8,8.0,238.0,679.93,563.06
2017,3,14,8,15,698.0,66.0,1.8,8.5,295.5,735.88,603.6
2017,3,14,8,30,747.0,72.0,1.8,9.0,353.0,797.83,646.64
2017,3,14,8,45,779.5,76.5,1.85,10.0,409.0,840.94,673.52
2017,3,14,9,0,812.0,81.0,1.9,11.0,465.0,881.38,697.76
2017,3,14,9,15,835.0,84.5,1.95,11.5,517.0,908.64,713.46
2017,3,14,9,30,858.0,88.0,2.0,12.0,569.0,932.45,726.74
2017,3,14,9,45,874.5,90.5,2.15,12.5,616.0,935.06,726.49
2017,3,14,10,0,891.0,93.0,2.3,13.0,663.0,944.2,731.09
2017,3,14,10,15,903.0,95.0,2.4,13.5,703.5,944.72,729.27
2017,3,14,10,30,915.0,97.0,2.5,14.0,744.0,941.29,724.98
2017,3,14,10,45,923.0,99.0,2.6,15.0,777.0,930.27,714.33
2017,3,14,11,0,931.0,101.0,2.7,16.0,810.0,915.32,701.2
2017,3,14,11,15,936.5,102.5,2.8,16.5,834.5,893.82,685.03
2017,3,14,11,30,942.0,104.0,2.9,17.0,859.0,868.57,666.39
