Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,11,45,944.5,105.0,3.0,17.5,875.0,836.86,643.28
2017,3,14,12,0,947.0,106.0,3.1,18.0,891.0,801.82,617.83
2017,3,14,12,15,948.0,106.5,3.2,18.5,898.0,762.08,587.57
2017,3,14,12,30,949.0,107.0,3.3,19.0,905.0,719.46,554.07
2017,3,14,12,45,946.0,108.0,3.4,19.5,902.5,672.13,516.38
2017,3,14,13,0,943.0,109.0,3.5,20.0,900.0,622.63,476.2
2017,3,14,13,15,940.0,108.5,3.55,20.0,889.0,570.01,433.37
2017,3,14,13,30,937.0,108.0,3.6,20.0,878.0,515.75,387.99
2017,3,14,13,45,929.0,108.0,3.7,20.5,857.5,458.43,338.42
2017,3,14,14,0,921.0,108.0,3.8,21.0,837.0,400.44,287.27
2017,3,14,14,15,913.5,107.0,3.85,21.0,809.0,341.47,235.18
2017,3,14,14,30,906.0,106.0,3.9,21.0,781.0,282.27,183.31
2017,3,14,14,45,893.5,104.5,3.95,21.0,745.0,221.94,133.46
2017,3,14,15,0,881.0,103.0,4.0,21.0,709.0,162.45,91.35
2017,3,14,15,15,867.0,100.5,4.0,20.5,666.5,103.34,64.73
2017,3,14,15,30,853.0,98.0,4.0,20.0,624.0,73.45,57.38
2017,3,14,15,45,833.0,95.0,4.0,20.0,576.0,72.43,56.71
2017,3,14,16,0,813.0,92.0,4.0,20.0,528.0,71.38,56.0
2017,3,14,16,15,786.5,88.0,3.75,19.5,475.0,69.47,54.67
2017,3,14,16,30,760.0,84.0,3.5,19.0,422.0,67.5,53.29
2017,3,14,16,45,722.5,78.5,3.3,18.5,366.0,58.83,46.02
2017,3,14,17,0,685.0,73.0,3.1,18.0,310.0,55.71,43.51
2017,3,14,17,15,628.5,66.0,2.85,17.0,253.5,51.2,39.77
2017,3,14,17,30,572.0,59.0,2.6,16.0,197.0,46.61,35.78
2017,3,14,17,45,482.0,49.0,2.35,15.0,144.0,39.29,29.12
2017,3,14,18,0,392.0,39.0,2.1,14.0,91.0,31.86,22.04
2017,3,14,18,15,236.5,24.0,2.1,13.5,51.0,19.66,8.71
2017,3,14,18,30,81.0,9.0,2.1,13.0,11.0,7.68,0.0
2017,3,14,18,45,40.5,4.5,2.1,13.0,5.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,15,6,45,85.5,10.5,1.9,8.0,15.5,69.95,0.0
2017,3,15,7,0,171.0,21.0,2.2,9.0,31.0,188.39,73.4
2017,3,15,7,15,300.0,35.5,2.25,9.5,77.0,328.57,269.12
2017,3,15,7,30,429.0,50.0,2.3,10.0,123.0,459.32,383.76
2017,3,15,7,45,512.5,59.0,2.35,10.5,178.5,552.0,461.03
2017,3,15,8,0,596.0,68.0,2.4,11.0,234.0,646.71,535.6
2017,3,15,8,15,646.5,74.5,2.35,12.0,290.5,710.01,580.77
2017,3,15,8,30,697.0,81.0,2.3,13.0,347.0,772.45,622.98
2017,3,15,8,45,734.0,85.5,2.25,14.0,402.5,818.33,651.21
2017,3,15,9,0,771.0,90.0,2.2,15.0,458.0,856.62,673.08
2017,3,15,9,15,795.5,94.0,2.25,15.5,510.0,885.66,690.08
2017,3,15,9,30,820.0,98.0,2.3,16.0,562.0,911.31,704.63
2017,3,15,9,45,838.5,100.5,2.35,16.5,608.5,925.92,711.54
2017,3,15,10,0,857.0,103.0,2.4,17.0,655.0,936.72,716.04
2017,3,15,10,15,870.0,105.5,2.45,17.5,695.0,928.32,707.62
2017,3,15,10,30,883.0,108.0,2.5,18.0,735.0,926.46,704.07
2017,3,15,10,45,892.0,110.0,2.65,18.5,768.0,916.54,696.01
2017,3,15,11,0,901.0,112.0,2.8,19.0,801.0,902.74,685.45
2017,3,15,11,15,907.0,113.5,2.9,19.0,826.0,882.06,671.19
2017,3,15,11,30,913.0,115.0,3.0,19.0,851.0,857.71,654.46
2017,3,15,11,45,921.5,113.0,3.1,19.5,868.5,828.42,633.09
2017,3,15,12,0,930.0,111.0,3.2,20.0,886.0,795.62,609.27
2017,3,15,12,15,932.0,111.0,3.25,20.0,893.5,756.61,580.44
2017,3,15,12,30,934.0,111.0,3.3,20.0,901.0,714.72,548.48
2017,3,15,12,45,932.0,112.0,3.4,20.5,899.0,668.5,511.77
2017,3,15,13,0,930.0,113.0,3.5,21.0,897.0,620.07,472.55
2017,3,15,13,15,927.5,112.5,3.55,21.0,886.0,568.23,430.52
2017,3,15,13,30,925.0,112.0,3.6,21.0,875.0,514.72,385.94
2017,3,15,13,45,918.5,111.5,3.65,21.5,855.5,458.16,337.12
2017,3,15,14,0,912.0,111.0,3.7,22.0,836.0,400.81,286.67
2017,3,15,14,15,904.5,110.0,3.7,21.5,808.0,342.26,235.64
2017,3,15,14,30,897.0,109.0,3.7,21.0,780.0,283.51,184.62
2017,3,15,14,45,881.5,109.0,3.75,21.0,743.5,224.1,135.6
2017,3,15,15,0,866.0,109.0,3.8,21.0,707.0,157.11,87.38
2017,3,15,15,15,851.5,106.5,3.75,21.0,665.0,98.03,59.84
2017,3,15,15,30,837.0,104.0,3.7,21.0,623.0,77.02,60.16
2017,3,15,15,45,814.5,101.5,3.7,21.0,574.5,76.47,59.9
2017,3,15,16,0,792.0,99.0,3.7,21.0,526.0,75.94,59.65
2017,3,15,16,15,764.5,94.5,3.5,20.5,473.0,73.86,58.2
2017,3,15,16,30,737.0,90.0,3.3,20.0,420.0,65.61,51.42
2017,3,15,16,45,696.0,85.0,3.1,19.5,364.0,63.09,49.53
2017,3,15,17,0,655.0,80.0,2.9,19.0,308.0,60.55,47.55
2017,3,15,17,15,597.0,72.5,2.6,18.0,252.0,55.9,43.73
2017,3,15,17,30,539.0,65.0,2.3,17.0,196.0,51.17,39.65
2017,3,15,17,45,445.0,54.0,2.0,16.5,143.0,43.23,32.4
2017,3,15,18,0,351.0,43.0,1.7,16.0,90.0,35.15,24.72
2017,3,15,18,15,175.5,27.5,1.7,15.5,51.0,21.32,10.23
2017,3,15,18,30,0.0,12.0,1.7,15.0,12.0,10.24,0.0
2017,3,15,18,45,0.0,6.0,1.75,15.0,6.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,6,45,46.0,12.5,3.2,12.5,15.5,43.61,0.0
2017,3,16,7,0,92.0,25.0,3.4,13.0,31.0,124.85,60.56
2017,3,16,7,15,206.5,44.0,3.5,13.5,75.0,267.02,216.88
2017,3,16,7,30,321.0,63.0,3.6,14.0,119.0,387.51,323.08
2017,3,16,7,45,398.5,77.0,3.75,15.0,172.0,475.59,397.15
2017,3,16,8,0,476.0,91.0,3.9,16.0,225.0,566.8,469.5
2017,3,16,8,15,531.0,100.5,4.05,16.5,280.5,639.79,525.23
2017,3,16,8,30,586.0,110.0,4.2,17.0,336.0,708.83,575.87
2017,3,16,8,45,293.0,91.0,4.4,17.5,204.0,407.29,337.21
2017,3,16,9,0,0.0,72.0,4.6,18.0,72.0,59.73,44.26
2017,3,16,9,15,0.0,93.0,4.75,18.5,93.0,77.68,59.02
2017,3,16,9,30,0.0,114.0,4.9,19.0,114.0,96.51,74.15
2017,3,16,9,45,3.0,155.5,5.05,19.5,158.0,137.29,107.03
2017,3,16,10,0,6.0,197.0,5.2,20.0,202.0,178.24,139.48
2017,3,16,10,15,5.0,189.5,5.3,20.5,193.5,168.73,131.21
2017,3,16,10,30,4.0,182.0,5.4,21.0,185.0,159.86,123.59
2017,3,16,10,45,4.0,181.0,5.5,21.5,184.5,158.14,121.76
2017,3,16,11,0,4.0,180.0,5.6,22.0,184.0,156.54,120.06
2017,3,16,11,15,5.5,190.5,5.6,22.5,196.0,166.34,127.43
2017,3,16,11,30,7.0,201.0,5.6,23.0,208.0,175.91,134.56
2017,3,16,11,45,12.0,246.0,5.7,23.5,257.0,217.68,166.81
2017,3,16,12,0,17.0,291.0,5.8,24.0,306.0,258.31,197.73
2017,3,16,12,15,10.5,230.5,5.8,24.0,240.0,200.46,152.78
2017,3,16,12,30,4.0,170.0,5.8,24.0,174.0,144.52,109.05
2017,3,16,12,45,88.0,301.5,5.8,24.0,376.5,308.33,236.84
2017,3,16,13,0,172.0,433.0,5.8,24.0,579.0,446.89,340.77
2017,3,16,13,15,279.5,404.0,5.75,24.0,637.5,460.94,350.21
2017,3,16,13,30,387.0,375.0,5.7,24.0,696.0,464.44,350.52
2017,3,16,13,45,331.5,381.5,5.7,24.5,652.5,415.92,311.65
2017,3,16,14,0,276.0,388.0,5.7,25.0,609.0,372.62,277.33
2017,3,16,14,15,276.5,373.5,5.65,25.0,588.5,337.86,249.05
2017,3,16,14,30,277.0,359.0,5.6,25.0,568.0,303.37,221.06
2017,3,16,14,45,267.5,343.0,5.6,25.0,537.0,266.63,192.56
2017,3,16,15,0,258.0,327.0,5.6,25.0,506.0,231.44,167.27
2017,3,16,15,15,188.0,309.0,5.5,24.5,435.0,205.34,154.4
2017,3,16,15,30,118.0,291.0,5.4,24.0,364.0,187.36,150.92
2017,3,16,15,45,413.0,210.0,5.35,24.0,438.0,131.52,105.17
2017,3,16,16,0,708.0,129.0,5.3,24.0,512.0,87.66,68.77
2017,3,16,16,15,398.0,160.5,5.1,23.5,372.0,105.99,84.67
2017,3,16,16,30,88.0,192.0,4.9,23.0,232.0,137.91,112.1
2017,3,16,16,45,326.5,146.0,4.75,23.0,265.5,103.74,83.48
2017,3,16,17,0,565.0,100.0,4.6,23.0,299.0,74.93,59.09
2017,3,16,17,15,504.0,90.0,4.45,22.5,244.0,66.6,52.13
2017,3,16,17,30,443.0,80.0,4.3,22.0,189.0,59.84,46.3
2017,3,16,17,45,359.5,65.0,4.15,21.5,138.5,49.17,36.81
2017,3,16,18,0,276.0,50.0,4.0,21.0,88.0,38.24,26.79
2017,3,16,18,15,154.0,30.5,4.1,20.5,50.0,23.54,11.91
2017,3,16,18,30,32.0,11.0,4.2,20.0,12.0,9.39,0.0
2017,3,16,18,45,16.0,5.5,4.3,19.5,6.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,6,45,54.0,13.0,5.0,16.5,17.0,49.92,0.0
2017,3,17,7,0,108.0,26.0,5.2,17.0,34.0,139.8,79.05
2017,3,17,7,15,219.5,44.5,5.5,17.5,78.5,277.82,224.39
2017,3,17,7,30,331.0,63.0,5.8,18.0,123.0,396.15,328.28
2017,3,17,7,45,416.5,74.5,6.1,18.5,176.5,488.05,406.19
2017,3,17,8,0,502.0,86.0,6.4,19.0,230.0,589.29,488.07
2017,3,17,8,15,554.5,94.5,6.55,19.5,285.0,656.1,539.5
2017,3,17,8,30,607.0,103.0,6.7,20.0,340.0,721.91,588.39
2017,3,17,8,45,303.5,82.0,6.85,20.5,200.5,405.16,335.24
2017,3,17,9,0,0.0,61.0,7.0,21.0,61.0,50.56,36.2
2017,3,17,9,15,0.0,79.5,6.95,21.5,79.5,66.03,48.76
2017,3,17,9,30,0.0,98.0,6.9,22.0,98.0,81.94,61.45
2017,3,17,9,45,0.0,123.0,6.9,22.5,123.0,104.26,79.16
2017,3,17,10,0,0.0,148.0,6.9,23.0,148.0,126.58,96.66
2017,3,17,10,15,1.0,156.5,6.8,23.0,157.0,134.64,102.87
2017,3,17,10,30,2.0,165.0,6.7,23.0,166.0,142.63,109.02
2017,3,17,10,45,3.5,171.5,6.65,23.5,174.0,149.19,113.83
2017,3,17,11,0,5.0,178.0,6.6,24.0,182.0,155.63,118.53
2017,3,17,11,15,51.5,284.5,6.5,24.0,326.5,300.67,232.56
2017,3,17,11,30,98.0,391.0,6.4,24.0,471.0,432.95,333.34
2017,3,17,11,45,93.5,401.5,6.35,24.5,479.5,429.59,329.15
2017,3,17,12,0,89.0,412.0,6.3,25.0,488.0,425.83,325.03
2017,3,17,12,15,93.0,412.5,6.2,25.0,492.0,419.0,319.5
2017,3,17,12,30,97.0,413.0,6.1,25.0,496.0,411.59,313.53
2017,3,17,12,45,240.0,393.0,6.05,25.5,598.0,476.73,362.7
2017,3,17,13,0,383.0,373.0,6.0,26.0,700.0,520.17,393.58
2017,3,17,13,15,367.0,381.5,5.9,26.0,691.5,489.4,368.62
2017,3,17,13,30,351.0,390.0,5.8,26.0,683.0,459.02,343.97
2017,3,17,13,45,598.5,264.5,5.75,26.0,749.5,437.82,323.19
2017,3,17,14,0,846.0,139.0,5.7,26.0,816.0,396.4,282.75
2017,3,17,14,15,837.5,137.5,5.55,26.0,789.0,339.28,232.89
2017,3,17,14,30,829.0,136.0,5.4,26.0,762.0,282.31,183.65
2017,3,17,14,45,804.0,140.0,5.3,26.0,724.5,226.8,138.67
2017,3,17,15,0,779.0,144.0,5.2,26.0,687.0,173.88,101.83
2017,3,17,15,15,762.5,140.5,5.05,25.5,645.5,110.16,68.66
2017,3,17,15,30,746.0,137.0,4.9,25.0,604.0,88.37,68.63
2017,3,17,15,45,726.0,131.5,4.8,25.0,557.0,86.96,67.68
2017,3,17,16,0,706.0,126.0,4.7,25.0,510.0,85.45,66.64
2017,3,17,16,15,676.0,120.5,4.45,24.5,458.5,83.7,65.53
2017,3,17,16,30,646.0,115.0,4.2,24.0,407.0,81.89,64.37
2017,3,17,16,45,607.0,106.5,3.95,24.0,353.0,77.66,61.0
2017,3,17,17,0,568.0,98.0,3.7,24.0,299.0,73.25,57.42
2017,3,17,17,15,507.5,88.5,3.4,23.0,244.5,67.68,52.95
2017,3,17,17,30,447.0,79.0,3.1,22.0,190.0,59.13,45.69
2017,3,17,17,45,360.5,64.5,2.8,21.5,139.5,48.79,36.51
2017,3,17,18,0,274.0,50.0,2.5,21.0,89.0,38.21,26.83
2017,3,17,18,15,153.0,31.0,2.6,20.5,50.5,23.9,12.52
2017,3,17,18,30,32.0,12.0,2.7,20.0,12.0,10.24,0.0
2017,3,17,18,45,16.0,6.0,2.85,20.0,6.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,6,45,52.5,14.5,2.15,16.0,18.0,50.28,0.0
2017,3,18,7,0,105.0,29.0,2.4,17.0,36.0,145.65,90.94
2017,3,18,7,15,216.0,48.0,2.55,17.5,81.0,280.74,225.86
2017,3,18,7,30,327.0,67.0,2.7,18.0,126.0,399.33,327.36
2017,3,18,7,45,410.0,78.5,2.9,18.5,180.0,489.19,401.45
2017,3,18,8,0,493.0,90.0,3.1,19.0,234.0,582.57,474.4
2017,3,18,8,15,258.5,119.0,3.05,19.5,196.0,394.67,323.32
2017,3,18,8,30,24.0,148.0,3.0,20.0,158.0,162.72,129.55
2017,3,18,8,45,15.0,156.5,3.0,21.0,163.0,158.81,125.47
2017,3,18,9,0,6.0,165.0,3.0,22.0,168.0,155.58,121.52
2017,3,18,9,15,8.5,182.0,2.9,22.0,186.5,172.45,134.64
2017,3,18,9,30,11.0,199.0,2.8,22.0,205.0,189.24,147.52
2017,3,18,9,45,47.0,250.0,2.75,22.5,280.5,291.62,227.79
2017,3,18,10,0,83.0,301.0,2.7,23.0,356.0,376.25,291.67
2017,3,18,10,15,47.5,268.0,2.7,23.5,300.0,300.59,231.83
2017,3,18,10,30,12.0,235.0,2.7,24.0,244.0,215.95,165.14
2017,3,18,10,45,64.0,308.5,2.7,24.5,358.5,346.12,265.09
2017,3,18,11,0,116.0,382.0,2.7,25.0,473.0,458.4,347.39
2017,3,18,11,15,240.5,381.0,2.7,25.0,575.5,566.55,427.17
2017,3,18,11,30,365.0,380.0,2.7,25.0,678.0,663.89,496.67
2017,3,18,11,45,279.0,405.0,2.75,25.5,635.5,597.9,446.19
2017,3,18,12,0,193.0,430.0,2.8,26.0,593.0,527.2,393.28
2017,3,18,12,15,140.5,425.5,2.85,26.0,544.5,469.83,351.14
2017,3,18,12,30,88.0,421.0,2.9,26.0,496.0,412.37,308.57
2017,3,18,12,45,485.5,278.0,2.95,26.0,692.5,538.53,404.7
2017,3,18,13,0,883.0,135.0,3.0,26.0,889.0,614.92,458.88
2017,3,18,13,15,574.0,274.5,3.05,26.0,762.5,515.6,382.78
2017,3,18,13,30,265.0,414.0,3.1,26.0,636.0,436.73,324.01
2017,3,18,13,45,282.5,400.0,3.15,26.0,631.5,409.32,302.52
2017,3,18,14,0,300.0,386.0,3.2,26.0,627.0,380.23,278.94
2017,3,18,14,15,580.0,254.5,3.2,26.0,701.0,343.16,241.45
2017,3,18,14,30,860.0,123.0,3.2,26.0,775.0,281.34,180.77
2017,3,18,14,45,855.0,117.5,3.25,26.0,741.0,220.91,131.43
2017,3,18,15,0,850.0,112.0,3.3,26.0,707.0,160.74,88.37
2017,3,18,15,15,450.5,190.5,3.25,26.0,504.5,130.6,89.74
2017,3,18,15,30,51.0,269.0,3.2,26.0,302.0,186.01,148.21
2017,3,18,15,45,418.0,183.5,3.15,26.0,415.0,115.53,90.88
2017,3,18,16,0,785.0,98.0,3.1,26.0,528.0,74.81,57.4
2017,3,18,16,15,758.0,94.0,2.9,25.5,475.5,73.11,56.33
2017,3,18,16,30,731.0,90.0,2.7,25.0,423.0,65.28,50.04
2017,3,18,16,45,693.5,84.0,2.5,24.5,367.5,62.11,47.63
2017,3,18,17,0,656.0,78.0,2.3,24.0,312.0,58.83,45.08
2017,3,18,17,15,599.5,71.0,2.05,23.0,256.5,54.52,41.63
2017,3,18,17,30,543.0,64.0,1.8,22.0,201.0,50.15,37.96
2017,3,18,17,45,452.5,54.0,1.55,21.5,148.0,43.03,31.59
2017,3,18,18,0,362.0,44.0,1.3,21.0,95.0,35.82,24.86
2017,3,18,18,15,219.5,28.5,1.3,20.5,55.0,22.16,11.48
2017,3,18,18,30,77.0,13.0,1.3,20.0,15.0,11.1,0.0
2017,3,18,18,45,38.5,6.5,1.35,20.0,7.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,6,45,75.5,15.0,2.75,16.5,20.5,67.53,0.0
2017,3,19,7,0,151.0,30.0,3.1,17.0,41.0,200.02,135.2
2017,3,19,7,15,269.0,46.0,3.25,17.5,88.0,319.33,258.61
2017,3,19,7,30,387.0,62.0,3.4,18.0,135.0,441.88,362.91
2017,3,19,7,45,476.5,71.0,3.55,19.0,191.0,541.76,443.15
2017,3,19,8,0,566.0,80.0,3.7,20.0,247.0,642.36,519.72
2017,3,19,8,15,616.5,87.0,3.7,20.5,303.5,706.51,565.88
2017,3,19,8,30,667.0,94.0,3.7,21.0,360.0,769.61,609.46
2017,3,19,8,45,711.0,96.5,3.75,21.5,416.5,819.35,642.12
2017,3,19,9,0,755.0,99.0,3.8,22.0,473.0,866.84,672.43
2017,3,19,9,15,779.5,103.0,3.8,22.5,524.5,889.56,684.51
2017,3,19,9,30,804.0,107.0,3.8,23.0,576.0,915.11,698.63
2017,3,19,9,45,825.5,108.5,3.85,23.5,623.0,931.27,706.49
2017,3,19,10,0,847.0,110.0,3.9,24.0,670.0,943.61,711.88
2017,3,19,10,15,860.0,112.5,3.9,24.0,710.0,945.18,711.2
2017,3,19,10,30,873.0,115.0,3.9,24.0,750.0,932.44,701.05
2017,3,19,10,45,883.5,116.0,3.95,24.5,783.0,922.61,692.12
2017,3,19,11,0,894.0,117.0,4.0,25.0,816.0,908.93,680.74
2017,3,19,11,15,900.0,118.5,4.0,25.0,840.5,888.05,665.71
2017,3,19,11,30,906.0,120.0,4.0,25.0,865.0,863.53,648.33
2017,3,19,11,45,911.0,120.0,4.05,25.5,881.0,833.27,626.09
2017,3,19,12,0,916.0,120.0,4.1,26.0,897.0,799.68,601.63
2017,3,19,12,15,917.5,120.0,4.1,26.0,904.0,760.41,572.8
2017,3,19,12,30,919.0,120.0,4.1,26.0,911.0,718.36,541.04
2017,3,19,12,45,919.0,120.0,4.15,26.5,909.0,672.78,505.21
2017,3,19,13,0,919.0,120.0,4.2,27.0,907.0,624.92,466.96
2017,3,19,13,15,916.0,119.0,4.2,27.0,895.5,572.66,425.37
2017,3,19,13,30,913.0,118.0,4.2,27.0,884.0,518.87,381.48
2017,3,19,13,45,907.5,117.0,4.25,27.0,864.0,462.74,334.68
2017,3,19,14,0,902.0,116.0,4.3,27.0,844.0,405.77,286.07
2017,3,19,14,15,894.0,115.0,4.3,27.0,816.0,347.46,235.7
2017,3,19,14,30,886.0,114.0,4.3,27.0,788.0,289.03,185.51
2017,3,19,14,45,870.0,114.0,4.3,27.0,751.0,229.99,137.51
2017,3,19,15,0,854.0,114.0,4.3,27.0,714.0,163.57,89.96
2017,3,19,15,15,839.0,111.5,4.25,26.5,671.5,105.07,61.78
2017,3,19,15,30,824.0,109.0,4.2,26.0,629.0,79.62,61.04
2017,3,19,15,45,802.0,106.0,4.2,26.0,580.5,78.91,60.65
2017,3,19,16,0,780.0,103.0,4.2,26.0,532.0,78.19,60.26
2017,3,19,16,15,752.5,98.5,4.0,25.5,479.5,76.26,58.98
2017,3,19,16,30,725.0,94.0,3.8,25.0,427.0,67.87,52.22
2017,3,19,16,45,686.0,88.5,3.65,25.0,371.0,65.16,50.12
2017,3,19,17,0,647.0,83.0,3.5,25.0,315.0,62.38,47.91
2017,3,19,17,15,590.0,75.5,3.2,24.0,259.0,57.85,44.3
2017,3,19,17,30,533.0,68.0,2.9,23.0,203.0,53.24,40.45
2017,3,19,17,45,445.5,57.0,2.6,22.5,150.0,45.44,33.53
2017,3,19,18,0,358.0,46.0,2.3,22.0,97.0,37.48,26.18
2017,3,19,18,15,219.0,29.5,2.3,21.5,56.5,22.91,12.2
2017,3,19,18,30,80.0,13.0,2.3,21.0,16.0,11.1,0.0
2017,3,19,18,45,40.0,6.5,2.35,20.5,8.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,6,45,102.0,15.0,3.7,16.5,23.0,87.04,0.0
2017,3,20,7,0,204.0,30.0,4.0,17.0,46.0,242.81,173.14
2017,3,20,7,15,321.5,45.0,4.25,17.5,95.0,359.51,292.71
2017,3,20,7,30,439.0,60.0,4.5,18.0,144.0,485.77,399.72
2017,3,20,7,45,520.0,69.0,4.75,18.5,201.0,578.53,475.66
2017,3,20,8,0,601.0,78.0,5.0,19.0,258.0,672.63,549.16
2017,3,20,8,15,650.0,85.0,5.05,19.5,316.0,736.07,595.57
2017,3,20,8,30,699.0,92.0,5.1,20.0,374.0,798.38,639.4
2017,3,20,8,45,739.5,95.5,5.15,21.0,431.0,846.56,670.16
2017,3,20,9,0,780.0,99.0,5.2,22.0,488.0,886.23,693.95
2017,3,20,9,15,804.0,102.5,5.2,22.5,540.5,914.22,710.04
2017,3,20,9,30,828.0,106.0,5.2,23.0,593.0,938.72,723.56
2017,3,20,9,45,849.5,107.5,5.25,23.5,641.0,954.78,731.49
2017,3,20,10,0,871.0,109.0,5.3,24.0,689.0,966.93,736.84
2017,3,20,10,15,884.0,111.5,5.3,24.0,729.5,968.22,735.95
2017,3,20,10,30,897.0,114.0,5.3,24.0,770.0,955.11,725.36
2017,3,20,10,45,908.5,114.5,5.35,24.5,803.5,945.19,716.17
2017,3,20,11,0,920.0,115.0,5.4,25.0,837.0,931.3,704.41
2017,3,20,11,15,926.0,116.5,5.4,25.0,862.0,909.74,688.61
2017,3,20,11,30,932.0,118.0,5.4,25.0,887.0,884.43,670.36
2017,3,20,11,45,946.0,112.5,5.4,25.5,906.0,855.26,648.21
2017,3,20,12,0,960.0,107.0,5.4,26.0,925.0,822.27,623.49
2017,3,20,12,15,961.5,107.5,5.4,26.0,932.0,781.97,594.05
2017,3,20,12,30,963.0,108.0,5.4,26.0,939.0,738.72,560.89
2017,3,20,12,45,962.0,108.0,5.4,26.5,936.5,690.77,522.57
2017,3,20,13,0,961.0,108.0,5.4,27.0,934.0,640.5,481.83
2017,3,20,13,15,958.0,107.5,5.35,27.0,923.0,586.72,438.39
2017,3,20,13,30,955.0,107.0,5.3,27.0,912.0,531.29,392.56
2017,3,20,13,45,950.0,106.0,5.3,27.0,891.5,473.25,343.64
2017,3,20,14,0,945.0,105.0,5.3,27.0,871.0,414.24,292.8
2017,3,20,14,15,938.0,103.5,5.2,27.0,842.5,353.56,239.9
2017,3,20,14,30,931.0,102.0,5.1,27.0,814.0,292.63,187.13
2017,3,20,14,45,917.5,102.0,5.1,27.0,776.5,231.53,136.97
2017,3,20,15,0,904.0,102.0,5.1,27.0,739.0,171.35,94.02
2017,3,20,15,15,890.0,99.5,5.0,26.5,696.0,110.77,64.75
2017,3,20,15,30,876.0,97.0,4.9,26.0,653.0,82.51,63.44
2017,3,20,15,45,858.5,93.5,4.85,26.0,603.5,71.32,54.32
2017,3,20,16,0,841.0,90.0,4.8,26.0,554.0,69.92,53.34
2017,3,20,16,15,815.5,86.5,4.5,25.5,500.5,68.33,52.31
2017,3,20,16,30,790.0,83.0,4.2,25.0,447.0,66.69,51.23
2017,3,20,16,45,756.0,77.5,3.9,24.5,390.0,63.36,48.69
2017,3,20,17,0,722.0,72.0,3.6,24.0,333.0,59.93,46.0
2017,3,20,17,15,668.5,65.5,3.25,23.0,275.0,50.81,38.43
2017,3,20,17,30,615.0,59.0,2.9,22.0,217.0,46.56,34.86
2017,3,20,17,45,532.5,50.0,2.6,21.0,162.0,40.04,29.11
2017,3,20,18,0,450.0,41.0,2.3,20.0,107.0,33.43,23.0
2017,3,20,18,15,297.5,27.5,2.3,19.5,63.0,22.56,12.25
2017,3,20,18,30,145.0,14.0,2.3,19.0,19.0,11.95,0.0
2017,3,20,18,45,72.5,7.0,2.35,19.0,9.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,110.0,16.0,4.05,16.5,25.5,94.04,0.0
2017,3,21,7,0,220.0,32.0,4.4,17.0,51.0,260.98,192.56
2017,3,21,7,15,338.0,46.0,4.55,17.5,100.5,376.1,307.05
2017,3,21,7,30,456.0,60.0,4.7,18.0,150.0,501.62,413.05
2017,3,21,7,45,545.5,66.5,4.9,18.5,208.0,599.17,492.35
2017,3,21,8,0,635.0,73.0,5.1,19.0,266.0,698.17,569.06
2017,3,21,8,15,681.0,79.0,5.1,19.5,324.0,758.14,612.22
2017,3,21,8,30,727.0,85.0,5.1,20.0,382.0,816.9,652.85
2017,3,21,8,45,767.5,87.0,5.15,20.5,439.0,857.79,679.38
2017,3,21,9,0,808.0,89.0,5.2,21.0,496.0,902.77,708.35
2017,3,21,9,15,829.5,92.0,5.15,21.5,547.5,927.86,721.93
2017,3,21,9,30,851.0,95.0,5.1,22.0,599.0,949.45,733.02
2017,3,21,9,45,870.0,96.5,5.1,22.5,646.0,952.42,731.42
2017,3,21,10,0,889.0,98.0,5.1,23.0,693.0,962.46,735.06
2017,3,21,10,15,900.5,100.0,5.0,23.5,732.5,962.11,730.88
2017,3,21,10,30,912.0,102.0,4.9,24.0,772.0,957.81,724.24
2017,3,21,10,45,920.0,103.5,4.85,24.5,804.5,945.8,712.93
2017,3,21,11,0,928.0,105.0,4.8,25.0,837.0,929.87,699.23
2017,3,21,11,15,933.5,106.0,4.7,25.0,861.0,907.41,682.32
2017,3,21,11,30,939.0,107.0,4.6,25.0,885.0,881.25,663.06
2017,3,21,11,45,937.5,110.0,4.6,25.5,899.5,847.83,638.28
2017,3,21,12,0,936.0,113.0,4.6,26.0,914.0,811.27,611.45
2017,3,21,12,15,937.0,113.5,4.55,26.0,920.5,771.36,582.23
2017,3,21,12,30,938.0,114.0,4.5,26.0,927.0,728.63,549.65
2017,3,21,12,45,936.0,114.0,4.5,26.5,924.0,681.0,512.11
2017,3,21,13,0,934.0,114.0,4.5,27.0,921.0,631.24,472.3
2017,3,21,13,15,931.0,113.5,4.5,27.0,909.5,578.67,430.41
2017,3,21,13,30,928.0,113.0,4.5,27.0,898.0,524.51,386.15
2017,3,21,13,45,921.5,112.5,4.5,27.0,877.5,467.55,338.59
2017,3,21,14,0,915.0,112.0,4.5,27.0,857.0,409.84,289.28
2017,3,21,14,15,907.5,110.5,4.5,27.0,828.5,350.62,238.08
2017,3,21,14,30,900.0,109.0,4.5,27.0,800.0,291.24,186.97
2017,3,21,14,45,884.5,109.5,4.5,27.0,762.5,231.83,138.39
2017,3,21,15,0,869.0,110.0,4.5,27.0,725.0,173.58,96.84
2017,3,21,15,15,854.5,107.0,4.45,26.5,682.0,105.0,60.27
2017,3,21,15,30,840.0,104.0,4.4,26.0,639.0,76.4,58.34
2017,3,21,15,45,819.5,101.0,4.35,26.0,590.5,75.59,57.87
2017,3,21,16,0,799.0,98.0,4.3,26.0,542.0,74.75,57.36
2017,3,21,16,15,772.0,94.0,4.1,25.5,488.5,73.05,56.26
2017,3,21,16,30,745.0,90.0,3.9,25.0,435.0,71.29,55.1
2017,3,21,16,45,706.0,85.0,3.7,25.0,379.0,62.74,48.05
2017,3,21,17,0,667.0,80.0,3.5,25.0,323.0,60.21,46.04
2017,3,21,17,15,612.0,73.0,3.2,24.0,266.5,55.96,42.68
2017,3,21,17,30,557.0,66.0,2.9,23.0,210.0,51.64,39.09
2017,3,21,17,45,469.5,55.5,2.6,22.0,156.0,44.15,32.54
2017,3,21,18,0,382.0,45.0,2.3,21.0,102.0,36.53,25.57
2017,3,21,18,15,242.5,30.0,2.35,20.5,60.0,24.57,13.95
2017,3,21,18,30,103.0,15.0,2.4,20.0,18.0,12.8,0.0
2017,3,21,18,45,51.5,7.5,2.5,20.0,9.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,6,45,47.5,18.5,2.5,17.5,22.5,50.64,0.0
2017,3,22,7,0,95.0,37.0,2.8,18.0,45.0,157.4,116.17
2017,3,22,7,15,186.5,59.0,2.9,18.5,91.0,258.68,209.65
2017,3,22,7,30,278.0,81.0,3.0,19.0,137.0,364.66,299.69
2017,3,22,7,45,359.0,95.0,3.2,19.5,191.0,471.37,386.57
2017,3,22,8,0,440.0,109.0,3.4,20.0,245.0,565.69,460.55
2017,3,22,8,15,226.0,128.0,3.35,20.5,198.5,378.53,308.7
2017,3,22,8,30,12.0,147.0,3.3,21.0,152.0,148.66,117.11
2017,3,22,8,45,21.0,172.5,3.3,21.5,183.0,180.97,143.21
2017,3,22,9,0,30.0,198.0,3.3,22.0,214.0,231.57,182.87
2017,3,22,9,15,215.0,217.5,3.3,22.5,344.5,445.21,353.36
2017,3,22,9,30,400.0,237.0,3.3,23.0,475.0,659.61,513.21
2017,3,22,9,45,337.5,273.5,3.35,23.5,485.0,634.15,488.93
2017,3,22,10,0,275.0,310.0,3.4,24.0,495.0,606.11,464.49
2017,3,22,10,15,280.0,329.0,3.45,24.0,527.0,620.35,473.69
2017,3,22,10,30,285.0,348.0,3.5,24.0,559.0,632.48,481.17
2017,3,22,10,45,554.0,250.0,3.55,24.5,682.0,777.97,589.06
2017,3,22,11,0,823.0,152.0,3.6,25.0,805.0,896.83,670.93
2017,3,22,11,15,510.5,287.0,3.7,25.0,696.0,734.45,552.58
2017,3,22,11,30,198.0,422.0,3.8,25.0,587.0,556.08,418.5
2017,3,22,11,45,538.5,279.5,3.9,25.5,739.5,699.88,528.3
2017,3,22,12,0,879.0,137.0,4.0,26.0,892.0,791.05,595.71
2017,3,22,12,15,580.0,284.5,4.05,26.0,784.5,674.4,506.16
2017,3,22,12,30,281.0,432.0,4.1,26.0,677.0,557.78,417.26
2017,3,22,12,45,584.0,283.0,4.2,26.5,790.0,605.15,454.06
2017,3,22,13,0,887.0,134.0,4.3,27.0,903.0,621.18,464.74
2017,3,22,13,15,884.0,133.5,4.35,27.0,891.5,570.51,424.24
2017,3,22,13,30,881.0,133.0,4.4,27.0,880.0,518.39,381.8
2017,3,22,13,45,876.5,131.0,4.5,27.0,860.5,463.36,336.13
2017,3,22,14,0,872.0,129.0,4.6,27.0,841.0,407.5,288.63
2017,3,22,14,15,864.0,127.5,4.6,27.0,813.0,350.3,239.28
2017,3,22,14,30,856.0,126.0,4.6,27.0,785.0,286.69,185.26
2017,3,22,14,45,843.5,124.5,4.65,27.0,749.5,227.85,137.09
2017,3,22,15,0,831.0,123.0,4.7,27.0,714.0,170.11,95.47
2017,3,22,15,15,815.5,120.0,4.7,26.5,671.5,112.56,66.51
2017,3,22,15,30,800.0,117.0,4.7,26.0,629.0,84.1,64.73
2017,3,22,15,45,779.0,113.5,4.7,26.0,581.0,83.32,64.3
2017,3,22,16,0,758.0,110.0,4.7,26.0,533.0,75.18,57.71
2017,3,22,16,15,730.0,105.0,4.55,25.5,480.5,73.34,56.5
2017,3,22,16,30,702.0,100.0,4.4,25.0,428.0,71.42,55.21
2017,3,22,16,45,661.5,94.5,4.3,25.0,372.5,68.91,53.28
2017,3,22,17,0,621.0,89.0,4.2,25.0,317.0,66.35,51.27
2017,3,22,17,15,564.0,81.0,3.85,24.0,261.0,61.65,47.56
2017,3,22,17,30,507.0,73.0,3.5,23.0,205.0,56.86,43.59
2017,3,22,17,45,418.0,61.5,3.2,22.5,152.5,48.83,36.49
2017,3,22,18,0,329.0,50.0,2.9,22.0,100.0,38.36,27.02
2017,3,22,18,15,201.0,32.5,2.95,21.5,59.0,25.11,14.47
2017,3,22,18,30,73.0,15.0,3.0,21.0,18.0,12.8,0.0
2017,3,22,18,45,36.5,7.5,3.15,21.0,9.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,6,45,129.0,17.0,5.3,17.5,29.5,109.54,0.0
2017,3,23,7,0,258.0,34.0,5.5,18.0,59.0,292.73,225.25
2017,3,23,7,15,372.5,47.0,5.75,18.5,109.5,407.71,333.82
2017,3,23,7,30,487.0,60.0,6.0,19.0,160.0,530.84,437.77
2017,3,23,7,45,567.0,67.0,6.3,19.5,218.5,621.62,511.84
2017,3,23,8,0,647.0,74.0,6.6,20.0,277.0,713.64,583.58
2017,3,23,8,15,692.0,79.5,6.7,20.5,335.0,772.4,626.52
2017,3,23,8,30,737.0,85.0,6.8,21.0,393.0,829.86,667.06
2017,3,23,8,45,775.5,87.0,6.95,21.5,450.0,869.27,693.26
2017,3,23,9,0,814.0,89.0,7.1,22.0,507.0,912.45,721.82
2017,3,23,9,15,836.0,92.5,7.2,22.5,559.0,938.62,737.36
2017,3,23,9,30,858.0,96.0,7.3,23.0,611.0,961.25,750.35
2017,3,23,9,45,877.0,97.5,7.4,23.5,658.5,964.02,749.08
2017,3,23,10,0,896.0,99.0,7.5,24.0,706.0,973.94,753.22
2017,3,23,10,15,907.5,101.0,7.6,24.0,746.0,973.39,751.52
2017,3,23,10,30,919.0,103.0,7.7,24.0,786.0,968.86,747.21
2017,3,23,10,45,928.5,104.0,7.8,24.5,819.0,957.41,736.68
2017,3,23,11,0,938.0,105.0,7.9,25.0,852.0,941.97,723.53
2017,3,23,11,15,943.0,106.0,7.95,25.5,876.5,918.7,704.8
2017,3,23,11,30,948.0,107.0,8.0,26.0,901.0,891.73,683.61
2017,3,23,11,45,953.0,106.5,8.05,26.5,917.0,859.72,658.98
2017,3,23,12,0,958.0,106.0,8.1,27.0,933.0,824.29,631.99
2017,3,23,12,15,959.0,106.5,8.1,27.0,939.5,783.58,601.73
2017,3,23,12,30,960.0,107.0,8.1,27.0,946.0,739.99,567.53
2017,3,23,12,45,958.0,108.0,8.15,27.0,943.0,692.26,529.69
2017,3,23,13,0,956.0,109.0,8.2,27.0,940.0,642.3,489.33
2017,3,23,13,15,953.0,108.5,8.2,27.0,928.5,588.65,445.17
2017,3,23,13,30,950.0,108.0,8.2,27.0,917.0,533.38,398.66
2017,3,23,13,45,944.5,107.5,8.25,27.0,896.5,475.68,349.19
2017,3,23,14,0,939.0,107.0,8.3,27.0,876.0,417.08,297.93
2017,3,23,14,15,932.5,105.5,8.3,26.5,848.0,356.82,245.19
2017,3,23,14,30,926.0,104.0,8.3,26.0,820.0,296.27,192.34
2017,3,23,14,45,914.5,103.5,8.3,26.0,783.5,235.42,141.36
2017,3,23,15,0,903.0,103.0,8.3,26.0,747.0,175.29,97.29
2017,3,23,15,15,890.0,100.5,8.25,25.5,704.0,114.8,66.59
2017,3,23,15,30,877.0,98.0,8.2,25.0,661.0,83.04,64.16
2017,3,23,15,45,856.5,96.0,8.2,25.0,611.5,72.7,55.7
2017,3,23,16,0,836.0,94.0,8.2,25.0,562.0,72.38,55.62
2017,3,23,16,15,811.0,90.0,8.05,24.5,508.0,70.56,54.41
2017,3,23,16,30,786.0,86.0,7.9,24.0,454.0,68.67,53.12
2017,3,23,16,45,746.5,82.0,7.75,23.5,396.5,66.55,51.61
2017,3,23,17,0,707.0,78.0,7.6,23.0,339.0,59.03,45.41
2017,3,23,17,15,653.0,71.5,7.35,22.5,281.0,55.05,42.16
2017,3,23,17,30,599.0,65.0,7.1,22.0,223.0,51.01,38.72
2017,3,23,17,45,509.5,56.0,6.9,21.5,167.0,44.67,33.06
2017,3,23,18,0,420.0,47.0,6.7,21.0,111.0,38.29,27.1
2017,3,23,18,15,210.0,34.5,6.65,20.5,66.5,26.64,15.89
2017,3,23,18,30,0.0,22.0,6.6,20.0,22.0,17.24,0.0
2017,3,23,18,45,0.0,11.0,6.55,20.0,11.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,0.5,3.3,18.0,0.5,0.41,0.0
2017,3,24,7,0,0.0,1.0,3.3,18.0,1.0,0.82,0.0
2017,3,24,7,15,0.0,3.0,3.25,18.0,3.0,2.46,0.0
2017,3,24,7,30,0.0,5.0,3.2,18.0,5.0,4.1,0.0
2017,3,24,7,45,0.0,7.0,3.2,18.5,7.0,5.75,0.0
2017,3,24,8,0,0.0,9.0,3.2,19.0,9.0,7.4,0.61
2017,3,24,8,15,0.0,17.0,3.3,19.5,17.0,14.01,6.17
2017,3,24,8,30,0.0,25.0,3.4,20.0,25.0,20.63,11.66
2017,3,24,8,45,0.0,86.5,3.55,20.5,86.5,72.18,54.3
2017,3,24,9,0,0.0,148.0,3.7,21.0,148.0,130.84,101.72
2017,3,24,9,15,11.5,188.0,3.8,21.0,195.0,180.16,141.4
2017,3,24,9,30,23.0,228.0,3.9,21.0,242.0,229.21,180.2
2017,3,24,9,45,16.0,220.0,4.0,21.5,230.0,211.24,164.83
2017,3,24,10,0,9.0,212.0,4.1,22.0,218.0,194.56,150.72
2017,3,24,10,15,8.0,208.5,4.1,22.0,214.0,188.68,145.73
2017,3,24,10,30,7.0,205.0,4.1,22.0,210.0,183.23,141.11
2017,3,24,10,45,8.5,214.5,4.15,22.5,221.0,192.07,147.55
2017,3,24,11,0,10.0,224.0,4.2,23.0,232.0,200.72,153.79
2017,3,24,11,15,39.0,310.5,4.2,23.5,343.5,314.39,241.23
2017,3,24,11,30,68.0,397.0,4.2,24.0,455.0,413.68,314.97
2017,3,24,11,45,34.0,255.5,4.25,24.5,284.5,250.79,191.0
2017,3,24,12,0,0.0,114.0,4.3,25.0,114.0,95.44,69.9
2017,3,24,12,15,0.0,99.0,4.35,25.0,99.0,82.8,60.06
2017,3,24,12,30,0.0,84.0,4.4,25.0,84.0,70.25,50.16
2017,3,24,12,45,142.0,259.0,4.5,25.5,383.0,307.67,235.09
2017,3,24,13,0,284.0,434.0,4.6,26.0,682.0,512.48,384.8
