Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,13,15,522.5,324.0,4.6,26.0,773.5,529.33,395.83
2017,3,24,13,30,761.0,214.0,4.6,26.0,865.0,521.95,386.76
2017,3,24,13,45,785.5,195.0,4.7,26.0,853.5,469.04,342.96
2017,3,24,14,0,810.0,176.0,4.8,26.0,842.0,417.56,298.76
2017,3,24,14,15,803.5,173.5,4.85,26.0,815.5,361.77,250.86
2017,3,24,14,30,797.0,171.0,4.9,26.0,789.0,299.31,197.99
2017,3,24,14,45,819.5,152.0,4.95,26.5,762.5,244.42,151.17
2017,3,24,15,0,842.0,133.0,5.0,27.0,736.0,180.05,102.45
2017,3,24,15,15,588.0,207.0,4.9,26.5,616.0,149.49,99.53
2017,3,24,15,30,334.0,281.0,4.8,26.0,496.0,175.01,139.39
2017,3,24,15,45,564.5,196.5,4.75,26.0,527.5,124.81,98.57
2017,3,24,16,0,795.0,112.0,4.7,26.0,559.0,84.32,65.29
2017,3,24,16,15,768.5,107.0,4.2,25.5,505.0,75.05,57.9
2017,3,24,16,30,742.0,102.0,3.7,25.0,451.0,73.16,56.65
2017,3,24,16,45,714.5,94.0,3.25,24.5,395.5,69.02,53.46
2017,3,24,17,0,687.0,86.0,2.8,24.0,340.0,64.64,50.01
2017,3,24,17,15,631.0,78.5,2.55,22.5,281.5,60.15,46.56
2017,3,24,17,30,575.0,71.0,2.3,21.0,223.0,55.58,42.86
2017,3,24,17,45,490.0,60.0,2.05,20.0,167.5,47.82,36.06
2017,3,24,18,0,405.0,49.0,1.8,19.0,112.0,39.9,28.79
2017,3,24,18,15,260.5,33.0,1.8,18.5,67.5,27.09,16.59
2017,3,24,18,30,116.0,17.0,1.8,18.0,23.0,13.26,0.0
2017,3,24,18,45,58.0,8.5,1.8,17.5,11.5,7.26,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,170.5,16.5,3.8,11.5,34.0,179.03,0.0
2017,3,25,7,0,341.0,33.0,4.1,12.0,68.0,357.5,286.82
2017,3,25,7,15,450.5,43.0,4.25,12.5,121.0,469.21,390.31
2017,3,25,7,30,560.0,53.0,4.4,13.0,174.0,586.88,489.49
2017,3,25,7,45,628.0,60.0,4.6,14.0,232.5,668.55,554.61
2017,3,25,8,0,696.0,67.0,4.8,15.0,291.0,751.32,617.1
2017,3,25,8,15,738.0,72.0,4.65,15.5,349.5,801.99,651.84
2017,3,25,8,30,780.0,77.0,4.5,16.0,408.0,857.55,688.63
2017,3,25,8,45,810.0,80.5,4.4,16.5,465.0,897.64,713.08
2017,3,25,9,0,840.0,84.0,4.3,17.0,522.0,934.85,734.92
2017,3,25,9,15,861.0,87.0,4.15,17.5,574.5,959.55,747.49
2017,3,25,9,30,882.0,90.0,4.0,18.0,627.0,969.88,749.94
2017,3,25,9,45,898.0,92.0,3.9,18.5,674.0,981.32,753.65
2017,3,25,10,0,914.0,94.0,3.8,19.0,721.0,988.91,754.81
2017,3,25,10,15,925.5,96.0,3.7,19.5,761.0,988.23,750.48
2017,3,25,10,30,937.0,98.0,3.6,20.0,801.0,983.48,743.66
2017,3,25,10,45,945.0,99.5,3.55,21.0,834.0,970.89,730.72
2017,3,25,11,0,953.0,101.0,3.5,22.0,867.0,954.29,715.41
2017,3,25,11,15,958.5,101.5,3.45,22.5,891.5,930.56,696.91
2017,3,25,11,30,964.0,102.0,3.4,23.0,916.0,903.06,676.11
2017,3,25,11,45,968.0,102.5,3.4,23.5,932.0,870.7,652.46
2017,3,25,12,0,972.0,103.0,3.4,24.0,948.0,834.87,626.55
2017,3,25,12,15,973.5,103.0,3.4,24.0,955.0,793.49,597.69
2017,3,25,12,30,975.0,103.0,3.4,24.0,962.0,749.19,564.62
2017,3,25,12,45,974.0,103.5,3.45,24.5,959.5,701.0,527.18
2017,3,25,13,0,973.0,104.0,3.5,25.0,957.0,650.48,487.21
2017,3,25,13,15,971.0,103.5,3.45,25.0,945.5,596.54,444.37
2017,3,25,13,30,969.0,103.0,3.4,25.0,934.0,540.84,398.99
2017,3,25,13,45,965.0,101.5,3.35,25.5,913.5,482.05,349.31
2017,3,25,14,0,961.0,100.0,3.3,26.0,893.0,422.2,297.73
2017,3,25,14,15,954.5,99.0,3.15,26.0,864.5,361.12,244.92
2017,3,25,14,30,948.0,98.0,3.0,26.0,836.0,299.71,191.95
2017,3,25,14,45,940.0,95.5,2.95,26.5,799.5,236.95,139.85
2017,3,25,15,0,932.0,93.0,2.9,27.0,763.0,174.56,94.18
2017,3,25,15,15,919.5,91.0,2.7,26.5,719.5,112.83,62.73
2017,3,25,15,30,907.0,89.0,2.5,26.0,676.0,78.07,59.63
2017,3,25,15,45,891.0,86.0,2.35,26.0,626.5,76.22,58.31
2017,3,25,16,0,875.0,83.0,2.2,26.0,577.0,74.22,56.83
2017,3,25,16,15,851.0,79.5,1.9,25.5,522.0,63.58,48.23
2017,3,25,16,30,827.0,76.0,1.6,25.0,467.0,61.73,46.96
2017,3,25,16,45,793.5,72.0,1.35,25.0,409.5,59.32,45.1
2017,3,25,17,0,760.0,68.0,1.1,25.0,352.0,56.86,43.16
2017,3,25,17,15,710.0,62.5,1.05,23.5,292.5,53.0,40.22
2017,3,25,17,30,660.0,57.0,1.0,22.0,233.0,49.09,37.1
2017,3,25,17,45,577.5,49.0,1.0,21.0,176.5,39.25,28.52
2017,3,25,18,0,495.0,41.0,1.0,20.0,120.0,33.35,23.11
2017,3,25,18,15,346.0,29.0,1.05,19.0,73.0,23.74,13.94
2017,3,25,18,30,197.0,17.0,1.1,18.0,26.0,14.01,0.0
2017,3,25,18,45,98.5,8.5,1.2,17.5,13.0,7.26,0.0
2017,3,25,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,26,6,45,101.5,20.5,3.25,16.0,31.5,133.56,19.36
2017,3,26,7,0,203.0,41.0,3.7,17.0,63.0,261.21,206.71
2017,3,26,7,15,303.5,57.0,4.05,17.5,112.5,365.79,300.89
2017,3,26,7,30,404.0,73.0,4.4,18.0,162.0,477.23,394.72
2017,3,26,7,45,471.5,84.0,4.75,19.0,217.0,557.34,458.89
2017,3,26,8,0,539.0,95.0,5.1,20.0,272.0,646.79,527.43
2017,3,26,8,15,585.5,103.0,5.25,20.5,327.5,708.9,572.88
2017,3,26,8,30,632.0,111.0,5.4,21.0,383.0,769.68,616.0
2017,3,26,8,45,663.0,118.0,5.6,22.0,436.5,812.78,643.96
2017,3,26,9,0,694.0,125.0,5.8,23.0,490.0,853.36,669.56
2017,3,26,9,15,718.0,130.0,5.85,23.5,540.0,881.93,686.71
2017,3,26,9,30,742.0,135.0,5.9,24.0,590.0,907.28,701.49
2017,3,26,9,45,755.0,141.5,6.0,24.5,633.5,920.3,707.78
2017,3,26,10,0,768.0,148.0,6.1,25.0,677.0,929.66,711.66
2017,3,26,10,15,781.0,151.0,6.1,25.5,715.5,924.37,704.89
2017,3,26,10,30,794.0,154.0,6.1,26.0,754.0,922.72,700.97
2017,3,26,10,45,800.5,158.0,6.15,26.5,784.0,912.24,691.3
2017,3,26,11,0,807.0,162.0,6.2,27.0,814.0,898.04,679.27
2017,3,26,11,15,813.0,164.0,6.15,27.0,837.0,877.81,664.1
2017,3,26,11,30,819.0,166.0,6.1,27.0,860.0,854.06,646.62
2017,3,26,11,45,830.0,162.5,6.1,27.5,876.5,825.83,625.04
2017,3,26,12,0,841.0,159.0,6.1,28.0,893.0,794.12,600.38
2017,3,26,12,15,842.5,159.5,6.0,28.0,899.0,755.76,571.09
2017,3,26,12,30,844.0,160.0,5.9,28.0,905.0,714.78,539.53
2017,3,26,12,45,839.0,162.0,5.85,28.5,901.0,668.56,502.75
2017,3,26,13,0,834.0,164.0,5.8,29.0,897.0,620.69,464.21
2017,3,26,13,15,830.5,163.0,5.7,29.0,885.5,569.9,423.64
2017,3,26,13,30,827.0,162.0,5.6,29.0,874.0,517.92,381.24
2017,3,26,13,45,817.5,162.5,5.55,29.0,853.0,463.59,336.22
2017,3,26,14,0,808.0,163.0,5.5,29.0,832.0,409.15,290.17
2017,3,26,14,15,799.5,161.0,5.45,28.5,804.5,353.39,243.01
2017,3,26,14,30,791.0,159.0,5.4,28.0,777.0,297.94,196.07
2017,3,26,14,45,774.5,158.5,5.35,28.0,741.0,242.65,150.92
2017,3,26,15,0,758.0,158.0,5.3,28.0,705.0,180.5,105.45
2017,3,26,15,15,742.0,154.0,5.3,27.5,663.5,125.54,76.14
2017,3,26,15,30,726.0,150.0,5.3,27.0,622.0,94.4,72.92
2017,3,26,15,45,704.5,145.0,5.3,27.0,574.5,93.74,72.62
2017,3,26,16,0,683.0,140.0,5.3,27.0,527.0,93.02,72.26
2017,3,26,16,15,653.5,133.5,5.15,26.5,475.5,91.06,71.03
2017,3,26,16,30,624.0,127.0,5.0,26.0,424.0,88.99,69.71
2017,3,26,16,45,584.5,118.5,4.85,26.0,369.5,85.19,66.76
2017,3,26,17,0,545.0,110.0,4.7,26.0,315.0,81.21,63.62
2017,3,26,17,15,488.0,99.5,4.4,25.0,260.0,72.59,56.68
2017,3,26,17,30,431.0,89.0,4.1,24.0,205.0,65.75,51.04
2017,3,26,17,45,344.0,74.5,3.85,23.5,153.0,55.66,42.24
2017,3,26,18,0,257.0,60.0,3.6,23.0,101.0,45.33,32.93
2017,3,26,18,15,128.5,40.0,3.65,22.5,60.5,30.84,19.52
2017,3,26,18,30,0.0,20.0,3.7,22.0,20.0,16.07,0.0
2017,3,26,18,45,0.0,10.0,3.75,21.5,10.0,8.54,0.0
2017,3,26,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,61.0,23.5,2.05,18.5,30.5,97.66,29.78
2017,3,27,7,0,122.0,47.0,2.3,19.0,61.0,192.6,150.7
2017,3,27,7,15,208.5,68.5,2.4,19.0,109.0,290.31,236.51
2017,3,27,7,30,295.0,90.0,2.5,19.0,157.0,392.9,322.7
2017,3,27,7,45,367.0,104.5,2.65,19.5,211.0,494.41,403.62
2017,3,27,8,0,439.0,119.0,2.8,20.0,265.0,582.42,471.17
2017,3,27,8,15,219.5,105.0,2.85,20.5,178.0,341.65,279.12
2017,3,27,8,30,0.0,91.0,2.9,21.0,91.0,76.98,58.02
2017,3,27,8,45,190.0,148.5,2.95,21.5,249.5,366.49,296.16
2017,3,27,9,0,380.0,206.0,3.0,22.0,408.0,617.13,486.44
2017,3,27,9,15,313.0,243.5,2.9,22.5,420.0,592.84,461.79
2017,3,27,9,30,246.0,281.0,2.8,23.0,432.0,544.27,421.69
2017,3,27,9,45,496.5,221.0,2.7,23.5,555.5,751.81,574.39
2017,3,27,10,0,747.0,161.0,2.6,24.0,679.0,925.65,690.79
2017,3,27,10,15,761.5,164.0,2.4,24.5,717.5,928.67,686.55
2017,3,27,10,30,776.0,167.0,2.2,25.0,756.0,927.89,681.45
2017,3,27,10,45,799.5,162.0,2.05,25.5,790.5,916.6,670.09
2017,3,27,11,0,823.0,157.0,1.9,26.0,825.0,908.58,661.15
2017,3,27,11,15,829.5,158.5,1.8,26.0,848.5,887.92,645.92
2017,3,27,11,30,836.0,160.0,1.7,26.0,872.0,863.68,628.62
2017,3,27,11,45,858.0,150.0,1.6,26.5,891.5,837.62,609.08
2017,3,27,12,0,880.0,140.0,1.5,27.0,911.0,800.29,582.31
2017,3,27,12,15,881.0,140.0,1.4,27.5,917.0,761.2,553.17
2017,3,27,12,30,882.0,140.0,1.3,28.0,923.0,719.53,521.76
2017,3,27,12,45,633.5,271.0,1.25,28.5,833.0,629.65,454.89
2017,3,27,13,0,385.0,402.0,1.2,29.0,743.0,547.13,393.93
2017,3,27,13,15,273.5,422.5,1.1,29.0,663.0,473.52,341.56
2017,3,27,13,30,162.0,443.0,1.0,29.0,583.0,414.35,299.34
2017,3,27,13,45,512.5,289.0,0.95,29.0,717.5,426.6,304.05
2017,3,27,14,0,863.0,135.0,0.9,29.0,852.0,413.28,284.58
2017,3,27,14,15,592.5,251.0,0.8,29.0,735.5,348.19,238.23
2017,3,27,14,30,322.0,367.0,0.7,29.0,619.0,322.34,224.63
2017,3,27,14,45,554.0,256.5,0.6,29.0,667.0,261.29,169.81
2017,3,27,15,0,786.0,146.0,0.5,29.0,715.0,185.06,105.6
2017,3,27,15,15,769.5,142.5,0.55,29.0,672.5,120.98,70.39
2017,3,27,15,30,753.0,139.0,0.6,29.0,630.0,88.03,66.77
2017,3,27,15,45,726.5,136.0,0.65,29.0,581.0,88.25,67.24
2017,3,27,16,0,700.0,133.0,0.7,29.0,532.0,88.5,67.68
2017,3,27,16,15,670.0,127.0,0.85,28.5,479.5,86.68,66.6
2017,3,27,16,30,640.0,121.0,1.0,28.0,427.0,84.76,65.43
2017,3,27,16,45,596.5,114.5,1.2,27.5,372.0,82.21,63.71
2017,3,27,17,0,553.0,108.0,1.4,27.0,317.0,79.61,61.9
2017,3,27,17,15,496.5,97.5,1.3,26.0,262.0,71.26,55.25
2017,3,27,17,30,440.0,87.0,1.2,25.0,207.0,64.38,49.63
2017,3,27,17,45,354.0,73.0,1.2,24.0,155.0,54.61,41.27
2017,3,27,18,0,268.0,59.0,1.2,23.0,103.0,44.62,32.37
2017,3,27,18,15,164.0,39.0,1.2,22.5,62.5,29.83,18.83
2017,3,27,18,30,60.0,19.0,1.2,22.0,22.0,15.04,0.0
2017,3,27,18,45,30.0,9.5,1.3,22.0,11.0,8.11,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,28,6,45,52.5,24.0,3.7,19.5,30.0,80.98,33.94
2017,3,28,7,0,105.0,48.0,3.9,20.0,60.0,179.67,140.71
2017,3,28,7,15,180.5,71.5,4.15,20.5,107.0,272.06,221.27
2017,3,28,7,30,256.0,95.0,4.4,21.0,154.0,367.69,301.75
2017,3,28,7,45,332.5,109.5,4.65,21.5,207.5,453.14,371.78
2017,3,28,8,0,409.0,124.0,4.9,22.0,261.0,562.47,457.25
2017,3,28,8,15,204.5,99.5,5.05,22.5,168.0,320.52,262.22
2017,3,28,8,30,0.0,75.0,5.2,23.0,75.0,62.22,45.59
2017,3,28,8,45,0.0,68.0,5.4,23.5,68.0,56.4,40.66
2017,3,28,9,0,0.0,61.0,5.6,24.0,61.0,50.58,35.69
2017,3,28,9,15,96.0,175.0,5.75,24.0,234.5,280.93,223.22
2017,3,28,9,30,192.0,289.0,5.9,24.0,408.0,501.44,393.89
2017,3,28,9,45,106.5,273.5,6.05,24.5,340.5,392.85,306.58
2017,3,28,10,0,21.0,258.0,6.2,25.0,273.0,250.15,192.78
2017,3,28,10,15,24.5,280.0,6.35,25.5,298.5,271.9,209.05
2017,3,28,10,30,28.0,302.0,6.5,26.0,324.0,310.91,238.12
2017,3,28,10,45,185.5,341.0,6.65,26.5,492.0,505.49,388.44
2017,3,28,11,0,343.0,380.0,6.8,27.0,660.0,688.27,523.54
2017,3,28,11,15,254.0,408.5,6.95,27.0,619.0,620.4,470.71
2017,3,28,11,30,165.0,437.0,7.1,27.0,578.0,543.24,411.64
2017,3,28,11,45,125.5,435.0,7.25,27.0,543.5,495.32,375.19
2017,3,28,12,0,86.0,433.0,7.4,27.0,509.0,441.93,334.52
2017,3,28,12,15,67.5,418.5,7.5,27.0,478.0,405.99,307.22
2017,3,28,12,30,49.0,404.0,7.6,27.0,447.0,372.24,281.5
2017,3,28,12,45,35.5,366.0,7.7,27.0,397.0,325.02,245.77
2017,3,28,13,0,22.0,328.0,7.8,27.0,347.0,281.45,212.67
2017,3,28,13,15,18.5,301.0,7.8,27.0,317.0,255.14,192.66
2017,3,28,13,30,15.0,274.0,7.8,27.0,287.0,229.7,173.25
2017,3,28,13,45,26.0,314.0,7.85,27.0,336.0,255.96,193.24
2017,3,28,14,0,37.0,354.0,7.9,27.0,385.0,281.74,212.62
2017,3,28,14,15,24.5,299.5,7.85,27.0,320.0,234.21,176.55
2017,3,28,14,30,12.0,245.0,7.8,27.0,255.0,197.34,148.73
2017,3,28,14,45,10.0,228.5,7.8,27.0,237.0,182.64,137.64
2017,3,28,15,0,8.0,212.0,7.8,27.0,219.0,168.35,126.92
2017,3,28,15,15,61.5,260.0,7.7,26.5,301.0,188.18,141.7
2017,3,28,15,30,115.0,308.0,7.6,26.0,383.0,207.83,166.46
2017,3,28,15,45,107.5,283.0,7.55,26.0,349.5,193.6,155.29
2017,3,28,16,0,100.0,258.0,7.5,26.0,316.0,178.86,143.68
2017,3,28,16,15,289.5,216.0,7.4,25.5,360.0,142.87,114.61
2017,3,28,16,30,479.0,174.0,7.3,25.0,404.0,116.44,93.12
2017,3,28,16,45,448.0,158.5,7.2,25.0,352.5,108.29,86.59
2017,3,28,17,0,417.0,143.0,7.1,25.0,301.0,99.7,79.6
2017,3,28,17,15,363.0,127.0,6.8,24.5,248.5,90.1,71.77
2017,3,28,17,30,309.0,111.0,6.5,24.0,196.0,81.26,64.35
2017,3,28,17,45,249.5,89.0,6.25,23.5,147.0,66.04,51.16
2017,3,28,18,0,190.0,67.0,6.0,23.0,98.0,50.4,37.28
2017,3,28,18,15,111.5,42.0,5.8,22.5,58.5,32.25,20.86
2017,3,28,18,30,33.0,17.0,5.6,22.0,19.0,13.92,0.0
2017,3,28,18,45,16.5,8.5,5.4,21.5,9.5,7.26,0.0
2017,3,28,19,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,114.0,23.0,2.6,17.0,36.5,153.02,83.56
2017,3,29,7,0,228.0,46.0,2.6,17.0,73.0,288.24,231.38
2017,3,29,7,15,329.5,60.5,2.5,17.0,124.5,393.35,323.34
2017,3,29,7,30,431.0,75.0,2.4,17.0,176.0,505.23,414.87
2017,3,29,7,45,249.0,105.5,2.3,17.5,167.5,373.13,307.84
2017,3,29,8,0,67.0,136.0,2.2,18.0,159.0,212.16,172.74
2017,3,29,8,15,126.0,162.5,2.3,18.5,215.0,313.88,256.0
2017,3,29,8,30,185.0,189.0,2.4,19.0,271.0,398.43,322.3
2017,3,29,8,45,253.0,206.0,2.5,19.5,333.5,500.25,399.72
2017,3,29,9,0,321.0,223.0,2.6,20.0,396.0,582.04,459.86
2017,3,29,9,15,590.5,164.0,2.9,20.5,519.5,801.07,622.25
2017,3,29,9,30,860.0,105.0,3.2,21.0,643.0,984.72,746.62
2017,3,29,9,45,883.5,105.0,3.5,22.0,692.0,1000.56,753.02
2017,3,29,10,0,907.0,105.0,3.8,23.0,741.0,1001.37,750.76
2017,3,29,10,15,918.0,107.0,3.95,23.5,781.0,999.78,747.57
2017,3,29,10,30,929.0,109.0,4.1,24.0,821.0,994.16,741.86
2017,3,29,10,45,939.0,109.0,4.25,24.5,854.0,981.47,731.57
2017,3,29,11,0,949.0,109.0,4.4,25.0,887.0,964.78,718.77
2017,3,29,11,15,953.5,110.0,4.45,25.0,910.5,940.33,701.74
2017,3,29,11,30,958.0,111.0,4.5,25.0,934.0,912.17,682.26
2017,3,29,11,45,962.5,110.5,4.6,25.5,949.0,879.02,658.61
2017,3,29,12,0,967.0,110.0,4.7,26.0,964.0,842.47,632.61
2017,3,29,12,15,967.0,110.5,4.7,26.0,969.5,800.28,602.99
2017,3,29,12,30,967.0,111.0,4.7,26.0,975.0,755.31,569.26
2017,3,29,12,45,964.5,111.0,4.75,26.5,970.5,705.79,530.71
2017,3,29,13,0,962.0,111.0,4.8,27.0,966.0,654.17,489.83
2017,3,29,13,15,958.5,110.5,4.75,27.0,953.5,599.76,446.55
2017,3,29,13,30,955.0,110.0,4.7,27.0,941.0,543.82,400.95
2017,3,29,13,45,947.5,110.0,4.7,27.0,918.5,485.25,352.28
2017,3,29,14,0,940.0,110.0,4.7,27.0,896.0,426.02,301.86
2017,3,29,14,15,932.0,108.5,4.65,27.0,866.5,365.19,249.33
2017,3,29,14,30,924.0,107.0,4.6,27.0,837.0,304.28,196.75
2017,3,29,14,45,911.5,106.5,4.6,27.0,799.0,243.33,146.23
2017,3,29,15,0,899.0,106.0,4.6,27.0,761.0,183.26,101.89
2017,3,29,15,15,885.0,103.5,4.5,26.5,717.0,122.99,69.59
2017,3,29,15,30,871.0,101.0,4.4,26.0,673.0,84.51,64.96
2017,3,29,15,45,850.0,98.5,4.3,26.0,622.5,73.73,56.22
2017,3,29,16,0,829.0,96.0,4.2,26.0,572.0,73.16,55.94
2017,3,29,16,15,803.5,92.5,3.9,25.5,518.0,71.79,55.11
2017,3,29,16,30,778.0,89.0,3.6,25.0,464.0,70.37,54.24
2017,3,29,16,45,739.5,84.5,3.3,24.5,406.5,67.98,52.53
2017,3,29,17,0,701.0,80.0,3.0,24.0,349.0,60.03,46.03
2017,3,29,17,15,648.0,73.5,2.8,23.0,290.5,56.13,42.99
2017,3,29,17,30,595.0,67.0,2.6,22.0,232.0,52.17,39.76
2017,3,29,17,45,507.5,58.5,2.45,21.0,176.0,46.3,34.66
2017,3,29,18,0,420.0,50.0,2.3,20.0,120.0,40.43,29.26
2017,3,29,18,15,283.0,35.5,2.6,19.5,74.5,29.01,18.58
2017,3,29,18,30,146.0,21.0,2.9,19.0,29.0,16.36,0.0
2017,3,29,18,45,73.0,10.5,3.25,18.5,14.5,8.96,0.0
2017,3,29,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,6,45,195.5,18.5,3.7,11.0,43.0,213.74,136.37
2017,3,30,7,0,391.0,37.0,3.8,12.0,86.0,406.55,334.14
2017,3,30,7,15,488.0,46.5,3.95,12.5,140.5,510.58,425.58
2017,3,30,7,30,585.0,56.0,4.1,13.0,195.0,619.4,515.33
2017,3,30,7,45,642.5,63.0,4.3,14.0,253.5,693.14,572.52
2017,3,30,8,0,700.0,70.0,4.5,15.0,312.0,767.34,627.22
2017,3,30,8,15,741.0,75.5,4.5,15.5,371.0,818.17,662.16
2017,3,30,8,30,782.0,81.0,4.5,16.0,430.0,873.62,699.32
2017,3,30,8,45,809.5,85.0,4.55,17.0,486.5,911.95,721.98
2017,3,30,9,0,837.0,89.0,4.6,18.0,543.0,947.32,742.11
2017,3,30,9,15,858.0,92.5,4.5,18.5,595.5,972.45,754.89
2017,3,30,9,30,879.0,96.0,4.4,19.0,648.0,982.76,757.26
2017,3,30,9,45,894.5,98.5,4.3,19.5,695.5,993.97,760.83
2017,3,30,10,0,910.0,101.0,4.2,20.0,743.0,1001.3,761.88
2017,3,30,10,15,921.0,103.0,4.1,20.5,783.0,999.75,757.04
2017,3,30,10,30,932.0,105.0,4.0,21.0,823.0,994.16,749.74
2017,3,30,10,45,940.5,106.0,3.9,21.5,855.0,981.13,737.66
2017,3,30,11,0,949.0,107.0,3.8,22.0,887.0,964.12,723.17
2017,3,30,11,15,953.5,108.0,3.65,22.0,911.0,939.68,704.94
2017,3,30,11,30,958.0,109.0,3.5,22.0,935.0,911.53,684.4
2017,3,30,11,45,963.0,108.0,3.4,22.5,950.0,878.33,659.56
2017,3,30,12,0,968.0,107.0,3.3,23.0,965.0,841.72,632.54
2017,3,30,12,15,969.0,107.5,3.15,23.5,971.0,800.25,601.89
2017,3,30,12,30,970.0,108.0,3.0,24.0,977.0,755.92,567.17
2017,3,30,12,45,967.0,108.5,2.95,24.5,973.0,706.4,528.78
2017,3,30,13,0,964.0,109.0,2.9,25.0,969.0,654.8,488.16
2017,3,30,13,15,961.0,108.5,2.85,25.0,956.5,600.59,445.64
2017,3,30,13,30,958.0,108.0,2.8,25.0,944.0,544.79,400.7
2017,3,30,13,45,949.5,109.0,2.75,25.0,922.0,486.39,352.56
2017,3,30,14,0,941.0,110.0,2.7,25.0,900.0,427.4,302.7
2017,3,30,14,15,934.0,109.0,2.7,25.0,871.0,367.16,251.0
2017,3,30,14,30,927.0,108.0,2.7,25.0,842.0,306.71,198.98
2017,3,30,14,45,913.5,107.5,2.75,25.5,804.0,245.39,147.98
2017,3,30,15,0,900.0,107.0,2.8,26.0,766.0,185.07,103.21
2017,3,30,15,15,886.5,104.5,2.8,25.5,722.0,124.77,70.64
2017,3,30,15,30,873.0,102.0,2.8,25.0,678.0,85.1,65.66
2017,3,30,15,45,853.0,99.5,2.85,25.0,628.0,74.36,56.95
2017,3,30,16,0,833.0,97.0,2.9,25.0,578.0,73.84,56.71
2017,3,30,16,15,808.0,93.5,2.7,24.5,523.5,72.5,55.91
2017,3,30,16,30,783.0,90.0,2.5,24.0,469.0,71.11,55.07
2017,3,30,16,45,748.5,84.5,2.3,24.0,411.5,68.02,52.66
2017,3,30,17,0,714.0,79.0,2.1,24.0,354.0,59.39,45.48
2017,3,30,17,15,662.0,73.0,2.0,22.5,295.5,55.83,42.82
2017,3,30,17,30,610.0,67.0,1.9,21.0,237.0,52.23,39.98
2017,3,30,17,45,529.0,57.5,1.8,20.0,180.5,45.56,34.18
2017,3,30,18,0,448.0,48.0,1.7,19.0,124.0,38.77,28.0
2017,3,30,18,15,309.5,34.5,1.9,18.5,77.5,28.14,18.03
2017,3,30,18,30,171.0,21.0,2.1,18.0,31.0,16.4,0.82
2017,3,30,18,45,85.5,10.5,2.3,17.5,15.5,8.96,0.0
2017,3,30,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,31,6,15,30.5,4.5,4.2,11.5,5.5,0.0,0.0
2017,3,31,6,30,61.0,9.0,4.3,12.0,11.0,51.73,0.0
2017,3,31,6,45,226.0,24.0,4.4,13.0,50.5,248.04,169.27
2017,3,31,7,0,391.0,39.0,4.5,14.0,90.0,409.85,336.2
2017,3,31,7,15,487.5,48.5,4.55,14.5,145.0,513.99,426.99
2017,3,31,7,30,584.0,58.0,4.6,15.0,200.0,622.65,516.04
2017,3,31,7,45,643.0,65.0,4.7,16.0,258.5,697.86,573.64
2017,3,31,8,0,702.0,72.0,4.8,17.0,317.0,773.54,628.59
2017,3,31,8,15,740.5,76.5,5.1,18.0,375.0,820.64,660.94
2017,3,31,8,30,779.0,81.0,5.4,19.0,433.0,872.46,695.87
2017,3,31,8,45,805.0,85.5,5.7,20.0,488.5,909.92,719.47
2017,3,31,9,0,831.0,90.0,6.0,21.0,544.0,944.41,740.6
2017,3,31,9,15,850.5,93.0,6.15,21.5,595.0,967.39,753.88
2017,3,31,9,30,870.0,96.0,6.3,22.0,646.0,975.55,756.7
2017,3,31,9,45,883.5,98.5,6.45,23.0,691.5,984.82,759.02
2017,3,31,10,0,897.0,101.0,6.6,24.0,737.0,990.28,758.78
2017,3,31,10,15,907.0,103.0,6.65,24.5,776.0,987.88,754.19
2017,3,31,10,30,917.0,105.0,6.7,25.0,815.0,981.53,747.09
2017,3,31,10,45,923.5,107.0,6.75,25.5,846.0,967.96,735.16
2017,3,31,11,0,930.0,109.0,6.8,26.0,877.0,950.49,720.74
2017,3,31,11,15,935.0,110.0,6.8,26.0,900.0,926.88,703.41
2017,3,31,11,30,940.0,111.0,6.8,26.0,923.0,899.61,683.63
2017,3,31,11,45,942.0,111.5,6.8,26.5,937.5,865.91,658.05
2017,3,31,12,0,944.0,112.0,6.8,27.0,952.0,829.0,630.32
2017,3,31,12,15,945.0,112.5,6.75,27.0,957.5,788.33,600.73
2017,3,31,12,30,946.0,113.0,6.7,27.0,963.0,744.88,567.12
2017,3,31,12,45,945.0,112.5,6.65,27.5,960.0,696.77,528.44
2017,3,31,13,0,944.0,112.0,6.6,28.0,957.0,646.52,487.54
2017,3,31,13,15,941.5,111.5,6.55,28.0,945.0,593.52,444.71
2017,3,31,13,30,939.0,111.0,6.5,28.0,933.0,538.94,399.59
2017,3,31,13,45,933.5,110.5,6.45,28.0,912.0,481.71,351.34
2017,3,31,14,0,928.0,110.0,6.4,28.0,891.0,423.66,301.33
2017,3,31,14,15,921.0,108.5,6.35,28.0,862.0,363.86,249.26
2017,3,31,14,30,914.0,107.0,6.3,28.0,833.0,303.88,197.12
2017,3,31,14,45,897.5,108.5,6.25,28.0,795.0,244.1,147.38
2017,3,31,15,0,881.0,110.0,6.2,28.0,757.0,185.62,104.02
2017,3,31,15,15,867.0,107.5,6.15,27.5,713.5,126.43,71.64
2017,3,31,15,30,853.0,105.0,6.1,27.0,670.0,76.28,57.91
2017,3,31,15,45,828.5,104.0,6.05,27.0,619.5,76.8,58.54
2017,3,31,16,0,804.0,103.0,6.0,27.0,569.0,77.4,59.24
2017,3,31,16,15,778.5,99.0,5.85,26.5,515.5,75.9,58.33
2017,3,31,16,30,753.0,95.0,5.7,26.0,462.0,74.34,57.36
2017,3,31,16,45,711.5,91.5,5.6,26.0,404.5,66.65,51.07
2017,3,31,17,0,670.0,88.0,5.5,26.0,347.0,65.38,50.18
2017,3,31,17,15,618.0,80.5,5.4,25.0,290.0,61.02,46.8
2017,3,31,17,30,566.0,73.0,5.3,24.0,233.0,56.55,43.18
2017,3,31,17,45,480.0,63.5,5.2,23.5,177.5,50.11,37.56
2017,3,31,18,0,394.0,54.0,5.1,23.0,122.0,43.61,31.61
2017,3,31,18,15,265.5,38.5,5.05,22.0,76.5,29.74,19.07
2017,3,31,18,30,137.0,23.0,5.0,21.0,31.0,17.86,2.47
2017,3,31,18,45,68.5,11.5,4.95,20.5,15.5,9.82,0.0
2017,3,31,19,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.5,3.8,16.5,3.5,0.0,0.0
2017,4,1,6,30,0.0,7.0,3.9,17.0,7.0,5.97,0.0
2017,4,1,6,45,81.5,31.0,4.05,17.5,42.0,133.56,91.46
2017,4,1,7,0,163.0,55.0,4.2,18.0,77.0,234.89,189.83
2017,4,1,7,15,245.0,75.0,4.4,18.0,126.5,328.92,272.24
2017,4,1,7,30,327.0,95.0,4.6,18.0,176.0,445.27,369.58
2017,4,1,7,45,394.5,108.5,4.85,18.5,230.5,527.39,436.15
2017,4,1,8,0,462.0,122.0,5.1,19.0,285.0,611.52,501.73
2017,4,1,8,15,231.0,127.5,5.3,19.5,209.0,383.57,315.93
2017,4,1,8,30,0.0,133.0,5.5,20.0,133.0,118.77,92.63
2017,4,1,8,45,0.0,129.5,5.75,20.5,129.5,112.95,87.56
2017,4,1,9,0,0.0,126.0,6.0,21.0,126.0,108.24,83.24
2017,4,1,9,15,0.0,127.0,6.05,21.5,127.0,108.38,82.9
2017,4,1,9,30,0.0,128.0,6.1,22.0,128.0,108.76,82.78
2017,4,1,9,45,0.0,113.0,6.2,22.5,113.0,95.0,71.33
2017,4,1,10,0,0.0,98.0,6.3,23.0,98.0,81.82,60.44
2017,4,1,10,15,25.0,221.0,6.3,23.5,241.0,229.54,177.91
2017,4,1,10,30,50.0,344.0,6.3,24.0,384.0,373.97,288.63
2017,4,1,10,45,25.0,236.5,6.35,24.5,256.5,238.86,183.35
2017,4,1,11,0,0.0,129.0,6.4,25.0,129.0,108.55,80.49
2017,4,1,11,15,0.0,127.0,6.35,25.0,127.0,106.75,79.05
2017,4,1,11,30,0.0,125.0,6.3,25.0,125.0,104.96,77.56
2017,4,1,11,45,6.0,181.0,6.3,25.5,186.0,157.21,118.3
2017,4,1,12,0,12.0,237.0,6.3,26.0,247.0,208.55,157.69
2017,4,1,12,15,6.0,173.0,6.25,26.0,178.0,149.17,111.6
2017,4,1,12,30,0.0,109.0,6.2,26.0,109.0,91.14,66.26
2017,4,1,12,45,2.0,134.0,6.2,26.0,136.0,113.05,83.46
2017,4,1,13,0,4.0,159.0,6.2,26.0,163.0,134.47,100.15
2017,4,1,13,15,4.0,159.5,6.15,26.0,163.5,134.33,100.04
2017,4,1,13,30,4.0,160.0,6.1,26.0,164.0,134.16,99.95
2017,4,1,13,45,2.0,149.0,6.05,26.0,151.5,123.91,92.02
2017,4,1,14,0,0.0,138.0,6.0,26.0,139.0,113.98,84.38
2017,4,1,14,15,13.0,224.5,5.95,25.5,235.5,184.74,139.46
2017,4,1,14,30,26.0,311.0,5.9,25.0,332.0,236.56,179.3
2017,4,1,14,45,164.0,326.0,5.85,25.0,448.0,254.25,187.22
2017,4,1,15,0,302.0,341.0,5.8,25.0,564.0,250.05,178.72
2017,4,1,15,15,153.5,264.5,5.7,25.0,378.0,186.02,137.77
2017,4,1,15,30,5.0,188.0,5.6,25.0,192.0,147.9,117.63
2017,4,1,15,45,15.0,204.5,5.6,25.0,214.0,158.45,126.7
2017,4,1,16,0,25.0,221.0,5.6,25.0,236.0,168.0,134.98
2017,4,1,16,15,12.5,173.5,5.45,24.5,181.0,135.35,108.56
2017,4,1,16,30,0.0,126.0,5.3,24.0,126.0,101.15,80.46
2017,4,1,16,45,0.0,110.0,5.2,24.0,110.0,88.82,70.33
2017,4,1,17,0,0.0,94.0,5.1,24.0,94.0,76.38,59.98
2017,4,1,17,15,195.5,98.0,4.85,23.5,153.5,72.04,56.55
2017,4,1,17,30,391.0,102.0,4.6,23.0,213.0,74.27,58.61
2017,4,1,17,45,309.0,86.0,4.45,22.5,161.5,63.46,49.21
2017,4,1,18,0,227.0,70.0,4.3,22.0,110.0,52.73,39.56
2017,4,1,18,15,134.5,47.0,4.25,21.5,68.5,35.9,24.32
2017,4,1,18,30,42.0,24.0,4.2,21.0,27.0,19.08,4.09
2017,4,1,18,45,21.0,12.0,4.2,20.5,13.5,10.24,0.0
2017,4,1,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,3.1,17.5,0.5,0.41,0.0
2017,4,2,7,0,0.0,1.0,3.2,18.0,1.0,0.82,0.0
2017,4,2,7,15,0.0,2.0,3.25,18.0,2.0,1.64,0.0
2017,4,2,7,30,0.0,3.0,3.3,18.0,3.0,2.46,0.0
2017,4,2,7,45,0.0,4.0,3.35,18.5,4.0,3.29,0.0
2017,4,2,8,0,0.0,5.0,3.4,19.0,5.0,4.11,0.0
2017,4,2,8,15,0.0,9.0,3.35,19.5,9.0,7.41,0.59
2017,4,2,8,30,0.0,13.0,3.3,20.0,13.0,10.72,3.33
2017,4,2,8,45,0.0,23.0,3.3,20.5,23.0,19.0,10.17
2017,4,2,9,0,0.0,33.0,3.3,21.0,33.0,27.31,16.95
2017,4,2,9,15,0.0,36.5,3.3,21.0,36.5,30.24,19.29
2017,4,2,9,30,0.0,40.0,3.3,21.0,40.0,33.18,21.62
2017,4,2,9,45,0.0,36.0,3.35,21.5,36.0,29.87,18.8
2017,4,2,10,0,0.0,32.0,3.4,22.0,32.0,26.57,16.01
2017,4,2,10,15,0.0,56.0,3.45,22.5,56.0,46.6,32.12
2017,4,2,10,30,0.0,80.0,3.5,23.0,80.0,66.72,48.09
2017,4,2,10,45,40.5,240.5,3.6,23.5,274.5,256.9,198.08
2017,4,2,11,0,81.0,401.0,3.7,24.0,469.0,444.76,338.43
2017,4,2,11,15,168.0,419.0,3.75,24.0,564.5,542.78,410.99
2017,4,2,11,30,255.0,437.0,3.8,24.0,660.0,630.2,474.39
2017,4,2,11,45,530.5,309.5,3.85,24.5,782.0,727.36,547.71
2017,4,2,12,0,806.0,182.0,3.9,25.0,904.0,794.29,597.33
2017,4,2,12,15,808.5,182.0,4.05,25.0,910.0,756.82,569.68
2017,4,2,12,30,811.0,182.0,4.2,25.0,916.0,716.81,540.27
2017,4,2,12,45,833.0,167.5,4.35,25.5,919.0,675.19,508.3
2017,4,2,13,0,855.0,153.0,4.5,26.0,922.0,630.02,472.94
2017,4,2,13,15,853.5,152.0,4.65,26.0,911.5,579.34,433.32
2017,4,2,13,30,852.0,151.0,4.8,26.0,901.0,527.27,391.39
2017,4,2,13,45,862.0,141.0,4.95,26.0,885.5,474.4,347.41
2017,4,2,14,0,872.0,131.0,5.1,26.0,870.0,419.3,300.28
2017,4,2,14,15,867.0,129.5,5.15,26.0,843.0,363.06,251.37
2017,4,2,14,30,862.0,128.0,5.2,26.0,816.0,306.47,202.11
2017,4,2,14,45,852.5,126.5,5.3,26.0,781.5,241.35,148.07
2017,4,2,15,0,843.0,125.0,5.4,26.0,747.0,183.5,104.39
2017,4,2,15,15,830.5,122.0,5.4,25.5,705.5,125.48,71.52
2017,4,2,15,30,818.0,119.0,5.4,25.0,664.0,84.37,65.1
2017,4,2,15,45,806.5,113.0,5.45,25.0,617.5,82.21,63.52
2017,4,2,16,0,795.0,107.0,5.5,25.0,571.0,79.84,61.75
2017,4,2,16,15,769.5,103.0,5.45,24.5,518.0,78.48,60.95
2017,4,2,16,30,744.0,99.0,5.4,24.0,465.0,70.36,54.44
2017,4,2,16,45,709.5,93.5,5.4,23.5,408.5,67.87,52.64
2017,4,2,17,0,675.0,88.0,5.4,23.0,352.0,65.28,50.72
2017,4,2,17,15,622.5,80.5,5.45,22.0,294.0,60.91,47.3
2017,4,2,17,30,570.0,73.0,5.5,21.0,236.0,56.43,43.63
2017,4,2,17,45,478.5,64.5,5.55,20.5,180.0,50.77,38.65
2017,4,2,18,0,387.0,56.0,5.6,20.0,124.0,45.15,33.4
2017,4,2,18,15,264.0,40.0,5.8,19.0,78.5,30.83,20.39
2017,4,2,18,30,141.0,24.0,6.0,18.0,33.0,18.62,4.86
2017,4,2,18,45,70.5,12.0,6.2,17.5,16.5,10.24,0.0
2017,4,2,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,48.5,6.5,4.45,10.5,8.0,0.0,0.0
2017,4,3,6,30,97.0,13.0,4.7,11.0,16.0,81.88,0.0
2017,4,3,6,45,252.0,28.0,4.95,12.0,59.0,280.2,214.79
2017,4,3,7,0,407.0,43.0,5.2,13.0,102.0,430.38,357.59
2017,4,3,7,15,497.5,52.5,5.15,13.5,157.0,531.02,444.87
2017,4,3,7,30,588.0,62.0,5.1,14.0,212.0,635.5,530.28
2017,4,3,7,45,647.5,68.5,5.05,15.0,271.5,710.94,587.38
2017,4,3,8,0,707.0,75.0,5.0,16.0,331.0,786.76,641.65
2017,4,3,8,15,744.0,80.0,5.05,17.0,389.0,833.1,671.94
2017,4,3,8,30,781.0,85.0,5.1,18.0,447.0,884.22,704.76
2017,4,3,8,45,808.5,88.5,5.15,19.0,503.0,921.85,726.85
2017,4,3,9,0,836.0,92.0,5.2,20.0,559.0,956.49,746.4
2017,4,3,9,15,855.0,95.0,5.25,20.5,610.0,978.87,758.51
2017,4,3,9,30,874.0,98.0,5.3,21.0,661.0,986.24,760.18
2017,4,3,9,45,888.5,100.0,5.35,22.0,707.0,995.73,762.08
2017,4,3,10,0,903.0,102.0,5.4,23.0,753.0,1001.38,761.46
2017,4,3,10,15,913.0,104.0,5.3,23.5,791.5,998.75,755.76
2017,4,3,10,30,923.0,106.0,5.2,24.0,830.0,992.13,747.6
2017,4,3,10,45,931.0,107.0,5.15,25.0,861.5,978.6,733.86
2017,4,3,11,0,939.0,108.0,5.1,26.0,893.0,961.16,717.78
2017,4,3,11,15,944.0,109.0,4.95,26.0,916.5,937.19,699.69
2017,4,3,11,30,949.0,110.0,4.8,26.0,940.0,909.54,679.29
2017,4,3,11,45,952.0,110.5,4.7,26.5,954.5,876.23,654.18
2017,4,3,12,0,955.0,111.0,4.6,27.0,969.0,839.62,626.99
2017,4,3,12,15,956.0,111.5,4.5,27.0,974.5,798.42,597.98
2017,4,3,12,30,957.0,112.0,4.4,27.0,980.0,754.44,564.93
2017,4,3,12,45,956.0,111.5,4.3,27.5,977.0,705.79,526.92
2017,4,3,13,0,955.0,111.0,4.2,28.0,974.0,654.98,486.7
2017,4,3,13,15,952.5,110.5,4.1,28.0,961.5,601.43,444.54
2017,4,3,13,30,950.0,110.0,4.0,28.0,949.0,546.29,400.06
2017,4,3,13,45,945.0,109.5,3.9,28.5,928.0,488.7,351.86
2017,4,3,14,0,940.0,109.0,3.8,29.0,907.0,430.24,301.98
2017,4,3,14,15,933.0,107.5,3.7,29.0,877.5,369.8,250.47
2017,4,3,14,30,926.0,106.0,3.6,29.0,848.0,309.2,198.7
2017,4,3,14,45,913.0,106.0,3.5,29.0,810.0,248.47,148.68
2017,4,3,15,0,900.0,106.0,3.4,29.0,772.0,188.67,104.35
