Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,15,15,886.5,103.5,3.2,28.5,728.5,128.5,70.92
2017,4,3,15,30,873.0,101.0,3.0,28.0,685.0,84.37,64.2
2017,4,3,15,45,854.5,98.0,2.85,28.0,635.0,73.09,55.14
2017,4,3,16,0,836.0,95.0,2.7,28.0,585.0,72.23,54.62
2017,4,3,16,15,811.5,91.5,2.45,27.5,531.0,70.85,53.8
2017,4,3,16,30,787.0,88.0,2.2,27.0,477.0,69.42,52.92
2017,4,3,16,45,753.0,83.5,2.0,26.5,419.5,67.05,51.24
2017,4,3,17,0,719.0,79.0,1.8,26.0,362.0,59.22,44.91
2017,4,3,17,15,669.5,73.0,1.65,25.0,303.5,55.67,42.22
2017,4,3,17,30,620.0,67.0,1.5,24.0,245.0,52.07,39.34
2017,4,3,17,45,542.0,58.5,1.35,23.0,189.0,46.21,34.34
2017,4,3,18,0,464.0,50.0,1.2,22.0,133.0,40.29,29.02
2017,4,3,18,15,334.0,37.0,1.2,21.0,85.0,30.16,19.74
2017,4,3,18,30,204.0,24.0,1.2,20.0,37.0,19.84,6.28
2017,4,3,18,45,102.0,12.0,1.3,19.5,18.5,10.24,0.0
2017,4,3,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,3.0,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,3.2,14.0,17.0,14.51,0.0
2017,4,4,6,45,163.5,34.0,3.45,14.5,58.0,219.65,168.42
2017,4,4,7,0,327.0,51.0,3.7,15.0,99.0,375.04,309.47
2017,4,4,7,15,415.5,63.5,3.65,15.5,152.5,472.05,391.96
2017,4,4,7,30,504.0,76.0,3.6,16.0,206.0,580.35,479.01
2017,4,4,7,45,401.5,106.5,3.55,17.0,226.0,532.9,439.63
2017,4,4,8,0,299.0,137.0,3.5,18.0,246.0,462.04,379.66
2017,4,4,8,15,344.0,154.5,3.75,18.5,300.0,526.82,429.77
2017,4,4,8,30,389.0,172.0,4.0,19.0,354.0,613.35,493.94
2017,4,4,8,45,360.5,202.5,4.25,19.5,387.0,600.82,481.06
2017,4,4,9,0,332.0,233.0,4.5,20.0,420.0,606.62,482.35
2017,4,4,9,15,560.5,181.5,4.7,20.5,530.5,788.62,620.44
2017,4,4,9,30,789.0,130.0,4.9,21.0,641.0,952.59,734.67
2017,4,4,9,45,642.5,197.5,5.1,22.0,633.0,883.39,681.44
2017,4,4,10,0,496.0,265.0,5.3,23.0,625.0,794.65,611.86
2017,4,4,10,15,500.5,281.5,5.4,23.5,660.5,803.29,616.0
2017,4,4,10,30,505.0,298.0,5.5,24.0,696.0,808.81,617.5
2017,4,4,10,45,510.0,313.5,5.65,24.5,728.5,810.62,616.73
2017,4,4,11,0,515.0,329.0,5.8,25.0,761.0,809.21,613.75
2017,4,4,11,15,506.0,344.5,5.8,25.5,779.0,792.32,599.04
2017,4,4,11,30,497.0,360.0,5.8,26.0,797.0,773.02,582.8
2017,4,4,11,45,518.0,348.0,5.85,26.5,810.0,752.0,566.55
2017,4,4,12,0,539.0,336.0,5.9,27.0,823.0,727.93,548.02
2017,4,4,12,15,714.0,239.0,5.8,27.0,887.5,741.79,559.92
2017,4,4,12,30,889.0,142.0,5.7,27.0,952.0,733.02,554.63
2017,4,4,12,45,887.5,142.0,5.65,27.5,948.5,686.85,517.77
2017,4,4,13,0,886.0,142.0,5.6,28.0,945.0,638.77,479.06
2017,4,4,13,15,883.0,141.5,5.45,28.0,933.0,587.82,438.16
2017,4,4,13,30,880.0,141.0,5.3,28.0,921.0,535.53,395.3
2017,4,4,13,45,876.5,139.0,5.15,28.5,900.5,480.86,348.95
2017,4,4,14,0,873.0,137.0,5.0,29.0,880.0,425.32,301.1
2017,4,4,14,15,721.0,212.5,4.8,29.0,813.0,365.75,253.83
2017,4,4,14,30,569.0,288.0,4.6,29.0,746.0,329.77,226.6
2017,4,4,14,45,699.0,210.5,4.4,29.0,747.5,261.82,167.56
2017,4,4,15,0,829.0,133.0,4.2,29.0,749.0,188.85,107.35
2017,4,4,15,15,815.0,130.0,4.0,28.5,706.5,131.58,74.91
2017,4,4,15,30,801.0,127.0,3.8,28.0,664.0,89.01,68.03
2017,4,4,15,45,788.5,120.5,3.6,28.0,617.0,86.72,66.38
2017,4,4,16,0,776.0,114.0,3.4,28.0,570.0,84.21,64.52
2017,4,4,16,15,750.5,109.5,3.0,27.5,517.5,75.36,57.54
2017,4,4,16,30,725.0,105.0,2.6,27.0,465.0,73.97,56.72
2017,4,4,16,45,697.0,97.5,2.25,27.0,410.0,70.36,53.9
2017,4,4,17,0,669.0,90.0,1.9,27.0,355.0,66.52,50.87
2017,4,4,17,15,618.5,82.5,1.7,26.0,297.5,62.25,47.61
2017,4,4,17,30,568.0,75.0,1.5,25.0,240.0,57.85,44.11
2017,4,4,17,45,490.5,65.0,1.35,24.0,185.0,51.11,38.39
2017,4,4,18,0,413.0,55.0,1.2,23.0,130.0,44.23,32.27
2017,4,4,18,15,288.5,40.5,1.2,22.0,83.5,31.28,20.62
2017,4,4,18,30,164.0,26.0,1.2,21.0,37.0,20.18,7.12
2017,4,4,18,45,82.0,13.0,1.3,20.5,18.5,11.1,0.0
2017,4,4,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,8.5,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,27.53,0.0
2017,4,5,6,45,214.5,33.5,5.4,9.5,66.5,257.16,205.49
2017,4,5,7,0,429.0,45.0,5.5,10.0,111.0,452.62,381.8
2017,4,5,7,15,515.5,54.5,5.65,10.5,167.0,551.05,467.94
2017,4,5,7,30,602.0,64.0,5.8,11.0,223.0,652.95,552.6
2017,4,5,7,45,661.5,69.5,5.95,11.5,282.5,727.59,611.62
2017,4,5,8,0,721.0,75.0,6.1,12.0,342.0,802.48,668.38
2017,4,5,8,15,757.5,80.0,6.2,12.5,400.5,848.89,701.06
2017,4,5,8,30,794.0,85.0,6.3,13.0,459.0,899.73,736.31
2017,4,5,8,45,831.0,84.5,6.45,13.5,517.5,941.62,764.36
2017,4,5,9,0,868.0,84.0,6.6,14.0,576.0,969.49,781.66
2017,4,5,9,15,886.5,87.0,6.6,14.5,628.0,991.54,793.83
2017,4,5,9,30,905.0,90.0,6.6,15.0,680.0,1009.99,803.4
2017,4,5,9,45,924.0,90.0,6.65,16.0,727.5,1021.58,806.81
2017,4,5,10,0,943.0,90.0,6.7,17.0,775.0,1029.26,807.57
2017,4,5,10,15,953.0,91.5,6.65,17.5,814.5,1025.85,801.56
2017,4,5,10,30,963.0,93.0,6.6,18.0,854.0,1018.35,792.91
2017,4,5,10,45,972.0,93.0,6.55,18.5,886.5,1004.18,779.77
2017,4,5,11,0,981.0,93.0,6.5,19.0,919.0,985.97,764.02
2017,4,5,11,15,985.5,94.0,6.45,19.0,942.5,960.78,745.0
2017,4,5,11,30,990.0,95.0,6.4,19.0,966.0,931.8,723.42
2017,4,5,11,45,979.5,103.5,6.35,19.5,977.0,893.97,694.2
2017,4,5,12,0,969.0,112.0,6.3,20.0,988.0,853.16,662.99
2017,4,5,12,15,970.0,112.5,6.2,20.0,994.0,811.31,632.12
2017,4,5,12,30,971.0,113.0,6.1,20.0,1000.0,766.64,596.89
2017,4,5,12,45,969.5,113.0,6.1,20.5,996.0,717.36,556.78
2017,4,5,13,0,968.0,113.0,6.1,21.0,992.0,665.95,514.34
2017,4,5,13,15,965.5,112.5,6.05,21.0,980.0,611.68,469.68
2017,4,5,13,30,963.0,112.0,6.0,21.0,968.0,555.83,422.62
2017,4,5,13,45,959.0,111.0,5.95,21.0,946.5,497.58,372.49
2017,4,5,14,0,955.0,110.0,5.9,21.0,925.0,438.35,320.36
2017,4,5,14,15,948.5,108.5,5.8,21.0,896.0,377.23,265.86
2017,4,5,14,30,942.0,107.0,5.7,21.0,867.0,315.87,211.11
2017,4,5,14,45,931.0,106.5,5.6,21.0,829.5,254.26,158.08
2017,4,5,15,0,920.0,106.0,5.5,21.0,792.0,193.37,110.8
2017,4,5,15,15,907.5,103.5,5.35,21.0,748.0,132.11,74.71
2017,4,5,15,30,895.0,101.0,5.2,21.0,704.0,84.73,66.44
2017,4,5,15,45,881.0,97.0,5.1,21.0,654.5,82.62,64.88
2017,4,5,16,0,867.0,93.0,5.0,21.0,605.0,71.28,55.44
2017,4,5,16,15,844.5,89.5,4.75,20.5,550.0,69.85,54.54
2017,4,5,16,30,822.0,86.0,4.5,20.0,495.0,68.34,53.57
2017,4,5,16,45,792.0,81.0,4.3,19.5,437.0,65.54,51.47
2017,4,5,17,0,762.0,76.0,4.1,19.0,379.0,62.63,49.23
2017,4,5,17,15,714.5,70.5,3.55,18.0,319.5,59.03,46.43
2017,4,5,17,30,667.0,65.0,3.0,17.0,260.0,50.81,39.42
2017,4,5,17,45,595.0,56.5,2.5,16.0,202.0,44.85,34.21
2017,4,5,18,0,523.0,48.0,2.0,15.0,144.0,38.79,28.64
2017,4,5,18,15,393.0,36.5,1.85,14.5,93.5,29.82,20.14
2017,4,5,18,30,263.0,25.0,1.7,14.0,43.0,20.74,8.44
2017,4,5,18,45,131.5,12.5,1.6,13.5,21.5,10.67,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,6,15,104.5,8.5,0.3,10.5,13.0,7.26,0.0
2017,4,6,6,30,209.0,17.0,0.3,11.0,26.0,205.82,0.0
2017,4,6,6,45,357.0,29.0,0.35,11.5,73.5,364.16,284.03
2017,4,6,7,0,505.0,41.0,0.4,12.0,121.0,510.57,409.08
2017,4,6,7,15,586.0,49.0,0.55,12.5,178.0,604.33,484.22
2017,4,6,7,30,667.0,57.0,0.7,13.0,235.0,694.41,552.51
2017,4,6,7,45,716.5,62.5,0.85,14.0,295.0,762.75,600.49
2017,4,6,8,0,766.0,68.0,1.0,15.0,355.0,830.44,645.78
2017,4,6,8,15,799.5,72.5,1.3,16.0,414.0,880.55,679.39
2017,4,6,8,30,833.0,77.0,1.6,17.0,473.0,928.47,710.6
2017,4,6,8,45,855.0,80.5,1.9,18.0,528.5,961.27,730.81
2017,4,6,9,0,877.0,84.0,2.2,19.0,584.0,979.75,741.1
2017,4,6,9,15,894.0,87.0,2.15,19.5,635.5,1000.32,750.27
2017,4,6,9,30,911.0,90.0,2.1,20.0,687.0,1017.27,756.98
2017,4,6,9,45,923.0,92.5,2.05,20.5,732.5,1024.84,757.68
2017,4,6,10,0,935.0,95.0,2.0,21.0,778.0,1028.46,756.07
2017,4,6,10,15,944.0,96.5,1.95,21.0,816.5,1023.99,750.92
2017,4,6,10,30,953.0,98.0,1.9,21.0,855.0,1015.49,743.48
2017,4,6,10,45,959.0,99.5,1.9,21.5,886.5,1000.13,731.1
2017,4,6,11,0,965.0,101.0,1.9,22.0,918.0,980.82,716.45
2017,4,6,11,15,969.5,102.0,1.85,22.0,941.0,955.78,699.05
2017,4,6,11,30,974.0,103.0,1.8,22.0,964.0,927.0,679.37
2017,4,6,11,45,981.0,101.0,1.8,22.5,979.5,893.85,656.22
2017,4,6,12,0,988.0,99.0,1.8,23.0,995.0,857.17,630.82
2017,4,6,12,15,988.5,99.0,1.8,23.0,1000.0,814.09,602.3
2017,4,6,12,30,989.0,99.0,1.8,23.0,1005.0,768.2,569.99
2017,4,6,12,45,987.0,99.5,1.8,23.5,1001.0,718.52,532.69
2017,4,6,13,0,985.0,100.0,1.8,24.0,997.0,666.67,493.0
2017,4,6,13,15,982.5,99.5,1.8,24.0,984.5,611.82,451.05
2017,4,6,13,30,980.0,99.0,1.8,24.0,972.0,555.34,406.54
2017,4,6,13,45,973.5,99.5,1.85,24.0,950.0,496.44,358.98
2017,4,6,14,0,967.0,100.0,1.9,24.0,928.0,436.75,309.26
2017,4,6,14,15,960.5,98.5,1.9,24.0,898.0,375.13,256.75
2017,4,6,14,30,954.0,97.0,1.9,24.0,868.0,313.26,203.63
2017,4,6,14,45,940.0,98.0,1.9,24.0,829.5,251.55,152.25
2017,4,6,15,0,926.0,99.0,1.9,24.0,791.0,190.86,106.4
2017,4,6,15,15,913.0,97.0,1.9,23.5,746.5,129.67,71.14
2017,4,6,15,30,900.0,95.0,1.9,23.0,702.0,81.25,62.86
2017,4,6,15,45,662.5,160.0,1.9,23.0,589.5,100.68,79.35
2017,4,6,16,0,425.0,225.0,1.9,23.0,477.0,140.03,112.29
2017,4,6,16,15,443.0,197.5,1.85,22.5,439.0,126.87,101.86
2017,4,6,16,30,461.0,170.0,1.8,22.0,401.0,112.73,90.59
2017,4,6,16,45,606.5,122.5,1.8,22.0,388.5,86.99,69.15
2017,4,6,17,0,752.0,75.0,1.8,22.0,376.0,61.67,47.76
2017,4,6,17,15,705.5,69.5,1.6,21.0,317.0,58.07,45.02
2017,4,6,17,30,659.0,64.0,1.4,20.0,258.0,49.92,38.16
2017,4,6,17,45,582.5,56.5,1.25,19.0,200.5,44.71,33.67
2017,4,6,18,0,506.0,49.0,1.1,18.0,143.0,39.48,28.91
2017,4,6,18,15,383.0,37.0,1.15,17.5,93.5,30.16,20.21
2017,4,6,18,30,260.0,25.0,1.2,17.0,44.0,20.68,8.76
2017,4,6,18,45,130.0,12.5,1.25,16.5,22.0,10.67,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,15,76.0,9.5,1.5,10.5,13.0,61.43,0.0
2017,4,7,6,30,152.0,19.0,1.8,11.0,26.0,166.36,5.49
2017,4,7,6,45,288.5,33.5,2.1,12.0,71.5,316.57,253.77
2017,4,7,7,0,425.0,48.0,2.4,13.0,117.0,454.83,375.27
2017,4,7,7,15,507.0,57.5,2.45,14.0,172.0,549.87,453.4
2017,4,7,7,30,589.0,67.0,2.5,15.0,227.0,647.93,529.07
2017,4,7,7,45,643.0,74.0,2.55,16.0,286.0,719.53,580.54
2017,4,7,8,0,697.0,81.0,2.6,17.0,345.0,791.14,629.42
2017,4,7,8,15,733.0,86.0,2.95,18.0,402.5,842.32,663.6
2017,4,7,8,30,769.0,91.0,3.3,19.0,460.0,885.87,691.52
2017,4,7,8,45,795.0,95.0,3.65,20.0,515.0,922.45,713.96
2017,4,7,9,0,821.0,99.0,4.0,21.0,570.0,956.02,733.96
2017,4,7,9,15,839.5,102.5,4.05,21.5,621.0,978.25,745.6
2017,4,7,9,30,858.0,106.0,4.1,22.0,672.0,996.87,754.87
2017,4,7,9,45,871.0,109.0,4.15,22.5,716.5,993.85,749.55
2017,4,7,10,0,884.0,112.0,4.2,23.0,761.0,998.88,750.08
2017,4,7,10,15,894.5,114.0,4.2,23.0,799.5,996.49,746.89
2017,4,7,10,30,905.0,116.0,4.2,23.0,838.0,990.18,741.3
2017,4,7,10,45,911.0,118.0,4.25,23.5,868.5,975.7,729.27
2017,4,7,11,0,917.0,120.0,4.3,24.0,899.0,957.42,714.91
2017,4,7,11,15,922.0,121.5,4.3,24.0,921.5,934.0,698.37
2017,4,7,11,30,927.0,123.0,4.3,24.0,944.0,906.96,679.47
2017,4,7,11,45,930.0,123.5,4.35,24.5,958.5,873.88,655.44
2017,4,7,12,0,933.0,124.0,4.4,25.0,973.0,837.61,629.26
2017,4,7,12,15,933.5,124.0,4.35,25.0,978.0,796.06,599.96
2017,4,7,12,30,934.0,124.0,4.3,25.0,983.0,751.9,566.86
2017,4,7,12,45,932.0,124.5,4.3,25.0,978.5,704.12,530.64
2017,4,7,13,0,930.0,125.0,4.3,25.0,974.0,654.36,492.11
2017,4,7,13,15,927.0,124.5,4.3,25.0,961.5,601.54,450.34
2017,4,7,13,30,924.0,124.0,4.3,25.0,949.0,547.28,406.32
2017,4,7,13,45,917.5,123.5,4.3,25.5,927.0,490.29,358.32
2017,4,7,14,0,911.0,123.0,4.3,26.0,905.0,432.67,308.78
2017,4,7,14,15,903.5,121.5,4.25,26.0,875.5,373.64,257.92
2017,4,7,14,30,896.0,120.0,4.2,26.0,846.0,314.56,206.84
2017,4,7,14,45,885.0,118.5,4.2,26.0,809.0,254.94,156.94
2017,4,7,15,0,874.0,117.0,4.2,26.0,772.0,196.11,112.18
2017,4,7,15,15,860.5,114.5,4.15,25.5,728.5,127.71,70.33
2017,4,7,15,30,847.0,112.0,4.1,25.0,685.0,79.92,61.31
2017,4,7,15,45,827.5,109.0,4.05,25.0,635.5,79.45,61.14
2017,4,7,16,0,808.0,106.0,4.0,25.0,586.0,78.92,60.9
2017,4,7,16,15,783.5,101.5,3.85,24.5,532.0,77.2,59.8
2017,4,7,16,30,759.0,97.0,3.7,24.0,478.0,75.37,58.61
2017,4,7,16,45,723.5,92.0,3.55,23.5,421.0,66.65,51.54
2017,4,7,17,0,688.0,87.0,3.4,23.0,364.0,64.35,49.88
2017,4,7,17,15,639.5,80.5,3.0,22.0,306.5,60.73,47.12
2017,4,7,17,30,591.0,74.0,2.6,21.0,249.0,57.04,44.17
2017,4,7,17,45,515.5,64.5,2.25,20.0,193.0,50.65,38.68
2017,4,7,18,0,440.0,55.0,1.9,19.0,137.0,44.14,32.82
2017,4,7,18,15,321.5,41.0,1.9,18.5,89.5,33.36,22.86
2017,4,7,18,30,203.0,27.0,1.9,18.0,42.0,21.01,9.37
2017,4,7,18,45,101.5,13.5,1.95,17.5,21.0,11.52,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,6,15,41.5,10.0,3.2,12.5,12.0,37.74,0.0
2017,4,8,6,30,83.0,20.0,3.4,13.0,24.0,104.76,23.14
2017,4,8,6,45,199.0,38.5,3.65,14.0,66.5,252.56,202.77
2017,4,8,7,0,315.0,57.0,3.9,15.0,109.0,375.18,311.57
2017,4,8,7,15,396.5,70.0,4.35,16.0,162.0,467.59,389.94
2017,4,8,7,30,478.0,83.0,4.8,17.0,215.0,564.49,468.29
2017,4,8,7,45,537.5,91.5,5.3,18.0,271.5,646.61,531.96
2017,4,8,8,0,597.0,100.0,5.8,19.0,328.0,723.37,589.24
2017,4,8,8,15,463.5,145.0,5.95,19.5,338.5,651.89,531.12
2017,4,8,8,30,330.0,190.0,6.1,20.0,349.0,559.16,453.76
2017,4,8,8,45,304.5,220.0,6.3,21.0,380.0,568.98,457.34
2017,4,8,9,0,279.0,250.0,6.5,22.0,411.0,575.82,458.3
2017,4,8,9,15,201.5,280.5,6.45,22.5,402.0,507.47,401.37
2017,4,8,9,30,124.0,311.0,6.4,23.0,393.0,458.66,359.35
2017,4,8,9,45,153.5,334.5,6.35,23.5,443.0,506.1,394.39
2017,4,8,10,0,183.0,358.0,6.3,24.0,493.0,551.77,427.27
2017,4,8,10,15,240.5,368.5,6.2,24.0,555.5,608.34,469.46
2017,4,8,10,30,298.0,379.0,6.1,24.0,618.0,680.38,521.87
2017,4,8,10,45,189.0,394.0,6.1,24.5,548.0,562.52,430.64
2017,4,8,11,0,80.0,409.0,6.1,25.0,478.0,450.86,343.51
2017,4,8,11,15,161.5,428.5,6.05,25.5,571.5,545.98,414.86
2017,4,8,11,30,243.0,448.0,6.0,26.0,665.0,619.14,468.02
2017,4,8,11,45,192.0,458.5,5.95,26.5,631.5,569.63,428.99
2017,4,8,12,0,141.0,469.0,5.9,27.0,598.0,522.54,392.24
2017,4,8,12,15,316.5,430.5,5.85,27.0,721.5,607.9,457.1
2017,4,8,12,30,492.0,392.0,5.8,27.0,845.0,674.51,506.02
2017,4,8,12,45,275.0,410.0,5.75,27.0,663.0,514.67,386.72
2017,4,8,13,0,58.0,428.0,5.7,27.0,481.0,379.19,284.33
2017,4,8,13,15,257.5,402.0,5.65,27.0,633.5,451.28,338.64
2017,4,8,13,30,457.0,376.0,5.6,27.0,786.0,501.83,373.52
2017,4,8,13,45,664.0,256.5,5.6,27.5,836.0,470.85,345.65
2017,4,8,14,0,871.0,137.0,5.6,28.0,886.0,427.84,305.32
2017,4,8,14,15,618.0,254.0,5.5,27.5,776.5,363.76,257.38
2017,4,8,14,30,365.0,371.0,5.4,27.0,667.0,339.49,243.32
2017,4,8,14,45,599.0,250.0,5.35,27.0,711.0,270.99,180.43
2017,4,8,15,0,833.0,129.0,5.3,27.0,755.0,190.45,109.14
2017,4,8,15,15,818.5,126.5,5.2,27.0,712.0,133.4,75.3
2017,4,8,15,30,804.0,124.0,5.1,27.0,669.0,86.63,66.35
2017,4,8,15,45,783.5,120.5,5.1,27.0,620.5,86.18,66.21
2017,4,8,16,0,763.0,117.0,5.1,27.0,572.0,85.67,66.0
2017,4,8,16,15,737.0,112.5,5.0,26.5,519.0,76.73,58.92
2017,4,8,16,30,711.0,108.0,4.9,26.0,466.0,75.45,58.2
2017,4,8,16,45,676.0,102.0,4.8,25.5,410.5,72.92,56.41
2017,4,8,17,0,641.0,96.0,4.7,25.0,355.0,70.27,54.49
2017,4,8,17,15,590.5,88.5,4.4,24.5,298.5,66.23,51.31
2017,4,8,17,30,540.0,81.0,4.1,24.0,242.0,62.07,47.92
2017,4,8,17,45,466.0,70.5,3.8,23.5,188.0,55.17,41.99
2017,4,8,18,0,392.0,60.0,3.5,23.0,134.0,45.74,33.62
2017,4,8,18,15,277.0,44.5,3.6,22.0,88.0,34.17,23.19
2017,4,8,18,30,162.0,29.0,3.7,21.0,42.0,22.43,10.58
2017,4,8,18,45,81.0,14.5,3.8,20.5,21.0,12.38,0.0
2017,4,8,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,41.5,11.5,4.3,16.5,14.0,39.1,0.0
2017,4,9,6,30,83.0,23.0,4.5,17.0,28.0,112.33,41.1
2017,4,9,6,45,197.5,42.5,4.7,17.5,71.5,258.02,205.86
2017,4,9,7,0,312.0,62.0,4.9,18.0,115.0,380.58,313.71
2017,4,9,7,15,156.0,54.0,5.25,18.5,80.5,215.45,179.39
2017,4,9,7,30,0.0,46.0,5.6,19.0,46.0,38.03,26.42
2017,4,9,7,45,0.0,54.5,5.95,19.5,54.5,45.1,32.33
2017,4,9,8,0,0.0,63.0,6.3,20.0,63.0,52.19,38.09
2017,4,9,8,15,0.0,100.5,6.35,20.5,100.5,86.27,66.09
2017,4,9,8,30,0.0,138.0,6.4,21.0,138.0,122.37,95.24
2017,4,9,8,45,1.0,152.5,6.45,22.0,153.0,135.86,105.45
2017,4,9,9,0,2.0,167.0,6.5,23.0,168.0,149.33,115.49
2017,4,9,9,15,19.5,219.5,6.5,23.5,232.5,217.13,169.4
2017,4,9,9,30,37.0,272.0,6.5,24.0,297.0,306.25,238.61
2017,4,9,9,45,19.5,215.0,6.55,24.5,228.5,208.0,160.49
2017,4,9,10,0,2.0,158.0,6.6,25.0,160.0,136.83,103.38
2017,4,9,10,15,6.0,191.0,6.55,25.0,196.0,169.93,129.32
2017,4,9,10,30,10.0,224.0,6.5,25.0,232.0,202.71,154.7
2017,4,9,10,45,14.5,262.5,6.5,25.5,274.5,240.44,183.34
2017,4,9,11,0,19.0,301.0,6.5,26.0,317.0,277.42,211.02
2017,4,9,11,15,19.5,311.5,6.45,26.5,329.0,284.89,215.93
2017,4,9,11,30,20.0,322.0,6.4,27.0,341.0,292.09,220.67
2017,4,9,11,45,28.0,356.5,6.35,27.5,382.5,335.51,252.74
2017,4,9,12,0,36.0,391.0,6.3,28.0,424.0,366.05,274.77
2017,4,9,12,15,21.5,285.5,6.2,28.0,305.5,259.04,194.33
2017,4,9,12,30,7.0,180.0,6.1,28.0,187.0,155.08,115.04
2017,4,9,12,45,61.0,323.5,6.05,28.5,380.0,306.81,230.46
2017,4,9,13,0,115.0,467.0,6.0,29.0,573.0,442.68,329.75
2017,4,9,13,15,157.5,463.5,5.9,29.0,606.5,445.52,331.12
2017,4,9,13,30,200.0,460.0,5.8,29.0,640.0,445.67,330.25
2017,4,9,13,45,119.0,414.0,5.7,29.0,520.5,359.77,266.8
2017,4,9,14,0,38.0,368.0,5.6,29.0,401.0,292.24,217.45
2017,4,9,14,15,166.5,378.5,5.5,29.0,515.5,322.36,236.63
2017,4,9,14,30,295.0,389.0,5.4,29.0,630.0,332.49,238.61
2017,4,9,14,45,311.0,366.0,5.35,29.0,610.0,295.63,208.96
2017,4,9,15,0,327.0,343.0,5.3,29.0,590.0,257.56,179.88
2017,4,9,15,15,198.5,324.5,5.2,28.5,472.0,223.21,162.11
2017,4,9,15,30,70.0,306.0,5.1,28.0,354.0,207.04,163.62
2017,4,9,15,45,137.5,289.0,5.0,28.0,374.5,186.95,147.92
2017,4,9,16,0,205.0,272.0,4.9,28.0,395.0,179.3,142.2
2017,4,9,16,15,169.5,247.5,4.75,27.5,343.0,165.57,131.76
2017,4,9,16,30,134.0,223.0,4.6,27.0,291.0,151.33,120.8
2017,4,9,16,45,339.0,171.5,4.5,27.0,316.5,118.94,94.43
2017,4,9,17,0,544.0,120.0,4.4,27.0,342.0,85.15,66.51
2017,4,9,17,15,491.5,110.0,4.15,26.0,287.0,79.14,61.92
2017,4,9,17,30,439.0,100.0,3.9,25.0,232.0,72.93,56.98
2017,4,9,17,45,358.5,86.5,3.65,24.5,179.0,63.85,49.22
2017,4,9,18,0,278.0,73.0,3.4,24.0,126.0,54.54,40.97
2017,4,9,18,15,183.0,52.0,3.5,23.5,82.0,39.79,27.77
2017,4,9,18,30,88.0,31.0,3.6,23.0,38.0,24.07,12.0
2017,4,9,18,45,44.0,15.5,3.75,22.5,19.0,13.23,0.0
2017,4,9,19,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,17.0,11.0,3.0,19.0,12.0,21.42,0.0
2017,4,10,6,30,34.0,22.0,3.1,19.0,24.0,61.55,26.18
2017,4,10,6,45,123.0,46.5,3.25,19.5,66.0,189.51,149.35
2017,4,10,7,0,212.0,71.0,3.4,20.0,108.0,296.66,241.83
2017,4,10,7,15,106.0,48.0,3.5,20.5,66.5,162.98,133.28
2017,4,10,7,30,0.0,25.0,3.6,21.0,25.0,20.6,11.62
2017,4,10,7,45,0.0,34.5,3.7,21.5,34.5,28.48,18.2
2017,4,10,8,0,0.0,44.0,3.8,22.0,44.0,36.37,24.66
2017,4,10,8,15,0.0,63.0,3.85,22.5,63.0,52.21,37.56
2017,4,10,8,30,0.0,82.0,3.9,23.0,82.0,68.1,50.3
2017,4,10,8,45,0.0,117.0,4.0,23.5,117.0,99.97,75.77
2017,4,10,9,0,0.0,152.0,4.1,24.0,152.0,132.5,101.3
2017,4,10,9,15,1.5,164.5,4.0,24.5,165.5,144.7,110.44
2017,4,10,9,30,3.0,177.0,3.9,25.0,179.0,156.87,119.48
2017,4,10,9,45,5.0,188.5,3.85,25.5,192.0,168.52,128.06
2017,4,10,10,0,7.0,200.0,3.8,26.0,205.0,180.08,136.5
2017,4,10,10,15,8.0,209.5,3.65,26.0,216.0,188.69,142.83
2017,4,10,10,30,9.0,219.0,3.5,26.0,227.0,197.19,149.07
2017,4,10,10,45,111.5,325.5,3.4,26.0,421.0,421.81,320.51
2017,4,10,11,0,214.0,432.0,3.3,26.0,615.0,609.94,455.9
2017,4,10,11,15,135.5,423.5,3.15,26.0,540.5,518.32,386.86
2017,4,10,11,30,57.0,415.0,3.0,26.0,466.0,419.47,313.25
2017,4,10,11,45,69.0,432.5,2.95,26.5,496.0,436.84,325.43
2017,4,10,12,0,81.0,450.0,2.9,27.0,526.0,452.25,335.58
2017,4,10,12,15,90.5,458.0,2.8,27.0,543.0,455.68,337.62
2017,4,10,12,30,100.0,466.0,2.7,27.0,560.0,457.59,338.58
2017,4,10,12,45,114.5,469.0,2.65,27.0,575.5,457.15,337.99
2017,4,10,13,0,129.0,472.0,2.6,27.0,591.0,452.72,334.43
2017,4,10,13,15,226.0,453.5,2.5,26.5,658.0,475.58,351.18
2017,4,10,13,30,323.0,435.0,2.4,26.0,725.0,482.68,355.27
2017,4,10,13,45,269.0,435.5,2.35,26.0,674.0,431.24,316.81
2017,4,10,14,0,215.0,436.0,2.3,26.0,623.0,394.51,289.45
2017,4,10,14,15,248.5,414.5,2.25,26.0,623.0,360.24,262.27
2017,4,10,14,30,282.0,393.0,2.2,26.0,623.0,331.77,238.62
2017,4,10,14,45,167.5,363.0,2.15,26.0,498.0,278.13,202.1
2017,4,10,15,0,53.0,333.0,2.1,26.0,373.0,240.35,178.86
2017,4,10,15,15,86.0,327.5,2.05,25.5,388.5,229.73,171.21
2017,4,10,15,30,119.0,322.0,2.0,25.0,404.0,202.48,160.83
2017,4,10,15,45,142.0,299.0,1.95,25.0,389.5,191.86,152.8
2017,4,10,16,0,165.0,276.0,1.9,25.0,375.0,180.59,144.17
2017,4,10,16,15,205.0,246.0,1.9,24.5,358.0,165.42,132.6
2017,4,10,16,30,245.0,216.0,1.9,24.0,341.0,142.57,114.54
2017,4,10,16,45,226.5,194.0,1.9,24.0,299.0,135.94,109.51
2017,4,10,17,0,208.0,172.0,1.9,24.0,257.0,122.07,98.32
2017,4,10,17,15,186.0,148.0,1.75,23.5,215.5,106.59,85.75
2017,4,10,17,30,164.0,124.0,1.6,23.0,174.0,90.64,72.5
2017,4,10,17,45,129.0,100.0,1.45,23.0,134.5,74.14,58.31
2017,4,10,18,0,94.0,76.0,1.3,23.0,95.0,57.26,43.48
2017,4,10,18,15,52.5,52.0,1.4,22.5,62.0,39.96,28.1
2017,4,10,18,30,11.0,28.0,1.5,22.0,29.0,22.54,11.27
2017,4,10,18,45,5.5,14.0,1.6,22.0,14.5,11.95,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,4.5,0.8,19.0,4.5,3.84,0.0
2017,4,11,6,30,0.0,9.0,0.9,19.0,9.0,7.39,0.0
2017,4,11,6,45,0.0,23.0,1.0,19.5,23.0,18.97,9.77
2017,4,11,7,0,0.0,37.0,1.1,20.0,37.0,30.58,19.81
2017,4,11,7,15,0.0,54.0,1.15,20.0,54.0,45.67,32.69
2017,4,11,7,30,0.0,71.0,1.2,20.0,71.0,61.56,46.06
2017,4,11,7,45,0.0,38.0,1.25,20.0,38.0,31.38,20.78
2017,4,11,8,0,0.0,5.0,1.3,20.0,5.0,4.12,0.0
2017,4,11,8,15,0.0,48.0,1.25,20.0,48.0,39.72,27.62
2017,4,11,8,30,0.0,91.0,1.2,20.0,91.0,76.14,57.53
2017,4,11,8,45,0.0,52.5,1.15,20.5,52.5,43.51,30.39
2017,4,11,9,0,0.0,14.0,1.1,21.0,14.0,11.58,3.93
2017,4,11,9,15,0.0,23.0,0.95,21.0,23.0,19.05,10.08
2017,4,11,9,30,0.0,32.0,0.8,21.0,32.0,26.54,16.18
2017,4,11,9,45,0.0,37.0,0.7,21.5,37.0,30.73,19.5
2017,4,11,10,0,0.0,42.0,0.6,22.0,42.0,34.92,22.79
2017,4,11,10,15,0.0,67.5,0.55,22.0,67.5,56.25,39.92
2017,4,11,10,30,0.0,93.0,0.5,22.0,93.0,77.73,56.93
2017,4,11,10,45,0.0,70.0,0.5,22.5,70.0,58.44,41.35
2017,4,11,11,0,0.0,47.0,0.5,23.0,47.0,39.22,25.91
2017,4,11,11,15,0.0,72.0,0.55,23.0,72.0,60.2,42.61
2017,4,11,11,30,0.0,97.0,0.6,23.0,97.0,81.31,59.21
2017,4,11,11,45,0.0,84.0,0.7,23.0,84.0,70.35,50.5
2017,4,11,12,0,0.0,71.0,0.8,23.0,71.0,59.45,41.87
2017,4,11,12,15,0.0,73.0,1.0,23.0,73.0,61.14,43.21
2017,4,11,12,30,0.0,75.0,1.2,23.0,75.0,62.8,44.53
2017,4,11,12,45,0.0,75.0,1.4,23.5,75.0,62.79,44.43
2017,4,11,13,0,0.0,75.0,1.6,24.0,75.0,62.78,44.34
2017,4,11,13,15,0.0,65.0,1.8,24.0,65.0,54.39,37.72
2017,4,11,13,30,0.0,55.0,2.0,24.0,55.0,45.98,31.08
2017,4,11,13,45,0.0,43.5,2.2,24.0,43.5,36.32,23.42
2017,4,11,14,0,0.0,32.0,2.4,24.0,32.0,26.69,15.75
2017,4,11,14,15,0.0,63.5,2.45,23.5,63.5,53.0,36.88
2017,4,11,14,30,0.0,95.0,2.5,23.0,95.0,79.18,57.88
2017,4,11,14,45,6.5,171.5,2.65,23.0,176.5,140.33,106.01
2017,4,11,15,0,13.0,248.0,2.8,23.0,258.0,195.22,148.69
2017,4,11,15,15,101.0,286.0,2.8,22.5,356.0,196.51,147.5
2017,4,11,15,30,189.0,324.0,2.8,22.0,454.0,204.81,165.05
2017,4,11,15,45,168.5,300.0,2.85,22.0,410.0,192.85,155.75
2017,4,11,16,0,148.0,276.0,2.9,22.0,366.0,180.32,145.99
2017,4,11,16,15,156.0,250.0,2.8,21.5,337.0,166.7,135.48
2017,4,11,16,30,164.0,224.0,2.7,21.0,308.0,152.39,124.29
2017,4,11,16,45,145.5,203.0,2.6,21.0,271.0,139.74,114.12
2017,4,11,17,0,127.0,182.0,2.5,21.0,234.0,126.63,103.44
2017,4,11,17,15,110.5,156.0,2.3,20.5,196.5,110.36,90.07
2017,4,11,17,30,94.0,130.0,2.1,20.0,159.0,93.56,75.93
2017,4,11,17,45,73.5,103.5,1.9,20.0,123.5,77.41,61.89
2017,4,11,18,0,53.0,77.0,1.7,20.0,88.0,58.68,45.28
2017,4,11,18,15,26.5,51.5,1.5,19.5,57.0,40.17,28.7
2017,4,11,18,30,0.0,26.0,1.3,19.0,26.0,21.18,10.68
2017,4,11,18,45,0.0,13.0,1.15,19.0,13.0,11.1,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,11.5,2.45,16.0,11.5,9.82,0.0
2017,4,12,6,30,0.0,23.0,2.5,16.0,23.0,21.8,8.41
2017,4,12,6,45,34.0,46.0,2.65,16.0,52.5,85.76,65.96
2017,4,12,7,0,68.0,69.0,2.8,16.0,82.0,155.79,126.97
2017,4,12,7,15,100.5,91.5,2.8,16.5,117.5,210.1,173.88
2017,4,12,7,30,133.0,114.0,2.8,17.0,153.0,265.29,220.11
2017,4,12,7,45,75.5,129.0,2.85,17.5,152.5,209.68,172.08
2017,4,12,8,0,18.0,144.0,2.9,18.0,152.0,153.13,122.76
2017,4,12,8,15,10.0,150.5,2.9,18.5,155.5,147.97,117.6
2017,4,12,8,30,2.0,157.0,2.9,19.0,159.0,143.58,112.97
2017,4,12,8,45,19.5,197.5,2.9,19.5,209.5,200.39,158.79
2017,4,12,9,0,37.0,238.0,2.9,20.0,260.0,278.08,219.7
2017,4,12,9,15,43.0,263.0,2.9,20.0,290.5,307.09,241.44
2017,4,12,9,30,49.0,288.0,2.9,20.0,321.0,335.37,262.53
2017,4,12,9,45,70.5,321.0,2.9,20.5,372.0,387.1,301.2
2017,4,12,10,0,92.0,354.0,2.9,21.0,423.0,437.25,337.8
2017,4,12,10,15,93.0,371.5,2.95,21.5,444.5,449.04,344.92
2017,4,12,10,30,94.0,389.0,3.0,22.0,466.0,460.08,351.65
2017,4,12,10,45,63.0,371.5,3.1,22.5,424.0,405.29,309.13
2017,4,12,11,0,32.0,354.0,3.2,23.0,382.0,353.23,268.7
2017,4,12,11,15,202.0,383.0,3.2,23.0,565.0,538.42,409.56
2017,4,12,11,30,372.0,412.0,3.2,23.0,748.0,707.01,530.86
2017,4,12,11,45,603.5,294.5,3.25,23.5,848.0,777.49,582.58
2017,4,12,12,0,835.0,177.0,3.3,24.0,948.0,819.02,613.52
2017,4,12,12,15,614.5,297.5,3.25,24.0,866.5,720.2,538.62
2017,4,12,12,30,394.0,418.0,3.2,24.0,785.0,626.76,467.98
2017,4,12,12,45,619.0,294.0,3.2,24.5,868.0,644.62,482.43
2017,4,12,13,0,844.0,170.0,3.2,25.0,951.0,643.54,480.77
2017,4,12,13,15,841.0,169.0,3.2,25.0,938.5,592.35,440.82
2017,4,12,13,30,838.0,168.0,3.2,25.0,926.0,540.06,399.22
2017,4,12,13,45,837.5,163.0,3.25,25.0,906.0,485.06,354.53
2017,4,12,14,0,837.0,158.0,3.3,25.0,886.0,429.19,307.86
2017,4,12,14,15,626.0,252.5,3.3,25.0,787.0,367.2,260.53
2017,4,12,14,30,415.0,347.0,3.3,25.0,688.0,330.24,235.15
2017,4,12,14,45,456.5,313.5,3.3,25.0,673.0,285.22,197.47
2017,4,12,15,0,498.0,280.0,3.3,25.0,658.0,236.13,158.36
2017,4,12,15,15,438.0,284.0,3.3,24.5,603.0,196.41,135.59
2017,4,12,15,30,378.0,288.0,3.3,24.0,548.0,177.5,141.75
2017,4,12,15,45,302.0,280.0,3.35,24.0,478.5,173.82,139.19
2017,4,12,16,0,226.0,272.0,3.4,24.0,409.0,179.76,144.52
2017,4,12,16,15,260.0,241.0,3.25,23.5,385.0,155.46,125.21
2017,4,12,16,30,294.0,210.0,3.1,23.0,361.0,139.86,112.94
2017,4,12,16,45,276.5,189.5,3.0,23.0,318.5,128.59,103.94
2017,4,12,17,0,259.0,169.0,2.9,23.0,276.0,116.76,94.35
2017,4,12,17,15,242.0,145.0,2.65,22.5,233.0,102.26,82.49
2017,4,12,17,30,225.0,121.0,2.4,22.0,190.0,87.11,69.82
2017,4,12,17,45,191.5,98.5,2.15,21.5,148.5,72.15,57.01
2017,4,12,18,0,158.0,76.0,1.9,21.0,107.0,56.67,43.4
2017,4,12,18,15,107.5,53.5,1.9,20.5,71.5,41.3,29.57
2017,4,12,18,30,57.0,31.0,1.9,20.0,36.0,24.54,13.44
2017,4,12,18,45,28.5,15.5,1.9,20.0,18.0,13.23,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,13,6,15,50.0,13.5,2.2,17.5,17.0,47.21,0.0
2017,4,13,6,30,100.0,27.0,2.5,18.0,34.0,136.01,88.85
2017,4,13,6,45,181.0,45.5,2.85,18.5,73.5,248.04,199.21
2017,4,13,7,0,262.0,64.0,3.2,19.0,113.0,342.39,280.98
2017,4,13,7,15,320.5,79.0,3.35,19.5,159.5,417.09,343.56
2017,4,13,7,30,379.0,94.0,3.5,20.0,206.0,494.58,405.6
2017,4,13,7,45,360.0,120.0,3.65,20.5,244.5,517.16,420.91
2017,4,13,8,0,341.0,146.0,3.8,21.0,283.0,514.68,416.81
2017,4,13,8,15,280.5,180.5,3.9,21.5,304.5,502.0,402.86
2017,4,13,8,30,220.0,215.0,4.0,22.0,326.0,463.13,369.25
2017,4,13,8,45,228.5,240.0,4.1,22.5,366.5,497.52,393.48
2017,4,13,9,0,237.0,265.0,4.2,23.0,407.0,530.51,415.99
2017,4,13,9,15,323.5,269.5,4.25,23.0,480.0,637.49,495.56
2017,4,13,9,30,410.0,274.0,4.3,23.0,553.0,721.85,556.74
2017,4,13,9,45,386.0,302.5,4.35,23.5,578.5,721.3,552.3
2017,4,13,10,0,362.0,331.0,4.4,24.0,604.0,718.2,546.71
2017,4,13,10,15,602.0,233.5,4.4,24.0,713.5,863.07,653.7
2017,4,13,10,30,842.0,136.0,4.4,24.0,823.0,968.3,724.95
2017,4,13,10,45,474.0,282.5,4.45,24.5,672.5,750.74,567.16
2017,4,13,11,0,106.0,429.0,4.5,25.0,522.0,493.39,371.92
2017,4,13,11,15,231.0,426.0,4.5,25.0,633.0,604.61,456.04
2017,4,13,11,30,356.0,423.0,4.5,25.0,744.0,703.62,527.65
2017,4,13,11,45,341.5,438.0,4.5,25.5,750.0,682.19,509.72
2017,4,13,12,0,327.0,453.0,4.5,26.0,756.0,659.67,491.71
2017,4,13,12,15,203.0,455.0,4.5,26.0,643.5,540.8,404.41
2017,4,13,12,30,79.0,457.0,4.5,26.0,531.0,435.66,325.97
2017,4,13,12,45,211.5,450.5,4.5,26.0,647.0,505.64,378.79
2017,4,13,13,0,344.0,444.0,4.5,26.0,763.0,557.55,416.15
2017,4,13,13,15,291.5,451.0,4.45,26.0,719.0,505.2,376.42
2017,4,13,13,30,239.0,458.0,4.4,26.0,675.0,463.93,345.13
2017,4,13,13,45,269.5,439.5,4.4,26.0,679.0,434.46,322.2
2017,4,13,14,0,300.0,421.0,4.4,26.0,683.0,408.59,301.03
2017,4,13,14,15,337.5,395.0,4.35,25.5,680.0,377.44,275.5
2017,4,13,14,30,375.0,369.0,4.3,25.0,677.0,342.72,246.49
2017,4,13,14,45,402.5,339.0,4.25,25.0,656.5,300.0,211.27
2017,4,13,15,0,430.0,309.0,4.2,25.0,636.0,244.05,167.46
2017,4,13,15,15,393.0,302.0,4.15,25.0,588.5,214.67,150.88
2017,4,13,15,30,356.0,295.0,4.1,25.0,541.0,180.51,143.73
2017,4,13,15,45,387.0,264.0,4.05,25.0,513.5,167.02,133.2
2017,4,13,16,0,418.0,233.0,4.0,25.0,486.0,143.57,114.37
2017,4,13,16,15,209.0,152.5,3.8,24.5,279.0,103.77,81.93
2017,4,13,16,30,0.0,72.0,3.6,24.0,72.0,59.75,45.31
2017,4,13,16,45,0.0,63.5,3.45,23.5,63.5,52.63,39.55
2017,4,13,17,0,0.0,55.0,3.3,23.0,55.0,45.53,33.69
2017,4,13,17,15,189.5,85.0,3.15,22.5,143.5,63.19,49.12
2017,4,13,17,30,379.0,115.0,3.0,22.0,232.0,82.58,65.99
2017,4,13,17,45,318.0,97.0,2.85,22.0,181.0,70.82,55.77
2017,4,13,18,0,257.0,79.0,2.7,22.0,130.0,59.25,45.45
2017,4,13,18,15,176.5,56.0,2.75,21.5,86.0,42.62,30.59
2017,4,13,18,30,96.0,33.0,2.8,21.0,42.0,25.62,14.41
