Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,18,45,48.0,16.5,2.85,20.5,21.0,14.08,0.0
2017,4,13,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,63.0,15.0,2.2,16.5,20.0,57.9,0.0
2017,4,14,6,30,126.0,30.0,2.5,17.0,40.0,163.66,113.43
2017,4,14,6,45,229.5,48.0,2.8,17.5,85.0,290.45,235.12
2017,4,14,7,0,333.0,66.0,3.1,18.0,130.0,404.51,332.83
2017,4,14,7,15,166.5,69.5,3.2,18.5,101.5,248.0,205.55
2017,4,14,7,30,0.0,73.0,3.3,19.0,73.0,63.13,47.43
2017,4,14,7,45,14.5,113.0,3.45,19.5,118.5,117.92,93.56
2017,4,14,8,0,29.0,153.0,3.6,20.0,164.0,190.33,152.75
2017,4,14,8,15,17.0,158.5,3.65,20.5,165.5,163.03,129.2
2017,4,14,8,30,5.0,164.0,3.7,21.0,167.0,153.49,120.24
2017,4,14,8,45,108.5,217.0,3.75,21.5,282.0,350.06,278.81
2017,4,14,9,0,212.0,270.0,3.8,22.0,397.0,511.58,402.43
2017,4,14,9,15,269.0,284.5,3.8,22.5,459.5,600.71,466.7
2017,4,14,9,30,326.0,299.0,3.8,23.0,522.0,666.76,513.13
2017,4,14,9,45,566.0,221.5,3.85,23.5,637.5,832.84,634.65
2017,4,14,10,0,806.0,144.0,3.9,24.0,753.0,976.21,730.3
2017,4,14,10,15,817.0,146.5,3.9,24.0,790.0,974.67,726.71
2017,4,14,10,30,828.0,149.0,3.9,24.0,827.0,969.27,721.85
2017,4,14,10,45,533.0,291.5,3.9,24.5,734.0,815.05,610.49
2017,4,14,11,0,238.0,434.0,3.9,25.0,641.0,633.61,474.33
2017,4,14,11,15,548.5,293.5,3.9,25.0,785.5,786.38,589.82
2017,4,14,11,30,859.0,153.0,3.9,25.0,930.0,891.82,664.93
2017,4,14,11,45,552.5,312.0,3.9,25.5,815.0,752.03,560.94
2017,4,14,12,0,246.0,471.0,3.9,26.0,700.0,605.62,450.07
2017,4,14,12,15,285.5,465.5,3.85,26.0,732.5,614.36,456.84
2017,4,14,12,30,325.0,460.0,3.8,26.0,765.0,612.77,455.34
2017,4,14,12,45,580.5,317.0,3.8,26.0,858.0,641.04,478.3
2017,4,14,13,0,836.0,174.0,3.8,26.0,951.0,642.97,480.27
2017,4,14,13,15,832.5,173.0,3.75,26.0,938.0,591.89,440.23
2017,4,14,13,30,829.0,172.0,3.7,26.0,925.0,539.8,398.66
2017,4,14,13,45,822.5,171.0,3.65,26.5,904.0,485.58,353.74
2017,4,14,14,0,816.0,170.0,3.6,27.0,883.0,431.08,307.68
2017,4,14,14,15,807.5,167.5,3.55,27.0,854.0,374.83,260.2
2017,4,14,14,30,799.0,165.0,3.5,27.0,825.0,318.99,212.75
2017,4,14,14,45,787.5,162.5,3.45,27.0,788.5,263.17,166.45
2017,4,14,15,0,776.0,160.0,3.4,27.0,752.0,208.54,124.6
2017,4,14,15,15,760.5,156.0,3.35,26.5,709.5,144.82,83.99
2017,4,14,15,30,745.0,152.0,3.3,26.0,667.0,92.9,71.67
2017,4,14,15,45,723.5,148.0,3.25,26.0,618.5,93.09,72.09
2017,4,14,16,0,702.0,144.0,3.2,26.0,570.0,93.22,72.43
2017,4,14,16,15,675.0,138.0,3.05,25.5,518.0,91.87,71.7
2017,4,14,16,30,648.0,132.0,2.9,25.0,466.0,90.38,70.87
2017,4,14,16,45,607.0,126.0,2.75,25.0,410.5,88.59,69.64
2017,4,14,17,0,566.0,120.0,2.6,25.0,355.0,86.75,68.35
2017,4,14,17,15,516.5,109.5,2.35,24.0,300.0,78.84,62.12
2017,4,14,17,30,467.0,99.0,2.1,23.0,245.0,72.29,56.88
2017,4,14,17,45,396.5,85.5,1.85,22.5,191.5,63.24,49.15
2017,4,14,18,0,326.0,72.0,1.6,22.0,138.0,53.93,40.92
2017,4,14,18,15,230.5,53.5,1.7,21.5,92.5,40.56,28.89
2017,4,14,18,30,135.0,35.0,1.8,21.0,47.0,27.17,15.84
2017,4,14,18,45,67.5,17.5,1.9,21.0,23.5,14.94,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,6,15,58.0,16.0,3.1,17.5,21.0,55.29,0.0
2017,4,15,6,30,116.0,32.0,3.3,18.0,42.0,161.57,115.2
2017,4,15,6,45,222.0,50.0,3.55,18.5,87.0,287.45,232.69
2017,4,15,7,0,328.0,68.0,3.8,19.0,132.0,403.45,331.76
2017,4,15,7,15,245.5,93.0,3.95,19.5,149.5,353.61,292.0
2017,4,15,7,30,163.0,118.0,4.1,20.0,167.0,296.61,244.17
2017,4,15,7,45,379.0,112.5,4.3,20.5,258.5,525.5,430.04
2017,4,15,8,0,595.0,107.0,4.5,21.0,350.0,736.89,589.21
2017,4,15,8,15,398.0,164.0,4.55,21.5,336.5,616.01,492.54
2017,4,15,8,30,201.0,221.0,4.6,22.0,323.0,451.88,360.36
2017,4,15,8,45,262.0,237.0,4.7,22.5,385.5,548.48,433.76
2017,4,15,9,0,323.0,253.0,4.8,23.0,448.0,623.55,488.6
2017,4,15,9,15,221.5,287.5,4.8,23.5,426.5,534.77,416.98
2017,4,15,9,30,120.0,322.0,4.8,24.0,405.0,465.64,360.0
2017,4,15,9,45,157.5,345.5,4.85,24.5,461.5,521.14,400.87
2017,4,15,10,0,195.0,369.0,4.9,25.0,518.0,574.72,439.16
2017,4,15,10,15,278.0,370.5,4.85,25.0,593.5,666.19,505.93
2017,4,15,10,30,361.0,372.0,4.8,25.0,669.0,733.87,554.42
2017,4,15,10,45,350.5,390.5,4.8,25.5,687.5,726.53,546.23
2017,4,15,11,0,340.0,409.0,4.8,26.0,706.0,717.27,537.21
2017,4,15,11,15,293.5,433.0,4.75,26.0,694.0,679.53,508.26
2017,4,15,11,30,247.0,457.0,4.7,26.0,682.0,631.01,471.99
2017,4,15,11,45,338.0,430.0,4.7,26.5,742.0,672.41,501.93
2017,4,15,12,0,429.0,403.0,4.7,27.0,802.0,701.49,522.12
2017,4,15,12,15,253.0,430.5,4.65,27.0,666.5,561.51,418.89
2017,4,15,12,30,77.0,458.0,4.6,27.0,531.0,435.02,324.21
2017,4,15,12,45,51.5,410.5,4.6,27.0,459.0,370.24,276.73
2017,4,15,13,0,26.0,363.0,4.6,27.0,387.0,309.84,231.85
2017,4,15,13,15,208.5,385.0,4.55,27.0,575.0,412.6,308.84
2017,4,15,13,30,391.0,407.0,4.5,27.0,763.0,497.61,368.6
2017,4,15,13,45,291.0,425.5,4.45,27.0,687.0,434.91,321.11
2017,4,15,14,0,191.0,444.0,4.4,27.0,611.0,391.37,288.91
2017,4,15,14,15,502.5,297.5,4.35,27.0,717.5,361.45,258.36
2017,4,15,14,30,814.0,151.0,4.3,27.0,824.0,314.23,209.3
2017,4,15,14,45,523.5,260.0,4.25,27.0,685.5,268.14,180.97
2017,4,15,15,0,233.0,369.0,4.2,27.0,547.0,273.59,196.64
2017,4,15,15,15,250.5,343.5,4.1,26.5,525.5,225.93,162.78
2017,4,15,15,30,268.0,318.0,4.0,26.0,504.0,189.96,150.72
2017,4,15,15,45,416.0,251.0,3.95,26.0,516.0,149.98,118.72
2017,4,15,16,0,564.0,184.0,3.9,26.0,528.0,117.23,92.24
2017,4,15,16,15,612.5,153.5,3.75,25.5,496.5,101.22,79.49
2017,4,15,16,30,661.0,123.0,3.6,25.0,465.0,84.24,65.72
2017,4,15,16,45,478.5,142.0,3.5,25.0,375.0,96.63,76.42
2017,4,15,17,0,296.0,161.0,3.4,25.0,285.0,112.41,89.97
2017,4,15,17,15,267.5,141.5,3.35,24.5,241.0,100.39,80.27
2017,4,15,17,30,239.0,122.0,3.3,24.0,197.0,87.89,69.95
2017,4,15,17,45,299.0,95.0,3.25,23.5,169.0,70.75,55.39
2017,4,15,18,0,359.0,68.0,3.2,23.0,141.0,51.21,38.42
2017,4,15,18,15,259.0,51.5,3.3,22.5,95.5,39.18,27.62
2017,4,15,18,30,159.0,35.0,3.4,22.0,50.0,26.89,15.71
2017,4,15,18,45,79.5,17.5,3.5,22.0,25.0,14.94,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,7.0,3.15,19.0,7.0,5.97,0.0
2017,4,16,6,30,0.0,14.0,3.3,19.0,14.0,11.52,2.99
2017,4,16,6,45,0.0,29.0,3.5,19.5,29.0,23.94,14.03
2017,4,16,7,0,0.0,44.0,3.7,20.0,44.0,36.41,24.74
2017,4,16,7,15,0.0,61.0,3.8,20.5,61.0,52.43,38.29
2017,4,16,7,30,0.0,78.0,3.9,21.0,78.0,68.2,51.39
2017,4,16,7,45,0.0,80.5,4.0,21.5,80.5,68.51,51.43
2017,4,16,8,0,0.0,83.0,4.1,22.0,83.0,69.69,52.13
2017,4,16,8,15,3.0,124.5,4.0,22.5,126.0,112.56,86.92
2017,4,16,8,30,6.0,166.0,3.9,23.0,169.0,156.15,121.51
2017,4,16,8,45,14.0,195.0,3.85,23.5,203.0,191.35,149.0
2017,4,16,9,0,22.0,224.0,3.8,24.0,237.0,226.25,175.75
2017,4,16,9,15,80.5,275.0,3.75,24.0,329.5,357.25,278.02
2017,4,16,9,30,139.0,326.0,3.7,24.0,422.0,489.0,376.79
2017,4,16,9,45,89.0,322.0,3.65,24.5,385.0,405.56,311.16
2017,4,16,10,0,39.0,318.0,3.6,25.0,348.0,345.25,263.17
2017,4,16,10,15,43.5,340.5,3.55,25.0,376.0,367.43,279.39
2017,4,16,10,30,48.0,363.0,3.5,25.0,404.0,388.66,294.55
2017,4,16,10,45,34.5,340.0,3.5,25.0,370.0,346.92,262.65
2017,4,16,11,0,21.0,317.0,3.5,25.0,336.0,293.36,221.97
2017,4,16,11,15,112.5,391.0,3.5,25.0,493.5,466.91,352.7
2017,4,16,11,30,204.0,465.0,3.5,25.0,651.0,601.67,449.8
2017,4,16,11,45,126.5,444.0,3.5,25.5,559.5,503.17,375.88
2017,4,16,12,0,49.0,423.0,3.5,26.0,468.0,403.47,301.31
2017,4,16,12,15,77.5,449.5,3.5,26.0,522.0,438.68,327.58
2017,4,16,12,30,106.0,476.0,3.5,26.0,576.0,469.78,350.02
2017,4,16,12,45,261.0,442.5,3.55,26.0,686.5,531.01,395.87
2017,4,16,13,0,416.0,409.0,3.6,26.0,797.0,572.25,425.5
2017,4,16,13,15,301.0,438.5,3.65,26.0,717.5,501.74,372.66
2017,4,16,13,30,186.0,468.0,3.7,26.0,638.0,444.97,330.49
2017,4,16,13,45,196.0,455.5,3.75,26.0,631.5,421.24,312.42
2017,4,16,14,0,206.0,443.0,3.8,26.0,625.0,396.66,293.19
2017,4,16,14,15,241.0,421.5,3.8,25.5,627.0,373.88,274.8
2017,4,16,14,30,276.0,400.0,3.8,25.0,629.0,335.95,244.4
2017,4,16,14,45,303.5,374.0,3.8,25.0,615.5,301.14,215.85
2017,4,16,15,0,331.0,348.0,3.8,25.0,602.0,263.87,186.45
2017,4,16,15,15,253.5,339.0,3.75,25.0,527.0,224.28,162.19
2017,4,16,15,30,176.0,330.0,3.7,25.0,452.0,207.64,165.51
2017,4,16,15,45,326.5,273.0,3.65,25.0,480.0,170.34,135.74
2017,4,16,16,0,477.0,216.0,3.6,25.0,508.0,134.25,106.61
2017,4,16,16,15,252.0,206.5,3.45,24.5,359.5,135.97,108.65
2017,4,16,16,30,27.0,197.0,3.3,24.0,211.0,150.41,121.24
2017,4,16,16,45,182.5,176.0,3.2,24.0,254.5,125.55,100.93
2017,4,16,17,0,338.0,155.0,3.1,24.0,298.0,109.29,87.65
2017,4,16,17,15,305.5,137.5,2.9,23.5,252.0,98.33,78.82
2017,4,16,17,30,273.0,120.0,2.7,23.0,206.0,86.96,69.42
2017,4,16,17,45,239.0,98.5,2.55,22.5,162.5,72.58,57.18
2017,4,16,18,0,205.0,77.0,2.4,22.0,119.0,57.71,44.19
2017,4,16,18,15,144.5,55.5,2.35,21.5,80.5,42.24,30.38
2017,4,16,18,30,84.0,34.0,2.3,21.0,42.0,26.38,15.55
2017,4,16,18,45,42.0,17.0,2.25,21.0,21.0,13.44,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.0,1.5,18.0,11.0,9.39,0.0
2017,4,17,6,30,0.0,22.0,1.7,18.0,22.0,18.17,8.3
2017,4,17,6,45,0.0,44.5,1.9,18.5,44.5,42.42,29.39
2017,4,17,7,0,0.0,67.0,2.1,19.0,67.0,65.65,49.25
2017,4,17,7,15,11.5,90.0,2.1,19.0,93.5,98.2,77.18
2017,4,17,7,30,23.0,113.0,2.1,19.0,120.0,144.65,116.09
2017,4,17,7,45,140.5,139.0,2.1,19.5,196.0,299.7,245.07
2017,4,17,8,0,258.0,165.0,2.1,20.0,272.0,462.08,372.48
2017,4,17,8,15,198.5,196.0,2.15,20.0,285.5,421.88,337.75
2017,4,17,8,30,139.0,227.0,2.2,20.0,299.0,398.24,316.41
2017,4,17,8,45,188.5,249.5,2.25,20.5,358.0,469.01,369.83
2017,4,17,9,0,238.0,272.0,2.3,21.0,417.0,539.47,421.03
2017,4,17,9,15,268.5,291.0,2.3,21.5,467.0,607.74,468.25
2017,4,17,9,30,299.0,310.0,2.3,22.0,517.0,652.41,497.88
2017,4,17,9,45,295.0,333.0,2.35,22.5,548.0,665.04,503.95
2017,4,17,10,0,291.0,356.0,2.4,23.0,579.0,675.55,508.81
2017,4,17,10,15,210.0,383.0,2.45,23.0,548.0,593.69,447.94
2017,4,17,10,30,129.0,410.0,2.5,23.0,517.0,532.68,401.5
2017,4,17,10,45,189.5,423.0,2.6,23.5,586.0,591.56,444.28
2017,4,17,11,0,250.0,436.0,2.7,24.0,655.0,661.36,492.87
2017,4,17,11,15,220.0,452.0,2.75,24.0,648.0,619.39,461.8
2017,4,17,11,30,190.0,468.0,2.8,24.0,641.0,592.44,441.72
2017,4,17,11,45,257.5,460.5,2.85,24.5,699.5,633.54,470.92
2017,4,17,12,0,325.0,453.0,2.9,25.0,758.0,658.31,487.87
2017,4,17,12,15,173.0,398.0,2.9,25.0,561.0,471.36,352.76
2017,4,17,12,30,21.0,343.0,2.9,25.0,364.0,299.51,224.57
2017,4,17,12,45,21.5,343.0,2.95,25.0,363.5,296.74,223.0
2017,4,17,13,0,22.0,343.0,3.0,25.0,363.0,293.81,220.82
2017,4,17,13,15,42.0,386.0,2.95,25.0,424.5,329.74,247.52
2017,4,17,13,30,62.0,429.0,2.9,25.0,486.0,362.86,271.57
2017,4,17,13,45,35.0,311.0,2.9,25.0,343.5,258.0,193.65
2017,4,17,14,0,8.0,193.0,2.9,25.0,201.0,160.64,120.19
2017,4,17,14,15,4.0,156.0,2.85,24.5,160.0,129.34,96.49
2017,4,17,14,30,0.0,119.0,2.8,24.0,119.0,98.47,72.76
2017,4,17,14,45,1.0,139.5,2.8,24.0,141.0,114.66,85.63
2017,4,17,15,0,2.0,160.0,2.8,24.0,163.0,130.09,97.85
2017,4,17,15,15,1.0,155.0,2.75,23.5,156.5,125.51,94.69
2017,4,17,15,30,0.0,150.0,2.7,23.0,150.0,121.04,95.86
2017,4,17,15,45,0.0,126.5,2.65,23.0,126.5,103.26,81.37
2017,4,17,16,0,0.0,103.0,2.6,23.0,103.0,85.14,66.49
2017,4,17,16,15,0.0,96.5,2.5,22.5,96.5,79.91,62.46
2017,4,17,16,30,0.0,90.0,2.4,22.0,90.0,74.63,58.36
2017,4,17,16,45,15.5,125.0,2.35,22.0,131.5,100.37,80.47
2017,4,17,17,0,31.0,160.0,2.3,22.0,173.0,117.84,95.56
2017,4,17,17,15,22.5,137.5,2.1,21.5,146.0,106.22,86.12
2017,4,17,17,30,14.0,115.0,1.9,21.0,119.0,89.38,72.02
2017,4,17,17,45,7.0,91.5,1.7,20.5,93.5,71.76,56.93
2017,4,17,18,0,0.0,68.0,1.5,20.0,68.0,53.98,41.35
2017,4,17,18,15,0.0,45.5,1.4,19.5,45.5,36.73,25.98
2017,4,17,18,30,0.0,23.0,1.3,19.0,23.0,18.99,9.85
2017,4,17,18,45,0.0,11.5,1.25,19.0,11.5,9.48,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,14.5,1.65,16.0,14.5,12.37,0.0
2017,4,18,6,30,0.0,29.0,1.8,16.0,29.0,27.59,15.99
2017,4,18,6,45,18.5,52.5,1.95,16.5,56.5,78.41,60.18
2017,4,18,7,0,37.0,76.0,2.1,17.0,84.0,121.0,97.23
2017,4,18,7,15,57.0,99.5,2.1,17.5,115.5,164.26,134.18
2017,4,18,7,30,77.0,123.0,2.1,18.0,147.0,207.59,170.16
2017,4,18,7,45,81.5,150.5,2.1,18.5,181.0,242.52,197.68
2017,4,18,8,0,86.0,178.0,2.1,19.0,215.0,276.41,223.63
2017,4,18,8,15,65.5,193.5,2.1,19.5,224.0,269.16,215.67
2017,4,18,8,30,45.0,209.0,2.1,20.0,233.0,261.58,207.6
2017,4,18,8,45,270.5,208.5,2.1,20.5,372.0,521.74,412.59
2017,4,18,9,0,496.0,208.0,2.1,21.0,511.0,766.75,589.59
2017,4,18,9,15,394.5,260.5,2.1,21.5,514.0,698.65,533.92
2017,4,18,9,30,293.0,313.0,2.1,22.0,517.0,649.8,494.0
2017,4,18,9,45,299.5,331.0,2.1,22.5,550.5,667.32,504.33
2017,4,18,10,0,306.0,349.0,2.1,23.0,584.0,682.82,512.69
2017,4,18,10,15,158.0,288.0,2.1,23.5,409.5,443.48,337.74
2017,4,18,10,30,10.0,227.0,2.1,24.0,235.0,205.14,155.06
2017,4,18,10,45,24.0,301.0,2.15,24.5,322.0,298.84,226.33
2017,4,18,11,0,38.0,375.0,2.2,25.0,409.0,378.19,284.03
2017,4,18,11,15,40.5,382.0,2.2,25.0,418.5,380.78,285.26
2017,4,18,11,30,43.0,389.0,2.2,25.0,428.0,382.87,286.51
2017,4,18,11,45,105.0,436.5,2.25,25.5,534.5,469.27,349.48
2017,4,18,12,0,167.0,484.0,2.3,26.0,641.0,555.12,409.64
2017,4,18,12,15,286.5,451.5,2.3,26.0,722.0,603.63,444.83
2017,4,18,12,30,406.0,419.0,2.3,26.0,803.0,636.68,468.5
2017,4,18,12,45,639.0,282.0,2.35,26.0,882.5,650.1,480.27
2017,4,18,13,0,872.0,145.0,2.4,26.0,962.0,641.62,475.01
2017,4,18,13,15,868.5,144.0,2.45,26.0,948.5,591.04,436.22
2017,4,18,13,30,865.0,143.0,2.5,26.0,935.0,539.33,395.68
2017,4,18,13,45,545.5,293.0,2.55,26.0,788.5,452.14,330.37
2017,4,18,14,0,226.0,443.0,2.6,26.0,642.0,404.75,297.1
2017,4,18,14,15,141.0,409.5,2.6,26.0,532.5,334.67,246.6
2017,4,18,14,30,56.0,376.0,2.6,26.0,423.0,286.8,213.31
2017,4,18,14,45,427.5,258.5,2.65,26.0,590.0,249.14,170.56
2017,4,18,15,0,799.0,141.0,2.7,26.0,757.0,202.9,119.44
2017,4,18,15,15,476.5,236.5,2.7,25.5,598.5,176.16,116.99
2017,4,18,15,30,154.0,332.0,2.7,25.0,440.0,208.9,166.27
2017,4,18,15,45,440.0,230.5,2.75,25.0,507.5,138.36,109.44
2017,4,18,16,0,726.0,129.0,2.8,25.0,575.0,83.72,64.72
2017,4,18,16,15,388.5,171.5,2.75,24.5,408.5,108.97,86.22
2017,4,18,16,30,51.0,214.0,2.7,24.0,242.0,152.63,123.0
2017,4,18,16,45,25.5,175.0,2.7,24.0,189.5,134.55,108.35
2017,4,18,17,0,0.0,136.0,2.7,24.0,137.0,106.75,85.44
2017,4,18,17,15,0.0,115.5,2.45,23.5,116.0,91.32,72.82
2017,4,18,17,30,0.0,95.0,2.2,23.0,95.0,75.73,59.81
2017,4,18,17,45,0.0,74.5,1.95,22.5,74.5,59.99,46.38
2017,4,18,18,0,0.0,54.0,1.7,22.0,54.0,44.07,32.51
2017,4,18,18,15,0.0,37.0,1.6,21.5,37.0,30.55,20.5
2017,4,18,18,30,0.0,20.0,1.5,21.0,20.0,16.49,7.78
2017,4,18,18,45,0.0,10.0,1.45,20.5,10.0,8.23,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,95.5,17.5,1.8,17.5,27.0,117.89,0.0
2017,4,19,6,30,191.0,35.0,2.0,18.0,54.0,239.25,184.08
2017,4,19,6,45,290.0,50.0,2.25,18.5,100.5,340.94,277.03
2017,4,19,7,0,389.0,65.0,2.5,19.0,147.0,450.54,368.3
2017,4,19,7,15,194.5,80.5,2.55,19.5,121.5,288.33,237.58
2017,4,19,7,30,0.0,96.0,2.6,20.0,96.0,87.95,67.74
2017,4,19,7,45,1.0,117.5,2.65,20.5,118.0,109.02,85.08
2017,4,19,8,0,2.0,139.0,2.7,21.0,140.0,129.78,101.57
2017,4,19,8,15,1.0,125.0,2.7,21.5,125.5,110.72,85.46
2017,4,19,8,30,0.0,111.0,2.7,22.0,111.0,94.59,71.88
2017,4,19,8,45,386.0,111.0,2.75,22.5,348.0,540.03,430.22
2017,4,19,9,0,772.0,111.0,2.8,23.0,585.0,933.81,706.37
2017,4,19,9,15,565.0,204.5,2.8,23.5,566.5,829.0,627.51
2017,4,19,9,30,358.0,298.0,2.8,24.0,548.0,698.02,528.46
2017,4,19,9,45,598.5,209.5,2.85,24.5,658.0,862.85,647.32
2017,4,19,10,0,839.0,121.0,2.9,25.0,768.0,987.04,726.75
2017,4,19,10,15,849.0,123.0,2.95,25.0,804.0,971.61,714.5
2017,4,19,10,30,859.0,125.0,3.0,25.0,840.0,964.94,709.45
2017,4,19,10,45,866.0,127.0,3.05,25.5,869.0,951.68,698.75
2017,4,19,11,0,873.0,129.0,3.1,26.0,898.0,934.75,685.84
2017,4,19,11,15,592.5,287.5,3.15,26.0,815.0,822.9,607.31
2017,4,19,11,30,312.0,446.0,3.2,26.0,732.0,687.44,507.28
2017,4,19,11,45,282.0,461.0,3.25,26.5,722.5,654.03,482.69
2017,4,19,12,0,252.0,476.0,3.3,27.0,713.0,620.83,457.61
2017,4,19,12,15,281.0,470.5,3.35,27.0,736.0,615.16,453.9
2017,4,19,12,30,310.0,465.0,3.4,27.0,759.0,606.5,447.72
2017,4,19,12,45,584.5,308.5,3.5,27.5,859.0,634.8,470.48
2017,4,19,13,0,859.0,152.0,3.6,28.0,959.0,639.29,473.91
2017,4,19,13,15,439.0,237.0,3.6,28.0,649.5,428.39,318.77
2017,4,19,13,30,19.0,322.0,3.6,28.0,340.0,269.44,200.14
2017,4,19,13,45,433.5,233.0,3.65,28.0,616.5,361.69,266.16
2017,4,19,14,0,848.0,144.0,3.7,28.0,893.0,432.0,307.69
2017,4,19,14,15,840.5,142.0,3.7,28.0,864.0,371.83,256.85
2017,4,19,14,30,833.0,140.0,3.7,28.0,835.0,315.2,208.62
2017,4,19,14,45,825.0,136.5,3.75,28.0,799.0,257.89,160.75
2017,4,19,15,0,817.0,133.0,3.8,28.0,763.0,201.29,116.7
2017,4,19,15,15,803.0,130.0,3.8,27.5,720.5,145.41,81.32
2017,4,19,15,30,789.0,127.0,3.8,27.0,678.0,91.37,70.09
2017,4,19,15,45,772.5,122.5,3.8,27.0,630.5,86.17,66.06
2017,4,19,16,0,756.0,118.0,3.8,27.0,583.0,85.17,65.45
2017,4,19,16,15,731.5,113.0,3.7,26.5,531.0,76.02,58.2
2017,4,19,16,30,707.0,108.0,3.6,26.0,479.0,74.48,57.27
2017,4,19,16,45,676.0,102.0,3.55,26.0,424.5,72.04,55.44
2017,4,19,17,0,645.0,96.0,3.5,26.0,370.0,69.45,53.48
2017,4,19,17,15,599.5,89.0,3.25,25.5,314.5,65.83,50.7
2017,4,19,17,30,554.0,82.0,3.0,25.0,259.0,62.09,47.72
2017,4,19,17,45,491.5,71.5,2.75,24.5,205.5,55.28,41.97
2017,4,19,18,0,429.0,61.0,2.5,24.0,152.0,48.24,35.79
2017,4,19,18,15,329.5,47.5,2.45,23.5,105.0,36.48,25.34
2017,4,19,18,30,230.0,34.0,2.4,23.0,58.0,26.3,15.68
2017,4,19,18,45,115.0,17.0,2.4,22.5,29.0,13.25,0.0
2017,4,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,114.0,17.5,3.0,19.5,29.0,132.36,0.0
2017,4,20,6,30,228.0,35.0,3.2,20.0,58.0,266.91,206.72
2017,4,20,6,45,331.5,48.5,3.45,20.5,106.0,371.72,301.26
2017,4,20,7,0,435.0,62.0,3.7,21.0,154.0,490.52,399.03
2017,4,20,7,15,217.5,70.5,3.8,21.5,116.5,293.0,241.37
2017,4,20,7,30,0.0,79.0,3.9,22.0,79.0,68.52,51.27
2017,4,20,7,45,0.0,91.5,4.05,22.5,91.5,79.34,60.1
2017,4,20,8,0,0.0,104.0,4.2,23.0,104.0,90.19,68.63
2017,4,20,8,15,0.0,110.0,4.2,23.5,110.0,94.62,71.8
2017,4,20,8,30,0.0,116.0,4.2,24.0,116.0,99.31,75.15
2017,4,20,8,45,0.0,123.0,4.2,24.5,123.0,105.11,79.35
2017,4,20,9,0,0.0,130.0,4.2,25.0,130.0,110.98,83.57
2017,4,20,9,15,12.5,198.5,4.15,25.0,207.5,187.73,144.25
2017,4,20,9,30,25.0,267.0,4.1,25.0,285.0,265.74,204.39
2017,4,20,9,45,19.5,258.5,4.05,25.5,273.0,248.94,190.23
2017,4,20,10,0,14.0,250.0,4.0,26.0,261.0,233.15,177.15
2017,4,20,10,15,26.0,300.5,3.95,26.0,322.0,308.52,234.24
2017,4,20,10,30,38.0,351.0,3.9,26.0,383.0,366.23,276.89
2017,4,20,10,45,72.5,395.0,3.85,26.5,459.0,436.45,328.23
2017,4,20,11,0,107.0,439.0,3.8,27.0,535.0,503.2,375.76
2017,4,20,11,15,188.0,449.0,3.75,27.0,620.5,588.1,437.34
2017,4,20,11,30,269.0,459.0,3.7,27.0,706.0,662.45,489.92
2017,4,20,11,45,179.0,463.0,3.7,27.5,628.5,562.79,416.27
2017,4,20,12,0,89.0,467.0,3.7,28.0,551.0,472.68,349.39
2017,4,20,12,15,257.0,441.0,3.65,28.0,684.5,573.12,424.12
2017,4,20,12,30,425.0,415.0,3.6,28.0,818.0,647.62,477.39
2017,4,20,12,45,652.0,277.5,3.6,28.5,892.5,655.68,484.09
2017,4,20,13,0,879.0,140.0,3.6,29.0,967.0,643.36,474.98
2017,4,20,13,15,875.5,139.5,3.6,29.0,954.0,592.96,436.01
2017,4,20,13,30,872.0,139.0,3.6,29.0,941.0,541.4,395.3
2017,4,20,13,45,497.0,291.5,3.6,29.0,746.5,430.44,313.22
2017,4,20,14,0,122.0,444.0,3.6,29.0,552.0,365.71,268.3
2017,4,20,14,15,480.5,290.5,3.6,29.0,695.0,351.99,249.68
2017,4,20,14,30,839.0,137.0,3.6,29.0,838.0,315.66,208.03
2017,4,20,14,45,456.0,247.0,3.65,29.0,626.0,249.1,167.83
2017,4,20,15,0,73.0,357.0,3.7,29.0,414.0,258.63,190.22
2017,4,20,15,15,165.5,340.5,3.7,28.5,460.0,232.72,168.9
2017,4,20,15,30,258.0,324.0,3.7,28.0,506.0,194.92,153.31
2017,4,20,15,45,209.0,304.5,3.7,28.0,445.0,195.92,154.61
2017,4,20,16,0,160.0,285.0,3.7,28.0,384.0,185.17,146.45
2017,4,20,16,15,428.0,199.0,3.65,27.5,432.0,125.89,98.98
2017,4,20,16,30,696.0,113.0,3.6,27.0,480.0,77.55,59.54
2017,4,20,16,45,662.5,107.0,3.6,27.0,425.0,75.23,57.87
2017,4,20,17,0,629.0,101.0,3.6,27.0,370.0,72.78,56.04
2017,4,20,17,15,583.0,93.5,3.3,26.5,314.5,68.95,53.12
2017,4,20,17,30,537.0,86.0,3.0,26.0,259.0,64.99,49.98
2017,4,20,17,45,471.5,75.5,2.75,25.5,205.5,58.3,44.37
2017,4,20,18,0,406.0,65.0,2.5,25.0,152.0,49.23,36.49
2017,4,20,18,15,308.0,50.5,2.4,24.5,105.0,38.58,27.01
2017,4,20,18,30,210.0,36.0,2.3,24.0,58.0,27.73,16.86
2017,4,20,18,45,105.0,18.0,2.25,23.5,29.0,14.0,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,21,6,15,96.0,19.0,4.15,19.5,29.0,123.47,9.52
2017,4,21,6,30,192.0,38.0,4.3,20.0,58.0,244.21,190.4
2017,4,21,6,45,294.5,53.0,4.45,20.5,106.0,349.22,284.36
2017,4,21,7,0,397.0,68.0,4.6,21.0,154.0,462.21,378.58
2017,4,21,7,15,198.5,80.0,4.65,21.5,123.0,290.64,239.46
2017,4,21,7,30,0.0,92.0,4.7,22.0,92.0,82.73,63.02
2017,4,21,7,45,60.0,136.0,4.8,22.5,162.0,200.5,161.44
2017,4,21,8,0,120.0,180.0,4.9,23.0,232.0,329.61,265.11
2017,4,21,8,15,97.0,202.5,4.95,23.5,248.0,310.22,247.31
2017,4,21,8,30,74.0,225.0,5.0,24.0,264.0,309.14,244.1
2017,4,21,8,45,407.0,175.5,5.05,24.5,424.5,642.25,505.89
2017,4,21,9,0,740.0,126.0,5.1,25.0,585.0,927.63,709.39
2017,4,21,9,15,758.5,130.0,5.15,25.5,632.5,942.14,714.53
2017,4,21,9,30,777.0,134.0,5.2,26.0,680.0,960.62,724.15
2017,4,21,9,45,398.0,205.0,5.3,26.5,485.0,649.2,498.47
2017,4,21,10,0,19.0,276.0,5.4,27.0,290.0,262.75,199.05
2017,4,21,10,15,424.0,209.5,5.45,27.0,563.0,659.61,506.56
2017,4,21,10,30,829.0,143.0,5.5,27.0,836.0,968.17,724.16
2017,4,21,10,45,627.5,259.5,5.6,27.5,794.5,878.91,657.51
2017,4,21,11,0,426.0,376.0,5.7,28.0,753.0,777.11,579.46
2017,4,21,11,15,282.0,423.5,5.7,28.0,676.0,660.49,493.32
2017,4,21,11,30,138.0,471.0,5.7,28.0,599.0,550.47,410.49
2017,4,21,11,45,229.5,465.5,5.75,28.5,681.0,606.45,451.94
2017,4,21,12,0,321.0,460.0,5.8,29.0,763.0,661.28,490.95
2017,4,21,12,15,197.5,461.0,5.75,29.0,648.0,541.81,402.71
2017,4,21,12,30,74.0,462.0,5.7,29.0,533.0,436.01,323.73
2017,4,21,12,45,124.0,475.0,5.7,29.5,593.0,467.76,346.81
2017,4,21,13,0,174.0,488.0,5.7,30.0,653.0,491.51,363.12
2017,4,21,13,15,517.5,317.0,5.65,30.0,796.0,530.98,393.18
2017,4,21,13,30,861.0,146.0,5.6,30.0,939.0,541.28,397.92
2017,4,21,13,45,859.5,142.5,5.55,30.0,919.0,488.19,354.11
2017,4,21,14,0,858.0,139.0,5.5,30.0,899.0,434.18,308.69
2017,4,21,14,15,850.5,137.0,5.45,30.0,870.0,378.35,261.15
2017,4,21,14,30,843.0,135.0,5.4,30.0,841.0,316.28,208.68
2017,4,21,14,45,833.0,132.5,5.35,30.0,805.0,258.79,160.58
2017,4,21,15,0,823.0,130.0,5.3,30.0,769.0,202.23,116.46
2017,4,21,15,15,809.0,127.5,5.2,29.5,726.5,146.44,80.81
2017,4,21,15,30,795.0,125.0,5.1,29.0,684.0,92.48,70.45
2017,4,21,15,45,777.0,121.0,5.05,29.0,636.0,85.09,64.64
2017,4,21,16,0,759.0,117.0,5.0,29.0,588.0,84.36,64.26
2017,4,21,16,15,735.0,112.5,4.85,28.5,536.0,75.61,57.38
2017,4,21,16,30,711.0,108.0,4.7,28.0,484.0,74.39,56.71
2017,4,21,16,45,678.0,102.5,4.55,28.0,429.0,72.27,55.16
2017,4,21,17,0,645.0,97.0,4.4,28.0,374.0,70.02,53.5
2017,4,21,17,15,600.0,90.0,3.95,27.5,318.5,66.44,50.77
2017,4,21,17,30,555.0,83.0,3.5,27.0,263.0,62.73,47.85
2017,4,21,17,45,488.5,73.5,3.05,26.5,209.0,56.73,42.84
2017,4,21,18,0,422.0,64.0,2.6,26.0,155.0,50.57,37.48
2017,4,21,18,15,323.5,50.0,2.4,25.0,107.5,38.27,26.72
2017,4,21,18,30,225.0,36.0,2.2,24.0,60.0,27.77,16.98
2017,4,21,18,45,112.5,18.0,2.05,23.5,30.0,14.0,0.0
2017,4,21,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,22,6,15,57.0,21.5,5.35,14.0,27.5,87.98,20.3
2017,4,22,6,30,114.0,43.0,5.4,14.0,55.0,176.01,140.07
2017,4,22,6,45,198.0,64.5,5.45,14.0,101.0,272.72,227.92
2017,4,22,7,0,282.0,86.0,5.5,14.0,147.0,374.26,316.87
2017,4,22,7,15,141.0,63.5,5.45,14.0,94.0,215.08,182.52
2017,4,22,7,30,0.0,41.0,5.4,14.0,41.0,33.87,23.44
2017,4,22,7,45,0.0,49.0,5.4,14.0,49.0,40.53,29.12
2017,4,22,8,0,0.0,57.0,5.4,14.0,57.0,47.2,34.69
2017,4,22,8,15,0.0,81.5,5.4,14.5,81.5,67.67,51.77
2017,4,22,8,30,0.0,106.0,5.4,15.0,106.0,89.73,69.92
2017,4,22,8,45,0.0,112.0,5.4,15.5,112.0,94.77,73.7
2017,4,22,9,0,0.0,118.0,5.4,16.0,118.0,99.87,77.5
2017,4,22,9,15,6.0,174.0,5.4,16.0,178.5,157.43,124.66
2017,4,22,9,30,12.0,230.0,5.4,16.0,239.0,215.78,171.66
2017,4,22,9,45,15.0,252.0,5.45,16.5,264.0,237.95,188.65
2017,4,22,10,0,18.0,274.0,5.5,17.0,289.0,259.76,205.24
2017,4,22,10,15,68.5,344.5,5.5,17.0,402.0,394.96,312.36
2017,4,22,10,30,119.0,415.0,5.5,17.0,515.0,527.4,413.89
2017,4,22,10,45,75.0,388.5,5.5,17.5,452.5,432.07,338.44
2017,4,22,11,0,31.0,362.0,5.5,18.0,390.0,358.84,279.94
2017,4,22,11,15,24.0,333.0,5.45,18.0,355.0,320.07,249.64
2017,4,22,11,30,17.0,304.0,5.4,18.0,320.0,273.53,213.11
2017,4,22,11,45,69.0,393.0,5.4,18.5,458.5,400.77,311.96
2017,4,22,12,0,121.0,482.0,5.4,19.0,597.0,517.22,399.23
2017,4,22,12,15,148.0,487.5,5.35,19.0,628.5,526.81,406.06
2017,4,22,12,30,175.0,493.0,5.3,19.0,660.0,533.29,410.73
2017,4,22,12,45,97.0,408.5,5.3,19.5,501.5,398.21,307.37
2017,4,22,13,0,19.0,324.0,5.3,20.0,343.0,276.99,213.34
2017,4,22,13,15,18.0,316.5,5.2,20.0,334.0,267.66,206.28
2017,4,22,13,30,17.0,309.0,5.1,20.0,325.0,258.51,199.19
2017,4,22,13,45,18.5,312.0,5.1,20.0,329.0,258.63,199.31
2017,4,22,14,0,20.0,315.0,5.1,20.0,333.0,258.33,199.1
2017,4,22,14,15,13.5,250.5,5.05,20.0,262.5,205.22,157.93
2017,4,22,14,30,7.0,186.0,5.0,20.0,192.0,152.81,117.0
2017,4,22,14,45,5.0,173.5,4.95,20.0,178.0,141.77,108.51
2017,4,22,15,0,3.0,161.0,4.9,20.0,164.0,131.08,100.28
2017,4,22,15,15,22.5,227.5,4.9,20.0,244.5,169.08,130.09
2017,4,22,15,30,42.0,294.0,4.9,20.0,325.0,202.27,157.14
2017,4,22,15,45,35.5,267.5,4.9,20.0,292.0,186.0,151.61
2017,4,22,16,0,29.0,241.0,4.9,20.0,259.0,170.37,139.06
2017,4,22,16,15,53.0,234.0,4.85,19.5,263.5,165.59,135.8
2017,4,22,16,30,77.0,227.0,4.8,19.0,268.0,160.37,132.14
2017,4,22,16,45,38.5,182.5,4.8,19.0,203.0,133.16,109.49
2017,4,22,17,0,0.0,138.0,4.8,19.0,138.0,108.31,88.59
2017,4,22,17,15,0.0,117.5,4.6,18.5,117.5,92.89,75.72
2017,4,22,17,30,0.0,97.0,4.4,18.0,97.0,77.32,62.46
2017,4,22,17,45,193.0,84.5,4.25,17.5,126.5,63.09,50.1
2017,4,22,18,0,386.0,72.0,4.1,17.0,156.0,54.09,42.06
2017,4,22,18,15,291.5,55.5,3.85,16.5,108.5,42.14,31.15
2017,4,22,18,30,197.0,39.0,3.6,16.0,61.0,29.93,19.55
2017,4,22,18,45,98.5,19.5,3.4,15.5,30.5,15.13,0.0
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,23,6,15,157.0,19.0,3.65,8.5,36.5,174.8,69.47
2017,4,23,6,30,314.0,38.0,3.8,9.0,73.0,338.04,278.41
2017,4,23,6,45,419.5,49.5,4.0,10.0,125.5,449.76,378.9
2017,4,23,7,0,525.0,61.0,4.2,11.0,178.0,567.79,477.91
2017,4,23,7,15,591.0,68.5,4.35,12.0,236.0,651.16,544.31
2017,4,23,7,30,657.0,76.0,4.5,13.0,294.0,736.04,608.47
2017,4,23,7,45,702.0,82.0,4.65,14.0,353.5,800.2,654.01
2017,4,23,8,0,747.0,88.0,4.8,15.0,413.0,863.66,697.39
2017,4,23,8,15,777.5,92.5,4.85,15.5,470.5,903.7,722.98
2017,4,23,8,30,808.0,97.0,4.9,16.0,528.0,948.05,751.3
2017,4,23,8,45,832.0,100.0,5.0,16.5,583.0,981.33,771.6
2017,4,23,9,0,856.0,103.0,5.1,17.0,638.0,1011.44,789.58
2017,4,23,9,15,872.5,106.0,5.0,17.5,688.0,1030.54,798.12
2017,4,23,9,30,889.0,109.0,4.9,18.0,738.0,1033.59,795.56
2017,4,23,9,45,902.5,110.5,4.85,18.5,782.5,1040.51,796.43
2017,4,23,10,0,916.0,112.0,4.8,19.0,827.0,1043.6,794.79
2017,4,23,10,15,925.0,113.5,4.7,19.5,864.0,1038.3,787.19
2017,4,23,10,30,934.0,115.0,4.6,20.0,901.0,1029.07,777.19
2017,4,23,10,45,942.0,115.5,4.55,20.5,931.5,1013.93,763.91
2017,4,23,11,0,950.0,116.0,4.5,21.0,962.0,994.92,748.25
2017,4,23,11,15,954.0,117.0,4.4,21.0,983.5,968.96,729.24
2017,4,23,11,30,958.0,118.0,4.3,21.0,1005.0,939.42,708.12
2017,4,23,11,45,960.0,119.0,4.25,21.5,1017.5,904.78,682.52
2017,4,23,12,0,962.0,120.0,4.2,22.0,1030.0,866.98,654.84
2017,4,23,12,15,962.5,120.0,4.15,22.0,1034.5,824.3,625.03
2017,4,23,12,30,963.0,120.0,4.1,22.0,1039.0,779.08,591.72
2017,4,23,12,45,963.0,119.5,4.1,22.5,1034.5,730.82,554.13
2017,4,23,13,0,963.0,119.0,4.1,23.0,1030.0,680.5,514.3
2017,4,23,13,15,960.5,118.0,4.05,23.0,1016.5,626.56,471.73
2017,4,23,13,30,958.0,117.0,4.0,23.0,1003.0,571.2,426.91
2017,4,23,13,45,954.5,115.5,3.95,23.0,981.0,513.79,379.29
2017,4,23,14,0,951.0,114.0,3.9,23.0,959.0,455.46,329.63
2017,4,23,14,15,944.5,112.5,3.85,23.0,929.0,395.4,277.61
2017,4,23,14,30,938.0,111.0,3.8,23.0,899.0,335.17,224.96
2017,4,23,14,45,926.5,110.5,3.75,23.0,861.0,274.57,173.03
2017,4,23,15,0,915.0,110.0,3.7,23.0,823.0,214.79,125.25
2017,4,23,15,15,903.0,108.0,3.6,23.0,779.0,155.13,85.79
2017,4,23,15,30,891.0,106.0,3.5,23.0,735.0,96.83,64.34
2017,4,23,15,45,875.5,102.5,3.45,23.0,685.0,85.35,66.43
2017,4,23,16,0,860.0,99.0,3.4,23.0,635.0,74.02,57.13
2017,4,23,16,15,838.0,95.5,3.3,22.5,580.5,72.84,56.46
2017,4,23,16,30,816.0,92.0,3.2,22.0,526.0,71.56,55.71
2017,4,23,16,45,787.0,87.5,3.1,22.0,468.5,69.37,54.06
2017,4,23,17,0,758.0,83.0,3.0,22.0,411.0,67.07,52.31
2017,4,23,17,15,715.5,77.5,2.6,21.0,352.0,58.43,45.24
2017,4,23,17,30,673.0,72.0,2.2,20.0,293.0,55.3,42.83
2017,4,23,17,45,609.5,64.5,1.8,19.5,235.5,50.38,38.62
2017,4,23,18,0,546.0,57.0,1.4,19.0,178.0,45.38,34.16
2017,4,23,18,15,441.0,46.5,1.3,18.0,125.5,37.57,27.05
