Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,18,30,336.0,36.0,1.2,17.0,73.0,29.66,19.35
2017,4,23,18,45,168.0,18.0,1.2,16.0,36.5,14.65,0.0
2017,4,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,154.5,19.5,1.65,10.5,37.5,170.51,82.82
2017,4,24,6,30,309.0,39.0,1.9,11.0,75.0,335.68,273.76
2017,4,24,6,45,404.5,51.5,2.2,12.0,126.0,440.34,365.84
2017,4,24,7,0,500.0,64.0,2.5,13.0,177.0,550.75,456.65
2017,4,24,7,15,564.0,72.5,2.6,14.0,234.0,633.11,520.27
2017,4,24,7,30,628.0,81.0,2.7,15.0,291.0,716.87,581.52
2017,4,24,7,45,665.0,89.5,2.8,16.0,348.5,776.2,621.82
2017,4,24,8,0,702.0,98.0,2.9,17.0,406.0,834.51,659.89
2017,4,24,8,15,733.0,103.5,3.0,17.5,462.5,881.56,690.02
2017,4,24,8,30,764.0,109.0,3.1,18.0,519.0,926.49,718.11
2017,4,24,8,45,781.5,115.5,3.25,19.0,571.5,949.79,729.78
2017,4,24,9,0,799.0,122.0,3.4,20.0,624.0,977.0,744.22
2017,4,24,9,15,816.0,125.5,3.4,20.5,672.5,996.88,753.9
2017,4,24,9,30,833.0,129.0,3.4,21.0,721.0,1013.17,761.25
2017,4,24,9,45,843.5,133.5,3.4,21.5,763.5,1020.27,762.59
2017,4,24,10,0,854.0,138.0,3.4,22.0,806.0,1023.51,761.6
2017,4,24,10,15,863.5,140.0,3.45,22.5,842.5,1019.16,756.19
2017,4,24,10,30,873.0,142.0,3.5,23.0,879.0,1010.91,748.45
2017,4,24,10,45,877.0,145.5,3.55,23.5,907.0,982.18,727.32
2017,4,24,11,0,881.0,149.0,3.6,24.0,935.0,962.98,712.83
2017,4,24,11,15,729.0,251.5,3.65,24.0,912.0,913.57,678.44
2017,4,24,11,30,577.0,354.0,3.7,24.0,889.0,841.85,625.06
2017,4,24,11,45,743.0,248.5,3.75,24.5,947.0,856.4,637.82
2017,4,24,12,0,909.0,143.0,3.8,25.0,1005.0,844.81,630.49
2017,4,24,12,15,909.0,143.0,3.85,25.0,1008.5,803.31,601.88
2017,4,24,12,30,909.0,143.0,3.9,25.0,1012.0,759.51,569.91
2017,4,24,12,45,904.0,145.0,4.0,25.5,1005.5,711.81,533.53
2017,4,24,13,0,899.0,147.0,4.1,26.0,999.0,662.61,495.31
2017,4,24,13,15,895.0,146.5,4.2,26.0,985.0,610.97,455.36
2017,4,24,13,30,891.0,146.0,4.3,26.0,971.0,558.23,413.39
2017,4,24,13,45,883.0,146.0,4.4,26.5,948.0,503.07,367.69
2017,4,24,14,0,875.0,146.0,4.5,27.0,925.0,447.56,320.72
2017,4,24,14,15,668.5,241.5,4.55,27.0,825.5,380.28,269.07
2017,4,24,14,30,462.0,337.0,4.6,27.0,726.0,341.71,241.69
2017,4,24,14,45,650.5,236.5,4.65,27.0,758.5,282.58,187.41
2017,4,24,15,0,839.0,136.0,4.7,27.0,791.0,211.64,124.19
2017,4,24,15,15,611.0,216.5,4.7,26.5,679.5,178.05,112.52
2017,4,24,15,30,383.0,297.0,4.7,26.0,568.0,187.47,138.45
2017,4,24,15,45,542.0,220.0,4.75,26.0,574.5,133.63,105.33
2017,4,24,16,0,701.0,143.0,4.8,26.0,581.0,91.37,70.82
2017,4,24,16,15,713.5,128.0,4.7,25.5,540.5,84.86,65.81
2017,4,24,16,30,726.0,113.0,4.6,25.0,500.0,77.69,60.17
2017,4,24,16,45,696.0,106.5,4.55,25.0,444.5,75.04,58.18
2017,4,24,17,0,666.0,100.0,4.5,25.0,389.0,72.21,56.01
2017,4,24,17,15,621.0,92.5,4.2,24.0,332.5,68.31,53.11
2017,4,24,17,30,576.0,85.0,3.9,23.0,276.0,64.25,49.98
2017,4,24,17,45,515.0,75.0,3.65,22.5,221.0,57.92,44.63
2017,4,24,18,0,454.0,65.0,3.4,22.0,166.0,51.37,38.87
2017,4,24,18,15,355.0,52.0,3.2,21.0,117.0,39.85,28.63
2017,4,24,18,30,256.0,39.0,3.0,20.0,68.0,30.1,19.48
2017,4,24,18,45,128.0,19.5,2.85,19.5,34.0,15.17,0.58
2017,4,24,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,94.5,22.5,4.15,16.5,34.0,118.28,62.69
2017,4,25,6,30,189.0,45.0,4.4,17.0,68.0,251.87,202.28
2017,4,25,6,45,283.5,61.5,4.7,17.5,116.0,353.21,292.04
2017,4,25,7,0,378.0,78.0,5.0,18.0,164.0,461.44,383.76
2017,4,25,7,15,443.0,89.5,5.25,18.5,218.0,541.89,448.94
2017,4,25,7,30,508.0,101.0,5.5,19.0,272.0,625.05,513.69
2017,4,25,7,45,254.0,110.0,5.8,20.0,195.5,383.8,317.43
2017,4,25,8,0,0.0,119.0,6.1,21.0,119.0,104.99,81.14
2017,4,25,8,15,0.0,136.0,6.1,21.5,136.0,120.21,93.24
2017,4,25,8,30,0.0,153.0,6.1,22.0,153.0,135.32,104.9
2017,4,25,8,45,6.5,183.0,6.15,23.0,187.0,169.93,132.08
2017,4,25,9,0,13.0,213.0,6.2,24.0,221.0,204.34,158.56
2017,4,25,9,15,36.0,264.0,6.2,24.5,289.0,297.58,231.23
2017,4,25,9,30,59.0,315.0,6.2,25.0,357.0,372.24,287.84
2017,4,25,9,45,58.0,333.5,6.2,25.5,377.0,385.11,296.01
2017,4,25,10,0,57.0,352.0,6.2,26.0,397.0,397.46,303.89
2017,4,25,10,15,157.5,383.0,6.1,26.5,515.0,541.42,412.38
2017,4,25,10,30,258.0,414.0,6.0,27.0,633.0,677.92,511.12
2017,4,25,10,45,306.5,415.0,5.95,27.5,683.0,709.84,532.52
2017,4,25,11,0,355.0,416.0,5.9,28.0,733.0,738.25,551.47
2017,4,25,11,15,604.5,285.5,5.8,28.5,840.5,833.32,622.19
2017,4,25,11,30,854.0,155.0,5.7,29.0,948.0,883.33,657.23
2017,4,25,11,45,850.0,160.0,5.6,29.5,958.5,860.37,638.97
2017,4,25,12,0,846.0,165.0,5.5,30.0,969.0,823.26,611.5
2017,4,25,12,15,661.0,295.0,5.45,30.0,924.5,755.97,559.12
2017,4,25,12,30,476.0,425.0,5.4,30.0,880.0,691.47,508.94
2017,4,25,12,45,465.0,422.5,5.35,30.5,865.5,647.68,476.04
2017,4,25,13,0,454.0,420.0,5.3,31.0,851.0,604.25,443.04
2017,4,25,13,15,463.0,410.5,5.3,31.0,845.0,567.73,415.67
2017,4,25,13,30,472.0,401.0,5.3,31.0,839.0,530.22,386.91
2017,4,25,13,45,491.0,382.5,5.3,31.5,829.0,490.31,354.97
2017,4,25,14,0,510.0,364.0,5.3,32.0,819.0,448.61,320.93
2017,4,25,14,15,662.0,260.0,5.3,32.0,830.5,391.0,272.44
2017,4,25,14,30,814.0,156.0,5.3,32.0,842.0,326.0,215.34
2017,4,25,14,45,801.5,154.0,5.3,32.0,805.5,270.06,169.1
2017,4,25,15,0,789.0,152.0,5.3,32.0,769.0,215.41,126.7
2017,4,25,15,15,774.5,148.5,5.2,31.5,726.5,161.08,91.48
2017,4,25,15,30,760.0,145.0,5.1,31.0,684.0,99.43,63.87
2017,4,25,15,45,739.0,141.5,5.1,31.0,636.0,88.15,66.54
2017,4,25,16,0,718.0,138.0,5.1,31.0,588.0,88.44,67.01
2017,4,25,16,15,692.5,132.5,4.95,30.5,536.0,87.31,66.45
2017,4,25,16,30,667.0,127.0,4.8,30.0,484.0,86.04,65.79
2017,4,25,16,45,635.5,119.5,4.7,30.0,430.0,83.15,63.66
2017,4,25,17,0,604.0,112.0,4.6,30.0,376.0,80.04,61.33
2017,4,25,17,15,558.5,103.5,4.3,29.0,321.0,75.83,58.28
2017,4,25,17,30,513.0,95.0,4.0,28.0,266.0,71.43,54.98
2017,4,25,17,45,452.0,83.5,3.75,27.5,213.0,61.94,47.08
2017,4,25,18,0,391.0,72.0,3.5,27.0,160.0,54.05,40.31
2017,4,25,18,15,298.5,56.5,3.55,26.5,112.5,42.85,30.47
2017,4,25,18,30,206.0,41.0,3.6,26.0,65.0,31.41,20.06
2017,4,25,18,45,103.0,20.5,3.65,25.5,32.5,15.88,1.67
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,40.5,25.5,2.7,21.5,30.5,73.37,39.52
2017,4,26,6,30,81.0,51.0,3.0,22.0,61.0,148.14,114.85
2017,4,26,6,45,163.0,74.0,3.3,22.5,107.5,258.7,208.44
2017,4,26,7,0,245.0,97.0,3.6,23.0,154.0,359.36,292.0
2017,4,26,7,15,308.0,113.5,3.9,23.5,205.0,437.37,354.92
2017,4,26,7,30,371.0,130.0,4.2,24.0,256.0,538.19,432.57
2017,4,26,7,45,447.0,134.5,4.55,24.5,313.5,620.71,495.0
2017,4,26,8,0,523.0,139.0,4.9,25.0,371.0,705.03,556.41
2017,4,26,8,15,560.0,147.0,5.2,25.5,425.0,756.57,591.95
2017,4,26,8,30,597.0,155.0,5.5,26.0,479.0,816.45,633.08
2017,4,26,8,45,654.5,149.0,5.85,26.5,536.5,870.96,669.99
2017,4,26,9,0,712.0,143.0,6.2,27.0,594.0,922.6,704.48
2017,4,26,9,15,734.0,147.0,6.35,27.5,643.0,947.24,718.79
2017,4,26,9,30,756.0,151.0,6.5,28.0,692.0,968.59,730.95
2017,4,26,9,45,794.5,143.0,6.65,28.5,741.5,982.37,737.96
2017,4,26,10,0,833.0,135.0,6.8,29.0,791.0,1000.27,747.94
2017,4,26,10,15,845.0,137.5,6.85,29.0,829.0,999.2,746.0
2017,4,26,10,30,857.0,140.0,6.9,29.0,867.0,994.24,741.66
2017,4,26,10,45,879.0,134.5,7.0,29.5,901.5,974.43,726.05
2017,4,26,11,0,901.0,129.0,7.1,30.0,936.0,963.66,716.87
2017,4,26,11,15,907.5,130.0,7.15,30.0,959.0,940.91,700.77
2017,4,26,11,30,914.0,131.0,7.2,30.0,982.0,914.59,682.32
2017,4,26,11,45,922.0,129.5,7.25,30.5,997.5,883.91,659.53
2017,4,26,12,0,930.0,128.0,7.3,31.0,1013.0,849.92,634.52
2017,4,26,12,15,932.0,128.0,7.3,31.0,1018.5,809.51,606.14
2017,4,26,12,30,934.0,128.0,7.3,31.0,1024.0,766.55,574.18
2017,4,26,12,45,934.5,128.0,7.35,31.0,1020.5,720.28,539.04
2017,4,26,13,0,935.0,128.0,7.4,31.0,1017.0,671.99,501.65
2017,4,26,13,15,933.5,127.0,7.3,30.5,1004.5,620.04,461.34
2017,4,26,13,30,932.0,126.0,7.2,30.0,992.0,566.64,418.79
2017,4,26,13,45,926.0,127.0,7.15,30.0,970.5,511.28,372.84
2017,4,26,14,0,920.0,128.0,7.1,30.0,949.0,455.25,325.29
2017,4,26,14,15,913.0,126.5,7.05,29.5,919.5,396.82,275.65
2017,4,26,14,30,906.0,125.0,7.0,29.0,890.0,338.31,225.41
2017,4,26,14,45,899.0,121.5,7.0,29.0,853.5,278.73,174.68
2017,4,26,15,0,892.0,118.0,7.0,29.0,817.0,219.54,127.48
2017,4,26,15,15,878.0,115.5,6.9,28.5,772.0,160.87,88.7
2017,4,26,15,30,864.0,113.0,6.8,28.0,727.0,93.2,57.91
2017,4,26,15,45,843.0,111.0,6.75,27.5,676.0,79.51,60.44
2017,4,26,16,0,822.0,109.0,6.7,27.0,625.0,79.73,60.95
2017,4,26,16,15,798.0,105.0,6.55,26.5,571.0,78.51,60.27
2017,4,26,16,30,774.0,101.0,6.4,26.0,517.0,77.17,59.51
2017,4,26,16,45,737.5,97.5,6.3,25.5,459.0,69.37,53.28
2017,4,26,17,0,701.0,94.0,6.2,25.0,401.0,68.26,52.66
2017,4,26,17,15,656.5,87.5,5.9,24.0,343.5,64.87,50.18
2017,4,26,17,30,612.0,81.0,5.6,23.0,286.0,61.37,47.5
2017,4,26,17,45,547.0,72.5,5.3,22.5,230.0,56.02,43.0
2017,4,26,18,0,482.0,64.0,5.0,22.0,174.0,50.56,38.19
2017,4,26,18,15,379.5,52.0,4.5,21.0,123.5,41.78,30.33
2017,4,26,18,30,277.0,40.0,4.0,20.0,73.0,30.9,20.28
2017,4,26,18,45,138.5,20.0,3.55,19.5,36.5,15.56,2.54
2017,4,26,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,27,6,15,153.0,21.0,2.2,10.5,40.5,175.79,114.81
2017,4,27,6,30,306.0,42.0,2.4,11.0,81.0,336.89,277.89
2017,4,27,6,45,399.5,54.0,2.6,12.0,131.5,440.75,368.11
2017,4,27,7,0,493.0,66.0,2.8,13.0,182.0,549.0,456.73
2017,4,27,7,15,556.0,74.0,2.85,14.0,238.5,629.7,518.78
2017,4,27,7,30,619.0,82.0,2.9,15.0,295.0,711.75,578.53
2017,4,27,7,45,656.0,90.0,2.95,16.0,351.5,770.17,617.95
2017,4,27,8,0,693.0,98.0,3.0,17.0,408.0,827.6,655.19
2017,4,27,8,15,723.5,103.0,3.0,17.5,463.5,873.29,683.78
2017,4,27,8,30,754.0,108.0,3.0,18.0,519.0,916.9,710.31
2017,4,27,8,45,771.0,114.5,3.05,18.5,570.5,939.84,722.45
2017,4,27,9,0,788.0,121.0,3.1,19.0,622.0,966.39,737.21
2017,4,27,9,15,805.0,124.5,3.15,19.5,670.0,986.16,747.28
2017,4,27,9,30,822.0,128.0,3.2,20.0,718.0,1002.4,755.08
2017,4,27,9,45,830.0,133.5,3.25,21.0,759.0,1008.1,754.5
2017,4,27,10,0,838.0,139.0,3.3,22.0,800.0,1010.0,751.64
2017,4,27,10,15,848.0,141.0,3.5,22.5,836.0,1006.29,747.85
2017,4,27,10,30,858.0,143.0,3.7,23.0,872.0,998.74,741.62
2017,4,27,10,45,864.0,145.0,3.9,23.5,900.5,970.6,721.71
2017,4,27,11,0,870.0,147.0,4.1,24.0,929.0,952.18,708.46
2017,4,27,11,15,875.0,148.5,4.25,24.5,950.0,928.87,691.59
2017,4,27,11,30,880.0,150.0,4.4,25.0,971.0,902.17,672.47
2017,4,27,11,45,888.0,147.0,4.55,25.5,985.0,870.95,650.38
2017,4,27,12,0,896.0,144.0,4.7,26.0,999.0,836.61,626.36
2017,4,27,12,15,897.0,144.5,4.85,26.5,1003.0,796.82,598.18
2017,4,27,12,30,898.0,145.0,5.0,27.0,1007.0,754.67,566.47
2017,4,27,12,45,898.0,144.0,5.15,27.5,1002.5,708.64,531.35
2017,4,27,13,0,898.0,143.0,5.3,28.0,998.0,660.83,494.13
2017,4,27,13,15,895.0,142.0,5.4,28.0,985.0,609.71,454.36
2017,4,27,13,30,892.0,141.0,5.5,28.0,972.0,557.41,412.55
2017,4,27,13,45,886.5,140.5,5.6,28.5,950.0,503.27,367.43
2017,4,27,14,0,881.0,140.0,5.7,29.0,928.0,448.52,320.82
2017,4,27,14,15,873.5,138.0,5.75,29.0,898.0,391.76,272.44
2017,4,27,14,30,866.0,136.0,5.8,29.0,868.0,335.03,223.66
2017,4,27,14,45,677.5,215.5,5.85,29.0,773.5,277.21,181.61
2017,4,27,15,0,489.0,295.0,5.9,29.0,679.0,252.77,169.18
2017,4,27,15,15,533.0,261.0,5.85,28.5,658.5,201.66,132.14
2017,4,27,15,30,577.0,227.0,5.8,28.0,638.0,146.37,102.11
2017,4,27,15,45,641.0,185.0,5.75,28.0,612.5,112.71,87.51
2017,4,27,16,0,705.0,143.0,5.7,28.0,587.0,91.11,70.04
2017,4,27,16,15,705.5,126.5,5.45,27.5,538.5,83.48,64.11
2017,4,27,16,30,706.0,110.0,5.2,27.0,490.0,75.17,57.56
2017,4,27,16,45,602.0,121.5,4.95,27.0,421.0,83.88,65.08
2017,4,27,17,0,498.0,133.0,4.7,27.0,352.0,92.09,72.2
2017,4,27,17,15,455.0,122.5,4.25,26.0,301.0,86.23,67.79
2017,4,27,17,30,412.0,112.0,3.8,25.0,250.0,80.12,63.05
2017,4,27,17,45,365.5,95.0,3.35,24.5,201.0,69.19,53.89
2017,4,27,18,0,319.0,78.0,2.9,24.0,152.0,57.81,44.07
2017,4,27,18,15,247.5,60.0,2.8,23.0,108.0,45.12,32.93
2017,4,27,18,30,176.0,42.0,2.7,22.0,64.0,32.03,21.09
2017,4,27,18,45,88.0,21.0,2.65,21.5,32.0,16.7,3.82
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,1.0,2.15,18.5,1.0,0.0,0.0
2017,4,28,6,0,0.0,2.0,2.3,19.0,2.0,1.71,0.0
2017,4,28,6,15,0.0,18.0,2.6,19.5,18.0,14.85,4.45
2017,4,28,6,30,0.0,34.0,2.9,20.0,34.0,29.45,18.32
2017,4,28,6,45,0.0,57.0,3.2,21.0,57.5,54.17,39.2
2017,4,28,7,0,0.0,80.0,3.5,22.0,81.0,77.34,58.56
2017,4,28,7,15,10.5,103.0,3.75,22.5,107.0,108.81,84.92
2017,4,28,7,30,21.0,126.0,4.0,23.0,133.0,140.24,110.71
2017,4,28,7,45,19.0,143.5,4.25,23.5,150.5,153.4,120.7
2017,4,28,8,0,17.0,161.0,4.5,24.0,168.0,166.53,130.48
2017,4,28,8,15,37.5,195.0,4.6,24.5,214.5,239.59,188.38
2017,4,28,8,30,58.0,229.0,4.7,25.0,261.0,295.6,231.58
2017,4,28,8,45,331.0,209.0,4.85,26.0,418.0,582.96,455.86
2017,4,28,9,0,604.0,189.0,5.0,27.0,575.0,865.33,659.12
2017,4,28,9,15,625.0,195.0,5.0,27.5,620.5,890.9,672.01
2017,4,28,9,30,646.0,201.0,5.0,28.0,666.0,913.29,684.13
2017,4,28,9,45,676.0,198.5,5.0,28.5,710.0,932.48,694.07
2017,4,28,10,0,706.0,196.0,5.0,29.0,754.0,947.97,701.57
2017,4,28,10,15,718.0,199.0,4.95,29.5,789.0,947.68,698.21
2017,4,28,10,30,730.0,202.0,4.9,30.0,824.0,943.79,692.71
2017,4,28,10,45,748.0,198.5,4.9,30.5,854.5,935.35,684.73
2017,4,28,11,0,766.0,195.0,4.9,31.0,885.0,915.03,669.02
2017,4,28,11,15,772.0,196.5,4.9,31.0,905.0,893.79,654.28
2017,4,28,11,30,778.0,198.0,4.9,31.0,925.0,869.23,637.4
2017,4,28,11,45,777.5,201.5,4.9,31.5,936.0,837.81,614.48
2017,4,28,12,0,777.0,205.0,4.9,32.0,947.0,803.74,588.98
2017,4,28,12,15,778.0,205.5,4.85,32.0,951.0,766.0,561.77
2017,4,28,12,30,779.0,206.0,4.8,32.0,955.0,726.17,532.74
2017,4,28,12,45,776.0,206.5,4.8,32.5,950.0,681.89,499.26
2017,4,28,13,0,773.0,207.0,4.8,33.0,945.0,636.4,464.4
2017,4,28,13,15,769.0,206.0,4.7,33.0,932.0,588.27,427.64
2017,4,28,13,30,765.0,205.0,4.6,33.0,919.0,539.47,389.58
2017,4,28,13,45,755.5,205.5,4.6,33.0,896.5,486.03,347.58
2017,4,28,14,0,746.0,206.0,4.6,33.0,874.0,434.11,305.68
2017,4,28,14,15,737.0,203.0,4.5,33.0,845.5,380.46,261.64
2017,4,28,14,30,728.0,200.0,4.4,33.0,817.0,327.48,217.77
2017,4,28,14,45,706.0,201.5,4.35,33.0,778.5,275.34,175.62
2017,4,28,15,0,684.0,203.0,4.3,33.0,740.0,225.72,137.81
2017,4,28,15,15,667.0,198.0,4.2,33.0,698.5,175.31,104.62
2017,4,28,15,30,650.0,193.0,4.1,33.0,657.0,127.31,83.8
2017,4,28,15,45,623.5,188.5,4.1,33.0,609.0,114.43,86.98
2017,4,28,16,0,597.0,184.0,4.1,33.0,561.0,115.5,88.12
2017,4,28,16,15,569.5,176.0,3.95,32.5,511.0,113.83,87.25
2017,4,28,16,30,542.0,168.0,3.8,32.0,461.0,110.83,85.32
2017,4,28,16,45,500.5,159.5,3.7,32.0,407.5,107.09,82.59
2017,4,28,17,0,459.0,151.0,3.6,32.0,354.0,103.14,79.69
2017,4,28,17,15,413.5,137.5,3.3,31.0,301.0,95.65,74.12
2017,4,28,17,30,368.0,124.0,3.0,30.0,248.0,87.8,68.1
2017,4,28,17,45,306.5,107.0,2.75,29.5,197.0,78.8,60.76
2017,4,28,18,0,245.0,90.0,2.5,29.0,146.0,66.8,50.65
2017,4,28,18,15,177.0,67.0,2.75,28.0,102.0,50.51,36.72
2017,4,28,18,30,109.0,44.0,3.0,27.0,58.0,33.8,22.09
2017,4,28,18,45,54.5,22.0,3.3,26.5,29.0,17.38,4.65
2017,4,28,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,23.5,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,22.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.0,5.35,22.0,1.0,0.0,0.0
2017,4,29,6,0,0.0,2.0,5.3,22.0,2.0,1.71,0.0
2017,4,29,6,15,0.0,19.5,5.4,22.0,19.5,16.1,5.57
2017,4,29,6,30,0.0,37.0,5.5,22.0,37.0,33.33,21.31
2017,4,29,6,45,9.5,64.0,5.6,22.5,66.5,71.61,53.65
2017,4,29,7,0,19.0,91.0,5.7,23.0,96.0,108.46,84.7
2017,4,29,7,15,41.0,114.0,5.9,23.5,127.5,164.79,131.61
2017,4,29,7,30,63.0,137.0,6.1,24.0,159.0,208.78,167.62
2017,4,29,7,45,74.0,163.0,6.3,24.5,193.0,247.07,197.83
2017,4,29,8,0,85.0,189.0,6.5,25.0,227.0,284.9,227.06
2017,4,29,8,15,184.5,210.0,6.6,25.5,307.5,423.34,337.01
2017,4,29,8,30,284.0,231.0,6.7,26.0,388.0,565.96,446.02
2017,4,29,8,45,270.0,267.0,6.8,26.5,427.5,591.89,461.74
2017,4,29,9,0,256.0,303.0,6.9,27.0,467.0,592.93,459.55
2017,4,29,9,15,399.5,279.5,6.8,27.5,557.5,726.47,558.82
2017,4,29,9,30,543.0,256.0,6.7,28.0,648.0,860.75,654.51
2017,4,29,9,45,559.5,263.0,6.65,28.5,688.0,876.06,661.74
2017,4,29,10,0,576.0,270.0,6.6,29.0,728.0,888.39,667.4
2017,4,29,10,15,527.0,305.5,6.45,29.0,739.0,862.03,645.29
2017,4,29,10,30,478.0,341.0,6.3,29.0,750.0,832.83,621.57
2017,4,29,10,45,370.0,394.5,6.2,29.5,717.5,749.54,557.95
2017,4,29,11,0,262.0,448.0,6.1,30.0,685.0,683.37,506.18
2017,4,29,11,15,182.0,459.5,5.95,30.0,626.0,592.13,438.86
2017,4,29,11,30,102.0,471.0,5.8,30.0,567.0,507.89,375.96
2017,4,29,11,45,153.0,483.0,5.65,30.5,628.5,558.65,412.13
2017,4,29,12,0,204.0,495.0,5.5,31.0,690.0,593.37,435.87
2017,4,29,12,15,145.5,487.5,5.35,31.0,627.0,524.81,385.36
2017,4,29,12,30,87.0,480.0,5.2,31.0,564.0,459.65,337.43
2017,4,29,12,45,146.5,487.0,5.1,31.5,627.5,491.66,360.17
2017,4,29,13,0,206.0,494.0,5.0,32.0,691.0,515.82,376.29
2017,4,29,13,15,271.0,471.0,4.85,32.0,726.5,509.37,371.03
2017,4,29,13,30,336.0,448.0,4.7,32.0,762.0,501.2,363.75
2017,4,29,13,45,294.5,448.0,4.6,32.5,719.0,453.86,327.72
2017,4,29,14,0,253.0,448.0,4.5,33.0,676.0,410.84,295.16
2017,4,29,14,15,212.5,437.0,4.3,32.5,624.5,377.45,270.92
2017,4,29,14,30,172.0,426.0,4.1,32.0,573.0,338.46,243.04
2017,4,29,14,45,228.0,398.5,3.9,32.0,584.0,316.56,224.17
2017,4,29,15,0,284.0,371.0,3.7,32.0,595.0,275.25,191.17
2017,4,29,15,15,224.0,356.5,3.55,31.5,527.5,250.05,176.96
2017,4,29,15,30,164.0,342.0,3.4,31.0,460.0,218.61,159.98
2017,4,29,15,45,157.0,317.5,3.25,31.0,424.0,201.11,156.52
2017,4,29,16,0,150.0,293.0,3.1,31.0,388.0,189.03,147.43
2017,4,29,16,15,253.5,253.0,3.35,30.5,397.0,160.95,125.86
2017,4,29,16,30,357.0,213.0,3.6,30.0,406.0,141.94,111.27
2017,4,29,16,45,261.5,200.0,3.85,29.5,333.5,134.0,105.5
2017,4,29,17,0,166.0,187.0,4.1,29.0,261.0,130.88,103.58
2017,4,29,17,15,126.0,170.0,4.95,28.0,221.5,119.48,94.98
2017,4,29,17,30,86.0,153.0,5.8,27.0,182.0,110.52,88.17
2017,4,29,17,45,63.0,124.0,6.7,26.5,143.5,91.1,72.04
2017,4,29,18,0,40.0,95.0,7.6,26.0,105.0,71.24,55.14
2017,4,29,18,15,20.0,66.5,7.65,24.5,71.5,51.23,37.92
2017,4,29,18,30,0.0,38.0,7.7,23.0,38.0,30.69,19.95
2017,4,29,18,45,0.0,19.0,7.8,22.0,19.0,15.69,4.32
2017,4,29,19,0,0.0,0.0,7.9,21.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,16.5,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.5,6.0,11.0,5.5,0.0,0.0
2017,4,30,6,0,0.0,11.0,6.1,11.0,11.0,9.39,0.0
2017,4,30,6,15,107.5,32.5,6.2,11.0,47.0,153.82,111.45
2017,4,30,6,30,215.0,54.0,6.3,11.0,83.0,284.6,237.65
2017,4,30,6,45,331.5,66.5,6.4,11.5,135.5,399.66,340.81
2017,4,30,7,0,448.0,79.0,6.5,12.0,188.0,523.3,446.46
2017,4,30,7,15,512.5,88.5,6.7,12.0,244.5,609.43,518.13
2017,4,30,7,30,577.0,98.0,6.9,12.0,301.0,694.19,586.26
2017,4,30,7,45,651.5,97.0,7.1,12.5,363.5,776.36,649.09
2017,4,30,8,0,726.0,96.0,7.3,13.0,426.0,858.2,709.86
2017,4,30,8,15,757.5,100.5,7.4,13.5,483.5,904.74,741.76
2017,4,30,8,30,789.0,105.0,7.5,14.0,541.0,942.94,766.94
2017,4,30,8,45,829.0,102.0,7.65,15.0,599.5,984.72,793.24
2017,4,30,9,0,869.0,99.0,7.8,16.0,658.0,1023.48,816.92
2017,4,30,9,15,886.0,101.5,7.8,16.5,708.0,1030.22,817.82
2017,4,30,9,30,903.0,104.0,7.8,17.0,758.0,1045.51,825.27
2017,4,30,9,45,921.5,103.5,7.85,17.5,804.5,1055.19,828.96
2017,4,30,10,0,940.0,103.0,7.9,18.0,851.0,1061.0,830.06
2017,4,30,10,15,949.0,104.5,7.8,18.5,888.5,1055.56,822.53
2017,4,30,10,30,958.0,106.0,7.7,19.0,926.0,1046.13,812.43
2017,4,30,10,45,965.0,107.0,7.65,20.0,955.5,1030.28,796.66
2017,4,30,11,0,972.0,108.0,7.6,21.0,985.0,1010.52,778.41
2017,4,30,11,15,976.0,109.0,7.5,21.0,1006.5,984.2,758.55
2017,4,30,11,30,980.0,110.0,7.4,21.0,1028.0,954.26,736.24
2017,4,30,11,45,975.0,115.0,7.3,21.5,1038.5,916.88,707.29
2017,4,30,12,0,970.0,120.0,7.2,22.0,1049.0,876.56,676.39
2017,4,30,12,15,970.5,120.0,7.1,22.0,1052.5,833.72,645.04
2017,4,30,12,30,971.0,120.0,7.0,22.0,1056.0,788.38,610.46
2017,4,30,12,45,969.0,120.0,6.95,22.5,1051.0,739.13,570.63
2017,4,30,13,0,967.0,120.0,6.9,23.0,1046.0,688.05,528.79
2017,4,30,13,15,964.0,119.5,6.8,23.0,1032.0,634.39,485.13
2017,4,30,13,30,961.0,119.0,6.7,23.0,1018.0,579.38,439.37
2017,4,30,13,45,955.0,119.0,6.6,23.5,995.0,522.17,390.06
2017,4,30,14,0,949.0,119.0,6.5,24.0,972.0,464.27,339.26
2017,4,30,14,15,942.0,117.5,6.35,24.0,941.5,404.6,286.9
2017,4,30,14,30,935.0,116.0,6.2,24.0,911.0,344.83,234.06
2017,4,30,14,45,923.5,115.5,6.1,24.0,872.5,284.81,182.0
2017,4,30,15,0,912.0,115.0,6.0,24.0,834.0,225.64,133.72
2017,4,30,15,15,899.5,112.5,5.8,24.0,790.0,166.24,92.59
2017,4,30,15,30,887.0,110.0,5.6,24.0,746.0,108.28,67.21
2017,4,30,15,45,870.5,107.0,5.45,24.0,696.0,77.26,59.39
2017,4,30,16,0,854.0,104.0,5.3,24.0,646.0,76.77,59.18
2017,4,30,16,15,832.5,100.5,5.05,23.5,591.5,75.75,58.65
2017,4,30,16,30,811.0,97.0,4.8,23.0,537.0,74.65,58.06
2017,4,30,16,45,780.5,92.5,4.55,23.0,479.5,72.59,56.53
2017,4,30,17,0,750.0,88.0,4.3,23.0,422.0,70.44,54.92
2017,4,30,17,15,708.5,82.5,3.65,22.0,363.5,61.6,47.74
2017,4,30,17,30,667.0,77.0,3.0,21.0,305.0,58.63,45.51
2017,4,30,17,45,601.5,70.0,2.4,20.5,247.0,54.24,41.83
2017,4,30,18,0,536.0,63.0,1.8,20.0,189.0,49.81,37.93
2017,4,30,18,15,438.0,52.0,1.65,19.0,136.5,41.79,30.72
2017,4,30,18,30,340.0,41.0,1.5,18.0,84.0,33.62,23.03
2017,4,30,18,45,188.5,25.0,1.35,17.5,46.5,19.46,7.52
2017,4,30,19,0,37.0,9.0,1.2,17.0,9.0,7.68,0.0
2017,4,30,19,15,18.5,4.5,1.2,17.0,4.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,1,5,45,42.0,6.5,4.0,10.5,8.0,0.0,0.0
2017,5,1,6,0,84.0,13.0,4.4,11.0,16.0,70.08,0.0
2017,5,1,6,15,235.0,28.0,4.55,11.5,56.5,259.61,195.09
2017,5,1,6,30,386.0,43.0,4.7,12.0,97.0,403.74,335.77
2017,5,1,6,45,479.0,52.5,4.9,13.0,150.5,506.35,424.77
2017,5,1,7,0,572.0,62.0,5.1,14.0,204.0,613.82,512.93
2017,5,1,7,15,629.5,69.0,5.2,15.0,261.5,690.41,572.11
2017,5,1,7,30,687.0,76.0,5.3,16.0,319.0,768.04,629.14
2017,5,1,7,45,726.0,81.0,5.4,17.5,377.5,825.87,667.52
2017,5,1,8,0,765.0,86.0,5.5,19.0,436.0,876.97,699.42
2017,5,1,8,15,792.5,90.5,5.65,20.0,493.0,920.79,726.69
2017,5,1,8,30,820.0,95.0,5.8,21.0,550.0,962.15,751.65
2017,5,1,8,45,840.5,98.0,5.95,22.0,603.0,991.8,767.92
2017,5,1,9,0,861.0,101.0,6.1,23.0,656.0,1018.26,781.86
2017,5,1,9,15,876.0,104.0,6.05,23.5,705.0,1023.37,781.19
2017,5,1,9,30,891.0,107.0,6.0,24.0,754.0,1037.14,786.8
2017,5,1,9,45,902.0,109.0,6.0,25.0,796.5,1042.02,785.11
2017,5,1,10,0,913.0,111.0,6.0,26.0,839.0,1043.1,781.06
2017,5,1,10,15,921.0,113.0,5.9,26.5,875.5,1037.32,773.48
2017,5,1,10,30,929.0,115.0,5.8,27.0,912.0,1027.66,763.52
2017,5,1,10,45,934.5,116.5,5.75,27.5,940.5,1011.22,749.57
2017,5,1,11,0,940.0,118.0,5.7,28.0,969.0,991.02,733.34
2017,5,1,11,15,944.0,119.0,5.65,28.5,989.5,965.3,713.59
2017,5,1,11,30,948.0,120.0,5.6,29.0,1010.0,936.07,691.66
2017,5,1,11,45,953.0,118.5,5.55,29.5,1023.0,902.12,666.68
2017,5,1,12,0,958.0,117.0,5.5,30.0,1036.0,865.01,639.68
2017,5,1,12,15,958.5,117.0,5.4,30.0,1039.5,822.77,610.24
2017,5,1,12,30,959.0,117.0,5.3,30.0,1043.0,778.08,577.85
2017,5,1,12,45,957.0,117.0,5.25,30.5,1037.5,729.5,540.44
2017,5,1,13,0,955.0,117.0,5.2,31.0,1032.0,679.13,501.12
2017,5,1,13,15,952.0,116.5,5.1,31.0,1018.0,626.21,460.03
2017,5,1,13,30,949.0,116.0,5.0,31.0,1004.0,571.96,416.94
2017,5,1,13,45,943.0,115.5,4.95,31.0,981.5,515.18,371.02
2017,5,1,14,0,937.0,115.0,4.9,31.0,959.0,457.75,323.43
2017,5,1,14,15,930.5,114.0,4.8,31.0,929.0,399.4,274.08
2017,5,1,14,30,924.0,113.0,4.7,31.0,899.0,340.89,224.12
2017,5,1,14,45,912.5,112.0,4.65,31.0,861.5,281.33,174.23
2017,5,1,15,0,901.0,111.0,4.6,31.0,824.0,222.63,127.81
2017,5,1,15,15,889.0,108.5,4.5,31.0,780.0,164.08,88.29
2017,5,1,15,30,877.0,106.0,4.4,31.0,736.0,106.9,63.55
2017,5,1,15,45,857.5,104.5,4.3,31.0,686.0,75.38,56.1
2017,5,1,16,0,838.0,103.0,4.2,31.0,636.0,75.76,56.61
2017,5,1,16,15,816.5,99.5,4.0,30.5,582.5,74.74,56.09
2017,5,1,16,30,795.0,96.0,3.8,30.0,529.0,73.63,55.51
2017,5,1,16,45,762.5,92.5,3.6,29.5,472.0,72.27,54.72
2017,5,1,17,0,730.0,89.0,3.4,29.0,415.0,64.86,48.87
2017,5,1,17,15,689.0,83.0,3.05,28.0,357.5,61.68,46.6
2017,5,1,17,30,648.0,77.0,2.7,27.0,300.0,58.39,44.15
2017,5,1,17,45,585.0,70.0,2.35,26.0,243.0,54.04,40.68
2017,5,1,18,0,522.0,63.0,2.0,25.0,186.0,49.65,36.98
2017,5,1,18,15,427.5,52.0,2.05,24.0,135.0,41.66,29.95
2017,5,1,18,30,333.0,41.0,2.1,23.0,84.0,33.52,22.45
2017,5,1,18,45,189.5,25.0,2.2,22.0,47.0,19.46,7.73
2017,5,1,19,0,46.0,9.0,2.3,21.0,10.0,7.68,0.0
2017,5,1,19,15,23.0,4.5,2.4,20.5,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,40.0,7.0,2.3,14.5,8.0,0.0,0.0
2017,5,2,6,0,80.0,14.0,2.5,15.0,16.0,68.21,0.0
2017,5,2,6,15,219.0,29.0,2.65,15.5,55.5,246.19,184.56
2017,5,2,6,30,358.0,44.0,2.8,16.0,95.0,383.18,312.73
2017,5,2,6,45,445.0,55.0,2.95,17.0,147.0,481.72,395.47
2017,5,2,7,0,532.0,66.0,3.1,18.0,199.0,584.94,477.28
2017,5,2,7,15,589.5,73.5,3.3,18.5,255.5,661.19,535.45
2017,5,2,7,30,647.0,81.0,3.5,19.0,312.0,738.46,591.87
2017,5,2,7,45,685.5,87.0,3.75,20.0,368.5,796.26,630.93
2017,5,2,8,0,724.0,93.0,4.0,21.0,425.0,853.07,668.08
2017,5,2,8,15,752.0,97.5,4.05,22.0,480.5,889.95,689.11
2017,5,2,8,30,780.0,102.0,4.1,23.0,536.0,931.24,712.84
2017,5,2,8,45,799.0,106.5,4.2,24.0,588.0,960.77,728.26
2017,5,2,9,0,818.0,111.0,4.3,25.0,640.0,987.16,741.45
2017,5,2,9,15,834.0,114.0,4.35,25.5,688.0,1005.36,750.26
2017,5,2,9,30,850.0,117.0,4.4,26.0,736.0,1020.02,756.83
2017,5,2,9,45,859.0,120.5,4.5,27.0,777.0,1011.55,746.95
2017,5,2,10,0,868.0,124.0,4.6,28.0,818.0,1012.3,743.51
2017,5,2,10,15,877.0,126.0,4.6,28.5,854.0,1007.73,737.74
2017,5,2,10,30,886.0,128.0,4.6,29.0,890.0,999.4,729.66
2017,5,2,10,45,889.5,131.5,4.65,29.5,917.5,983.51,717.07
2017,5,2,11,0,893.0,135.0,4.7,30.0,945.0,963.98,702.41
2017,5,2,11,15,897.0,136.5,4.7,30.0,965.0,939.52,685.68
2017,5,2,11,30,901.0,138.0,4.7,30.0,985.0,911.68,666.79
2017,5,2,11,45,906.0,137.0,4.75,30.5,998.0,879.31,643.89
2017,5,2,12,0,911.0,136.0,4.8,31.0,1011.0,843.91,618.99
2017,5,2,12,15,911.0,136.0,4.8,31.0,1014.5,802.72,591.08
2017,5,2,12,30,911.0,136.0,4.8,31.0,1018.0,759.28,559.78
2017,5,2,12,45,907.5,137.5,4.85,31.5,1012.0,712.63,524.52
2017,5,2,13,0,904.0,139.0,4.9,32.0,1006.0,664.42,487.48
2017,5,2,13,15,900.5,138.5,4.95,32.0,992.5,613.47,448.65
2017,5,2,13,30,897.0,138.0,5.0,32.0,979.0,561.36,407.88
2017,5,2,13,45,889.0,138.5,5.05,32.5,956.0,506.88,363.48
2017,5,2,14,0,881.0,139.0,5.1,33.0,933.0,452.03,317.85
2017,5,2,14,15,873.5,137.0,5.1,33.0,903.5,395.64,270.79
2017,5,2,14,30,866.0,135.0,5.1,33.0,874.0,339.3,223.28
2017,5,2,14,45,851.5,135.0,5.1,33.0,836.0,275.54,171.08
2017,5,2,15,0,837.0,135.0,5.1,33.0,798.0,219.44,127.1
2017,5,2,15,15,823.0,132.5,5.05,32.5,755.0,163.44,89.5
2017,5,2,15,30,809.0,130.0,5.0,32.0,712.0,109.26,65.51
2017,5,2,15,45,791.0,126.5,5.0,32.0,663.5,87.96,66.05
2017,5,2,16,0,773.0,123.0,5.0,32.0,615.0,87.75,66.1
2017,5,2,16,15,749.5,118.5,4.95,31.5,563.0,78.77,59.15
2017,5,2,16,30,726.0,114.0,4.9,31.0,511.0,77.73,58.65
2017,5,2,16,45,696.0,108.0,4.85,30.5,456.0,75.47,57.14
2017,5,2,17,0,666.0,102.0,4.8,30.0,401.0,73.05,55.48
2017,5,2,17,15,623.0,95.0,4.5,29.0,345.0,69.59,53.03
2017,5,2,17,30,580.0,88.0,4.2,28.0,289.0,66.0,50.38
2017,5,2,17,45,520.0,79.0,3.9,27.5,234.5,60.55,45.92
2017,5,2,18,0,460.0,70.0,3.6,27.0,180.0,54.95,41.14
2017,5,2,18,15,368.5,57.0,3.45,26.0,130.5,43.46,31.2
2017,5,2,18,30,277.0,44.0,3.3,25.0,81.0,33.82,22.51
2017,5,2,18,45,155.0,26.5,3.15,24.0,45.5,20.52,8.75
2017,5,2,19,0,33.0,9.0,3.0,23.0,10.0,7.68,0.0
2017,5,2,19,15,16.5,4.5,3.15,22.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,0.0,0.5,3.0,20.5,0.5,0.0,0.0
2017,5,3,6,0,0.0,1.0,3.0,21.0,1.0,0.85,0.0
2017,5,3,6,15,0.0,5.5,3.1,21.5,5.5,4.51,0.0
2017,5,3,6,30,0.0,10.0,3.2,22.0,10.0,8.21,1.04
2017,5,3,6,45,0.0,16.5,3.3,22.5,16.5,13.57,5.59
2017,5,3,7,0,0.0,23.0,3.4,23.0,23.0,18.94,10.13
2017,5,3,7,15,0.0,30.0,3.5,23.5,30.0,24.74,14.94
2017,5,3,7,30,0.0,37.0,3.6,24.0,37.0,30.55,19.67
2017,5,3,7,45,190.0,102.0,3.75,24.5,189.5,312.41,253.49
2017,5,3,8,0,380.0,167.0,3.9,25.0,342.0,602.99,476.08
2017,5,3,8,15,271.5,208.0,3.9,25.5,341.5,527.09,412.65
2017,5,3,8,30,163.0,249.0,3.9,26.0,341.0,445.11,346.04
2017,5,3,8,45,198.5,272.0,3.95,26.5,394.0,503.06,388.43
2017,5,3,9,0,234.0,295.0,4.0,27.0,447.0,560.3,428.84
2017,5,3,9,15,188.5,322.0,3.95,27.5,450.0,538.68,408.99
2017,5,3,9,30,143.0,349.0,3.9,28.0,453.0,515.44,388.53
2017,5,3,9,45,213.5,363.0,3.85,28.5,529.0,593.74,444.81
2017,5,3,10,0,284.0,377.0,3.8,29.0,605.0,690.23,511.37
2017,5,3,10,15,170.0,383.5,3.7,29.0,522.0,553.28,410.84
2017,5,3,10,30,56.0,390.0,3.6,29.0,439.0,421.17,312.49
2017,5,3,10,45,31.5,286.5,3.55,29.5,314.5,291.0,216.54
2017,5,3,11,0,7.0,183.0,3.5,30.0,190.0,161.72,118.9
2017,5,3,11,15,114.5,332.0,3.45,30.0,440.0,412.64,307.36
2017,5,3,11,30,222.0,481.0,3.4,30.0,690.0,631.33,461.15
2017,5,3,11,45,316.0,453.5,3.4,30.5,755.5,675.71,491.0
2017,5,3,12,0,410.0,426.0,3.4,31.0,821.0,703.34,509.79
2017,5,3,12,15,365.0,451.0,3.4,31.0,803.5,662.51,480.03
2017,5,3,12,30,320.0,476.0,3.4,31.0,786.0,622.9,451.4
2017,5,3,12,45,269.5,485.0,3.4,31.5,745.0,569.42,412.37
2017,5,3,13,0,219.0,494.0,3.4,32.0,704.0,524.2,379.05
2017,5,3,13,15,259.0,477.5,3.55,32.0,723.0,507.69,367.52
2017,5,3,13,30,299.0,461.0,3.7,32.0,742.0,492.1,355.8
2017,5,3,13,45,503.5,344.0,3.85,32.0,804.0,473.7,340.73
2017,5,3,14,0,708.0,227.0,4.0,32.0,866.0,436.59,308.93
2017,5,3,14,15,699.5,224.0,4.35,31.5,838.5,385.28,267.84
2017,5,3,14,30,691.0,221.0,4.7,31.0,811.0,334.67,226.6
2017,5,3,14,45,679.5,216.5,5.05,31.0,776.5,283.28,184.64
2017,5,3,15,0,668.0,212.0,5.4,31.0,742.0,233.31,145.62
2017,5,3,15,15,652.5,207.0,5.7,30.5,701.5,184.21,112.36
2017,5,3,15,30,637.0,202.0,6.0,30.0,661.0,137.35,90.22
2017,5,3,15,45,620.0,194.0,6.35,30.0,616.0,117.06,90.31
2017,5,3,16,0,603.0,186.0,6.7,30.0,571.0,116.14,89.87
2017,5,3,16,15,334.0,208.5,6.8,29.0,419.0,137.7,108.19
2017,5,3,16,30,65.0,231.0,6.9,28.0,267.0,163.09,129.87
2017,5,3,16,45,300.5,179.0,7.0,27.5,317.5,122.27,96.86
2017,5,3,17,0,536.0,127.0,7.1,27.0,368.0,88.4,69.1
2017,5,3,17,15,482.5,123.0,6.9,26.5,318.0,86.57,67.96
2017,5,3,17,30,429.0,119.0,6.7,26.0,268.0,84.75,66.75
2017,5,3,17,45,398.0,100.5,6.55,25.5,219.0,73.05,56.99
