Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,18,0,367.0,82.0,6.4,25.0,170.0,60.8,46.51
2017,5,3,18,15,285.5,65.5,6.05,24.0,123.0,49.18,36.36
2017,5,3,18,30,204.0,49.0,5.7,23.0,76.0,37.25,25.62
2017,5,3,18,45,116.5,29.5,5.35,22.5,43.0,23.05,11.01
2017,5,3,19,0,29.0,10.0,5.0,22.0,10.0,8.54,0.0
2017,5,3,19,15,14.5,5.0,4.8,21.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,48.5,8.0,4.3,12.0,10.0,6.83,0.0
2017,5,4,6,0,97.0,16.0,4.4,12.0,20.0,112.3,0.0
2017,5,4,6,15,234.5,31.0,4.7,12.5,60.5,260.45,203.32
2017,5,4,6,30,372.0,46.0,5.0,13.0,101.0,397.07,330.96
2017,5,4,6,45,458.5,56.5,5.35,14.0,153.5,495.4,415.98
2017,5,4,7,0,545.0,67.0,5.7,15.0,206.0,598.17,500.5
2017,5,4,7,15,602.0,74.5,5.7,15.5,263.0,674.39,560.24
2017,5,4,7,30,659.0,82.0,5.7,16.0,320.0,751.58,618.03
2017,5,4,7,45,696.0,88.5,5.7,16.5,377.5,808.91,658.47
2017,5,4,8,0,733.0,95.0,5.7,17.0,435.0,865.14,696.86
2017,5,4,8,15,761.5,99.5,5.65,17.5,491.0,902.46,720.02
2017,5,4,8,30,790.0,104.0,5.6,18.0,547.0,944.34,746.1
2017,5,4,8,45,807.5,109.0,5.55,18.5,599.0,972.99,762.21
2017,5,4,9,0,825.0,114.0,5.5,19.0,651.0,998.44,775.95
2017,5,4,9,15,841.0,117.5,5.45,19.5,699.5,1017.18,784.92
2017,5,4,9,30,857.0,121.0,5.4,20.0,748.0,1032.33,791.45
2017,5,4,9,45,866.5,124.5,5.35,20.5,789.5,1037.15,790.94
2017,5,4,10,0,876.0,128.0,5.3,21.0,831.0,1025.0,779.0
2017,5,4,10,15,885.0,130.0,5.25,21.5,867.0,1020.22,772.49
2017,5,4,10,30,894.0,132.0,5.2,22.0,903.0,1011.65,763.54
2017,5,4,10,45,902.5,132.5,5.2,22.5,932.0,997.35,751.28
2017,5,4,11,0,911.0,133.0,5.2,23.0,961.0,979.33,736.7
2017,5,4,11,15,915.5,134.0,5.2,23.0,981.5,954.46,719.05
2017,5,4,11,30,920.0,135.0,5.2,23.0,1002.0,926.14,699.13
2017,5,4,11,45,925.5,133.5,5.25,23.5,1015.0,893.24,675.02
2017,5,4,12,0,931.0,132.0,5.3,24.0,1028.0,857.25,648.79
2017,5,4,12,15,931.5,132.0,5.35,24.0,1031.5,815.79,619.94
2017,5,4,12,30,932.0,132.0,5.4,24.0,1035.0,772.01,587.7
2017,5,4,12,45,933.0,130.0,5.5,24.5,1030.5,725.0,551.13
2017,5,4,13,0,934.0,128.0,5.6,25.0,1026.0,676.1,512.41
2017,5,4,13,15,931.0,127.5,5.6,25.0,1012.5,624.25,471.28
2017,5,4,13,30,928.0,127.0,5.6,25.0,999.0,571.14,428.11
2017,5,4,13,45,924.5,125.0,5.7,25.0,977.5,515.68,382.19
2017,5,4,14,0,921.0,123.0,5.8,25.0,956.0,459.39,334.34
2017,5,4,14,15,914.5,121.5,5.85,25.0,926.0,401.74,284.34
2017,5,4,14,30,908.0,120.0,5.9,25.0,896.0,343.97,233.68
2017,5,4,14,45,892.5,121.5,5.95,25.0,857.5,286.1,183.81
2017,5,4,15,0,877.0,123.0,6.0,25.0,819.0,229.49,137.65
2017,5,4,15,15,864.5,120.0,5.95,25.0,776.0,172.07,97.18
2017,5,4,15,30,852.0,117.0,5.9,25.0,733.0,105.68,62.5
2017,5,4,15,45,837.5,113.0,5.9,25.0,684.5,80.11,61.5
2017,5,4,16,0,823.0,109.0,5.9,25.0,636.0,79.21,60.96
2017,5,4,16,15,801.5,105.5,5.8,24.5,583.5,78.39,60.6
2017,5,4,16,30,780.0,102.0,5.7,24.0,531.0,77.47,60.18
2017,5,4,16,45,752.0,97.0,5.6,24.0,475.0,75.27,58.55
2017,5,4,17,0,724.0,92.0,5.5,24.0,419.0,66.68,51.48
2017,5,4,17,15,684.0,86.0,5.2,23.5,362.0,63.61,49.15
2017,5,4,17,30,644.0,80.0,4.9,23.0,305.0,60.43,46.66
2017,5,4,17,45,585.0,72.0,4.65,22.5,248.5,55.43,42.5
2017,5,4,18,0,526.0,64.0,4.4,22.0,192.0,50.3,38.04
2017,5,4,18,15,434.0,53.5,3.95,21.0,140.5,42.77,31.35
2017,5,4,18,30,342.0,43.0,3.5,20.0,89.0,35.1,24.22
2017,5,4,18,45,202.0,27.5,3.05,19.0,51.0,21.37,10.34
2017,5,4,19,0,62.0,12.0,2.6,18.0,13.0,10.24,0.0
2017,5,4,19,15,31.0,6.0,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,46.0,8.5,1.6,11.5,10.5,7.26,0.0
2017,5,5,6,0,92.0,17.0,1.7,12.0,21.0,111.52,0.0
2017,5,5,6,15,228.0,32.5,2.05,13.0,62.0,257.96,201.48
2017,5,5,6,30,364.0,48.0,2.4,14.0,103.0,393.05,323.62
2017,5,5,6,45,451.0,59.0,2.75,15.0,156.0,492.41,407.06
2017,5,5,7,0,538.0,70.0,3.1,16.0,209.0,596.14,489.76
2017,5,5,7,15,596.0,78.0,3.1,17.0,266.5,673.86,547.25
2017,5,5,7,30,654.0,86.0,3.1,18.0,324.0,752.54,602.45
2017,5,5,7,45,692.0,92.5,3.15,19.0,382.0,810.73,640.47
2017,5,5,8,0,730.0,99.0,3.2,20.0,440.0,867.84,676.39
2017,5,5,8,15,759.0,104.0,3.3,20.5,496.5,912.57,704.22
2017,5,5,8,30,788.0,109.0,3.4,21.0,553.0,948.56,725.61
2017,5,5,8,45,807.5,113.5,3.5,21.5,605.5,978.59,742.75
2017,5,5,9,0,827.0,118.0,3.6,22.0,658.0,1005.42,757.67
2017,5,5,9,15,843.5,121.0,3.6,22.5,706.5,1024.05,766.36
2017,5,5,9,30,860.0,124.0,3.6,23.0,755.0,1039.07,772.78
2017,5,5,9,45,871.0,127.5,3.6,23.5,797.5,1045.32,773.53
2017,5,5,10,0,882.0,131.0,3.6,24.0,840.0,1034.35,763.2
2017,5,5,10,15,891.5,133.0,3.6,24.5,876.5,1029.9,757.53
2017,5,5,10,30,901.0,135.0,3.6,25.0,913.0,1021.63,749.49
2017,5,5,10,45,906.5,137.0,3.6,25.5,941.5,1005.69,736.65
2017,5,5,11,0,912.0,139.0,3.6,26.0,970.0,986.07,721.62
2017,5,5,11,15,916.5,140.0,3.55,26.0,990.5,961.01,704.26
2017,5,5,11,30,921.0,141.0,3.5,26.0,1011.0,932.5,684.74
2017,5,5,11,45,925.5,140.0,3.45,26.5,1024.0,899.01,660.65
2017,5,5,12,0,930.0,139.0,3.4,27.0,1037.0,862.49,634.64
2017,5,5,12,15,931.0,139.5,3.35,27.0,1040.5,821.68,606.98
2017,5,5,12,30,932.0,140.0,3.3,27.0,1044.0,778.5,575.93
2017,5,5,12,45,930.5,139.5,3.3,27.5,1039.0,730.81,540.05
2017,5,5,13,0,929.0,139.0,3.3,28.0,1034.0,681.45,502.3
2017,5,5,13,15,926.0,138.5,3.25,28.0,1020.0,629.73,462.8
2017,5,5,13,30,923.0,138.0,3.2,28.0,1006.0,576.77,421.33
2017,5,5,13,45,918.5,136.5,3.15,28.0,984.0,521.38,376.93
2017,5,5,14,0,914.0,135.0,3.1,28.0,962.0,465.27,330.77
2017,5,5,14,15,906.5,133.5,3.05,28.0,932.0,407.59,282.42
2017,5,5,14,30,899.0,132.0,3.0,28.0,902.0,349.92,233.43
2017,5,5,14,45,887.0,131.0,3.0,28.0,864.0,291.73,184.66
2017,5,5,15,0,875.0,130.0,3.0,28.0,826.0,234.46,138.99
2017,5,5,15,15,862.0,127.5,2.95,28.0,782.5,168.1,92.36
2017,5,5,15,30,849.0,125.0,2.9,28.0,739.0,111.86,65.77
2017,5,5,15,45,836.0,120.0,2.85,28.0,691.0,84.44,64.2
2017,5,5,16,0,823.0,115.0,2.8,28.0,643.0,83.1,63.32
2017,5,5,16,15,800.5,111.0,2.7,27.5,589.5,82.08,62.83
2017,5,5,16,30,778.0,107.0,2.6,27.0,536.0,80.96,62.26
2017,5,5,16,45,755.0,100.0,2.55,27.0,480.5,70.76,53.99
2017,5,5,17,0,732.0,93.0,2.5,27.0,425.0,67.42,51.42
2017,5,5,17,15,690.5,87.0,2.15,26.0,367.0,64.35,49.23
2017,5,5,17,30,649.0,81.0,1.8,25.0,309.0,61.17,46.89
2017,5,5,17,45,596.5,72.5,1.45,24.0,253.0,55.86,42.59
2017,5,5,18,0,544.0,64.0,1.1,23.0,197.0,50.36,37.96
2017,5,5,18,15,451.0,53.5,1.1,22.0,144.5,42.79,31.28
2017,5,5,18,30,358.0,43.0,1.1,21.0,92.0,35.09,24.17
2017,5,5,18,45,217.5,27.5,1.15,20.0,53.0,21.41,10.6
2017,5,5,19,0,77.0,12.0,1.2,19.0,14.0,10.24,0.0
2017,5,5,19,15,38.5,6.0,1.2,18.5,7.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,57.0,8.5,1.75,12.5,11.0,45.25,0.0
2017,5,6,6,0,114.0,17.0,1.9,13.0,22.0,127.75,0.0
2017,5,6,6,15,243.5,32.0,2.1,13.5,63.0,267.91,210.6
2017,5,6,6,30,373.0,47.0,2.3,14.0,104.0,399.66,329.05
2017,5,6,6,45,457.0,57.0,2.55,15.0,156.0,495.43,409.1
2017,5,6,7,0,541.0,67.0,2.8,16.0,208.0,595.4,488.25
2017,5,6,7,15,596.5,74.5,2.85,17.0,264.5,670.11,543.36
2017,5,6,7,30,652.0,82.0,2.9,18.0,321.0,745.74,596.38
2017,5,6,7,45,691.5,87.5,3.0,19.5,378.0,803.89,633.42
2017,5,6,8,0,731.0,93.0,3.1,21.0,435.0,861.09,668.37
2017,5,6,8,15,758.5,97.5,3.15,22.0,490.5,897.76,688.84
2017,5,6,8,30,786.0,102.0,3.2,23.0,546.0,938.55,711.81
2017,5,6,8,45,807.0,105.5,3.3,24.0,598.5,968.86,727.58
2017,5,6,9,0,828.0,109.0,3.4,25.0,651.0,996.08,741.18
2017,5,6,9,15,843.5,112.0,3.25,25.5,698.5,1013.76,747.98
2017,5,6,9,30,859.0,115.0,3.1,26.0,746.0,1015.08,744.11
2017,5,6,9,45,870.5,117.0,3.0,26.5,788.0,1020.4,743.57
2017,5,6,10,0,882.0,119.0,2.9,27.0,830.0,1022.04,740.75
2017,5,6,10,15,890.5,121.0,2.75,27.5,865.5,1016.95,733.34
2017,5,6,10,30,899.0,123.0,2.6,28.0,901.0,1008.08,723.74
2017,5,6,10,45,905.0,124.5,2.5,28.5,929.5,992.55,710.59
2017,5,6,11,0,911.0,126.0,2.4,29.0,958.0,973.35,695.37
2017,5,6,11,15,915.5,127.0,2.25,29.0,978.0,948.73,677.78
2017,5,6,11,30,920.0,128.0,2.1,29.0,998.0,920.68,658.15
2017,5,6,11,45,930.5,123.0,2.0,29.5,1012.5,889.2,635.64
2017,5,6,12,0,941.0,118.0,1.9,30.0,1027.0,854.43,611.16
2017,5,6,12,15,941.5,118.5,1.8,30.0,1030.5,813.44,583.92
2017,5,6,12,30,942.0,119.0,1.7,30.0,1034.0,770.06,553.98
2017,5,6,12,45,940.5,119.0,1.65,30.5,1029.0,722.83,519.48
2017,5,6,13,0,939.0,119.0,1.6,31.0,1024.0,673.85,483.15
2017,5,6,13,15,936.5,118.0,1.6,31.0,1010.5,621.98,445.29
2017,5,6,13,30,934.0,117.0,1.6,31.0,997.0,568.8,405.31
2017,5,6,13,45,929.5,116.5,1.6,31.0,975.5,513.88,362.81
2017,5,6,14,0,925.0,116.0,1.6,31.0,954.0,458.18,318.39
2017,5,6,14,15,918.5,114.5,1.65,31.0,924.5,400.55,271.53
2017,5,6,14,30,912.0,113.0,1.7,31.0,895.0,342.81,223.7
2017,5,6,14,45,895.0,115.5,1.75,31.0,856.5,285.24,176.52
2017,5,6,15,0,878.0,118.0,1.8,31.0,818.0,229.07,132.63
2017,5,6,15,15,866.5,115.5,1.85,31.0,775.0,172.2,93.74
2017,5,6,15,30,855.0,113.0,1.9,31.0,732.0,106.05,59.6
2017,5,6,15,45,839.5,109.5,2.0,31.0,684.0,77.83,57.99
2017,5,6,16,0,824.0,106.0,2.1,31.0,636.0,77.15,57.66
2017,5,6,16,15,803.0,102.5,2.15,30.5,584.0,76.25,57.25
2017,5,6,16,30,782.0,99.0,2.2,30.0,532.0,75.25,56.77
2017,5,6,16,45,754.5,94.5,2.25,29.5,476.5,73.34,55.54
2017,5,6,17,0,727.0,90.0,2.3,29.0,421.0,65.24,49.14
2017,5,6,17,15,687.5,84.0,2.05,28.0,364.0,62.11,46.92
2017,5,6,17,30,648.0,78.0,1.8,27.0,307.0,58.86,44.52
2017,5,6,17,45,591.5,70.5,1.55,26.5,251.0,54.2,40.72
2017,5,6,18,0,535.0,63.0,1.3,26.0,195.0,49.42,36.67
2017,5,6,18,15,446.5,53.0,1.3,25.0,143.5,42.28,30.44
2017,5,6,18,30,358.0,43.0,1.3,24.0,92.0,35.02,23.8
2017,5,6,18,45,222.0,28.0,1.35,23.0,53.5,22.96,11.83
2017,5,6,19,0,86.0,13.0,1.4,22.0,15.0,11.1,0.0
2017,5,6,19,15,43.0,6.5,1.45,21.5,7.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,63.0,9.0,2.2,14.5,12.0,49.72,0.0
2017,5,7,6,0,126.0,18.0,2.4,15.0,24.0,139.04,0.0
2017,5,7,6,15,254.5,33.0,2.4,15.5,65.5,280.1,220.03
2017,5,7,6,30,383.0,48.0,2.4,16.0,107.0,408.94,334.41
2017,5,7,6,45,469.5,57.5,2.45,16.5,160.0,506.69,415.46
2017,5,7,7,0,556.0,67.0,2.5,17.0,213.0,608.65,495.43
2017,5,7,7,15,610.5,74.0,2.8,18.0,269.5,682.25,550.1
2017,5,7,7,30,665.0,81.0,3.1,19.0,326.0,756.67,603.01
2017,5,7,7,45,705.0,86.0,3.4,20.5,384.0,814.9,640.95
2017,5,7,8,0,745.0,91.0,3.7,22.0,442.0,866.05,672.58
2017,5,7,8,15,772.0,95.5,3.8,22.5,497.5,908.93,699.13
2017,5,7,8,30,799.0,100.0,3.9,23.0,553.0,949.38,723.58
2017,5,7,8,45,819.0,103.5,4.0,24.0,605.0,978.79,738.76
2017,5,7,9,0,839.0,107.0,4.1,25.0,657.0,1005.07,751.75
2017,5,7,9,15,854.0,109.5,4.1,25.5,705.0,1021.69,759.09
2017,5,7,9,30,869.0,112.0,4.1,26.0,753.0,1022.1,755.85
2017,5,7,9,45,879.5,115.0,4.1,26.5,794.5,1027.53,756.24
2017,5,7,10,0,890.0,118.0,4.1,27.0,836.0,1029.21,754.31
2017,5,7,10,15,898.0,119.5,4.05,27.5,871.5,1023.03,747.11
2017,5,7,10,30,906.0,121.0,4.0,28.0,907.0,1013.11,737.73
2017,5,7,10,45,911.5,123.0,4.0,28.5,934.5,997.52,725.18
2017,5,7,11,0,917.0,125.0,4.0,29.0,962.0,978.23,710.44
2017,5,7,11,15,920.5,125.5,4.0,29.0,982.0,952.15,692.79
2017,5,7,11,30,924.0,126.0,4.0,29.0,1002.0,922.7,673.01
2017,5,7,11,45,915.5,134.0,4.05,29.5,1010.5,886.38,647.62
2017,5,7,12,0,907.0,142.0,4.1,30.0,1019.0,847.38,620.45
2017,5,7,12,15,907.0,142.0,4.1,30.0,1022.0,806.35,592.86
2017,5,7,12,30,907.0,142.0,4.1,30.0,1025.0,763.16,561.92
2017,5,7,12,45,904.0,142.5,4.1,30.5,1019.0,716.41,526.67
2017,5,7,13,0,901.0,143.0,4.1,31.0,1013.0,668.19,489.74
2017,5,7,13,15,898.0,142.5,4.1,31.0,999.5,617.96,451.56
2017,5,7,13,30,895.0,142.0,4.1,31.0,986.0,566.56,411.48
2017,5,7,13,45,889.0,141.0,4.2,31.0,963.5,512.42,368.48
2017,5,7,14,0,883.0,140.0,4.3,31.0,941.0,457.76,323.85
2017,5,7,14,15,875.5,138.0,4.3,31.0,911.5,401.62,277.01
2017,5,7,14,30,868.0,136.0,4.3,31.0,882.0,345.53,229.61
2017,5,7,14,45,855.5,135.5,4.3,31.0,845.0,282.21,177.39
2017,5,7,15,0,843.0,135.0,4.3,31.0,808.0,226.2,132.82
2017,5,7,15,15,658.0,201.0,4.3,30.5,709.5,185.01,111.87
2017,5,7,15,30,473.0,267.0,4.3,30.0,611.0,172.72,118.55
2017,5,7,15,45,443.5,258.5,4.35,30.0,564.5,151.48,117.79
2017,5,7,16,0,414.0,250.0,4.4,30.0,518.0,150.06,117.04
2017,5,7,16,15,534.0,189.5,4.4,29.5,505.0,120.43,93.63
2017,5,7,16,30,654.0,129.0,4.4,29.0,492.0,86.03,65.93
2017,5,7,16,45,575.0,134.0,4.4,29.0,429.0,91.29,70.56
2017,5,7,17,0,496.0,139.0,4.4,29.0,366.0,95.35,74.2
2017,5,7,17,15,542.5,114.5,4.1,28.0,332.5,82.86,64.32
2017,5,7,17,30,589.0,90.0,3.8,27.0,299.0,67.25,51.62
2017,5,7,17,45,530.5,81.0,3.55,26.5,244.5,61.85,47.23
2017,5,7,18,0,472.0,72.0,3.3,26.0,190.0,56.29,42.5
2017,5,7,18,15,387.0,59.5,3.15,25.0,140.0,45.3,33.0
2017,5,7,18,30,302.0,47.0,3.0,24.0,90.0,36.09,24.71
2017,5,7,18,45,151.0,31.0,2.85,23.5,52.5,23.88,12.7
2017,5,7,19,0,0.0,15.0,2.7,23.0,15.0,12.8,0.0
2017,5,7,19,15,0.0,7.5,2.9,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.5,2.95,16.5,9.5,8.11,0.0
2017,5,8,6,0,0.0,19.0,3.0,17.0,19.0,18.3,0.0
2017,5,8,6,15,101.5,40.5,3.15,17.5,56.5,159.74,123.55
2017,5,8,6,30,203.0,62.0,3.3,18.0,94.0,269.19,220.06
2017,5,8,6,45,278.0,79.5,3.5,18.5,142.5,373.41,307.98
2017,5,8,7,0,353.0,97.0,3.7,19.0,191.0,466.81,384.56
2017,5,8,7,15,408.5,110.5,3.9,19.5,243.5,541.21,443.16
2017,5,8,7,30,464.0,124.0,4.1,20.0,296.0,617.49,500.79
2017,5,8,7,45,416.0,148.5,4.3,21.0,321.5,610.45,490.9
2017,5,8,8,0,368.0,173.0,4.5,22.0,347.0,576.62,461.48
2017,5,8,8,15,343.0,203.0,4.55,22.5,380.5,590.57,468.47
2017,5,8,8,30,318.0,233.0,4.6,23.0,414.0,601.26,472.72
2017,5,8,8,45,243.0,269.0,4.7,23.5,415.0,565.67,441.38
2017,5,8,9,0,168.0,305.0,4.8,24.0,416.0,504.17,391.3
2017,5,8,9,15,169.0,328.5,4.8,24.0,447.0,525.39,405.91
2017,5,8,9,30,170.0,352.0,4.8,24.0,478.0,545.29,419.19
2017,5,8,9,45,95.0,320.5,4.85,24.5,392.0,406.13,312.3
2017,5,8,10,0,20.0,289.0,4.9,25.0,306.0,274.89,209.64
2017,5,8,10,15,72.0,360.0,4.9,25.0,422.5,412.31,314.67
2017,5,8,10,30,124.0,431.0,4.9,25.0,539.0,546.32,413.2
2017,5,8,10,45,101.5,436.0,4.95,25.5,526.5,502.51,378.95
2017,5,8,11,0,79.0,441.0,5.0,26.0,514.0,477.55,358.98
2017,5,8,11,15,76.5,449.0,5.0,26.5,521.0,474.22,355.36
2017,5,8,11,30,74.0,457.0,5.0,27.0,528.0,470.47,351.44
2017,5,8,11,45,140.0,477.5,5.05,27.5,613.0,542.92,404.26
2017,5,8,12,0,206.0,498.0,5.1,28.0,698.0,597.77,443.2
2017,5,8,12,15,206.5,500.0,5.1,28.0,701.0,581.08,430.62
2017,5,8,12,30,207.0,502.0,5.1,28.0,704.0,563.6,417.68
2017,5,8,12,45,266.5,485.5,5.1,28.0,744.0,568.23,421.38
2017,5,8,13,0,326.0,469.0,5.1,28.0,784.0,568.04,421.0
2017,5,8,13,15,284.5,472.5,5.05,28.0,745.0,519.39,384.57
2017,5,8,13,30,243.0,476.0,5.0,28.0,706.0,482.78,356.88
2017,5,8,13,45,266.5,459.0,5.0,28.5,706.0,450.52,331.65
2017,5,8,14,0,290.0,442.0,5.0,29.0,706.0,424.49,310.28
2017,5,8,14,15,176.5,419.0,4.95,28.5,578.5,356.96,261.86
2017,5,8,14,30,63.0,396.0,4.9,28.0,451.0,304.21,225.59
2017,5,8,14,45,57.0,373.0,4.9,28.0,421.0,279.03,206.98
2017,5,8,15,0,51.0,350.0,4.9,28.0,391.0,255.12,189.43
2017,5,8,15,15,166.5,341.0,4.85,28.0,464.0,240.15,174.15
2017,5,8,15,30,282.0,332.0,4.8,28.0,537.0,209.89,151.85
2017,5,8,15,45,204.5,314.5,4.8,28.0,458.0,200.71,158.41
2017,5,8,16,0,127.0,297.0,4.8,28.0,379.0,190.65,150.8
2017,5,8,16,15,91.5,263.5,4.7,27.5,320.0,182.86,145.28
2017,5,8,16,30,56.0,230.0,4.6,27.0,261.0,162.71,129.63
2017,5,8,16,45,106.5,212.0,4.55,27.0,263.5,145.14,115.69
2017,5,8,17,0,157.0,194.0,4.5,27.0,266.0,135.0,107.75
2017,5,8,17,15,133.5,173.0,4.3,26.5,229.0,121.73,97.29
2017,5,8,17,30,110.0,152.0,4.1,26.0,192.0,108.07,86.3
2017,5,8,17,45,90.0,126.5,3.9,25.5,155.5,91.47,72.57
2017,5,8,18,0,70.0,101.0,3.7,25.0,119.0,75.91,59.4
2017,5,8,18,15,46.5,75.5,3.5,24.5,86.5,57.78,43.69
2017,5,8,18,30,23.0,50.0,3.3,24.0,54.0,39.29,27.42
2017,5,8,18,45,11.5,28.5,3.1,23.5,30.5,23.08,12.28
2017,5,8,19,0,0.0,7.0,2.9,23.0,7.0,5.97,0.0
2017,5,8,19,15,0.0,3.5,2.95,22.5,3.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,7.0,3.15,17.5,7.0,5.97,0.0
2017,5,9,6,0,0.0,14.0,3.2,18.0,14.0,11.54,0.0
2017,5,9,6,15,70.5,37.5,3.3,18.5,49.0,113.55,86.68
2017,5,9,6,30,141.0,61.0,3.4,19.0,84.0,217.41,176.48
2017,5,9,6,45,188.5,85.5,3.5,19.5,128.5,291.39,239.51
2017,5,9,7,0,236.0,110.0,3.6,20.0,173.0,366.7,301.57
2017,5,9,7,15,118.0,99.0,3.75,20.5,130.5,224.65,184.2
2017,5,9,7,30,0.0,88.0,3.9,21.0,88.0,75.71,57.36
2017,5,9,7,45,0.0,92.0,4.05,21.5,92.0,78.2,59.2
2017,5,9,8,0,0.0,96.0,4.2,22.0,96.0,81.09,61.21
2017,5,9,8,15,19.0,161.0,4.25,22.5,172.0,163.09,127.92
2017,5,9,8,30,38.0,226.0,4.3,23.0,248.0,268.76,211.13
2017,5,9,8,45,19.0,148.5,4.4,23.5,159.5,159.45,123.45
2017,5,9,9,0,0.0,71.0,4.5,24.0,71.0,59.03,42.08
2017,5,9,9,15,10.5,171.0,4.5,24.5,179.0,158.49,121.28
2017,5,9,9,30,21.0,271.0,4.5,25.0,287.0,263.49,202.19
2017,5,9,9,45,21.5,285.5,4.55,25.5,303.0,275.48,210.25
2017,5,9,10,0,22.0,300.0,4.6,26.0,319.0,287.31,218.34
2017,5,9,10,15,18.0,281.0,4.6,26.0,297.0,263.2,199.54
2017,5,9,10,30,14.0,262.0,4.6,26.0,275.0,240.16,181.64
2017,5,9,10,45,14.5,270.0,4.65,26.5,283.5,246.35,185.78
2017,5,9,11,0,15.0,278.0,4.7,27.0,292.0,252.4,189.75
2017,5,9,11,15,16.0,283.0,4.75,27.0,298.5,256.07,192.35
2017,5,9,11,30,17.0,288.0,4.8,27.0,305.0,259.57,194.85
2017,5,9,11,45,41.5,375.5,4.85,27.5,416.5,362.1,271.12
2017,5,9,12,0,66.0,463.0,4.9,28.0,528.0,450.59,334.97
2017,5,9,12,15,193.0,470.0,5.0,28.0,659.0,546.49,406.31
2017,5,9,12,30,320.0,477.0,5.1,28.0,790.0,624.29,462.85
2017,5,9,12,45,176.5,440.0,5.2,28.0,612.5,476.22,354.49
2017,5,9,13,0,33.0,403.0,5.3,28.0,435.0,344.91,256.81
2017,5,9,13,15,25.0,352.5,5.35,28.0,377.0,295.36,220.35
2017,5,9,13,30,17.0,302.0,5.4,28.0,319.0,253.61,189.25
2017,5,9,13,45,10.0,225.0,5.5,28.0,235.0,188.18,139.97
2017,5,9,14,0,3.0,148.0,5.6,28.0,151.0,123.29,90.47
2017,5,9,14,15,5.0,167.0,5.6,28.0,171.5,138.56,102.34
2017,5,9,14,30,7.0,186.0,5.6,28.0,192.0,153.15,113.61
2017,5,9,14,45,10.0,218.0,5.7,28.0,226.5,176.82,131.81
2017,5,9,15,0,13.0,250.0,5.8,28.0,261.0,198.52,148.51
2017,5,9,15,15,6.5,186.0,5.8,27.5,191.5,149.59,111.65
2017,5,9,15,30,0.0,122.0,5.8,27.0,122.0,100.24,73.85
2017,5,9,15,45,0.0,121.0,5.85,27.0,121.0,99.26,76.74
2017,5,9,16,0,0.0,120.0,5.9,27.0,120.0,98.3,76.19
2017,5,9,16,15,0.0,117.5,5.85,26.5,117.5,96.14,74.82
2017,5,9,16,30,0.0,115.0,5.8,26.0,115.0,93.91,73.37
2017,5,9,16,45,0.0,102.5,5.8,26.0,102.5,84.1,65.43
2017,5,9,17,0,0.0,90.0,5.8,26.0,90.0,74.2,57.36
2017,5,9,17,15,0.0,77.0,5.65,25.5,77.0,63.85,48.91
2017,5,9,17,30,0.0,64.0,5.5,25.0,64.0,53.03,39.93
2017,5,9,17,45,0.0,51.5,5.35,25.0,51.5,42.61,31.05
2017,5,9,18,0,0.0,39.0,5.2,25.0,39.0,32.21,22.08
2017,5,9,18,15,0.0,28.0,5.0,24.5,28.0,23.09,14.14
2017,5,9,18,30,0.0,17.0,4.8,24.0,17.0,13.99,6.15
2017,5,9,18,45,0.0,9.0,4.6,23.5,9.0,7.39,0.14
2017,5,9,19,0,0.0,1.0,4.4,23.0,1.0,0.85,0.0
2017,5,9,19,15,0.0,0.5,4.4,22.5,0.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.5,3.5,19.5,2.5,2.13,0.0
2017,5,10,6,0,0.0,5.0,3.6,20.0,5.0,4.1,0.0
2017,5,10,6,15,0.0,17.5,3.7,20.0,17.5,14.41,5.84
2017,5,10,6,30,0.0,30.0,3.8,20.0,30.0,24.76,14.84
2017,5,10,6,45,0.0,46.0,3.95,20.5,46.0,38.06,26.16
2017,5,10,7,0,0.0,62.0,4.1,21.0,62.0,52.59,38.37
2017,5,10,7,15,0.0,79.5,4.35,21.5,79.5,68.92,51.86
2017,5,10,7,30,0.0,97.0,4.6,22.0,97.0,85.03,64.91
2017,5,10,7,45,0.0,115.0,4.9,22.5,115.0,101.48,78.01
2017,5,10,8,0,0.0,133.0,5.2,23.0,133.0,117.78,90.77
2017,5,10,8,15,1.0,149.5,5.35,23.5,150.5,133.39,102.84
2017,5,10,8,30,2.0,166.0,5.5,24.0,168.0,148.95,114.72
2017,5,10,8,45,4.0,180.0,5.65,25.0,183.0,162.98,125.05
2017,5,10,9,0,6.0,194.0,5.8,26.0,198.0,177.0,135.22
2017,5,10,9,15,8.0,207.5,5.8,26.0,213.0,190.48,145.41
2017,5,10,9,30,10.0,221.0,5.8,26.0,228.0,203.88,155.49
2017,5,10,9,45,11.5,232.5,5.85,26.5,241.5,214.78,163.27
2017,5,10,10,0,13.0,244.0,5.9,27.0,255.0,225.56,170.92
2017,5,10,10,15,14.0,254.0,5.85,27.0,266.5,234.32,177.29
2017,5,10,10,30,15.0,264.0,5.8,27.0,278.0,242.93,183.55
2017,5,10,10,45,18.5,291.5,5.8,27.5,309.0,269.46,203.07
2017,5,10,11,0,22.0,319.0,5.8,28.0,340.0,295.36,221.89
2017,5,10,11,15,21.0,327.5,5.75,28.0,347.5,299.67,224.74
2017,5,10,11,30,20.0,336.0,5.7,28.0,355.0,303.83,227.54
2017,5,10,11,45,27.0,372.0,5.7,28.5,398.0,346.93,259.0
2017,5,10,12,0,34.0,408.0,5.7,29.0,441.0,377.79,281.0
2017,5,10,12,15,30.5,395.5,5.65,29.0,425.5,357.75,265.97
2017,5,10,12,30,27.0,383.0,5.6,29.0,410.0,338.41,251.57
2017,5,10,12,45,21.5,338.5,5.6,29.5,359.5,293.53,217.87
2017,5,10,13,0,16.0,294.0,5.6,30.0,309.0,251.57,186.28
2017,5,10,13,15,147.5,381.5,5.55,30.0,521.5,383.26,284.51
2017,5,10,13,30,279.0,469.0,5.5,30.0,734.0,488.87,359.72
2017,5,10,13,45,148.5,389.0,5.5,30.0,530.0,359.75,265.2
2017,5,10,14,0,18.0,309.0,5.5,30.0,326.0,253.97,187.99
2017,5,10,14,15,17.0,295.5,5.5,30.0,311.0,240.67,178.3
2017,5,10,14,30,16.0,282.0,5.5,30.0,296.0,227.63,168.66
2017,5,10,14,45,25.5,305.0,5.55,30.0,326.0,230.18,170.37
2017,5,10,15,0,35.0,328.0,5.6,30.0,356.0,239.91,177.5
2017,5,10,15,15,22.5,273.0,5.6,29.5,291.0,212.53,158.1
2017,5,10,15,30,10.0,218.0,5.6,29.0,226.0,170.85,127.59
2017,5,10,15,45,38.5,250.5,5.65,29.0,276.0,177.25,139.2
2017,5,10,16,0,67.0,283.0,5.7,29.0,326.0,194.24,153.29
2017,5,10,16,15,33.5,216.0,5.7,28.5,237.5,155.9,123.01
2017,5,10,16,30,0.0,149.0,5.7,28.0,149.0,118.71,93.2
2017,5,10,16,45,104.5,170.5,5.75,27.5,219.0,121.71,96.26
2017,5,10,17,0,209.0,192.0,5.8,27.0,289.0,134.7,107.63
2017,5,10,17,15,174.5,175.0,5.7,26.5,248.5,123.44,98.81
2017,5,10,17,30,140.0,158.0,5.6,26.0,208.0,111.85,89.56
2017,5,10,17,45,115.0,132.5,5.5,26.0,169.0,95.27,75.69
2017,5,10,18,0,90.0,107.0,5.4,26.0,130.0,78.23,61.16
2017,5,10,18,15,61.0,80.5,5.2,25.5,94.5,61.1,46.36
2017,5,10,18,30,32.0,54.0,5.0,25.0,59.0,42.07,29.69
2017,5,10,18,45,16.0,30.5,4.8,24.5,33.0,24.59,13.71
2017,5,10,19,0,0.0,7.0,4.6,24.0,7.0,5.75,0.0
2017,5,10,19,15,0.0,3.5,4.5,23.5,3.5,2.99,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,13.0,8.0,0.7,20.5,9.0,15.53,0.0
2017,5,11,6,0,26.0,16.0,0.7,21.0,18.0,41.3,11.06
2017,5,11,6,15,83.5,41.5,0.7,21.5,54.5,130.61,99.64
2017,5,11,6,30,141.0,67.0,0.7,22.0,91.0,227.43,180.79
2017,5,11,6,45,87.0,86.0,0.75,22.5,102.5,190.39,151.68
2017,5,11,7,0,33.0,105.0,0.8,23.0,114.0,148.21,116.75
2017,5,11,7,15,53.0,127.5,0.75,23.0,146.0,189.41,150.51
2017,5,11,7,30,73.0,150.0,0.7,23.0,178.0,231.14,183.46
2017,5,11,7,45,36.5,135.0,0.7,23.0,149.0,171.19,134.34
2017,5,11,8,0,0.0,120.0,0.7,23.0,120.0,104.47,79.42
2017,5,11,8,15,0.0,139.5,0.75,23.0,139.5,122.25,93.49
2017,5,11,8,30,0.0,159.0,0.8,23.0,159.0,139.9,107.05
2017,5,11,8,45,4.0,179.5,0.85,23.5,182.5,162.42,124.24
2017,5,11,9,0,8.0,200.0,0.9,24.0,206.0,184.83,141.06
2017,5,11,9,15,6.5,191.0,1.05,24.5,196.0,173.16,131.36
2017,5,11,9,30,5.0,182.0,1.2,25.0,186.0,162.22,122.41
2017,5,11,9,45,2.5,155.0,1.35,25.5,157.0,134.61,100.58
2017,5,11,10,0,0.0,128.0,1.5,26.0,128.0,108.05,79.58
2017,5,11,10,15,3.0,152.5,1.6,26.0,155.5,132.36,98.45
2017,5,11,10,30,6.0,177.0,1.7,26.0,183.0,156.5,116.93
2017,5,11,10,45,5.5,169.0,1.85,26.5,174.5,148.62,110.47
2017,5,11,11,0,5.0,161.0,2.0,27.0,166.0,140.86,104.22
2017,5,11,11,15,5.5,164.5,2.1,27.5,170.0,143.96,106.31
2017,5,11,11,30,6.0,168.0,2.2,28.0,174.0,146.96,108.32
2017,5,11,11,45,4.5,157.0,2.3,28.5,162.0,135.9,99.58
2017,5,11,12,0,3.0,146.0,2.4,29.0,150.0,125.02,91.03
2017,5,11,12,15,7.5,188.0,2.4,29.0,196.5,163.18,120.05
2017,5,11,12,30,12.0,230.0,2.4,29.0,243.0,200.35,147.91
2017,5,11,12,45,6.0,153.0,2.4,29.5,159.5,131.61,95.76
2017,5,11,13,0,0.0,76.0,2.4,30.0,76.0,63.64,43.69
2017,5,11,13,15,3.0,121.0,2.3,30.0,124.0,102.47,73.58
2017,5,11,13,30,6.0,166.0,2.2,30.0,172.0,140.28,102.27
2017,5,11,13,45,51.5,307.5,2.15,30.0,355.0,264.05,194.15
2017,5,11,14,0,97.0,449.0,2.1,30.0,538.0,372.58,271.24
2017,5,11,14,15,199.0,429.5,2.0,30.0,604.0,372.11,267.78
2017,5,11,14,30,301.0,410.0,1.9,30.0,670.0,358.2,253.5
2017,5,11,14,45,418.0,349.5,1.85,30.0,694.5,313.95,215.59
2017,5,11,15,0,535.0,289.0,1.8,30.0,719.0,267.58,175.56
2017,5,11,15,15,314.5,314.5,1.75,29.5,564.0,230.18,158.31
2017,5,11,15,30,94.0,340.0,1.7,29.0,409.0,233.47,171.64
2017,5,11,15,45,47.0,178.0,1.65,29.0,212.5,133.67,103.35
2017,5,11,16,0,0.0,16.0,1.6,29.0,16.0,13.25,5.37
2017,5,11,16,15,44.0,129.5,1.5,28.5,154.5,101.14,78.19
2017,5,11,16,30,88.0,243.0,1.4,28.0,293.0,170.35,134.68
2017,5,11,16,45,203.0,210.5,1.35,28.0,309.5,145.87,115.16
2017,5,11,17,0,318.0,178.0,1.3,28.0,326.0,122.43,96.49
2017,5,11,17,15,268.5,167.0,1.15,27.5,280.5,115.69,91.49
2017,5,11,17,30,219.0,156.0,1.0,27.0,235.0,108.66,86.11
2017,5,11,17,45,216.5,133.5,0.9,26.5,200.5,94.79,74.84
2017,5,11,18,0,214.0,111.0,0.8,26.0,166.0,80.29,62.74
2017,5,11,18,15,154.5,86.5,0.7,25.5,121.0,64.36,49.06
2017,5,11,18,30,95.0,62.0,0.6,25.0,76.0,46.87,33.75
2017,5,11,18,45,51.0,36.0,0.55,25.0,43.0,28.14,16.66
2017,5,11,19,0,7.0,10.0,0.5,25.0,10.0,8.45,0.0
2017,5,11,19,15,3.5,5.0,0.5,24.5,5.0,4.27,0.0
2017,5,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,73.5,10.5,3.5,15.5,15.0,58.23,0.0
2017,5,12,6,0,147.0,21.0,3.7,16.0,30.0,163.57,72.18
2017,5,12,6,15,266.0,35.5,4.05,16.5,72.0,288.61,231.48
2017,5,12,6,30,385.0,50.0,4.4,17.0,114.0,414.04,341.39
2017,5,12,6,45,463.5,60.0,4.75,17.5,166.0,505.83,418.94
2017,5,12,7,0,542.0,70.0,5.1,18.0,218.0,601.41,496.21
2017,5,12,7,15,594.5,77.0,5.15,18.5,273.5,672.83,550.63
2017,5,12,7,30,647.0,84.0,5.2,19.0,329.0,744.96,603.36
2017,5,12,7,45,686.0,89.0,5.3,19.5,386.0,801.79,643.02
2017,5,12,8,0,725.0,94.0,5.4,20.0,443.0,857.67,680.96
2017,5,12,8,15,752.0,98.5,5.35,20.5,497.5,893.79,702.87
2017,5,12,8,30,779.0,103.0,5.3,21.0,552.0,933.9,727.29
2017,5,12,8,45,800.0,106.5,5.3,22.0,603.5,964.06,743.11
2017,5,12,9,0,821.0,110.0,5.3,23.0,655.0,991.18,756.65
2017,5,12,9,15,835.5,113.0,5.25,23.5,702.0,1007.79,764.0
2017,5,12,9,30,850.0,116.0,5.2,24.0,749.0,1008.0,760.25
2017,5,12,9,45,861.5,118.5,5.2,24.5,790.0,1013.92,761.07
2017,5,12,10,0,873.0,121.0,5.2,25.0,831.0,1016.19,759.55
2017,5,12,10,15,881.0,122.5,5.2,25.5,865.5,1010.22,752.67
2017,5,12,10,30,889.0,124.0,5.2,26.0,900.0,1000.59,743.57
2017,5,12,10,45,894.5,125.5,5.2,26.5,927.5,984.89,730.58
2017,5,12,11,0,900.0,127.0,5.2,27.0,955.0,965.6,715.39
2017,5,12,11,15,904.0,128.0,5.2,27.5,974.5,940.97,696.77
2017,5,12,11,30,908.0,129.0,5.2,28.0,994.0,912.99,676.05
2017,5,12,11,45,915.5,126.5,5.2,28.5,1007.5,881.75,653.23
2017,5,12,12,0,923.0,124.0,5.2,29.0,1021.0,847.41,628.36
2017,5,12,12,15,923.5,124.0,5.2,29.0,1024.5,806.82,600.47
2017,5,12,12,30,924.0,124.0,5.2,29.0,1028.0,764.0,569.8
2017,5,12,12,45,922.5,124.0,5.2,29.5,1023.0,717.85,534.29
2017,5,12,13,0,921.0,124.0,5.2,30.0,1018.0,670.05,497.0
2017,5,12,13,15,578.5,302.0,5.2,30.0,861.0,556.28,410.49
2017,5,12,13,30,236.0,480.0,5.2,30.0,704.0,482.88,354.32
2017,5,12,13,45,571.0,301.0,5.25,30.0,826.5,475.05,346.89
2017,5,12,14,0,906.0,122.0,5.3,30.0,949.0,460.02,328.74
2017,5,12,14,15,900.0,120.5,5.25,30.0,920.5,404.04,281.16
2017,5,12,14,30,894.0,119.0,5.2,30.0,892.0,347.89,232.97
2017,5,12,14,45,887.0,116.5,5.2,30.0,856.5,290.94,184.54
2017,5,12,15,0,880.0,114.0,5.2,30.0,821.0,234.37,138.45
2017,5,12,15,15,869.0,111.5,5.15,30.0,779.0,177.91,97.9
2017,5,12,15,30,858.0,109.0,5.1,30.0,737.0,122.71,69.22
2017,5,12,15,45,842.5,106.5,5.05,30.0,690.0,75.67,56.53
2017,5,12,16,0,827.0,104.0,5.0,30.0,643.0,75.57,56.65
2017,5,12,16,15,807.0,100.5,4.85,29.5,591.0,74.64,56.19
2017,5,12,16,30,787.0,97.0,4.7,29.0,539.0,73.6,55.66
2017,5,12,16,45,759.0,93.0,4.6,28.5,484.0,71.98,54.65
2017,5,12,17,0,731.0,89.0,4.5,28.0,429.0,70.28,53.56
2017,5,12,17,15,693.0,83.5,4.05,27.5,372.5,61.52,46.5
2017,5,12,17,30,655.0,78.0,3.6,27.0,316.0,58.62,44.31
2017,5,12,17,45,599.0,71.5,3.2,26.5,260.5,54.71,41.16
2017,5,12,18,0,543.0,65.0,2.8,26.0,205.0,50.74,37.81
2017,5,12,18,15,459.0,55.0,2.5,24.5,153.5,43.65,31.75
2017,5,12,18,30,375.0,45.0,2.2,23.0,102.0,36.42,25.27
2017,5,12,18,45,243.5,31.0,1.9,22.0,62.0,25.31,14.76
2017,5,12,19,0,112.0,17.0,1.6,21.0,22.0,13.25,0.0
2017,5,12,19,15,56.0,8.5,1.6,20.5,11.0,7.26,0.0
2017,5,12,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,74.0,11.5,1.1,15.5,16.0,59.45,0.0
2017,5,13,6,0,148.0,23.0,1.2,16.0,32.0,169.12,83.08
2017,5,13,6,15,269.0,37.0,1.3,16.5,74.5,293.3,233.53
2017,5,13,6,30,390.0,51.0,1.4,17.0,117.0,419.27,340.47
2017,5,13,6,45,468.5,61.0,1.5,18.0,169.5,511.35,414.04
2017,5,13,7,0,547.0,71.0,1.6,19.0,222.0,607.14,486.33
2017,5,13,7,15,600.0,78.5,1.6,19.5,278.0,679.85,538.06
2017,5,13,7,30,653.0,86.0,1.6,20.0,334.0,753.28,587.88
2017,5,13,7,45,690.5,91.5,1.6,21.0,390.5,809.52,622.37
2017,5,13,8,0,728.0,97.0,1.6,22.0,447.0,864.7,654.89
2017,5,13,8,15,755.0,101.5,1.6,22.5,502.0,900.47,674.65
2017,5,13,8,30,782.0,106.0,1.6,23.0,557.0,940.61,697.09
2017,5,13,8,45,802.5,109.5,1.65,24.0,608.5,970.28,711.61
2017,5,13,9,0,823.0,113.0,1.7,25.0,660.0,996.88,724.09
2017,5,13,9,15,838.0,116.0,1.75,25.5,707.5,1013.98,731.93
2017,5,13,9,30,853.0,119.0,1.8,26.0,755.0,1027.55,737.74
2017,5,13,9,45,865.0,121.0,1.9,26.5,796.5,1020.26,731.27
2017,5,13,10,0,877.0,123.0,2.0,27.0,838.0,1022.42,731.12
2017,5,13,10,15,886.0,125.0,2.0,27.0,873.0,1017.87,726.97
2017,5,13,10,30,895.0,127.0,2.0,27.0,908.0,1009.57,720.71
2017,5,13,10,45,902.0,127.5,2.05,27.5,936.5,994.15,709.34
2017,5,13,11,0,909.0,128.0,2.1,28.0,965.0,975.11,695.87
2017,5,13,11,15,913.5,129.0,2.1,28.5,985.0,950.68,678.58
2017,5,13,11,30,918.0,130.0,2.1,29.0,1005.0,922.84,659.27
2017,5,13,11,45,924.0,128.0,2.1,29.5,1018.5,890.45,637.14
2017,5,13,12,0,930.0,126.0,2.1,30.0,1032.0,855.0,613.1
2017,5,13,12,15,931.0,126.0,2.05,30.0,1035.5,814.5,586.54
2017,5,13,12,30,932.0,126.0,2.0,30.0,1039.0,771.72,557.31
2017,5,13,12,45,932.0,125.5,2.0,30.5,1034.0,725.85,523.95
2017,5,13,13,0,932.0,125.0,2.0,31.0,1029.0,678.22,488.7
2017,5,13,13,15,929.5,124.0,2.0,31.0,1016.0,627.15,451.18
2017,5,13,13,30,927.0,123.0,2.0,31.0,1003.0,574.8,411.64
2017,5,13,13,45,923.5,121.5,2.0,31.0,981.5,520.51,369.48
2017,5,13,14,0,920.0,120.0,2.0,31.0,960.0,465.38,325.4
2017,5,13,14,15,913.5,118.5,2.0,31.0,931.0,408.53,278.93
2017,5,13,14,30,907.0,117.0,2.0,31.0,902.0,351.57,231.53
2017,5,13,14,45,889.5,120.0,2.05,31.0,863.5,294.86,184.81
2017,5,13,15,0,872.0,123.0,2.1,31.0,825.0,239.59,141.02
2017,5,13,15,15,860.5,120.5,2.1,31.0,783.0,183.49,101.31
2017,5,13,15,30,849.0,118.0,2.1,31.0,741.0,118.39,64.98
2017,5,13,15,45,835.0,114.0,2.15,31.0,693.5,80.1,59.78
2017,5,13,16,0,821.0,110.0,2.2,31.0,646.0,79.27,59.34
2017,5,13,16,15,800.5,106.5,2.25,30.5,594.0,78.5,59.04
2017,5,13,16,30,780.0,103.0,2.3,30.0,542.0,77.63,58.68
2017,5,13,16,45,753.5,98.0,2.4,29.5,487.0,75.49,57.27
2017,5,13,17,0,727.0,93.0,2.5,29.0,432.0,66.92,50.5
2017,5,13,17,15,689.0,87.0,2.3,28.0,375.5,63.89,48.38
2017,5,13,17,30,651.0,81.0,2.1,27.0,319.0,60.74,46.09
2017,5,13,17,45,597.5,73.5,1.9,26.5,263.5,56.18,42.4
2017,5,13,18,0,544.0,66.0,1.7,26.0,208.0,51.49,38.46
2017,5,13,18,15,461.5,56.0,1.65,25.0,156.0,44.44,32.37
2017,5,13,18,30,379.0,46.0,1.6,24.0,104.0,37.24,25.88
2017,5,13,18,45,251.5,31.5,1.6,23.0,63.5,25.72,15.12
2017,5,13,19,0,124.0,17.0,1.6,22.0,23.0,13.26,0.0
