Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,19,15,62.0,8.5,1.7,21.5,11.5,7.26,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,68.5,11.5,1.75,15.5,16.0,55.79,0.0
2017,5,14,6,0,137.0,23.0,1.9,16.0,32.0,161.88,86.24
2017,5,14,6,15,249.5,38.5,1.9,16.5,74.0,280.93,224.83
2017,5,14,6,30,362.0,54.0,1.9,17.0,116.0,397.39,324.95
2017,5,14,6,45,439.5,64.5,1.9,18.0,167.5,491.33,400.51
2017,5,14,7,0,517.0,75.0,1.9,19.0,219.0,586.09,472.38
2017,5,14,7,15,569.5,83.0,2.35,20.0,274.0,658.25,525.96
2017,5,14,7,30,622.0,91.0,2.8,21.0,329.0,731.11,578.03
2017,5,14,7,45,661.5,96.5,3.25,22.5,385.0,788.58,616.05
2017,5,14,8,0,701.0,102.0,3.7,24.0,441.0,845.11,652.22
2017,5,14,8,15,728.5,107.0,3.75,24.5,495.5,887.75,678.27
2017,5,14,8,30,756.0,112.0,3.8,25.0,550.0,921.69,697.96
2017,5,14,8,45,777.0,115.5,3.85,26.0,601.0,951.62,713.36
2017,5,14,9,0,798.0,119.0,3.9,27.0,652.0,978.55,726.57
2017,5,14,9,15,813.5,122.5,3.85,27.5,698.5,996.62,734.64
2017,5,14,9,30,829.0,126.0,3.8,28.0,745.0,1011.23,740.54
2017,5,14,9,45,841.5,128.5,3.75,28.5,786.5,1018.06,741.45
2017,5,14,10,0,854.0,131.0,3.7,29.0,828.0,1007.77,731.44
2017,5,14,10,15,863.0,133.0,3.65,29.5,862.5,1003.32,725.58
2017,5,14,10,30,872.0,135.0,3.6,30.0,897.0,995.21,717.5
2017,5,14,10,45,878.5,136.0,3.55,30.5,924.5,980.07,705.08
2017,5,14,11,0,885.0,137.0,3.5,31.0,952.0,961.38,690.61
2017,5,14,11,15,889.0,138.0,3.45,31.0,972.0,936.93,673.97
2017,5,14,11,30,893.0,139.0,3.4,31.0,992.0,909.18,655.28
2017,5,14,11,45,894.5,140.5,3.4,31.5,1003.0,876.58,632.48
2017,5,14,12,0,896.0,142.0,3.4,32.0,1014.0,841.13,607.88
2017,5,14,12,15,896.5,142.0,3.35,32.0,1017.5,801.21,581.25
2017,5,14,12,30,897.0,142.0,3.3,32.0,1021.0,759.19,551.61
2017,5,14,12,45,895.5,142.0,3.3,32.5,1016.0,713.98,518.12
2017,5,14,13,0,894.0,142.0,3.3,33.0,1011.0,667.26,482.96
2017,5,14,13,15,891.0,141.0,3.3,33.0,997.5,617.6,445.94
2017,5,14,13,30,888.0,140.0,3.3,33.0,984.0,566.82,407.1
2017,5,14,13,45,883.0,139.0,3.3,33.5,962.5,514.1,365.03
2017,5,14,14,0,878.0,138.0,3.3,34.0,941.0,460.75,321.51
2017,5,14,14,15,871.5,136.5,3.3,34.0,912.5,406.12,276.79
2017,5,14,14,30,865.0,135.0,3.3,34.0,884.0,351.4,231.32
2017,5,14,14,45,859.5,130.5,3.3,34.0,849.0,295.25,184.91
2017,5,14,15,0,854.0,126.0,3.3,34.0,814.0,239.36,140.41
2017,5,14,15,15,841.5,123.5,3.3,33.5,772.5,174.79,94.58
2017,5,14,15,30,829.0,121.0,3.3,33.0,731.0,120.38,66.02
2017,5,14,15,45,562.5,203.0,3.35,33.0,605.0,119.9,91.16
2017,5,14,16,0,296.0,285.0,3.4,33.0,479.0,175.94,135.92
2017,5,14,16,15,526.5,195.5,3.35,32.5,506.5,123.22,94.52
2017,5,14,16,30,757.0,106.0,3.3,32.0,534.0,79.31,59.53
2017,5,14,16,45,730.5,101.0,3.3,31.5,480.0,70.53,52.72
2017,5,14,17,0,704.0,96.0,3.3,31.0,426.0,68.6,51.46
2017,5,14,17,15,666.0,90.0,3.05,30.0,370.5,65.69,49.46
2017,5,14,17,30,628.0,84.0,2.8,29.0,315.0,62.66,47.3
2017,5,14,17,45,575.5,76.0,2.55,28.5,260.0,57.85,43.44
2017,5,14,18,0,523.0,68.0,2.3,28.0,205.0,52.88,39.29
2017,5,14,18,15,442.5,58.0,2.15,27.0,154.5,45.93,33.35
2017,5,14,18,30,362.0,48.0,2.0,26.0,104.0,38.84,27.0
2017,5,14,18,45,241.0,33.0,1.9,25.0,64.0,25.58,14.94
2017,5,14,19,0,120.0,18.0,1.8,24.0,24.0,14.02,0.0
2017,5,14,19,15,60.0,9.0,1.9,23.5,12.0,7.68,0.0
2017,5,14,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,15,5,45,77.0,12.5,2.4,17.5,17.5,62.38,0.0
2017,5,15,6,0,154.0,25.0,2.7,18.0,35.0,178.77,101.15
2017,5,15,6,15,270.0,39.5,2.95,18.5,78.0,297.88,237.92
2017,5,15,6,30,386.0,54.0,3.2,19.0,121.0,419.47,342.24
2017,5,15,6,45,468.5,63.0,3.45,20.0,173.5,513.96,419.03
2017,5,15,7,0,551.0,72.0,3.7,21.0,226.0,612.08,494.76
2017,5,15,7,15,601.5,79.0,3.8,21.5,281.0,682.02,546.26
2017,5,15,7,30,652.0,86.0,3.9,22.0,336.0,752.51,596.09
2017,5,15,7,45,691.0,90.0,4.0,23.0,392.0,808.11,632.15
2017,5,15,8,0,730.0,94.0,4.1,24.0,448.0,862.73,666.39
2017,5,15,8,15,755.0,98.5,4.1,24.5,501.5,897.05,686.37
2017,5,15,8,30,780.0,103.0,4.1,25.0,555.0,935.16,708.75
2017,5,15,8,45,798.0,106.5,4.15,25.5,605.0,962.28,723.57
2017,5,15,9,0,816.0,110.0,4.2,26.0,655.0,986.33,736.33
2017,5,15,9,15,830.0,113.0,4.2,26.5,701.0,1002.44,743.48
2017,5,15,9,30,844.0,116.0,4.2,27.0,747.0,1002.16,739.89
2017,5,15,9,45,852.5,119.5,4.25,28.0,786.5,1006.19,738.3
2017,5,15,10,0,861.0,123.0,4.3,29.0,826.0,1006.61,734.47
2017,5,15,10,15,868.5,124.5,4.25,29.5,860.0,1000.32,727.33
2017,5,15,10,30,876.0,126.0,4.2,30.0,894.0,990.43,718.09
2017,5,15,10,45,880.5,128.0,4.2,30.5,920.0,974.55,705.42
2017,5,15,11,0,885.0,130.0,4.2,31.0,946.0,955.16,690.67
2017,5,15,11,15,888.5,131.0,4.2,31.0,965.0,930.5,673.99
2017,5,15,11,30,892.0,132.0,4.2,31.0,984.0,902.58,655.24
2017,5,15,11,45,901.5,127.0,4.2,31.5,997.0,871.52,633.15
2017,5,15,12,0,911.0,122.0,4.2,32.0,1010.0,837.37,609.08
2017,5,15,12,15,911.0,122.0,4.2,32.0,1013.0,797.09,582.09
2017,5,15,12,30,911.0,122.0,4.2,32.0,1016.0,754.66,552.54
2017,5,15,12,45,910.0,121.5,4.2,32.5,1010.5,709.31,518.5
2017,5,15,13,0,909.0,121.0,4.2,33.0,1005.0,662.34,482.7
2017,5,15,13,15,905.5,120.0,4.25,33.0,991.0,612.07,444.89
2017,5,15,13,30,902.0,119.0,4.3,33.0,977.0,560.66,405.21
2017,5,15,13,45,896.5,118.5,4.35,33.5,955.5,507.67,362.5
2017,5,15,14,0,891.0,118.0,4.4,34.0,934.0,454.06,318.34
2017,5,15,14,15,677.5,233.0,4.4,34.0,842.5,392.85,272.09
2017,5,15,14,30,464.0,348.0,4.4,34.0,751.0,361.15,249.88
2017,5,15,14,45,296.5,370.5,4.45,34.0,624.0,310.58,216.13
2017,5,15,15,0,129.0,393.0,4.5,34.0,497.0,281.05,200.33
2017,5,15,15,15,443.5,269.5,4.55,33.5,600.5,210.98,137.27
2017,5,15,15,30,758.0,146.0,4.6,33.0,704.0,133.01,77.03
2017,5,15,15,45,739.0,142.5,4.65,33.0,657.5,86.8,64.72
2017,5,15,16,0,720.0,139.0,4.7,33.0,611.0,87.2,65.28
2017,5,15,16,15,697.5,134.0,4.7,32.5,561.0,86.51,65.08
2017,5,15,16,30,675.0,129.0,4.7,32.0,511.0,85.68,64.77
2017,5,15,16,45,569.5,140.0,4.75,32.0,440.0,94.59,72.31
2017,5,15,17,0,464.0,151.0,4.8,32.0,369.0,102.09,78.73
2017,5,15,17,15,431.5,137.5,4.65,31.5,320.5,94.84,73.21
2017,5,15,17,30,399.0,124.0,4.5,31.0,272.0,87.19,67.27
2017,5,15,17,45,357.5,108.0,4.4,30.5,224.0,77.36,59.35
2017,5,15,18,0,316.0,92.0,4.3,30.0,176.0,67.08,50.85
2017,5,15,18,15,258.0,74.0,4.15,29.0,132.0,54.83,40.51
2017,5,15,18,30,200.0,56.0,4.0,28.0,88.0,42.92,30.15
2017,5,15,18,45,100.0,37.5,3.85,27.5,53.5,29.01,17.56
2017,5,15,19,0,0.0,19.0,3.7,27.0,19.0,15.43,0.0
2017,5,15,19,15,0.0,9.5,3.9,26.5,9.5,8.11,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,16.0,10.5,3.9,20.0,11.5,19.71,0.0
2017,5,16,6,0,32.0,21.0,4.0,20.0,23.0,55.14,28.72
2017,5,16,6,15,89.0,47.0,4.25,20.5,61.0,142.76,111.43
2017,5,16,6,30,146.0,73.0,4.5,21.0,99.0,239.44,193.92
2017,5,16,6,45,73.0,56.5,4.75,21.5,69.5,129.8,104.57
2017,5,16,7,0,0.0,40.0,5.0,22.0,40.0,33.04,21.93
2017,5,16,7,15,0.0,59.0,5.15,22.5,59.0,48.86,35.03
2017,5,16,7,30,0.0,78.0,5.3,23.0,78.0,65.33,48.44
2017,5,16,7,45,19.5,133.5,5.45,23.5,143.5,139.13,109.14
2017,5,16,8,0,39.0,189.0,5.6,24.0,209.0,234.85,185.67
2017,5,16,8,15,20.0,175.5,5.65,24.5,186.0,178.58,139.19
2017,5,16,8,30,1.0,162.0,5.7,25.0,163.0,143.59,109.86
2017,5,16,8,45,1.5,162.0,5.8,25.5,163.5,142.62,108.56
2017,5,16,9,0,2.0,162.0,5.9,26.0,164.0,142.08,107.61
2017,5,16,9,15,7.5,201.5,5.9,26.0,207.5,183.98,140.31
2017,5,16,9,30,13.0,241.0,5.9,26.0,251.0,225.78,172.5
2017,5,16,9,45,11.0,229.0,5.9,26.5,238.0,210.81,160.11
2017,5,16,10,0,9.0,217.0,5.9,27.0,225.0,196.57,148.46
2017,5,16,10,15,9.0,212.5,5.9,27.0,220.5,191.59,144.38
2017,5,16,10,30,9.0,208.0,5.9,27.0,216.0,186.79,140.47
2017,5,16,10,45,13.0,254.0,5.95,27.5,266.0,230.57,173.52
2017,5,16,11,0,17.0,300.0,6.0,28.0,316.0,273.73,205.58
2017,5,16,11,15,13.5,249.5,6.0,28.5,262.0,224.6,167.84
2017,5,16,11,30,10.0,199.0,6.0,29.0,208.0,176.95,131.26
2017,5,16,11,45,9.5,196.5,6.0,29.5,206.0,173.6,128.38
2017,5,16,12,0,9.0,194.0,6.0,30.0,204.0,170.26,125.5
2017,5,16,12,15,16.0,279.5,6.05,30.0,296.5,246.1,182.65
2017,5,16,12,30,23.0,365.0,6.1,30.0,389.0,319.45,237.01
2017,5,16,12,45,21.5,353.0,6.15,30.0,375.0,305.42,226.48
2017,5,16,13,0,20.0,341.0,6.2,30.0,361.0,291.75,216.35
2017,5,16,13,15,20.0,336.5,6.25,30.0,356.0,285.18,211.5
2017,5,16,13,30,20.0,332.0,6.3,30.0,351.0,278.64,206.68
2017,5,16,13,45,17.5,308.0,6.35,30.0,324.5,256.11,189.94
2017,5,16,14,0,15.0,284.0,6.4,30.0,298.0,234.22,173.66
2017,5,16,14,15,11.5,237.0,6.5,30.0,247.5,195.17,144.41
2017,5,16,14,30,8.0,190.0,6.6,30.0,197.0,156.68,115.37
2017,5,16,14,45,108.0,292.0,6.7,30.5,379.5,232.16,168.92
2017,5,16,15,0,208.0,394.0,6.8,31.0,562.0,296.41,212.28
2017,5,16,15,15,110.5,316.0,6.8,30.5,405.5,223.13,162.02
2017,5,16,15,30,13.0,238.0,6.8,30.0,249.0,185.14,138.0
2017,5,16,15,45,11.0,219.5,6.85,30.0,228.0,170.14,133.03
2017,5,16,16,0,9.0,201.0,6.9,30.0,207.0,156.75,122.63
2017,5,16,16,15,4.5,151.5,6.85,29.5,154.5,121.36,94.48
2017,5,16,16,30,0.0,102.0,6.8,29.0,102.0,84.14,64.36
2017,5,16,16,45,14.0,139.0,6.8,29.0,146.0,111.17,86.99
2017,5,16,17,0,28.0,176.0,6.8,29.0,190.0,128.91,101.98
2017,5,16,17,15,21.5,154.5,6.65,28.5,164.5,119.24,94.52
2017,5,16,17,30,15.0,133.0,6.5,28.0,139.0,103.21,81.6
2017,5,16,17,45,161.5,117.0,6.4,27.5,160.5,86.95,68.24
2017,5,16,18,0,308.0,101.0,6.3,27.0,182.0,74.78,58.04
2017,5,16,18,15,239.5,82.0,6.1,26.5,136.0,61.3,46.45
2017,5,16,18,30,171.0,63.0,5.9,26.0,90.0,47.55,34.32
2017,5,16,18,45,101.5,40.0,5.75,25.5,54.5,30.78,19.25
2017,5,16,19,0,32.0,17.0,5.6,25.0,19.0,13.92,0.0
2017,5,16,19,15,16.0,8.5,5.6,24.5,9.5,7.26,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.9,21.0,1.5,1.23,0.0
2017,5,17,6,30,0.0,3.0,0.9,21.0,3.0,2.46,0.0
2017,5,17,6,45,0.0,5.0,0.95,21.5,5.0,4.1,0.0
2017,5,17,7,0,0.0,7.0,1.0,22.0,7.0,5.75,0.0
2017,5,17,7,15,0.0,12.0,1.0,22.5,12.0,9.87,2.62
2017,5,17,7,30,0.0,17.0,1.0,23.0,17.0,14.01,6.03
2017,5,17,7,45,0.0,59.5,1.05,23.5,59.5,49.29,35.06
2017,5,17,8,0,0.0,102.0,1.1,24.0,102.0,86.6,65.04
2017,5,17,8,15,0.0,107.0,1.25,24.5,107.0,90.61,67.81
2017,5,17,8,30,0.0,112.0,1.4,25.0,112.0,94.73,70.71
2017,5,17,8,45,11.0,178.5,1.55,25.5,186.0,168.22,128.48
2017,5,17,9,0,22.0,245.0,1.7,26.0,260.0,243.57,185.81
2017,5,17,9,15,15.0,224.0,1.65,26.5,234.5,213.23,161.37
2017,5,17,9,30,8.0,203.0,1.6,27.0,209.0,184.66,138.71
2017,5,17,9,45,16.5,256.0,1.6,28.0,269.0,241.76,181.16
2017,5,17,10,0,25.0,309.0,1.6,29.0,329.0,317.73,235.88
2017,5,17,10,15,25.5,323.0,1.45,29.5,345.0,328.1,241.84
2017,5,17,10,30,26.0,337.0,1.3,30.0,361.0,338.05,247.71
2017,5,17,10,45,91.0,403.0,1.2,30.5,487.0,459.49,333.69
2017,5,17,11,0,156.0,469.0,1.1,31.0,613.0,590.39,420.86
2017,5,17,11,15,186.5,478.5,0.95,31.0,654.5,613.56,434.0
2017,5,17,11,30,217.0,488.0,0.8,31.0,696.0,633.71,445.67
2017,5,17,11,45,324.5,461.5,0.65,31.5,776.0,690.86,481.48
2017,5,17,12,0,432.0,435.0,0.5,32.0,856.0,733.66,506.2
2017,5,17,12,15,315.5,471.0,0.5,32.0,779.5,643.24,445.78
2017,5,17,12,30,199.0,507.0,0.5,32.0,703.0,562.87,392.22
2017,5,17,12,45,537.0,326.5,0.55,32.5,850.5,629.13,440.71
2017,5,17,13,0,875.0,146.0,0.6,33.0,998.0,660.04,461.92
2017,5,17,13,15,872.0,145.5,0.7,33.0,985.0,611.83,428.34
2017,5,17,13,30,869.0,145.0,0.8,33.0,972.0,562.53,393.47
2017,5,17,13,45,866.0,142.5,0.95,33.5,951.5,510.96,355.18
2017,5,17,14,0,863.0,140.0,1.1,34.0,931.0,458.61,314.81
2017,5,17,14,15,855.5,138.5,1.25,34.0,902.5,404.66,272.56
2017,5,17,14,30,848.0,137.0,1.4,34.0,874.0,350.75,229.21
2017,5,17,14,45,836.0,136.0,1.55,34.0,838.0,289.23,180.24
2017,5,17,15,0,824.0,135.0,1.7,34.0,802.0,234.76,137.57
2017,5,17,15,15,811.0,132.0,1.85,33.5,760.0,180.23,99.11
2017,5,17,15,30,798.0,129.0,2.0,33.0,718.0,127.37,70.51
2017,5,17,15,45,774.0,128.5,2.15,33.0,670.0,87.69,65.32
2017,5,17,16,0,750.0,128.0,2.3,33.0,622.0,89.46,66.99
2017,5,17,16,15,727.0,124.0,2.4,32.5,571.0,80.67,60.26
2017,5,17,16,30,704.0,120.0,2.5,32.0,520.0,80.15,60.2
2017,5,17,16,45,667.5,116.5,2.7,31.5,466.0,79.68,60.19
2017,5,17,17,0,631.0,113.0,2.9,31.0,412.0,79.21,60.18
2017,5,17,17,15,590.5,106.0,2.95,30.5,358.0,76.15,58.0
2017,5,17,17,30,550.0,99.0,3.0,30.0,304.0,72.94,55.65
2017,5,17,17,45,483.0,91.5,3.15,29.5,250.0,67.12,51.02
2017,5,17,18,0,416.0,84.0,3.3,29.0,196.0,62.17,46.94
2017,5,17,18,15,337.5,71.0,3.35,28.0,148.0,53.11,39.27
2017,5,17,18,30,259.0,58.0,3.4,27.0,100.0,43.85,31.13
2017,5,17,18,45,153.5,39.5,3.45,26.5,61.5,30.63,19.13
2017,5,17,19,0,48.0,21.0,3.5,26.0,23.0,16.85,0.0
2017,5,17,19,15,24.0,10.5,3.65,25.5,11.5,8.96,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,45,39.0,13.5,3.5,22.5,16.5,37.75,0.0
2017,5,18,6,0,78.0,27.0,3.5,23.0,33.0,114.42,69.66
2017,5,18,6,15,167.5,47.0,3.7,23.0,73.0,215.54,169.57
2017,5,18,6,30,257.0,67.0,3.9,23.0,113.0,332.77,268.65
2017,5,18,6,45,128.5,37.5,4.15,23.5,60.5,180.0,146.22
2017,5,18,7,0,0.0,8.0,4.4,24.0,8.0,6.57,0.0
2017,5,18,7,15,0.0,26.5,4.6,24.5,26.5,21.85,12.45
2017,5,18,7,30,0.0,45.0,4.8,25.0,45.0,37.2,25.0
2017,5,18,7,45,0.0,96.0,5.0,25.5,96.0,81.77,61.09
2017,5,18,8,0,0.0,147.0,5.2,26.0,147.0,131.67,100.71
2017,5,18,8,15,0.0,131.5,5.3,26.5,131.5,114.02,86.06
2017,5,18,8,30,0.0,116.0,5.4,27.0,116.0,98.42,73.21
2017,5,18,8,45,3.5,156.5,5.5,27.5,159.0,139.31,105.18
2017,5,18,9,0,7.0,197.0,5.6,28.0,202.0,180.55,136.84
2017,5,18,9,15,132.5,273.0,5.6,28.5,372.5,423.68,325.27
2017,5,18,9,30,258.0,349.0,5.6,29.0,543.0,651.87,491.96
2017,5,18,9,45,131.5,259.5,5.7,29.5,359.0,397.98,302.52
2017,5,18,10,0,5.0,170.0,5.8,30.0,175.0,150.12,110.9
2017,5,18,10,15,77.0,304.5,5.85,30.0,373.0,360.55,271.98
2017,5,18,10,30,149.0,439.0,5.9,30.0,571.0,577.91,430.27
2017,5,18,10,45,84.0,378.0,5.95,30.5,453.0,428.41,319.17
2017,5,18,11,0,19.0,317.0,6.0,31.0,335.0,290.72,215.44
2017,5,18,11,15,121.5,402.0,6.0,31.0,518.0,484.0,359.56
2017,5,18,11,30,224.0,487.0,6.0,31.0,701.0,638.97,470.64
2017,5,18,11,45,479.0,360.0,6.05,31.5,825.5,739.33,545.36
2017,5,18,12,0,734.0,233.0,6.1,32.0,950.0,805.78,594.71
2017,5,18,12,15,734.5,233.5,6.1,32.0,953.0,768.29,567.26
2017,5,18,12,30,735.0,234.0,6.1,32.0,956.0,728.91,538.53
2017,5,18,12,45,436.0,367.5,6.15,32.5,795.5,592.63,435.92
2017,5,18,13,0,137.0,501.0,6.2,33.0,635.0,480.63,350.62
2017,5,18,13,15,421.5,372.0,6.2,33.0,775.5,524.3,384.22
2017,5,18,13,30,706.0,243.0,6.2,33.0,916.0,546.81,399.02
2017,5,18,13,45,392.0,342.5,6.2,33.0,714.5,427.77,310.92
2017,5,18,14,0,78.0,442.0,6.2,33.0,513.0,361.51,263.75
2017,5,18,14,15,46.5,356.5,6.2,33.0,398.5,283.68,207.32
2017,5,18,14,30,15.0,271.0,6.2,33.0,284.0,219.76,160.88
2017,5,18,14,45,104.5,333.5,6.2,33.0,418.5,257.07,185.64
2017,5,18,15,0,194.0,396.0,6.2,33.0,553.0,295.82,210.41
2017,5,18,15,15,114.5,347.0,6.25,32.5,438.5,240.84,173.6
2017,5,18,15,30,35.0,298.0,6.3,32.0,324.0,209.57,154.56
2017,5,18,15,45,184.0,288.5,6.35,32.0,411.5,187.65,145.75
2017,5,18,16,0,333.0,279.0,6.4,32.0,499.0,173.34,134.8
2017,5,18,16,15,217.0,265.0,6.4,31.5,403.5,176.27,137.87
2017,5,18,16,30,101.0,251.0,6.4,31.0,308.0,175.19,137.75
2017,5,18,16,45,270.0,213.5,6.4,31.0,346.0,141.25,110.72
2017,5,18,17,0,439.0,176.0,6.4,31.0,384.0,117.42,91.67
2017,5,18,17,15,397.5,162.0,6.3,30.5,332.5,110.21,86.26
2017,5,18,17,30,356.0,148.0,6.2,30.0,281.0,105.33,82.67
2017,5,18,17,45,306.0,130.5,6.15,29.5,231.5,93.86,73.43
2017,5,18,18,0,256.0,113.0,6.1,29.0,182.0,82.03,63.65
2017,5,18,18,15,193.0,90.5,5.95,28.5,136.0,66.58,50.51
2017,5,18,18,30,130.0,68.0,5.8,28.0,90.0,51.31,37.21
2017,5,18,18,45,72.5,42.5,5.65,27.5,53.5,32.95,20.97
2017,5,18,19,0,15.0,17.0,5.5,27.0,17.0,14.16,0.0
2017,5,18,19,15,7.5,8.5,5.4,26.5,8.5,7.26,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,22.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,5,45,18.5,12.5,4.6,22.5,13.5,23.12,0.0
2017,5,19,6,0,37.0,25.0,4.6,23.0,27.0,67.19,39.7
2017,5,19,6,15,100.0,50.0,4.75,23.0,65.5,155.46,121.2
2017,5,19,6,30,163.0,75.0,4.9,23.0,104.0,255.04,205.74
2017,5,19,6,45,81.5,66.0,5.1,23.5,80.5,150.32,120.77
2017,5,19,7,0,0.0,57.0,5.3,24.0,57.0,47.2,33.41
2017,5,19,7,15,24.5,104.0,5.45,24.5,113.5,128.74,101.14
2017,5,19,7,30,49.0,151.0,5.6,25.0,170.0,207.79,165.14
2017,5,19,7,45,25.0,149.5,5.8,25.5,159.5,176.87,138.57
2017,5,19,8,0,1.0,148.0,6.0,26.0,149.0,133.62,102.29
2017,5,19,8,15,16.5,187.0,6.05,26.5,196.5,187.03,144.7
2017,5,19,8,30,32.0,226.0,6.1,27.0,244.0,260.9,202.02
2017,5,19,8,45,51.5,261.0,6.15,27.5,294.0,316.23,244.06
2017,5,19,9,0,71.0,296.0,6.2,28.0,344.0,370.81,284.75
2017,5,19,9,15,190.5,317.0,6.25,28.5,457.5,532.42,407.53
2017,5,19,9,30,310.0,338.0,6.3,29.0,571.0,692.55,524.14
2017,5,19,9,45,304.5,360.5,6.35,30.0,599.5,702.5,526.94
2017,5,19,10,0,299.0,383.0,6.4,31.0,628.0,710.36,528.84
2017,5,19,10,15,228.5,411.5,6.4,31.0,603.5,638.86,475.26
2017,5,19,10,30,158.0,440.0,6.4,31.0,579.0,587.64,435.83
2017,5,19,10,45,231.5,443.0,6.45,31.5,653.5,649.34,480.31
2017,5,19,11,0,305.0,446.0,6.5,32.0,728.0,721.09,530.36
2017,5,19,11,15,161.0,377.5,6.5,32.5,526.5,496.89,367.59
2017,5,19,11,30,17.0,309.0,6.5,33.0,325.0,277.81,203.87
2017,5,19,11,45,35.5,380.5,6.5,33.5,415.0,361.58,265.17
2017,5,19,12,0,54.0,452.0,6.5,34.0,505.0,431.79,315.05
2017,5,19,12,15,80.0,475.0,6.45,34.0,554.0,462.07,336.78
2017,5,19,12,30,106.0,498.0,6.4,34.0,603.0,488.7,355.73
2017,5,19,12,45,157.5,499.5,6.4,34.0,654.5,510.1,371.34
2017,5,19,13,0,209.0,501.0,6.4,34.0,706.0,525.78,382.44
2017,5,19,13,15,229.5,490.5,6.35,34.0,712.0,509.89,370.52
2017,5,19,13,30,250.0,480.0,6.3,34.0,718.0,483.69,351.04
2017,5,19,13,45,141.5,429.0,6.25,34.0,563.5,385.19,279.86
2017,5,19,14,0,33.0,378.0,6.2,34.0,409.0,300.06,218.67
2017,5,19,14,15,25.5,338.5,6.15,34.0,362.0,264.16,192.61
2017,5,19,14,30,18.0,299.0,6.1,34.0,315.0,241.11,175.93
2017,5,19,14,45,349.0,253.0,6.1,34.0,536.5,244.48,167.07
2017,5,19,15,0,680.0,207.0,6.1,34.0,758.0,248.03,154.89
2017,5,19,15,15,427.0,280.5,6.05,33.5,620.5,218.26,143.53
2017,5,19,15,30,174.0,354.0,6.0,33.0,483.0,234.43,168.51
2017,5,19,15,45,270.0,312.5,6.0,32.5,498.0,186.75,144.64
2017,5,19,16,0,366.0,271.0,6.0,32.0,513.0,169.77,131.88
2017,5,19,16,15,364.0,247.5,5.9,31.5,472.0,158.99,123.93
2017,5,19,16,30,362.0,224.0,5.8,31.0,431.0,147.47,115.3
2017,5,19,16,45,342.0,203.5,5.7,30.5,383.5,136.66,107.15
2017,5,19,17,0,322.0,183.0,5.6,30.0,336.0,125.27,98.44
2017,5,19,17,15,286.0,168.0,5.45,29.5,291.5,116.42,91.69
2017,5,19,17,30,250.0,153.0,5.3,29.0,247.0,107.2,84.51
2017,5,19,17,45,222.0,131.0,5.15,28.5,204.5,93.38,73.3
2017,5,19,18,0,194.0,109.0,5.0,28.0,162.0,79.04,61.38
2017,5,19,18,15,150.5,86.5,4.8,27.5,122.0,64.98,49.38
2017,5,19,18,30,107.0,64.0,4.6,27.0,82.0,48.8,35.3
2017,5,19,18,45,53.5,41.5,4.45,26.5,50.5,32.3,20.63
2017,5,19,19,0,0.0,19.0,4.3,26.0,19.0,15.59,1.19
2017,5,19,19,15,0.0,9.5,4.15,25.5,9.5,8.11,0.0
2017,5,19,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,2.0,1.65,22.0,2.0,1.71,0.0
2017,5,20,6,0,0.0,4.0,1.7,22.0,4.0,3.28,0.0
2017,5,20,6,15,0.0,9.5,1.75,22.0,9.5,7.8,0.65
2017,5,20,6,30,0.0,15.0,1.8,22.0,15.0,12.33,4.56
2017,5,20,6,45,0.0,21.5,1.9,22.5,21.5,17.7,9.11
2017,5,20,7,0,0.0,28.0,2.0,23.0,28.0,23.08,13.61
2017,5,20,7,15,0.0,27.0,2.1,23.0,27.0,22.26,12.91
2017,5,20,7,30,0.0,26.0,2.2,23.0,26.0,21.45,12.19
2017,5,20,7,45,0.0,23.5,2.3,23.5,23.5,19.4,10.4
2017,5,20,8,0,0.0,21.0,2.4,24.0,21.0,17.34,8.63
2017,5,20,8,15,0.0,29.5,2.6,24.0,29.5,24.4,14.35
2017,5,20,8,30,0.0,38.0,2.8,24.0,38.0,31.48,20.04
2017,5,20,8,45,0.0,40.0,3.0,24.5,40.0,33.17,21.28
2017,5,20,9,0,0.0,42.0,3.2,25.0,42.0,34.86,22.51
2017,5,20,9,15,0.0,37.5,3.3,25.0,37.5,31.15,19.45
2017,5,20,9,30,0.0,33.0,3.4,25.0,33.0,27.43,16.4
2017,5,20,9,45,3.0,106.0,3.5,25.5,108.5,91.94,67.64
2017,5,20,10,0,6.0,179.0,3.6,26.0,184.0,159.16,119.77
2017,5,20,10,15,5.0,168.5,3.1,26.5,173.0,148.41,110.82
2017,5,20,10,30,4.0,158.0,2.6,27.0,162.0,137.91,102.25
2017,5,20,10,45,5.0,161.0,2.1,27.5,165.5,141.21,104.4
2017,5,20,11,0,6.0,164.0,1.6,28.0,169.0,144.41,106.41
2017,5,20,11,15,7.5,180.0,1.55,28.0,187.0,159.12,117.47
2017,5,20,11,30,9.0,196.0,1.5,28.0,205.0,173.55,128.22
2017,5,20,11,45,18.5,293.0,1.45,28.0,311.5,263.39,194.98
2017,5,20,12,0,28.0,390.0,1.4,28.0,418.0,357.67,262.67
2017,5,20,12,15,38.0,417.5,1.4,28.0,455.5,382.11,279.58
2017,5,20,12,30,48.0,445.0,1.4,28.0,493.0,404.25,295.08
2017,5,20,12,45,106.5,474.5,1.4,28.0,579.0,458.19,333.49
2017,5,20,13,0,165.0,504.0,1.4,28.0,665.0,500.65,362.76
2017,5,20,13,15,199.5,493.5,1.4,27.5,686.0,494.98,358.98
2017,5,20,13,30,234.0,483.0,1.4,27.0,707.0,486.15,352.87
2017,5,20,13,45,159.5,464.5,1.4,27.0,616.0,417.32,303.91
2017,5,20,14,0,85.0,446.0,1.4,27.0,525.0,367.44,268.81
2017,5,20,14,15,57.0,395.5,1.7,27.0,447.5,313.43,230.86
2017,5,20,14,30,29.0,345.0,2.0,27.0,370.0,263.85,195.6
2017,5,20,14,45,138.5,367.0,2.4,27.0,480.5,285.72,208.53
2017,5,20,15,0,248.0,389.0,2.8,27.0,591.0,289.39,206.6
2017,5,20,15,15,267.0,363.0,3.35,26.5,570.5,255.52,181.56
2017,5,20,15,30,286.0,337.0,3.9,26.0,550.0,220.25,158.29
2017,5,20,15,45,210.0,321.0,4.5,25.5,472.0,203.88,162.29
2017,5,20,16,0,134.0,305.0,5.1,25.0,394.0,194.71,155.83
2017,5,20,16,15,121.0,285.5,5.2,24.5,361.0,184.71,148.47
2017,5,20,16,30,108.0,266.0,5.3,24.0,328.0,183.08,147.97
2017,5,20,16,45,224.0,236.5,5.45,23.5,348.5,160.18,129.8
2017,5,20,17,0,340.0,207.0,5.6,23.0,369.0,139.32,113.07
2017,5,20,17,15,303.0,188.0,5.35,22.5,319.5,128.34,104.42
2017,5,20,17,30,266.0,169.0,5.1,22.0,270.0,116.9,95.21
2017,5,20,17,45,226.5,145.5,4.85,21.5,221.5,102.28,83.06
2017,5,20,18,0,187.0,122.0,4.6,21.0,173.0,88.42,71.27
2017,5,20,18,15,139.5,95.0,4.2,20.5,128.5,70.07,55.26
2017,5,20,18,30,92.0,68.0,3.8,20.0,84.0,51.29,38.57
2017,5,20,18,45,57.5,42.5,3.45,19.5,51.0,33.04,22.02
2017,5,20,19,0,23.0,17.0,3.1,19.0,18.0,14.02,1.44
2017,5,20,19,15,11.5,8.5,2.9,18.5,9.0,7.26,0.0
2017,5,20,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.5,3.45,18.0,1.5,1.28,0.0
2017,5,21,6,0,0.0,3.0,3.6,18.0,3.0,2.46,0.0
2017,5,21,6,15,0.0,9.5,3.7,18.0,9.5,7.8,0.75
2017,5,21,6,30,0.0,16.0,3.8,18.0,16.0,13.16,5.39
2017,5,21,6,45,0.0,24.5,3.9,18.5,24.5,20.18,11.41
2017,5,21,7,0,0.0,33.0,4.0,19.0,33.0,27.23,17.38
2017,5,21,7,15,0.0,69.0,4.2,19.0,69.0,57.45,42.77
2017,5,21,7,30,0.0,105.0,4.4,19.0,105.0,92.6,71.93
2017,5,21,7,45,0.0,124.5,4.6,19.5,124.5,110.57,86.32
2017,5,21,8,0,0.0,144.0,4.8,20.0,144.0,128.34,100.34
2017,5,21,8,15,45.5,200.5,4.9,20.0,227.0,248.85,199.07
2017,5,21,8,30,91.0,257.0,5.0,20.0,310.0,357.21,285.2
2017,5,21,8,45,45.5,182.5,5.15,20.0,209.0,221.62,175.93
2017,5,21,9,0,0.0,108.0,5.3,20.0,108.0,90.64,68.43
2017,5,21,9,15,7.5,179.0,5.25,20.0,185.0,162.64,126.56
2017,5,21,9,30,15.0,250.0,5.2,20.0,262.0,236.29,184.73
2017,5,21,9,45,22.5,287.0,5.2,20.5,305.5,277.33,216.13
2017,5,21,10,0,30.0,324.0,5.2,21.0,349.0,337.92,262.07
2017,5,21,10,15,30.0,338.5,5.1,21.0,364.5,347.97,269.01
2017,5,21,10,30,30.0,353.0,5.0,21.0,380.0,357.58,275.72
2017,5,21,10,45,40.0,384.0,4.95,21.5,420.5,392.24,301.15
2017,5,21,11,0,50.0,415.0,4.9,22.0,461.0,425.22,324.92
2017,5,21,11,15,54.0,430.0,4.8,22.0,481.5,435.94,332.35
2017,5,21,11,30,58.0,445.0,4.7,22.0,502.0,445.6,339.05
2017,5,21,11,45,96.0,473.0,4.65,22.5,567.5,494.09,374.59
2017,5,21,12,0,134.0,501.0,4.6,23.0,633.0,543.85,410.14
2017,5,21,12,15,179.5,502.0,4.6,22.5,679.0,563.64,425.68
2017,5,21,12,30,225.0,503.0,4.6,22.0,725.0,579.06,437.91
2017,5,21,12,45,181.5,501.5,4.7,22.0,680.0,528.1,399.81
2017,5,21,13,0,138.0,500.0,4.8,22.0,635.0,481.01,364.59
2017,5,21,13,15,107.0,480.5,4.85,21.5,585.0,438.49,333.37
2017,5,21,13,30,76.0,461.0,4.9,21.0,535.0,395.7,301.78
2017,5,21,13,45,99.5,461.0,4.95,21.0,555.0,395.96,301.8
2017,5,21,14,0,123.0,461.0,5.0,21.0,575.0,382.69,291.15
2017,5,21,14,15,96.0,433.5,4.9,20.5,521.0,352.12,268.35
2017,5,21,14,30,69.0,406.0,4.8,20.0,467.0,314.74,240.61
2017,5,21,14,45,48.0,360.5,4.75,20.0,402.0,271.82,208.22
2017,5,21,15,0,27.0,315.0,4.7,20.0,337.0,232.36,178.6
2017,5,21,15,15,47.0,323.5,4.65,20.0,359.5,233.48,179.03
2017,5,21,15,30,67.0,332.0,4.6,20.0,382.0,230.8,177.23
2017,5,21,15,45,33.5,221.5,4.6,20.0,246.5,160.46,129.9
2017,5,21,16,0,0.0,111.0,4.6,20.0,111.0,91.5,72.45
2017,5,21,16,15,0.0,116.0,4.6,19.5,116.0,95.11,75.95
2017,5,21,16,30,0.0,121.0,4.6,19.0,121.0,98.54,79.3
2017,5,21,16,45,0.0,86.0,4.6,19.0,86.0,71.46,56.33
2017,5,21,17,0,0.0,51.0,4.6,19.0,51.0,42.23,31.22
2017,5,21,17,15,0.0,44.0,4.3,18.5,44.0,36.39,26.32
2017,5,21,17,30,0.0,37.0,4.0,18.0,37.0,30.56,21.35
2017,5,21,17,45,0.0,29.5,3.75,18.0,29.5,24.33,15.91
2017,5,21,18,0,0.0,22.0,3.5,18.0,22.0,18.12,10.41
2017,5,21,18,15,0.0,16.0,3.5,17.5,16.0,13.16,5.99
2017,5,21,18,30,0.0,10.0,3.5,17.0,10.0,8.21,1.54
2017,5,21,18,45,0.0,5.5,3.5,17.0,5.5,4.51,0.0
2017,5,21,19,0,0.0,1.0,3.5,17.0,1.0,0.82,0.0
2017,5,21,19,15,0.0,0.5,3.45,16.5,0.5,0.43,0.0
2017,5,21,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,19.5,12.5,3.2,15.0,14.5,23.8,0.0
2017,5,22,6,0,39.0,25.0,3.1,15.0,29.0,68.01,44.29
2017,5,22,6,15,94.5,50.5,3.1,15.0,66.5,150.36,120.96
2017,5,22,6,30,150.0,76.0,3.1,15.0,104.0,245.04,203.07
2017,5,22,6,45,75.0,56.5,3.1,15.5,70.5,130.55,107.66
2017,5,22,7,0,0.0,37.0,3.1,16.0,37.0,30.54,20.44
2017,5,22,7,15,0.0,65.5,3.1,16.0,65.5,54.28,40.63
2017,5,22,7,30,0.0,94.0,3.1,16.0,94.0,81.1,63.11
2017,5,22,7,45,0.0,101.0,3.15,16.5,101.0,86.57,67.3
2017,5,22,8,0,0.0,108.0,3.2,17.0,108.0,92.25,71.61
2017,5,22,8,15,0.0,113.0,3.35,17.5,113.0,96.17,74.42
2017,5,22,8,30,0.0,118.0,3.5,18.0,118.0,100.23,77.32
2017,5,22,8,45,6.0,168.0,3.65,18.5,172.0,152.78,119.8
2017,5,22,9,0,12.0,218.0,3.8,19.0,226.0,206.06,161.91
2017,5,22,9,15,12.0,228.0,3.95,19.0,236.5,213.86,167.55
2017,5,22,9,30,12.0,238.0,4.1,19.0,247.0,221.69,173.31
2017,5,22,9,45,77.5,320.0,4.35,19.5,384.0,386.63,302.9
2017,5,22,10,0,143.0,402.0,4.6,20.0,521.0,553.48,428.2
2017,5,22,10,15,87.5,380.0,4.6,20.0,454.0,447.13,346.03
2017,5,22,10,30,32.0,358.0,4.6,20.0,387.0,364.45,281.39
2017,5,22,10,45,22.5,307.5,4.7,20.5,328.0,301.89,232.9
2017,5,22,11,0,13.0,257.0,4.8,21.0,269.0,231.97,178.29
2017,5,22,11,15,15.5,289.0,4.9,21.0,304.0,260.9,200.64
2017,5,22,11,30,18.0,321.0,5.0,21.0,339.0,289.12,222.16
2017,5,22,11,45,15.5,287.5,5.1,21.5,303.5,256.21,196.31
2017,5,22,12,0,13.0,254.0,5.2,22.0,268.0,224.13,171.19
2017,5,22,12,15,10.5,217.0,5.0,22.5,228.5,189.83,144.25
2017,5,22,12,30,8.0,180.0,4.8,23.0,189.0,156.19,117.8
2017,5,22,12,45,10.5,214.5,4.6,23.5,225.5,185.42,140.2
2017,5,22,13,0,13.0,249.0,4.4,24.0,262.0,213.75,161.56
2017,5,22,13,15,26.5,331.0,4.05,24.0,356.5,280.44,212.09
2017,5,22,13,30,40.0,413.0,3.7,24.0,451.0,342.56,258.11
2017,5,22,13,45,28.0,350.5,3.4,24.0,377.0,285.01,214.78
2017,5,22,14,0,16.0,288.0,3.1,24.0,303.0,237.93,179.41
2017,5,22,14,15,12.0,238.0,3.0,24.0,249.0,196.32,147.92
2017,5,22,14,30,8.0,188.0,2.9,24.0,195.0,155.27,116.55
2017,5,22,14,45,5.5,170.0,2.85,24.5,175.0,139.77,104.56
2017,5,22,15,0,3.0,152.0,2.8,25.0,155.0,124.66,92.88
2017,5,22,15,15,6.0,181.5,2.8,25.0,186.5,146.64,110.09
2017,5,22,15,30,9.0,211.0,2.8,25.0,218.0,166.67,125.84
2017,5,22,15,45,14.0,224.0,2.8,25.0,234.0,173.37,137.61
2017,5,22,16,0,19.0,237.0,2.8,25.0,250.0,180.94,144.12
2017,5,22,16,15,11.0,202.5,2.8,24.5,209.5,156.97,125.28
2017,5,22,16,30,3.0,168.0,2.8,24.0,169.0,132.37,105.69
2017,5,22,16,45,87.0,186.0,2.8,24.0,227.5,137.37,110.28
2017,5,22,17,0,171.0,204.0,2.8,24.0,286.0,141.17,113.85
2017,5,22,17,15,161.5,179.5,2.65,23.5,250.0,126.35,102.05
2017,5,22,17,30,152.0,155.0,2.5,23.0,214.0,111.0,89.62
2017,5,22,17,45,316.0,116.0,2.4,23.0,211.5,84.88,67.6
2017,5,22,18,0,480.0,77.0,2.3,23.0,209.0,59.27,45.68
2017,5,22,18,15,406.5,65.5,2.0,22.0,160.0,49.5,37.27
2017,5,22,18,30,333.0,54.0,1.7,21.0,111.0,41.18,29.83
2017,5,22,18,45,226.5,38.5,1.45,20.5,71.0,29.59,19.19
2017,5,22,19,0,120.0,23.0,1.2,20.0,31.0,17.81,4.8
2017,5,22,19,15,60.0,11.5,1.2,19.5,15.5,9.82,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,45,61.5,14.5,0.5,16.5,19.5,53.8,0.0
2017,5,23,6,0,123.0,29.0,0.5,17.0,39.0,168.87,117.56
2017,5,23,6,15,214.5,46.0,0.65,17.5,79.5,264.39,211.21
2017,5,23,6,30,306.0,63.0,0.8,18.0,120.0,364.94,295.78
2017,5,23,6,45,371.5,76.5,1.0,18.5,168.5,444.98,361.03
2017,5,23,7,0,437.0,90.0,1.2,19.0,217.0,528.8,425.82
2017,5,23,7,15,224.5,113.0,1.3,19.5,179.0,356.05,288.83
2017,5,23,7,30,12.0,136.0,1.4,20.0,141.0,138.02,108.53
2017,5,23,7,45,20.5,161.0,1.55,20.5,171.0,169.94,134.61
2017,5,23,8,0,29.0,186.0,1.7,21.0,201.0,220.11,173.99
2017,5,23,8,15,15.0,172.5,1.7,21.5,180.5,169.98,132.71
2017,5,23,8,30,1.0,159.0,1.7,22.0,160.0,140.36,107.97
2017,5,23,8,45,2.5,169.5,1.75,22.5,171.5,150.66,115.68
2017,5,23,9,0,4.0,180.0,1.8,23.0,183.0,161.0,123.26
2017,5,23,9,15,9.5,215.0,1.8,23.5,222.5,198.73,152.17
2017,5,23,9,30,15.0,250.0,1.8,24.0,262.0,236.23,180.28
2017,5,23,9,45,13.5,247.0,1.8,24.5,258.0,230.07,174.65
2017,5,23,10,0,12.0,244.0,1.8,25.0,254.0,224.28,169.53
2017,5,23,10,15,396.0,208.5,1.85,25.0,557.5,632.9,478.78
2017,5,23,10,30,780.0,173.0,1.9,25.0,861.0,958.51,696.56
2017,5,23,10,45,787.0,175.0,1.95,25.5,887.5,945.77,683.17
2017,5,23,11,0,794.0,177.0,2.0,26.0,914.0,929.58,671.37
2017,5,23,11,15,798.5,178.5,2.1,26.0,933.0,907.25,657.51
2017,5,23,11,30,803.0,180.0,2.2,26.0,952.0,881.71,641.54
2017,5,23,11,45,811.0,177.0,2.3,26.5,964.5,852.11,621.57
2017,5,23,12,0,819.0,174.0,2.4,27.0,977.0,819.54,599.56
2017,5,23,12,15,594.0,312.5,2.45,27.0,896.0,726.18,531.5
2017,5,23,12,30,369.0,451.0,2.5,27.0,815.0,641.75,468.97
2017,5,23,12,45,286.5,476.5,2.65,27.0,759.0,577.52,423.5
2017,5,23,13,0,204.0,502.0,2.8,27.0,703.0,524.28,385.07
2017,5,23,13,15,198.0,495.5,3.0,27.0,688.0,496.27,365.29
2017,5,23,13,30,192.0,489.0,3.2,27.0,673.0,469.0,345.57
2017,5,23,13,45,170.5,478.0,3.4,27.0,639.0,432.15,318.73
2017,5,23,14,0,149.0,467.0,3.6,27.0,605.0,397.9,293.63
2017,5,23,14,15,78.5,331.5,4.05,26.5,404.0,279.15,207.63
2017,5,23,14,30,8.0,196.0,4.5,26.0,203.0,161.46,120.52
2017,5,23,14,45,23.0,267.0,5.0,25.5,286.0,206.07,154.95
2017,5,23,15,0,38.0,338.0,5.5,25.0,369.0,248.63,187.52
2017,5,23,15,15,183.0,333.5,5.95,24.5,471.0,244.64,179.2
2017,5,23,15,30,328.0,329.0,6.4,24.0,573.0,221.3,159.32
2017,5,23,15,45,164.0,172.5,6.85,23.5,294.5,109.92,86.6
2017,5,23,16,0,0.0,16.0,7.3,23.0,16.0,13.26,5.61
2017,5,23,16,15,0.0,20.0,7.2,22.0,20.0,16.56,8.52
2017,5,23,16,30,0.0,24.0,7.1,21.0,24.0,19.86,11.46
2017,5,23,16,45,227.5,90.5,7.05,20.0,200.5,58.86,45.3
2017,5,23,17,0,455.0,157.0,7.0,19.0,377.0,105.27,85.77
2017,5,23,17,15,426.0,143.0,6.6,18.5,329.0,97.89,79.84
2017,5,23,17,30,397.0,129.0,6.2,18.0,281.0,90.1,73.47
2017,5,23,17,45,374.5,110.5,5.8,18.0,235.5,78.88,63.83
2017,5,23,18,0,352.0,92.0,5.4,18.0,190.0,67.07,53.51
2017,5,23,18,15,329.0,74.5,5.15,17.5,150.0,55.42,43.18
