Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,18,30,306.0,57.0,4.9,17.0,110.0,43.23,32.13
2017,5,23,18,45,211.0,40.5,4.7,17.0,71.0,31.02,20.74
2017,5,23,19,0,116.0,24.0,4.5,17.0,32.0,18.56,5.95
2017,5,23,19,15,58.0,12.0,4.3,16.5,16.0,10.24,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,89.0,14.5,3.7,12.5,22.0,72.33,0.0
2017,5,24,6,0,178.0,29.0,3.9,13.0,44.0,208.77,151.66
2017,5,24,6,15,289.5,43.0,3.85,13.5,88.0,315.92,260.52
2017,5,24,6,30,401.0,57.0,3.8,14.0,132.0,435.34,363.62
2017,5,24,6,45,471.5,67.5,3.75,15.0,184.5,521.96,434.5
2017,5,24,7,0,542.0,78.0,3.7,16.0,237.0,611.64,503.92
2017,5,24,7,15,593.0,85.5,3.8,17.0,292.5,682.5,555.82
2017,5,24,7,30,644.0,93.0,3.9,18.0,348.0,753.89,605.89
2017,5,24,7,45,682.0,98.5,4.05,19.0,404.0,810.4,643.33
2017,5,24,8,0,720.0,104.0,4.2,20.0,460.0,865.86,678.94
2017,5,24,8,15,746.5,108.5,4.25,21.0,514.0,907.17,703.12
2017,5,24,8,30,773.0,113.0,4.3,22.0,568.0,939.83,720.83
2017,5,24,8,45,795.0,116.0,4.4,23.0,619.5,970.39,737.14
2017,5,24,9,0,817.0,119.0,4.5,24.0,671.0,997.93,751.17
2017,5,24,9,15,832.0,122.0,4.45,24.0,717.5,1015.09,760.35
2017,5,24,9,30,847.0,125.0,4.4,24.0,764.0,1028.78,767.31
2017,5,24,9,45,860.0,126.5,4.4,24.5,805.5,1021.72,759.35
2017,5,24,10,0,873.0,128.0,4.4,25.0,847.0,1024.57,758.36
2017,5,24,10,15,881.5,130.0,4.35,25.5,881.5,1019.77,752.1
2017,5,24,10,30,890.0,132.0,4.3,26.0,916.0,1011.3,743.65
2017,5,24,10,45,899.0,131.0,4.3,26.5,944.5,996.75,731.68
2017,5,24,11,0,908.0,130.0,4.3,27.0,973.0,978.61,717.56
2017,5,24,11,15,912.0,131.0,4.25,27.0,992.5,954.18,700.55
2017,5,24,11,30,916.0,132.0,4.2,27.0,1012.0,926.39,681.42
2017,5,24,11,45,927.0,126.5,4.2,27.5,1026.5,895.82,659.42
2017,5,24,12,0,938.0,121.0,4.2,28.0,1041.0,862.02,635.31
2017,5,24,12,15,938.5,121.0,4.15,28.0,1044.5,821.53,607.7
2017,5,24,12,30,939.0,121.0,4.1,28.0,1048.0,778.85,577.88
2017,5,24,12,45,940.5,119.0,4.05,28.0,1043.5,733.45,544.43
2017,5,24,13,0,942.0,117.0,4.0,28.0,1039.0,686.26,508.97
2017,5,24,13,15,939.5,116.0,3.9,28.0,1025.5,635.69,470.1
2017,5,24,13,30,937.0,115.0,3.8,28.0,1012.0,583.83,429.32
2017,5,24,13,45,934.5,113.0,3.75,28.5,991.5,530.12,385.44
2017,5,24,14,0,932.0,111.0,3.7,29.0,971.0,475.44,339.8
2017,5,24,14,15,926.0,109.5,3.6,29.0,942.5,419.03,292.53
2017,5,24,14,30,920.0,108.0,3.5,29.0,914.0,362.42,244.31
2017,5,24,14,45,912.0,106.5,3.45,29.0,878.0,305.32,195.76
2017,5,24,15,0,904.0,105.0,3.4,29.0,842.0,248.68,148.94
2017,5,24,15,15,893.0,103.0,3.2,29.0,800.5,191.99,106.25
2017,5,24,15,30,882.0,101.0,3.0,29.0,759.0,136.53,73.26
2017,5,24,15,45,869.5,97.5,2.9,29.0,712.0,81.57,61.46
2017,5,24,16,0,857.0,94.0,2.8,29.0,665.0,79.92,60.34
2017,5,24,16,15,838.5,91.0,2.6,28.5,614.0,78.27,59.3
2017,5,24,16,30,820.0,88.0,2.4,28.0,563.0,67.45,50.69
2017,5,24,16,45,797.0,84.0,2.2,28.0,509.0,65.62,49.37
2017,5,24,17,0,774.0,80.0,2.0,28.0,455.0,63.66,47.93
2017,5,24,17,15,740.5,75.5,1.7,27.5,399.0,61.09,46.06
2017,5,24,17,30,707.0,71.0,1.4,27.0,343.0,58.42,44.08
2017,5,24,17,45,659.5,65.5,1.1,26.5,287.5,50.24,37.34
2017,5,24,18,0,612.0,60.0,0.8,26.0,232.0,46.78,34.5
2017,5,24,18,15,539.5,52.5,0.7,25.5,179.5,41.51,29.95
2017,5,24,18,30,467.0,45.0,0.6,25.0,127.0,36.19,25.14
2017,5,24,18,45,346.5,34.0,0.55,24.5,83.0,27.61,17.3
2017,5,24,19,0,226.0,23.0,0.5,24.0,39.0,18.9,6.4
2017,5,24,19,15,113.0,11.5,0.65,23.0,19.5,9.82,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,127.5,13.5,4.9,16.5,24.0,97.42,0.0
2017,5,25,6,0,255.0,27.0,5.0,17.0,48.0,263.5,191.82
2017,5,25,6,15,366.5,37.5,5.1,17.5,93.0,370.74,302.3
2017,5,25,6,30,478.0,48.0,5.2,18.0,138.0,486.4,401.12
2017,5,25,6,45,547.0,55.5,5.35,18.5,191.0,569.8,470.1
2017,5,25,7,0,616.0,63.0,5.5,19.0,244.0,656.32,538.25
2017,5,25,7,15,661.5,68.5,5.85,20.0,299.0,721.23,586.48
2017,5,25,7,30,707.0,74.0,6.2,21.0,354.0,781.21,629.19
2017,5,25,7,45,737.5,79.0,6.6,22.0,409.0,831.8,663.76
2017,5,25,8,0,768.0,84.0,7.0,23.0,464.0,880.87,696.41
2017,5,25,8,15,790.5,87.5,7.05,23.5,517.0,918.22,719.86
2017,5,25,8,30,813.0,91.0,7.1,24.0,570.0,953.11,741.25
2017,5,25,8,45,826.0,95.5,7.2,25.0,618.5,976.91,753.25
2017,5,25,9,0,839.0,100.0,7.3,26.0,667.0,985.32,754.36
2017,5,25,9,15,851.5,102.5,7.25,26.5,712.5,999.63,760.63
2017,5,25,9,30,864.0,105.0,7.2,27.0,758.0,1010.59,764.62
2017,5,25,9,45,869.0,109.5,7.2,27.5,796.5,1012.63,762.8
2017,5,25,10,0,874.0,114.0,7.2,28.0,835.0,1011.02,758.68
2017,5,25,10,15,882.0,115.5,7.15,28.5,868.5,1005.63,751.92
2017,5,25,10,30,890.0,117.0,7.1,29.0,902.0,996.63,742.89
2017,5,25,10,45,892.5,120.0,7.05,29.5,928.0,980.19,728.97
2017,5,25,11,0,895.0,123.0,7.0,30.0,954.0,960.26,712.88
2017,5,25,11,15,899.0,124.0,6.9,30.5,973.5,936.44,694.1
2017,5,25,11,30,903.0,125.0,6.8,31.0,993.0,909.32,673.25
2017,5,25,11,45,903.5,127.0,6.75,31.5,1004.0,876.91,649.15
2017,5,25,12,0,904.0,129.0,6.7,32.0,1015.0,841.68,623.21
2017,5,25,12,15,904.5,129.0,6.6,32.0,1018.5,802.34,595.57
2017,5,25,12,30,905.0,129.0,6.5,32.0,1022.0,760.94,565.58
2017,5,25,12,45,903.0,129.5,6.4,32.5,1017.0,716.42,530.92
2017,5,25,13,0,901.0,130.0,6.3,33.0,1012.0,670.46,494.77
2017,5,25,13,15,898.0,129.0,6.2,33.0,999.0,621.5,456.87
2017,5,25,13,30,895.0,128.0,6.1,33.0,986.0,571.38,417.28
2017,5,25,13,45,889.5,127.5,6.0,33.5,965.0,519.37,374.61
2017,5,25,14,0,884.0,127.0,5.9,34.0,944.0,466.75,330.67
2017,5,25,14,15,877.5,125.5,5.8,34.0,916.0,412.69,285.58
2017,5,25,14,30,871.0,124.0,5.7,34.0,888.0,358.54,239.78
2017,5,25,14,45,857.5,125.0,5.6,34.0,851.5,304.25,194.15
2017,5,25,15,0,844.0,126.0,5.5,34.0,815.0,250.98,150.75
2017,5,25,15,15,832.0,123.5,5.4,34.0,774.5,187.84,103.7
2017,5,25,15,30,820.0,121.0,5.3,34.0,734.0,134.57,71.92
2017,5,25,15,45,805.0,117.5,5.25,34.0,688.0,82.32,60.83
2017,5,25,16,0,790.0,114.0,5.2,34.0,642.0,80.53,59.6
2017,5,25,16,15,769.5,110.5,5.05,33.5,591.5,79.93,59.43
2017,5,25,16,30,749.0,107.0,4.9,33.0,541.0,79.22,59.19
2017,5,25,16,45,722.5,102.5,4.8,32.5,488.0,70.78,52.65
2017,5,25,17,0,696.0,98.0,4.7,32.0,435.0,69.24,51.71
2017,5,25,17,15,660.0,92.5,4.45,31.5,381.0,66.77,49.98
2017,5,25,17,30,624.0,87.0,4.2,31.0,327.0,64.2,48.13
2017,5,25,17,45,573.0,80.0,4.0,30.5,273.5,60.24,45.05
2017,5,25,18,0,522.0,73.0,3.8,30.0,220.0,56.18,41.76
2017,5,25,18,15,449.0,63.0,3.65,29.0,169.5,49.41,36.09
2017,5,25,18,30,376.0,53.0,3.5,28.0,119.0,42.46,30.01
2017,5,25,18,45,264.5,39.0,3.35,27.0,77.5,30.07,19.09
2017,5,25,19,0,153.0,25.0,3.2,26.0,36.0,19.38,7.03
2017,5,25,19,15,76.5,12.5,3.45,25.5,18.0,10.67,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,6.0,3.25,22.5,6.0,5.12,0.0
2017,5,26,6,0,0.0,12.0,3.5,23.0,12.0,9.87,1.52
2017,5,26,6,15,0.0,25.0,3.7,23.0,25.0,20.62,11.02
2017,5,26,6,30,0.0,38.0,3.9,23.0,38.0,31.41,20.23
2017,5,26,6,45,0.0,54.0,4.15,23.5,54.0,45.21,31.8
2017,5,26,7,0,0.0,70.0,4.4,24.0,70.0,60.06,44.05
2017,5,26,7,15,0.0,87.0,4.5,24.5,87.0,75.77,56.78
2017,5,26,7,30,0.0,104.0,4.6,25.0,104.0,91.29,69.11
2017,5,26,7,45,0.0,121.5,4.7,26.0,121.5,107.19,81.36
2017,5,26,8,0,0.0,139.0,4.8,27.0,139.0,122.95,93.26
2017,5,26,8,15,0.0,139.0,4.8,27.0,139.0,121.14,91.45
2017,5,26,8,30,0.0,139.0,4.8,27.0,139.0,119.94,90.17
2017,5,26,8,45,5.0,176.0,4.8,27.5,179.5,159.42,120.82
2017,5,26,9,0,10.0,213.0,4.8,28.0,220.0,198.97,150.95
2017,5,26,9,15,8.5,203.5,4.75,28.0,210.0,186.66,140.94
2017,5,26,9,30,7.0,194.0,4.7,28.0,200.0,175.13,131.66
2017,5,26,9,45,8.0,201.0,4.7,28.5,208.0,181.73,136.2
2017,5,26,10,0,9.0,208.0,4.7,29.0,216.0,188.29,140.68
2017,5,26,10,15,10.5,215.0,4.6,29.5,224.5,195.27,145.46
2017,5,26,10,30,12.0,222.0,4.5,30.0,233.0,202.15,150.13
2017,5,26,10,45,11.0,214.5,4.45,30.5,224.5,193.69,143.2
2017,5,26,11,0,10.0,207.0,4.4,31.0,216.0,185.42,136.49
2017,5,26,11,15,11.5,209.5,4.3,31.0,220.5,188.19,138.48
2017,5,26,11,30,13.0,212.0,4.2,31.0,225.0,190.79,140.33
2017,5,26,11,45,13.5,215.0,4.15,31.5,229.0,192.79,141.42
2017,5,26,12,0,14.0,218.0,4.1,32.0,233.0,194.63,142.41
2017,5,26,12,15,37.0,326.5,4.0,32.0,363.5,305.24,224.12
2017,5,26,12,30,60.0,435.0,3.9,32.0,494.0,405.22,295.74
2017,5,26,12,45,54.0,438.5,3.8,32.5,492.0,395.07,287.2
2017,5,26,13,0,48.0,442.0,3.7,33.0,490.0,385.25,279.32
2017,5,26,13,15,53.5,431.0,3.6,33.0,483.5,371.74,269.63
2017,5,26,13,30,59.0,420.0,3.5,33.0,477.0,358.12,259.77
2017,5,26,13,45,83.0,439.5,3.45,33.5,517.5,374.33,270.49
2017,5,26,14,0,107.0,459.0,3.4,34.0,558.0,386.53,277.86
2017,5,26,14,15,298.0,404.0,3.35,34.0,668.0,386.19,273.84
2017,5,26,14,30,489.0,349.0,3.3,34.0,778.0,377.16,260.56
2017,5,26,14,45,259.5,336.0,3.3,34.0,563.0,286.75,199.85
2017,5,26,15,0,30.0,323.0,3.3,34.0,348.0,238.55,172.74
2017,5,26,15,15,124.0,338.0,3.3,34.0,432.5,240.13,170.49
2017,5,26,15,30,218.0,353.0,3.3,34.0,517.0,240.96,169.64
2017,5,26,15,45,265.0,320.5,3.3,34.0,507.0,191.48,146.72
2017,5,26,16,0,312.0,288.0,3.3,34.0,497.0,177.09,135.96
2017,5,26,16,15,358.5,252.5,3.3,33.5,475.0,161.26,124.21
2017,5,26,16,30,405.0,217.0,3.3,33.0,453.0,135.73,104.56
2017,5,26,16,45,386.0,199.0,3.3,33.0,406.5,134.58,104.06
2017,5,26,17,0,367.0,181.0,3.3,33.0,360.0,124.61,96.41
2017,5,26,17,15,349.5,160.5,3.1,32.0,314.5,112.66,87.44
2017,5,26,17,30,332.0,140.0,2.9,31.0,269.0,100.15,77.82
2017,5,26,17,45,291.0,123.0,2.75,30.5,223.0,89.09,69.02
2017,5,26,18,0,250.0,106.0,2.6,30.0,177.0,77.67,59.69
2017,5,26,18,15,205.0,86.0,2.5,29.5,136.0,63.92,48.14
2017,5,26,18,30,160.0,66.0,2.4,29.0,95.0,49.78,35.97
2017,5,26,18,45,95.5,45.0,2.3,28.5,60.5,34.5,22.6
2017,5,26,19,0,31.0,24.0,2.2,28.0,26.0,19.32,7.27
2017,5,26,19,15,15.5,12.0,2.4,27.5,13.0,10.24,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,41.5,15.0,3.6,23.5,18.5,40.75,0.0
2017,5,27,6,0,83.0,30.0,3.7,24.0,37.0,124.99,87.0
2017,5,27,6,15,157.0,50.5,3.9,24.0,76.0,210.28,165.97
2017,5,27,6,30,231.0,71.0,4.1,24.0,115.0,299.12,241.7
2017,5,27,6,45,115.5,65.0,4.35,24.5,87.0,192.08,154.98
2017,5,27,7,0,0.0,59.0,4.6,25.0,59.0,48.87,34.62
2017,5,27,7,15,0.0,72.0,4.7,25.5,72.0,60.29,43.91
2017,5,27,7,30,0.0,85.0,4.8,26.0,85.0,71.93,53.14
2017,5,27,7,45,0.0,99.0,4.95,26.5,99.0,84.49,62.96
2017,5,27,8,0,0.0,113.0,5.1,27.0,113.0,96.99,72.59
2017,5,27,8,15,0.0,128.0,5.1,27.5,128.0,110.4,82.8
2017,5,27,8,30,0.0,143.0,5.1,28.0,143.0,123.75,92.83
2017,5,27,8,45,1.5,156.5,5.2,28.5,157.5,137.11,102.84
2017,5,27,9,0,3.0,170.0,5.3,29.0,172.0,150.44,112.72
2017,5,27,9,15,67.0,265.0,5.25,29.5,316.0,326.13,248.44
2017,5,27,9,30,131.0,360.0,5.2,30.0,460.0,512.16,385.07
2017,5,27,9,45,139.5,374.5,5.2,30.5,486.0,528.82,394.96
2017,5,27,10,0,148.0,389.0,5.2,31.0,512.0,544.5,404.64
2017,5,27,10,15,151.0,404.0,5.15,31.0,533.5,554.09,410.48
2017,5,27,10,30,154.0,419.0,5.1,31.0,555.0,562.49,415.54
2017,5,27,10,45,94.0,390.0,5.05,31.5,474.0,449.61,332.17
2017,5,27,11,0,34.0,361.0,5.0,32.0,393.0,359.1,264.17
2017,5,27,11,15,34.5,368.5,4.95,32.0,401.5,361.36,265.68
2017,5,27,11,30,35.0,376.0,4.9,32.0,410.0,363.18,266.68
2017,5,27,11,45,31.5,382.0,4.85,32.5,413.0,359.81,263.3
2017,5,27,12,0,28.0,388.0,4.8,33.0,416.0,356.23,259.85
2017,5,27,12,15,27.0,386.0,4.75,33.0,413.0,347.67,253.5
2017,5,27,12,30,26.0,384.0,4.7,33.0,410.0,339.12,247.19
2017,5,27,12,45,40.0,417.5,4.7,33.5,457.0,369.06,268.3
2017,5,27,13,0,54.0,451.0,4.7,34.0,504.0,396.02,286.87
2017,5,27,13,15,162.5,463.5,4.65,34.0,620.0,454.05,328.6
2017,5,27,13,30,271.0,476.0,4.6,34.0,736.0,494.78,356.47
2017,5,27,13,45,201.0,471.0,4.6,34.0,661.5,443.39,319.1
2017,5,27,14,0,131.0,466.0,4.6,34.0,587.0,390.84,281.59
2017,5,27,14,15,230.5,436.5,4.55,34.0,642.0,393.75,281.41
2017,5,27,14,30,330.0,407.0,4.5,34.0,697.0,373.6,262.99
2017,5,27,14,45,237.0,403.5,4.5,34.0,607.5,334.18,235.58
2017,5,27,15,0,144.0,400.0,4.5,34.0,518.0,292.17,207.8
2017,5,27,15,15,148.0,379.0,4.4,34.0,495.0,265.3,188.27
2017,5,27,15,30,152.0,358.0,4.3,34.0,472.0,238.45,170.07
2017,5,27,15,45,407.5,260.0,4.25,34.0,539.0,151.87,115.88
2017,5,27,16,0,663.0,162.0,4.2,34.0,606.0,98.96,74.27
2017,5,27,16,15,639.5,156.0,4.1,33.5,557.5,98.32,74.19
2017,5,27,16,30,616.0,150.0,4.0,33.0,509.0,97.5,73.95
2017,5,27,16,45,574.5,147.0,3.95,33.0,456.5,98.33,74.89
2017,5,27,17,0,533.0,144.0,3.9,33.0,404.0,97.96,74.88
2017,5,27,17,15,494.5,134.0,3.6,32.5,352.5,92.73,71.04
2017,5,27,17,30,456.0,124.0,3.3,32.0,301.0,87.25,66.91
2017,5,27,17,45,371.5,118.0,3.05,31.5,247.0,83.78,64.36
2017,5,27,18,0,287.0,112.0,2.8,31.0,193.0,81.82,62.89
2017,5,27,18,15,229.0,92.0,2.75,30.0,148.0,68.01,51.45
2017,5,27,18,30,171.0,72.0,2.7,29.0,103.0,53.86,39.38
2017,5,27,18,45,85.5,47.0,2.7,28.5,62.5,36.51,24.28
2017,5,27,19,0,0.0,22.0,2.7,28.0,22.0,18.08,6.76
2017,5,27,19,15,0.0,11.0,3.05,27.5,11.0,9.39,0.0
2017,5,27,19,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,31.0,14.5,1.4,22.5,17.0,33.25,0.0
2017,5,28,6,0,62.0,29.0,1.4,23.0,34.0,92.5,63.77
2017,5,28,6,15,126.5,52.0,1.35,23.0,72.5,189.72,149.01
2017,5,28,6,30,191.0,75.0,1.3,23.0,111.0,273.86,219.55
2017,5,28,6,45,240.5,95.5,1.3,23.5,156.5,344.32,276.53
2017,5,28,7,0,290.0,116.0,1.3,24.0,202.0,417.21,332.95
2017,5,28,7,15,155.0,129.5,1.4,24.5,176.5,296.96,236.65
2017,5,28,7,30,20.0,143.0,1.5,25.0,151.0,153.12,118.88
2017,5,28,7,45,215.5,158.5,1.6,25.5,265.0,408.08,322.03
2017,5,28,8,0,411.0,174.0,1.7,26.0,379.0,640.09,491.87
2017,5,28,8,15,390.5,202.5,1.65,26.0,414.5,656.63,498.38
2017,5,28,8,30,370.0,231.0,1.6,26.0,450.0,648.36,489.86
2017,5,28,8,45,326.5,265.0,1.55,26.5,470.5,642.68,481.42
2017,5,28,9,0,283.0,299.0,1.5,27.0,491.0,633.73,470.86
2017,5,28,9,15,352.5,299.0,1.4,27.0,555.0,698.83,514.98
2017,5,28,9,30,422.0,299.0,1.3,27.0,619.0,783.49,569.51
2017,5,28,9,45,280.5,351.0,1.2,27.5,569.0,667.43,484.71
2017,5,28,10,0,139.0,403.0,1.1,28.0,519.0,550.27,399.64
2017,5,28,10,15,88.0,386.5,1.05,28.0,461.5,454.15,332.09
2017,5,28,10,30,37.0,370.0,1.0,28.0,404.0,381.13,279.06
2017,5,28,10,45,169.5,408.5,0.95,28.5,566.0,556.6,403.57
2017,5,28,11,0,302.0,447.0,0.9,29.0,728.0,719.98,510.37
2017,5,28,11,15,238.5,470.0,0.9,29.0,694.5,653.43,463.24
2017,5,28,11,30,175.0,493.0,0.9,29.0,661.0,602.6,428.19
2017,5,28,11,45,140.5,494.0,0.9,29.5,630.5,559.01,397.65
2017,5,28,12,0,106.0,495.0,0.9,30.0,600.0,511.24,364.15
2017,5,28,12,15,118.5,484.5,0.9,30.0,602.5,503.82,359.57
2017,5,28,12,30,131.0,474.0,0.9,30.0,605.0,489.67,350.07
2017,5,28,12,45,133.5,488.0,0.95,30.5,620.5,486.68,347.33
2017,5,28,13,0,136.0,502.0,1.0,31.0,636.0,482.55,343.69
2017,5,28,13,15,144.0,496.0,1.05,31.0,636.5,466.49,332.72
2017,5,28,13,30,152.0,490.0,1.1,31.0,637.0,449.85,321.21
2017,5,28,13,45,188.5,477.0,1.2,31.0,654.5,441.64,315.37
2017,5,28,14,0,225.0,464.0,1.3,31.0,672.0,429.91,306.37
2017,5,28,14,15,178.0,450.0,1.35,31.0,611.5,382.9,273.27
2017,5,28,14,30,131.0,436.0,1.4,31.0,551.0,341.44,244.46
2017,5,28,14,45,185.5,415.0,1.5,31.0,571.0,327.85,232.74
2017,5,28,15,0,240.0,394.0,1.6,31.0,591.0,308.57,216.3
2017,5,28,15,15,210.0,376.0,1.6,31.0,542.0,273.01,191.91
2017,5,28,15,30,180.0,358.0,1.6,31.0,493.0,241.27,171.88
2017,5,28,15,45,90.0,249.0,1.65,31.0,316.5,166.28,128.1
2017,5,28,16,0,0.0,140.0,1.7,31.0,140.0,113.45,86.64
2017,5,28,16,15,0.0,114.5,1.7,30.5,114.5,94.02,71.49
2017,5,28,16,30,0.0,89.0,1.7,30.0,89.0,74.01,55.58
2017,5,28,16,45,0.0,49.0,1.7,30.0,49.0,40.59,28.2
2017,5,28,17,0,0.0,9.0,1.7,30.0,9.0,7.42,0.58
2017,5,28,17,15,0.0,7.5,1.55,29.5,7.5,6.18,0.0
2017,5,28,17,30,0.0,6.0,1.4,29.0,6.0,4.94,0.0
2017,5,28,17,45,0.0,5.0,1.25,29.0,5.0,4.11,0.0
2017,5,28,18,0,0.0,4.0,1.1,29.0,4.0,3.29,0.0
2017,5,28,18,15,0.0,3.0,1.0,28.0,3.0,2.46,0.0
2017,5,28,18,30,0.0,2.0,0.9,27.0,2.0,1.64,0.0
2017,5,28,18,45,0.0,1.0,0.85,26.5,1.0,0.82,0.0
2017,5,28,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,5,28,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,5,28,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,8.0,3.35,19.0,8.0,6.83,0.0
2017,5,29,6,0,0.0,16.0,3.4,19.0,16.0,13.18,4.25
2017,5,29,6,15,0.0,35.5,3.45,19.0,35.5,30.37,19.3
2017,5,29,6,30,0.0,55.0,3.5,19.0,55.0,50.21,36.32
2017,5,29,6,45,2.0,77.5,3.6,19.0,78.0,74.6,57.12
2017,5,29,7,0,4.0,100.0,3.7,19.0,101.0,98.26,77.05
2017,5,29,7,15,2.0,96.5,3.75,19.0,97.0,87.72,68.09
2017,5,29,7,30,0.0,93.0,3.8,19.0,93.0,79.88,61.29
2017,5,29,7,45,2.5,126.0,3.85,19.0,127.5,114.15,89.5
2017,5,29,8,0,5.0,159.0,3.9,19.0,162.0,148.56,117.34
2017,5,29,8,15,34.0,204.5,3.8,19.0,224.5,241.46,192.82
2017,5,29,8,30,63.0,250.0,3.7,19.0,287.0,319.58,254.54
2017,5,29,8,45,48.5,259.0,3.65,19.5,289.0,309.81,244.71
2017,5,29,9,0,34.0,268.0,3.6,20.0,291.0,300.17,235.36
2017,5,29,9,15,43.5,297.5,3.35,20.5,329.0,337.71,263.26
2017,5,29,9,30,53.0,327.0,3.1,21.0,367.0,374.39,289.79
2017,5,29,9,45,63.0,354.0,2.9,21.5,404.5,407.87,313.48
2017,5,29,10,0,73.0,381.0,2.7,22.0,442.0,440.24,335.89
2017,5,29,10,15,102.0,409.5,2.45,22.5,498.0,491.76,372.28
2017,5,29,10,30,131.0,438.0,2.2,23.0,554.0,559.21,418.6
2017,5,29,10,45,116.5,448.5,2.0,23.5,554.0,545.18,405.54
2017,5,29,11,0,102.0,459.0,1.8,24.0,554.0,515.97,382.57
2017,5,29,11,15,138.5,475.5,1.75,24.0,607.5,568.13,419.42
2017,5,29,11,30,175.0,492.0,1.7,24.0,661.0,601.83,442.43
2017,5,29,11,45,259.0,476.5,1.7,24.5,730.0,650.93,476.42
2017,5,29,12,0,343.0,461.0,1.7,25.0,799.0,684.12,498.78
2017,5,29,12,15,293.5,480.5,1.7,25.0,770.5,636.8,464.69
2017,5,29,12,30,244.0,500.0,1.7,25.0,742.0,592.2,432.91
2017,5,29,12,45,208.5,502.0,1.7,25.5,708.5,548.48,401.12
2017,5,29,13,0,173.0,504.0,1.7,26.0,675.0,507.64,371.24
2017,5,29,13,15,311.0,460.5,1.55,26.0,762.0,532.33,388.75
2017,5,29,13,30,449.0,417.0,1.4,26.0,849.0,542.88,394.31
2017,5,29,13,45,611.0,303.5,1.3,26.0,878.0,506.26,366.11
2017,5,29,14,0,773.0,190.0,1.2,26.0,907.0,462.95,330.71
2017,5,29,14,15,765.5,187.5,1.05,26.0,879.5,412.07,289.04
2017,5,29,14,30,758.0,185.0,0.9,26.0,852.0,361.54,247.05
2017,5,29,14,45,730.0,193.0,0.8,26.5,814.5,306.09,201.77
2017,5,29,15,0,702.0,201.0,0.7,27.0,777.0,259.09,164.0
2017,5,29,15,15,687.0,196.5,0.6,27.0,737.0,209.46,127.06
2017,5,29,15,30,672.0,192.0,0.5,27.0,697.0,161.87,97.57
2017,5,29,15,45,658.0,184.5,0.45,27.0,653.0,114.7,88.45
2017,5,29,16,0,644.0,177.0,0.4,27.0,609.0,107.7,83.17
2017,5,29,16,15,620.0,170.5,0.5,26.5,560.5,107.15,83.24
2017,5,29,16,30,596.0,164.0,0.6,26.0,512.0,106.42,83.14
2017,5,29,16,45,565.0,156.0,0.7,26.0,461.0,103.93,81.43
2017,5,29,17,0,534.0,148.0,0.8,26.0,410.0,100.39,78.84
2017,5,29,17,15,494.0,138.5,0.8,25.5,358.0,95.54,75.27
2017,5,29,17,30,454.0,129.0,0.8,25.0,306.0,90.45,71.43
2017,5,29,17,45,396.0,117.5,0.85,25.0,255.0,83.6,65.86
2017,5,29,18,0,338.0,106.0,0.9,25.0,204.0,76.51,59.92
2017,5,29,18,15,270.0,89.5,0.95,24.5,157.0,66.71,51.56
2017,5,29,18,30,202.0,73.0,1.0,24.0,110.0,54.74,41.04
2017,5,29,18,45,122.5,50.5,1.05,23.5,71.0,38.46,26.59
2017,5,29,19,0,43.0,28.0,1.1,23.0,32.0,22.26,10.58
2017,5,29,19,15,21.5,14.0,1.25,22.5,16.0,11.95,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,45,26.5,16.5,0.6,19.5,19.0,31.92,0.0
2017,5,30,6,0,53.0,33.0,0.6,20.0,38.0,95.06,66.8
2017,5,30,6,15,123.5,56.0,0.55,20.5,77.5,194.73,153.77
2017,5,30,6,30,194.0,79.0,0.5,21.0,117.0,282.71,226.54
2017,5,30,6,45,266.5,96.0,0.45,21.5,165.0,366.37,293.15
2017,5,30,7,0,339.0,113.0,0.4,22.0,213.0,473.08,373.04
2017,5,30,7,15,391.0,126.0,0.65,22.5,264.5,543.36,425.15
2017,5,30,7,30,443.0,139.0,0.9,23.0,316.0,615.25,477.12
2017,5,30,7,45,488.0,147.5,1.15,23.5,369.0,675.88,519.72
2017,5,30,8,0,533.0,156.0,1.4,24.0,422.0,736.65,560.97
2017,5,30,8,15,564.0,164.0,1.5,24.5,473.0,782.53,589.71
2017,5,30,8,30,595.0,172.0,1.6,25.0,524.0,836.23,623.33
2017,5,30,8,45,626.5,174.5,1.75,25.5,574.0,874.21,646.42
2017,5,30,9,0,658.0,177.0,1.9,26.0,624.0,909.6,667.75
2017,5,30,9,15,676.0,182.0,1.95,26.0,668.5,931.13,680.19
2017,5,30,9,30,694.0,187.0,2.0,26.0,713.0,949.58,690.84
2017,5,30,9,45,500.0,284.0,2.15,26.5,673.5,838.94,613.36
2017,5,30,10,0,306.0,381.0,2.3,27.0,634.0,715.02,524.27
2017,5,30,10,15,240.0,410.5,2.35,27.0,614.5,668.17,490.49
2017,5,30,10,30,174.0,440.0,2.4,27.0,595.0,603.21,443.57
2017,5,30,10,45,474.5,318.0,2.5,27.5,755.5,791.88,579.82
2017,5,30,11,0,775.0,196.0,2.6,28.0,916.0,931.11,673.98
2017,5,30,11,15,780.0,197.5,2.65,28.0,936.0,909.67,658.59
2017,5,30,11,30,785.0,199.0,2.7,28.0,956.0,885.03,642.57
2017,5,30,11,45,596.5,315.5,2.75,28.5,894.5,800.14,580.94
2017,5,30,12,0,408.0,432.0,2.8,29.0,833.0,712.22,516.29
2017,5,30,12,15,376.5,447.5,2.8,28.5,819.0,673.81,490.38
2017,5,30,12,30,345.0,463.0,2.8,28.0,805.0,635.98,464.26
2017,5,30,12,45,257.0,484.0,2.85,28.0,738.0,565.08,413.43
2017,5,30,13,0,169.0,505.0,2.9,28.0,671.0,506.08,370.69
2017,5,30,13,15,158.5,497.5,2.9,28.0,651.5,476.51,349.48
2017,5,30,13,30,148.0,490.0,2.9,28.0,632.0,448.25,328.92
2017,5,30,13,45,91.0,436.5,2.9,28.0,523.5,376.84,277.44
2017,5,30,14,0,34.0,383.0,2.9,28.0,415.0,305.18,225.68
2017,5,30,14,15,22.0,298.5,2.85,28.0,319.0,236.41,175.19
2017,5,30,14,30,10.0,214.0,2.8,28.0,223.0,176.05,130.31
2017,5,30,14,45,5.0,141.0,2.8,28.0,145.5,117.17,85.68
2017,5,30,15,0,0.0,68.0,2.8,28.0,68.0,56.73,39.08
2017,5,30,15,15,0.0,100.5,2.75,28.0,100.5,83.56,60.21
2017,5,30,15,30,0.0,133.0,2.7,28.0,133.0,108.86,80.04
2017,5,30,15,45,0.0,130.0,2.7,28.0,130.0,106.23,78.17
2017,5,30,16,0,0.0,127.0,2.7,28.0,127.0,103.74,80.03
2017,5,30,16,15,0.0,105.0,2.6,27.5,105.0,86.75,66.49
2017,5,30,16,30,0.0,83.0,2.5,27.0,83.0,68.99,52.15
2017,5,30,16,45,0.0,100.0,2.4,27.0,100.0,82.43,63.55
2017,5,30,17,0,0.0,117.0,2.3,27.0,117.0,94.67,73.98
2017,5,30,17,15,0.0,102.0,1.95,26.5,102.0,83.01,64.62
2017,5,30,17,30,0.0,87.0,1.6,26.0,87.0,71.24,55.06
2017,5,30,17,45,0.0,72.5,1.3,25.5,72.5,59.75,45.58
2017,5,30,18,0,0.0,58.0,1.0,25.0,58.0,48.04,35.72
2017,5,30,18,15,0.0,45.0,0.95,24.5,45.0,37.21,26.43
2017,5,30,18,30,0.0,32.0,0.9,24.0,32.0,26.41,17.0
2017,5,30,18,45,0.0,21.0,0.85,23.5,21.0,17.3,8.92
2017,5,30,19,0,0.0,10.0,0.8,23.0,10.0,8.22,0.44
2017,5,30,19,15,0.0,5.0,0.8,23.0,5.0,4.27,0.0
2017,5,30,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,1.0,14.0,0.45,20.5,14.0,12.62,0.0
2017,5,31,6,0,2.0,28.0,0.4,21.0,28.0,28.4,15.82
2017,5,31,6,15,31.5,51.0,0.45,21.5,56.5,86.51,65.52
2017,5,31,6,30,61.0,74.0,0.5,22.0,85.0,137.46,108.66
2017,5,31,6,45,98.5,94.0,0.6,22.5,119.5,205.83,164.97
2017,5,31,7,0,136.0,114.0,0.7,23.0,154.0,261.83,209.98
2017,5,31,7,15,68.0,99.0,0.85,23.5,119.0,176.35,140.14
2017,5,31,7,30,0.0,84.0,1.0,24.0,84.0,70.89,52.5
2017,5,31,7,45,0.0,98.0,1.15,24.5,98.0,83.46,62.53
2017,5,31,8,0,0.0,112.0,1.3,25.0,112.0,95.97,72.18
2017,5,31,8,15,97.0,187.5,1.45,25.0,245.0,303.6,237.56
2017,5,31,8,30,194.0,263.0,1.6,25.0,378.0,488.25,375.36
2017,5,31,8,45,242.5,280.0,1.75,25.5,437.0,575.11,435.8
2017,5,31,9,0,291.0,297.0,1.9,26.0,496.0,639.32,479.82
2017,5,31,9,15,273.0,324.0,1.95,26.0,520.5,645.77,481.83
2017,5,31,9,30,255.0,351.0,2.0,26.0,545.0,650.08,482.91
2017,5,31,9,45,208.5,377.5,2.1,26.5,541.5,601.92,446.67
2017,5,31,10,0,162.0,404.0,2.2,27.0,538.0,574.41,424.77
2017,5,31,10,15,110.5,403.5,2.15,27.0,497.0,513.4,379.67
2017,5,31,10,30,59.0,403.0,2.1,27.0,456.0,435.56,322.47
2017,5,31,10,45,69.0,424.5,2.1,27.0,488.0,459.55,339.7
2017,5,31,11,0,79.0,446.0,2.1,27.0,520.0,482.1,355.26
2017,5,31,11,15,66.0,442.5,2.05,27.0,505.5,458.77,337.73
2017,5,31,11,30,53.0,439.0,2.0,27.0,491.0,436.21,321.04
2017,5,31,11,45,139.5,469.5,2.0,27.5,607.0,537.17,393.14
2017,5,31,12,0,226.0,500.0,2.0,28.0,723.0,618.52,448.7
2017,5,31,12,15,194.0,505.0,1.95,28.0,696.5,578.97,419.77
2017,5,31,12,30,162.0,510.0,1.9,28.0,670.0,541.09,392.74
2017,5,31,12,45,175.5,507.0,1.85,28.0,680.0,530.3,385.15
2017,5,31,13,0,189.0,504.0,1.8,28.0,690.0,518.29,376.39
2017,5,31,13,15,119.0,468.0,1.8,28.0,585.0,432.74,315.74
2017,5,31,13,30,49.0,432.0,1.8,28.0,480.0,362.1,265.35
2017,5,31,13,45,55.0,430.5,1.85,28.0,483.0,355.47,260.9
2017,5,31,14,0,61.0,429.0,1.9,28.0,486.0,348.08,255.48
2017,5,31,14,15,57.0,411.5,1.9,27.5,464.0,325.73,239.71
2017,5,31,14,30,53.0,394.0,1.9,27.0,442.0,304.28,224.55
2017,5,31,14,45,39.5,354.0,1.95,27.0,389.0,267.38,197.86
2017,5,31,15,0,26.0,314.0,2.0,27.0,336.0,232.95,173.0
2017,5,31,15,15,18.5,272.5,2.0,27.0,288.0,213.71,159.28
2017,5,31,15,30,11.0,231.0,2.0,27.0,240.0,181.31,135.5
2017,5,31,15,45,5.5,158.5,2.0,27.0,163.0,127.66,94.94
2017,5,31,16,0,0.0,86.0,2.0,27.0,86.0,71.6,53.89
2017,5,31,16,15,193.5,155.0,1.9,26.5,268.5,103.04,80.19
2017,5,31,16,30,387.0,224.0,1.8,26.0,451.0,147.48,117.04
2017,5,31,16,45,267.0,217.0,1.7,26.0,367.0,142.77,113.48
2017,5,31,17,0,147.0,210.0,1.6,26.0,283.0,144.35,115.18
2017,5,31,17,15,127.5,189.5,1.4,25.5,247.0,131.77,105.39
2017,5,31,17,30,108.0,169.0,1.2,25.0,211.0,118.78,95.13
2017,5,31,17,45,95.5,143.5,1.05,24.5,177.0,102.66,82.03
2017,5,31,18,0,83.0,118.0,0.9,24.0,143.0,88.08,69.96
2017,5,31,18,15,61.5,94.0,0.85,23.5,110.0,71.13,55.54
2017,5,31,18,30,40.0,70.0,0.8,23.0,77.0,53.9,40.54
2017,5,31,18,45,20.0,47.0,0.8,23.0,50.5,37.01,25.52
2017,5,31,19,0,0.0,24.0,0.8,23.0,24.0,19.68,9.14
2017,5,31,19,15,0.0,12.0,0.9,22.5,12.0,10.24,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,88.5,15.5,1.15,20.5,23.5,72.78,0.0
2017,6,1,6,0,177.0,31.0,1.3,21.0,47.0,210.78,154.56
2017,6,1,6,15,279.0,44.5,1.4,21.0,89.5,308.51,245.93
2017,6,1,6,30,381.0,58.0,1.5,21.0,132.0,415.29,334.73
2017,6,1,6,45,456.5,66.0,1.65,21.5,182.5,506.83,406.87
2017,6,1,7,0,532.0,74.0,1.8,22.0,233.0,596.98,474.63
2017,6,1,7,15,579.5,81.0,1.85,22.5,286.0,663.44,521.51
2017,6,1,7,30,627.0,88.0,1.9,23.0,339.0,730.43,566.96
2017,6,1,7,45,381.5,150.5,1.95,23.5,310.0,577.96,452.05
2017,6,1,8,0,136.0,213.0,2.0,24.0,281.0,377.91,295.46
2017,6,1,8,15,106.0,234.0,2.0,24.5,290.5,348.68,271.73
2017,6,1,8,30,76.0,255.0,2.0,25.0,300.0,338.46,261.42
2017,6,1,8,45,73.5,277.0,2.0,25.5,323.5,356.08,273.03
2017,6,1,9,0,71.0,299.0,2.0,26.0,347.0,373.08,283.93
2017,6,1,9,15,64.0,315.0,2.0,26.5,361.0,378.08,285.82
2017,6,1,9,30,57.0,331.0,2.0,27.0,375.0,382.75,287.56
2017,6,1,9,45,41.5,323.0,2.05,27.5,356.0,352.96,264.16
2017,6,1,10,0,26.0,315.0,2.1,28.0,337.0,324.38,241.85
2017,6,1,10,15,25.0,323.0,2.15,28.0,345.0,327.25,243.62
2017,6,1,10,30,24.0,331.0,2.2,28.0,353.0,312.78,232.67
2017,6,1,10,45,54.5,390.5,2.25,28.5,441.5,412.45,304.89
2017,6,1,11,0,85.0,450.0,2.3,29.0,530.0,491.59,360.05
2017,6,1,11,15,224.5,444.0,2.35,29.0,659.5,617.13,450.05
2017,6,1,11,30,364.0,438.0,2.4,29.0,789.0,729.09,527.42
2017,6,1,11,45,259.0,471.5,2.45,29.5,723.0,647.2,467.64
2017,6,1,12,0,154.0,505.0,2.5,30.0,657.0,564.85,408.31
2017,6,1,12,15,200.5,502.5,2.5,30.0,701.0,582.14,421.22
2017,6,1,12,30,247.0,500.0,2.5,30.0,745.0,595.16,430.33
2017,6,1,12,45,245.5,498.0,2.55,30.5,740.5,571.45,412.7
2017,6,1,13,0,244.0,496.0,2.6,31.0,736.0,547.66,395.12
2017,6,1,13,15,253.0,487.5,2.6,31.0,733.5,518.44,374.41
2017,6,1,13,30,262.0,479.0,2.6,31.0,731.0,493.89,356.55
2017,6,1,13,45,572.0,296.0,2.65,31.0,831.5,484.44,348.97
2017,6,1,14,0,882.0,113.0,2.7,31.0,932.0,463.55,328.69
2017,6,1,14,15,576.5,269.0,2.7,31.0,798.5,393.12,277.1
2017,6,1,14,30,271.0,425.0,2.7,31.0,665.0,368.22,262.3
2017,6,1,14,45,305.0,397.5,2.75,31.0,657.5,337.52,237.51
2017,6,1,15,0,339.0,370.0,2.8,31.0,650.0,303.8,210.35
2017,6,1,15,15,568.0,246.0,2.8,30.5,687.0,229.13,146.08
2017,6,1,15,30,797.0,122.0,2.8,30.0,724.0,142.12,77.12
2017,6,1,15,45,780.5,120.0,2.8,30.0,679.0,92.25,58.74
2017,6,1,16,0,764.0,118.0,2.8,30.0,634.0,82.18,61.87
2017,6,1,16,15,744.0,114.0,2.8,29.5,585.0,81.4,61.57
2017,6,1,16,30,724.0,110.0,2.8,29.0,536.0,80.48,61.17
2017,6,1,16,45,381.0,151.0,2.8,29.0,373.5,97.81,75.67
2017,6,1,17,0,38.0,192.0,2.8,29.0,211.0,139.07,109.8
2017,6,1,17,15,315.5,142.0,2.7,28.5,269.0,100.84,78.85
2017,6,1,17,30,593.0,92.0,2.6,28.0,327.0,67.12,51.14
2017,6,1,17,45,535.5,86.5,2.55,28.0,274.0,64.44,49.05
2017,6,1,18,0,478.0,81.0,2.5,28.0,221.0,61.78,46.85
2017,6,1,18,15,409.0,70.5,2.35,27.0,172.5,52.92,39.43
2017,6,1,18,30,340.0,60.0,2.2,26.0,124.0,45.46,32.93
2017,6,1,18,45,236.0,45.5,2.05,25.5,83.0,34.73,23.34
2017,6,1,19,0,132.0,31.0,1.9,25.0,42.0,23.84,12.31
2017,6,1,19,15,66.0,15.5,2.05,25.0,21.0,13.23,0.0
2017,6,1,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,2.5,14.5,1.65,21.5,14.5,14.06,0.0
2017,6,2,6,0,5.0,29.0,1.8,22.0,29.0,32.04,18.63
2017,6,2,6,15,33.5,50.5,1.85,22.0,56.5,86.58,65.6
2017,6,2,6,30,62.0,72.0,1.9,22.0,84.0,148.63,118.14
2017,6,2,6,45,89.5,93.0,2.0,22.5,116.5,196.34,158.17
2017,6,2,7,0,117.0,114.0,2.1,23.0,149.0,245.02,197.9
2017,6,2,7,15,132.5,138.5,2.15,23.0,185.5,288.89,232.62
2017,6,2,7,30,148.0,163.0,2.2,23.0,222.0,332.42,266.21
2017,6,2,7,45,274.0,170.0,2.25,23.5,299.5,478.19,379.31
2017,6,2,8,0,400.0,177.0,2.3,24.0,377.0,632.29,492.25
2017,6,2,8,15,351.5,211.5,2.3,24.5,401.5,606.31,468.41
2017,6,2,8,30,303.0,246.0,2.3,25.0,426.0,598.82,458.84
2017,6,2,8,45,204.0,278.0,2.35,25.5,404.0,511.21,390.83
2017,6,2,9,0,105.0,310.0,2.4,26.0,382.0,420.43,320.0
2017,6,2,9,15,98.5,330.5,2.4,26.0,401.5,430.79,326.73
2017,6,2,9,30,92.0,351.0,2.4,26.0,421.0,440.48,332.5
2017,6,2,9,45,278.5,334.5,2.4,26.5,562.0,647.52,483.57
2017,6,2,10,0,465.0,318.0,2.4,27.0,703.0,827.87,606.71
2017,6,2,10,15,361.0,374.0,2.35,27.5,680.5,750.82,548.21
2017,6,2,10,30,257.0,430.0,2.3,28.0,658.0,692.01,503.53
2017,6,2,10,45,189.0,448.0,2.25,28.5,618.0,614.25,447.4
2017,6,2,11,0,121.0,466.0,2.2,29.0,578.0,555.56,403.87
2017,6,2,11,15,81.0,441.5,2.1,29.0,517.5,471.55,344.23
2017,6,2,11,30,41.0,417.0,2.0,29.0,457.0,405.83,296.7
2017,6,2,11,45,35.5,407.5,1.95,29.5,442.5,386.02,281.93
2017,6,2,12,0,30.0,398.0,1.9,30.0,428.0,366.82,267.43
2017,6,2,12,15,136.0,450.0,1.85,30.0,585.0,489.73,355.79
2017,6,2,12,30,242.0,502.0,1.8,30.0,742.0,593.38,426.76
2017,6,2,12,45,265.0,493.5,1.75,30.5,755.5,578.59,414.74
2017,6,2,13,0,288.0,485.0,1.7,31.0,769.0,562.79,402.65
2017,6,2,13,15,541.5,331.0,1.7,31.0,855.5,572.4,411.05
2017,6,2,13,30,795.0,177.0,1.7,31.0,942.0,559.22,401.19
2017,6,2,13,45,788.0,176.5,1.75,31.0,922.0,509.89,363.58
2017,6,2,14,0,781.0,176.0,1.8,31.0,902.0,460.39,324.96
2017,6,2,14,15,602.5,270.5,1.8,30.5,820.5,404.64,283.84
2017,6,2,14,30,424.0,365.0,1.8,30.0,739.0,371.18,260.47
2017,6,2,14,45,443.5,341.5,1.85,30.0,719.5,330.75,228.11
2017,6,2,15,0,463.0,318.0,1.9,30.0,700.0,288.73,194.63
2017,6,2,15,15,303.0,339.0,1.95,30.0,584.0,255.32,176.2
2017,6,2,15,30,143.0,360.0,2.0,30.0,468.0,241.19,173.8
2017,6,2,15,45,249.0,320.0,2.1,30.0,494.5,194.89,141.88
2017,6,2,16,0,355.0,280.0,2.2,30.0,521.0,173.47,134.97
2017,6,2,16,15,371.5,252.5,2.2,29.5,487.5,161.2,125.91
2017,6,2,16,30,388.0,225.0,2.2,29.0,454.0,147.99,115.98
2017,6,2,16,45,485.0,178.0,2.2,29.0,436.5,115.85,90.3
2017,6,2,17,0,582.0,131.0,2.2,29.0,419.0,89.96,69.4
2017,6,2,17,15,545.0,123.0,2.1,28.5,367.5,86.79,67.21
2017,6,2,17,30,508.0,115.0,2.0,28.0,316.0,81.66,63.3
