Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,17,45,456.0,105.0,1.9,27.5,265.0,75.57,58.5
2017,6,2,18,0,404.0,95.0,1.8,27.0,214.0,69.28,53.38
2017,6,2,18,15,338.0,81.5,1.8,26.5,167.0,60.21,45.7
2017,6,2,18,30,272.0,68.0,1.8,26.0,120.0,50.88,37.52
2017,6,2,18,45,188.5,49.5,1.85,25.5,80.0,38.14,26.2
2017,6,2,19,0,105.0,31.0,1.9,25.0,40.0,24.2,12.76
2017,6,2,19,15,52.5,15.5,2.0,25.0,20.0,13.23,0.0
2017,6,2,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,1.0,14.5,1.25,21.5,14.5,13.05,0.0
2017,6,3,6,0,2.0,29.0,1.4,22.0,29.0,29.76,16.88
2017,6,3,6,15,28.0,49.5,1.45,22.5,55.0,80.29,60.25
2017,6,3,6,30,54.0,70.0,1.5,23.0,81.0,124.26,97.79
2017,6,3,6,45,74.0,92.0,1.6,23.5,112.0,181.64,145.16
2017,6,3,7,0,94.0,114.0,1.7,24.0,143.0,224.91,180.17
2017,6,3,7,15,253.0,121.5,1.75,24.5,219.0,391.95,314.14
2017,6,3,7,30,412.0,129.0,1.8,25.0,295.0,573.25,450.3
2017,6,3,7,45,268.5,171.0,1.85,25.5,285.5,474.15,370.51
2017,6,3,8,0,125.0,213.0,1.9,26.0,276.0,367.03,284.91
2017,6,3,8,15,84.0,226.0,1.9,26.0,270.5,316.82,245.26
2017,6,3,8,30,43.0,239.0,1.9,26.0,265.0,286.02,219.65
2017,6,3,8,45,147.0,272.5,1.95,26.5,371.0,446.92,341.57
2017,6,3,9,0,251.0,306.0,2.0,27.0,477.0,608.81,456.87
2017,6,3,9,15,164.5,325.5,2.0,27.5,440.5,514.41,384.77
2017,6,3,9,30,78.0,345.0,2.0,28.0,404.0,419.54,313.02
2017,6,3,9,45,40.5,251.0,2.0,28.5,282.0,277.38,207.76
2017,6,3,10,0,3.0,157.0,2.0,29.0,160.0,136.55,100.31
2017,6,3,10,15,33.5,282.5,1.95,29.0,312.5,295.49,220.42
2017,6,3,10,30,64.0,408.0,1.9,29.0,465.0,445.53,327.78
2017,6,3,10,45,116.0,439.5,1.85,29.5,546.5,536.14,390.08
2017,6,3,11,0,168.0,471.0,1.8,30.0,628.0,604.31,435.54
2017,6,3,11,15,235.5,469.5,1.75,30.0,694.0,651.05,467.32
2017,6,3,11,30,303.0,468.0,1.7,30.0,760.0,703.06,501.85
2017,6,3,11,45,263.5,484.5,1.65,30.5,741.0,662.75,471.93
2017,6,3,12,0,224.0,501.0,1.6,31.0,722.0,618.4,440.19
2017,6,3,12,15,205.5,505.5,1.55,31.0,708.5,588.89,419.68
2017,6,3,12,30,187.0,510.0,1.5,31.0,695.0,559.93,399.36
2017,6,3,12,45,219.5,502.5,1.45,31.0,719.0,557.68,397.85
2017,6,3,13,0,252.0,495.0,1.4,31.0,743.0,547.48,390.55
2017,6,3,13,15,233.5,492.0,1.3,31.0,719.5,517.82,369.07
2017,6,3,13,30,215.0,489.0,1.2,31.0,696.0,484.71,345.35
2017,6,3,13,45,174.0,478.0,1.2,31.0,643.5,437.21,312.21
2017,6,3,14,0,133.0,467.0,1.2,31.0,591.0,394.34,282.29
2017,6,3,14,15,74.0,369.5,1.15,30.5,438.0,304.97,220.25
2017,6,3,14,30,15.0,272.0,1.1,30.0,285.0,221.35,161.57
2017,6,3,14,45,262.5,289.0,1.1,30.0,506.0,262.75,184.29
2017,6,3,15,0,510.0,306.0,1.1,30.0,727.0,292.23,194.62
2017,6,3,15,15,332.5,333.5,1.1,30.0,603.0,257.33,175.53
2017,6,3,15,30,155.0,361.0,1.1,30.0,479.0,243.2,173.93
2017,6,3,15,45,344.5,289.0,1.1,30.0,529.0,183.23,131.16
2017,6,3,16,0,534.0,217.0,1.1,30.0,579.0,131.02,100.83
2017,6,3,16,15,400.0,234.5,1.05,29.5,494.0,141.72,110.04
2017,6,3,16,30,266.0,252.0,1.0,29.0,409.0,160.55,125.66
2017,6,3,16,45,257.5,228.0,0.95,29.0,368.5,148.65,116.47
2017,6,3,17,0,249.0,204.0,0.9,29.0,328.0,136.04,106.74
2017,6,3,17,15,227.5,184.5,0.85,28.5,287.5,125.19,98.53
2017,6,3,17,30,206.0,165.0,0.8,28.0,247.0,117.83,93.04
2017,6,3,17,45,184.5,142.0,0.75,28.0,207.0,102.85,80.92
2017,6,3,18,0,163.0,119.0,0.7,28.0,167.0,87.45,68.23
2017,6,3,18,15,131.5,96.5,0.65,27.5,130.0,71.89,55.24
2017,6,3,18,30,100.0,74.0,0.6,27.0,93.0,55.99,41.63
2017,6,3,18,45,60.0,51.5,0.55,26.5,62.0,39.72,27.44
2017,6,3,19,0,20.0,29.0,0.5,26.0,31.0,23.41,12.27
2017,6,3,19,15,10.0,14.5,0.5,25.5,15.5,12.38,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,4,5,45,55.0,16.5,1.75,21.5,21.5,69.93,0.0
2017,6,4,6,0,110.0,33.0,2.0,22.0,43.0,148.61,108.34
2017,6,4,6,15,190.0,51.5,2.1,22.0,82.5,235.02,187.34
2017,6,4,6,30,270.0,70.0,2.2,22.0,122.0,344.23,278.37
2017,6,4,6,45,330.5,84.5,2.35,22.5,169.0,419.96,340.05
2017,6,4,7,0,391.0,99.0,2.5,23.0,216.0,499.1,401.93
2017,6,4,7,15,223.5,128.0,2.6,23.5,197.5,374.45,301.13
2017,6,4,7,30,56.0,157.0,2.7,24.0,179.0,219.99,174.21
2017,6,4,7,45,126.0,184.0,2.8,24.5,244.0,335.07,265.87
2017,6,4,8,0,196.0,211.0,2.9,25.0,309.0,433.33,340.88
2017,6,4,8,15,316.5,213.0,2.95,25.0,391.5,573.35,446.27
2017,6,4,8,30,437.0,215.0,3.0,25.0,474.0,718.33,550.56
2017,6,4,8,45,332.5,262.0,3.1,25.5,469.5,644.59,491.98
2017,6,4,9,0,228.0,309.0,3.2,26.0,465.0,566.48,431.16
2017,6,4,9,15,230.5,332.5,3.15,26.0,499.0,589.71,446.64
2017,6,4,9,30,233.0,356.0,3.1,26.0,533.0,611.4,460.39
2017,6,4,9,45,485.0,265.0,3.1,26.5,658.0,803.83,599.04
2017,6,4,10,0,737.0,174.0,3.1,27.0,783.0,959.03,702.41
2017,6,4,10,15,519.0,296.5,3.05,27.0,734.0,847.39,621.85
2017,6,4,10,30,301.0,419.0,3.0,27.0,685.0,724.14,531.44
2017,6,4,10,45,232.0,445.0,2.95,27.5,654.0,652.64,479.42
2017,6,4,11,0,163.0,471.0,2.9,28.0,623.0,599.75,439.4
2017,6,4,11,15,181.0,481.0,2.8,28.0,653.5,612.42,447.98
2017,6,4,11,30,199.0,491.0,2.7,28.0,684.0,622.84,454.55
2017,6,4,11,45,226.5,493.0,2.65,28.0,715.0,631.8,460.56
2017,6,4,12,0,254.0,495.0,2.6,28.0,746.0,642.5,467.58
2017,6,4,12,15,554.0,318.5,2.55,28.0,867.5,709.91,519.69
2017,6,4,12,30,854.0,142.0,2.5,28.0,989.0,739.31,543.87
2017,6,4,12,45,855.0,140.5,2.45,28.5,985.0,697.98,512.34
2017,6,4,13,0,856.0,139.0,2.4,29.0,981.0,655.24,479.83
2017,6,4,13,15,853.5,138.5,2.3,28.5,969.5,609.64,446.26
2017,6,4,13,30,851.0,138.0,2.2,28.0,958.0,562.9,410.94
2017,6,4,13,45,431.0,182.0,2.15,28.0,597.5,339.72,249.57
2017,6,4,14,0,11.0,226.0,2.1,28.0,237.0,188.65,139.14
2017,6,4,14,15,107.0,332.5,2.0,28.0,428.0,284.03,208.86
2017,6,4,14,30,203.0,439.0,1.9,28.0,619.0,368.7,266.84
2017,6,4,14,45,101.5,249.5,1.85,28.0,339.5,207.55,150.39
2017,6,4,15,0,0.0,60.0,1.8,28.0,60.0,50.04,33.75
2017,6,4,15,15,2.0,115.0,1.75,28.0,117.0,95.38,69.27
2017,6,4,15,30,4.0,170.0,1.7,28.0,174.0,137.18,101.61
2017,6,4,15,45,2.0,115.0,1.65,28.0,117.0,94.85,69.13
2017,6,4,16,0,0.0,60.0,1.6,28.0,60.0,49.87,35.78
2017,6,4,16,15,0.0,88.5,1.5,27.5,88.5,73.65,55.69
2017,6,4,16,30,0.0,117.0,1.4,27.0,117.0,95.69,74.17
2017,6,4,16,45,6.5,144.0,1.35,27.0,147.5,115.05,90.33
2017,6,4,17,0,13.0,171.0,1.3,27.0,178.0,132.59,105.03
2017,6,4,17,15,9.5,152.0,1.2,26.5,157.0,118.4,93.87
2017,6,4,17,30,6.0,133.0,1.1,26.0,136.0,104.09,82.49
2017,6,4,17,45,3.0,113.0,1.0,26.0,114.5,89.0,70.09
2017,6,4,18,0,0.0,93.0,0.9,26.0,93.0,73.78,57.36
2017,6,4,18,15,0.0,73.0,0.85,25.5,73.0,58.47,44.41
2017,6,4,18,30,0.0,53.0,0.8,25.0,53.0,43.01,31.06
2017,6,4,18,45,0.0,36.0,0.75,24.5,36.0,29.58,19.24
2017,6,4,19,0,0.0,19.0,0.7,24.0,19.0,15.67,6.55
2017,6,4,19,15,0.0,9.5,0.7,23.5,9.5,8.11,0.0
2017,6,4,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,97.5,15.0,2.35,19.5,24.0,105.86,0.0
2017,6,5,6,0,195.0,30.0,2.7,20.0,48.0,220.61,164.66
2017,6,5,6,15,291.0,43.0,2.75,20.5,89.5,314.18,252.89
2017,6,5,6,30,387.0,56.0,2.8,21.0,131.0,421.98,342.91
2017,6,5,6,45,459.0,64.0,2.85,21.5,181.0,505.78,409.86
2017,6,5,7,0,531.0,72.0,2.9,22.0,231.0,592.77,476.04
2017,6,5,7,15,577.0,78.5,3.05,22.5,283.0,657.09,522.74
2017,6,5,7,30,623.0,85.0,3.2,23.0,335.0,721.93,568.18
2017,6,5,7,45,661.0,88.5,3.35,24.0,388.5,775.15,602.67
2017,6,5,8,0,699.0,92.0,3.5,25.0,442.0,827.57,635.63
2017,6,5,8,15,723.5,96.5,3.5,25.5,493.0,861.66,655.53
2017,6,5,8,30,748.0,101.0,3.5,26.0,544.0,899.05,677.47
2017,6,5,8,45,768.0,103.5,3.55,27.0,593.0,926.97,691.6
2017,6,5,9,0,788.0,106.0,3.6,28.0,642.0,952.11,703.77
2017,6,5,9,15,802.0,108.5,3.55,28.0,686.0,968.11,712.01
2017,6,5,9,30,816.0,111.0,3.5,28.0,730.0,968.31,709.98
2017,6,5,9,45,826.0,113.5,3.5,28.5,768.5,973.73,710.62
2017,6,5,10,0,836.0,116.0,3.5,29.0,807.0,975.77,709.14
2017,6,5,10,15,844.0,117.5,3.45,29.0,840.0,971.31,704.69
2017,6,5,10,30,852.0,119.0,3.4,29.0,873.0,963.41,698.2
2017,6,5,10,45,855.5,121.5,3.4,29.5,898.5,948.68,686.4
2017,6,5,11,0,859.0,124.0,3.4,30.0,924.0,930.6,672.62
2017,6,5,11,15,863.0,125.0,3.4,30.0,943.0,908.32,657.57
2017,6,5,11,30,867.0,126.0,3.4,30.0,962.0,882.85,640.51
2017,6,5,11,45,860.5,133.0,3.45,30.5,971.0,850.43,617.9
2017,6,5,12,0,854.0,140.0,3.5,31.0,980.0,815.39,593.58
2017,6,5,12,15,632.0,290.5,3.5,31.0,914.0,743.63,540.66
2017,6,5,12,30,410.0,441.0,3.5,31.0,848.0,668.02,483.7
2017,6,5,12,45,388.0,445.0,3.5,31.0,829.0,626.99,454.78
2017,6,5,13,0,366.0,449.0,3.5,31.0,810.0,587.32,426.31
2017,6,5,13,15,348.0,454.0,3.5,30.5,793.5,552.3,401.6
2017,6,5,13,30,330.0,459.0,3.5,30.0,777.0,518.54,377.4
2017,6,5,13,45,351.5,437.0,3.5,30.0,769.5,487.59,354.16
2017,6,5,14,0,373.0,415.0,3.5,30.0,762.0,455.03,329.05
2017,6,5,14,15,193.5,337.5,3.45,30.0,517.5,309.06,224.48
2017,6,5,14,30,14.0,260.0,3.4,30.0,273.0,212.22,156.26
2017,6,5,14,45,91.5,332.5,3.4,30.0,409.0,257.53,187.75
2017,6,5,15,0,169.0,405.0,3.4,30.0,545.0,303.49,218.25
2017,6,5,15,15,156.5,383.5,3.35,29.5,508.0,272.49,196.13
2017,6,5,15,30,144.0,362.0,3.3,29.0,471.0,243.44,176.66
2017,6,5,15,45,103.5,328.0,3.3,29.0,404.0,223.65,166.0
2017,6,5,16,0,63.0,294.0,3.3,29.0,337.0,200.81,157.52
2017,6,5,16,15,31.5,180.5,3.2,28.5,202.0,134.77,105.24
2017,6,5,16,30,0.0,67.0,3.1,28.0,67.0,55.63,40.8
2017,6,5,16,45,0.0,66.0,3.05,27.5,66.0,54.76,40.37
2017,6,5,17,0,0.0,65.0,3.0,27.0,65.0,53.9,39.9
2017,6,5,17,15,0.0,57.0,2.8,26.5,57.0,47.21,34.5
2017,6,5,17,30,0.0,49.0,2.6,26.0,49.0,40.53,29.03
2017,6,5,17,45,0.0,41.0,2.45,26.0,41.0,33.87,23.43
2017,6,5,18,0,0.0,33.0,2.3,26.0,33.0,27.23,17.77
2017,6,5,18,15,0.0,26.0,2.05,25.5,26.0,21.42,12.79
2017,6,5,18,30,0.0,19.0,1.8,25.0,19.0,15.63,7.74
2017,6,5,18,45,0.0,12.5,1.6,24.5,12.5,10.27,3.01
2017,6,5,19,0,0.0,6.0,1.4,24.0,6.0,4.92,0.0
2017,6,5,19,15,0.0,3.0,1.45,23.5,3.0,2.46,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,93.0,16.0,2.85,20.5,24.5,104.92,0.0
2017,6,6,6,0,186.0,32.0,3.0,21.0,49.0,218.01,162.17
2017,6,6,6,15,281.0,45.5,3.1,21.5,90.5,310.73,249.28
2017,6,6,6,30,376.0,59.0,3.2,22.0,132.0,411.87,334.29
2017,6,6,6,45,445.5,68.5,3.35,22.5,182.0,499.72,404.75
2017,6,6,7,0,515.0,78.0,3.5,23.0,232.0,586.21,471.03
2017,6,6,7,15,562.0,85.0,3.6,23.5,284.5,651.85,518.76
2017,6,6,7,30,609.0,92.0,3.7,24.0,337.0,717.96,565.11
2017,6,6,7,45,644.5,97.5,3.85,24.5,390.0,771.25,600.9
2017,6,6,8,0,680.0,103.0,4.0,25.0,443.0,823.59,635.19
2017,6,6,8,15,705.5,107.5,4.05,25.5,494.5,863.41,659.55
2017,6,6,8,30,731.0,112.0,4.1,26.0,546.0,895.01,677.91
2017,6,6,8,45,750.5,116.0,4.2,26.5,595.0,924.06,694.64
2017,6,6,9,0,770.0,120.0,4.3,27.0,644.0,950.28,709.37
2017,6,6,9,15,785.0,123.0,4.35,27.5,688.5,967.72,717.91
2017,6,6,9,30,800.0,126.0,4.4,28.0,733.0,981.93,724.41
2017,6,6,9,45,811.0,129.0,4.45,28.5,772.5,988.69,726.08
2017,6,6,10,0,822.0,132.0,4.5,29.0,812.0,991.97,725.65
2017,6,6,10,15,559.5,276.0,4.55,29.0,747.5,866.98,638.52
2017,6,6,10,30,297.0,420.0,4.6,29.0,683.0,721.44,531.02
2017,6,6,10,45,576.0,279.0,4.7,29.5,808.5,855.39,629.94
2017,6,6,11,0,855.0,138.0,4.8,30.0,934.0,940.07,687.27
2017,6,6,11,15,859.5,139.0,4.85,30.0,954.0,917.97,671.73
2017,6,6,11,30,864.0,140.0,4.9,30.0,974.0,892.66,654.75
2017,6,6,11,45,624.0,290.0,5.0,30.5,896.5,805.02,590.9
2017,6,6,12,0,384.0,440.0,5.1,31.0,819.0,701.86,512.95
2017,6,6,12,15,623.0,294.0,5.1,31.0,911.0,739.93,544.52
2017,6,6,12,30,862.0,148.0,5.1,31.0,1003.0,750.67,555.52
2017,6,6,12,45,601.5,305.5,5.2,31.0,901.0,660.13,486.32
2017,6,6,13,0,341.0,463.0,5.3,31.0,799.0,582.04,426.39
2017,6,6,13,15,276.0,476.5,5.3,31.0,746.5,526.07,385.38
2017,6,6,13,30,211.0,490.0,5.3,31.0,694.0,484.24,354.31
2017,6,6,13,45,192.5,480.5,5.35,31.0,663.5,448.84,328.27
2017,6,6,14,0,174.0,471.0,5.4,31.0,633.0,415.59,303.63
2017,6,6,14,15,514.0,298.5,5.35,31.0,757.5,397.42,284.61
2017,6,6,14,30,854.0,126.0,5.3,31.0,882.0,367.23,250.97
2017,6,6,14,45,848.5,122.0,5.3,31.0,849.0,313.45,205.09
2017,6,6,15,0,843.0,118.0,5.3,31.0,816.0,259.89,160.26
2017,6,6,15,15,832.5,116.0,5.2,31.0,776.5,207.16,119.1
2017,6,6,15,30,822.0,114.0,5.1,31.0,737.0,155.55,85.2
2017,6,6,15,45,598.5,195.5,5.1,31.0,634.5,127.43,84.69
2017,6,6,16,0,375.0,277.0,5.1,31.0,532.0,172.13,134.04
2017,6,6,16,15,569.5,188.0,5.0,30.5,542.5,117.98,91.03
2017,6,6,16,30,764.0,99.0,4.9,30.0,553.0,73.39,55.08
2017,6,6,16,45,741.0,95.0,4.85,30.0,502.0,71.94,54.12
2017,6,6,17,0,718.0,91.0,4.8,30.0,451.0,70.38,53.04
2017,6,6,17,15,686.5,86.0,4.5,29.5,398.0,62.07,46.44
2017,6,6,17,30,655.0,81.0,4.2,29.0,345.0,59.66,44.69
2017,6,6,17,45,609.5,75.0,3.95,28.5,292.0,56.28,42.07
2017,6,6,18,0,564.0,69.0,3.7,28.0,239.0,52.79,39.27
2017,6,6,18,15,499.0,61.0,3.25,27.0,188.5,47.5,34.87
2017,6,6,18,30,434.0,53.0,2.8,26.0,138.0,42.1,30.16
2017,6,6,18,45,333.5,41.5,2.35,25.5,95.0,33.43,22.37
2017,6,6,19,0,233.0,30.0,1.9,25.0,52.0,23.32,12.62
2017,6,6,19,15,116.5,15.0,1.8,24.5,26.0,11.72,0.0
2017,6,6,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,115.5,15.0,1.2,20.5,25.5,117.95,0.0
2017,6,7,6,0,231.0,30.0,1.3,21.0,51.0,245.99,182.8
2017,6,7,6,15,331.5,42.0,1.35,21.5,94.5,347.83,276.46
2017,6,7,6,30,432.0,54.0,1.4,22.0,138.0,455.2,363.54
2017,6,7,6,45,499.5,62.0,1.5,22.5,189.0,536.61,426.77
2017,6,7,7,0,567.0,70.0,1.6,23.0,240.0,620.94,489.02
2017,6,7,7,15,612.5,76.5,1.55,24.0,293.5,685.85,532.24
2017,6,7,7,30,658.0,83.0,1.5,25.0,347.0,751.19,573.55
2017,6,7,7,45,691.5,88.0,1.5,26.5,401.0,803.03,603.02
2017,6,7,8,0,725.0,93.0,1.5,28.0,455.0,848.19,626.89
2017,6,7,8,15,749.0,97.0,1.65,28.5,507.0,887.14,650.23
2017,6,7,8,30,773.0,101.0,1.8,29.0,559.0,923.81,671.83
2017,6,7,8,45,790.5,104.5,1.95,29.5,608.0,950.73,686.98
2017,6,7,9,0,808.0,108.0,2.1,30.0,657.0,974.73,700.3
2017,6,7,9,15,821.5,111.0,2.2,30.0,702.0,990.92,709.56
2017,6,7,9,30,835.0,114.0,2.3,30.0,747.0,991.0,708.81
2017,6,7,9,45,845.5,116.0,2.4,30.5,786.5,996.31,710.25
2017,6,7,10,0,856.0,118.0,2.5,31.0,826.0,998.18,709.58
2017,6,7,10,15,677.0,233.5,2.6,31.0,808.0,947.03,676.81
2017,6,7,10,30,498.0,349.0,2.7,31.0,790.0,863.23,617.56
2017,6,7,10,45,375.0,404.5,2.8,31.5,742.0,766.43,550.15
2017,6,7,11,0,252.0,460.0,2.9,32.0,694.0,687.08,493.01
2017,6,7,11,15,211.0,476.0,2.95,32.0,675.0,635.47,457.31
2017,6,7,11,30,170.0,492.0,3.0,32.0,656.0,598.78,431.13
2017,6,7,11,45,534.0,309.0,3.05,32.5,833.0,747.26,539.63
2017,6,7,12,0,898.0,126.0,3.1,33.0,1010.0,840.88,604.26
2017,6,7,12,15,898.5,126.0,3.1,33.0,1014.0,802.51,578.2
2017,6,7,12,30,899.0,126.0,3.1,33.0,1018.0,762.11,551.19
2017,6,7,12,45,896.5,127.0,3.15,33.5,1013.0,718.7,519.52
2017,6,7,13,0,894.0,128.0,3.2,34.0,1008.0,673.96,486.33
2017,6,7,13,15,890.5,127.5,3.2,34.0,995.5,626.27,451.19
2017,6,7,13,30,887.0,127.0,3.2,34.0,983.0,577.45,414.33
2017,6,7,13,45,880.0,127.5,3.2,34.0,962.0,526.57,375.0
2017,6,7,14,0,873.0,128.0,3.2,34.0,941.0,475.2,334.23
2017,6,7,14,15,866.5,126.5,3.2,33.5,914.0,422.43,292.03
2017,6,7,14,30,860.0,125.0,3.2,33.0,887.0,369.56,248.71
2017,6,7,14,45,835.0,132.5,3.25,33.0,848.5,317.24,205.47
2017,6,7,15,0,810.0,140.0,3.3,33.0,810.0,259.63,159.28
2017,6,7,15,15,798.0,137.0,3.3,33.0,770.5,206.81,118.79
2017,6,7,15,30,786.0,134.0,3.3,33.0,731.0,155.48,85.26
2017,6,7,15,45,768.5,131.5,3.35,33.0,686.0,105.92,64.42
2017,6,7,16,0,751.0,129.0,3.4,33.0,641.0,88.67,66.28
2017,6,7,16,15,730.5,125.0,3.35,32.5,592.0,79.98,59.62
2017,6,7,16,30,710.0,121.0,3.3,32.0,543.0,79.53,59.59
2017,6,7,16,45,683.0,116.0,3.25,31.5,491.5,78.21,58.87
2017,6,7,17,0,656.0,111.0,3.2,31.0,440.0,76.76,58.03
2017,6,7,17,15,621.0,104.5,2.95,30.5,387.5,74.02,56.11
2017,6,7,17,30,586.0,98.0,2.7,30.0,335.0,71.12,54.03
2017,6,7,17,45,540.0,90.0,2.45,29.5,283.0,66.82,50.7
2017,6,7,18,0,494.0,82.0,2.2,29.0,231.0,62.35,47.12
2017,6,7,18,15,428.5,71.5,2.0,28.0,182.0,53.67,39.92
2017,6,7,18,30,363.0,61.0,1.8,27.0,133.0,46.23,33.52
2017,6,7,18,45,270.5,46.5,1.6,26.5,91.0,35.55,24.06
2017,6,7,19,0,178.0,32.0,1.4,26.0,49.0,24.67,13.71
2017,6,7,19,15,89.0,16.0,1.35,25.5,24.5,12.45,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,8,5,45,64.0,16.5,1.95,20.5,22.5,75.83,0.0
2017,6,8,6,0,128.0,33.0,2.3,21.0,45.0,160.75,118.73
2017,6,8,6,15,211.0,50.5,2.4,21.5,85.5,265.68,212.23
2017,6,8,6,30,294.0,68.0,2.5,22.0,126.0,359.81,291.37
2017,6,8,6,45,360.5,81.0,2.65,23.0,174.0,439.38,355.59
2017,6,8,7,0,427.0,94.0,2.8,24.0,222.0,522.82,419.53
2017,6,8,7,15,475.0,104.0,2.75,24.5,273.0,588.6,467.21
2017,6,8,7,30,523.0,114.0,2.7,25.0,324.0,655.67,513.91
2017,6,8,7,45,557.0,122.5,2.65,26.0,375.0,718.16,554.44
2017,6,8,8,0,591.0,131.0,2.6,27.0,426.0,771.15,586.79
2017,6,8,8,15,619.0,137.5,2.4,27.5,477.0,814.56,611.72
2017,6,8,8,30,647.0,144.0,2.2,28.0,528.0,856.1,634.52
2017,6,8,8,45,665.0,151.0,2.0,28.5,575.0,885.9,648.78
2017,6,8,9,0,683.0,158.0,1.8,29.0,622.0,913.05,660.86
2017,6,8,9,15,700.0,162.5,1.65,29.0,666.0,933.45,670.13
2017,6,8,9,30,717.0,167.0,1.5,29.0,710.0,950.81,677.33
2017,6,8,9,45,727.0,172.5,1.4,29.5,748.5,958.96,678.02
2017,6,8,10,0,737.0,178.0,1.3,30.0,787.0,963.79,676.78
2017,6,8,10,15,747.0,181.0,1.25,30.0,820.5,953.7,668.6
2017,6,8,10,30,757.0,184.0,1.2,30.0,854.0,949.31,664.26
2017,6,8,10,45,767.0,184.5,1.2,30.5,881.0,939.06,655.85
2017,6,8,11,0,777.0,185.0,1.2,31.0,908.0,925.37,645.54
2017,6,8,11,15,782.0,186.5,1.2,31.0,928.0,904.6,632.29
2017,6,8,11,30,787.0,188.0,1.2,31.0,948.0,880.63,617.2
2017,6,8,11,45,548.0,333.0,1.2,31.5,865.5,780.51,547.73
2017,6,8,12,0,309.0,478.0,1.2,32.0,783.0,673.89,472.69
2017,6,8,12,15,205.5,487.5,1.2,32.0,691.0,575.38,406.66
2017,6,8,12,30,102.0,497.0,1.2,32.0,599.0,487.83,346.39
2017,6,8,12,45,81.0,478.5,1.25,32.5,559.0,446.69,318.07
2017,6,8,13,0,60.0,460.0,1.3,33.0,519.0,408.24,291.08
2017,6,8,13,15,425.0,323.0,1.35,33.0,734.0,501.03,358.75
2017,6,8,13,30,790.0,186.0,1.4,33.0,949.0,567.58,402.88
2017,6,8,13,45,787.0,183.0,1.5,33.0,929.5,518.88,366.11
2017,6,8,14,0,784.0,180.0,1.6,33.0,910.0,469.66,328.54
2017,6,8,14,15,776.5,178.0,1.65,33.0,883.5,419.01,288.68
2017,6,8,14,30,769.0,176.0,1.7,33.0,857.0,368.64,248.1
2017,6,8,14,45,458.0,290.5,1.8,33.0,692.0,308.01,209.02
2017,6,8,15,0,147.0,405.0,1.9,33.0,527.0,299.91,212.45
2017,6,8,15,15,448.0,277.0,1.95,32.5,623.0,234.23,152.94
2017,6,8,15,30,749.0,149.0,2.0,32.0,719.0,162.44,91.74
2017,6,8,15,45,737.5,143.0,2.05,32.0,676.0,112.99,69.92
2017,6,8,16,0,726.0,137.0,2.1,32.0,633.0,84.35,63.01
2017,6,8,16,15,706.0,132.5,2.1,31.5,585.0,83.98,63.07
2017,6,8,16,30,686.0,128.0,2.1,31.0,537.0,83.46,63.0
2017,6,8,16,45,664.5,121.0,2.15,31.0,487.0,81.14,61.34
2017,6,8,17,0,643.0,114.0,2.2,31.0,437.0,78.56,59.47
2017,6,8,17,15,608.5,107.5,2.1,30.5,385.0,75.93,57.66
2017,6,8,17,30,574.0,101.0,2.0,30.0,333.0,73.15,55.69
2017,6,8,17,45,531.0,92.0,1.9,29.5,282.0,68.21,51.85
2017,6,8,18,0,488.0,83.0,1.8,29.0,231.0,63.04,47.69
2017,6,8,18,15,423.5,72.5,1.7,28.0,182.5,54.33,40.48
2017,6,8,18,30,359.0,62.0,1.6,27.0,134.0,46.92,34.11
2017,6,8,18,45,268.5,47.5,1.5,26.5,92.0,36.27,24.68
2017,6,8,19,0,178.0,33.0,1.4,26.0,50.0,25.42,14.39
2017,6,8,19,15,89.0,16.5,1.5,25.5,25.0,12.83,0.0
2017,6,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,7.0,3.25,21.5,7.0,5.75,0.0
2017,6,9,6,0,0.0,14.0,3.5,22.0,14.0,11.52,3.09
2017,6,9,6,15,0.0,27.0,3.7,22.5,27.0,22.28,12.47
2017,6,9,6,30,0.0,40.0,3.9,23.0,40.0,33.07,21.64
2017,6,9,6,45,0.0,56.0,4.1,23.5,56.0,47.1,33.38
2017,6,9,7,0,0.0,72.0,4.3,24.0,72.0,61.93,45.59
2017,6,9,7,15,20.5,112.0,4.35,24.0,120.5,121.59,95.18
2017,6,9,7,30,41.0,152.0,4.4,24.0,169.0,199.18,158.14
2017,6,9,7,45,31.5,167.0,4.5,24.5,181.0,203.37,160.09
2017,6,9,8,0,22.0,182.0,4.6,25.0,193.0,189.74,148.0
2017,6,9,8,15,116.5,221.5,4.55,25.0,289.5,364.13,286.71
2017,6,9,8,30,211.0,261.0,4.5,25.0,386.0,502.27,392.26
2017,6,9,8,45,180.0,287.5,4.5,25.5,401.0,498.0,385.19
2017,6,9,9,0,149.0,314.0,4.5,26.0,416.0,491.81,377.39
2017,6,9,9,15,154.5,334.0,4.45,26.0,445.5,513.83,392.42
2017,6,9,9,30,160.0,354.0,4.4,26.0,475.0,534.82,406.49
2017,6,9,9,45,147.5,371.0,4.4,26.5,487.5,533.12,402.88
2017,6,9,10,0,135.0,388.0,4.4,27.0,500.0,530.57,398.85
2017,6,9,10,15,127.5,412.0,4.35,27.0,521.5,539.43,403.91
2017,6,9,10,30,120.0,436.0,4.3,27.0,543.0,547.04,408.09
2017,6,9,10,45,149.5,453.0,4.25,27.5,590.0,582.0,432.13
2017,6,9,11,0,179.0,470.0,4.2,28.0,637.0,614.37,453.87
2017,6,9,11,15,215.5,476.0,4.15,28.0,681.0,639.9,471.78
2017,6,9,11,30,252.0,482.0,4.1,28.0,725.0,672.19,494.06
2017,6,9,11,45,205.5,494.0,4.05,28.5,694.0,615.97,452.15
2017,6,9,12,0,159.0,506.0,4.0,29.0,663.0,571.31,418.61
2017,6,9,12,15,458.0,358.0,3.9,29.0,811.5,670.17,494.07
2017,6,9,12,30,757.0,210.0,3.8,29.0,960.0,731.95,540.57
2017,6,9,12,45,516.0,350.0,3.75,29.0,860.5,643.02,472.6
2017,6,9,13,0,275.0,490.0,3.7,29.0,761.0,560.64,410.27
2017,6,9,13,15,517.0,345.0,3.55,29.0,847.0,571.87,420.1
2017,6,9,13,30,759.0,200.0,3.4,29.0,933.0,561.33,411.68
2017,6,9,13,45,430.5,330.0,3.25,29.5,744.0,449.18,327.64
2017,6,9,14,0,102.0,460.0,3.1,30.0,555.0,388.3,283.2
2017,6,9,14,15,173.0,447.0,2.95,29.5,602.5,383.36,278.73
2017,6,9,14,30,244.0,434.0,2.8,29.0,650.0,368.45,265.66
2017,6,9,14,45,148.0,399.0,2.7,29.0,528.5,313.24,226.91
2017,6,9,15,0,52.0,364.0,2.6,29.0,407.0,269.99,198.28
2017,6,9,15,15,150.0,359.0,2.55,29.0,475.5,260.09,187.17
2017,6,9,15,30,248.0,354.0,2.5,29.0,544.0,237.09,167.54
2017,6,9,15,45,183.5,334.0,2.5,29.0,470.0,217.0,158.95
2017,6,9,16,0,119.0,314.0,2.5,29.0,396.0,198.75,155.58
2017,6,9,16,15,351.0,241.5,2.4,28.5,456.5,154.65,121.1
2017,6,9,16,30,583.0,169.0,2.3,28.0,517.0,108.49,84.28
2017,6,9,16,45,443.5,183.5,2.2,28.0,434.5,118.11,92.52
2017,6,9,17,0,304.0,198.0,2.1,28.0,352.0,133.3,105.3
2017,6,9,17,15,280.0,180.5,1.95,27.5,309.5,123.47,97.76
2017,6,9,17,30,256.0,163.0,1.8,27.0,267.0,113.19,89.78
2017,6,9,17,45,231.5,141.5,1.65,27.0,225.0,100.01,79.04
2017,6,9,18,0,207.0,120.0,1.5,27.0,183.0,86.3,67.67
2017,6,9,18,15,171.0,99.0,1.45,26.5,144.0,72.32,55.94
2017,6,9,18,30,135.0,78.0,1.4,26.0,105.0,58.99,44.45
2017,6,9,18,45,90.5,56.0,1.4,25.5,71.5,43.05,30.47
2017,6,9,19,0,46.0,34.0,1.4,25.0,38.0,26.82,15.66
2017,6,9,19,15,23.0,17.0,1.45,24.5,19.0,13.78,0.0
2017,6,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.0,17.0,3.4,20.5,21.0,64.78,0.0
2017,6,10,6,0,92.0,34.0,3.5,21.0,42.0,137.2,100.47
2017,6,10,6,15,168.5,54.0,3.65,21.5,82.0,222.72,178.16
2017,6,10,6,30,245.0,74.0,3.8,22.0,122.0,312.64,254.66
2017,6,10,6,45,313.5,88.0,4.0,22.5,169.5,409.62,334.06
2017,6,10,7,0,382.0,102.0,4.2,23.0,217.0,494.27,401.36
2017,6,10,7,15,431.0,113.5,4.2,23.5,267.5,561.37,452.2
2017,6,10,7,30,480.0,125.0,4.2,24.0,318.0,629.9,501.79
2017,6,10,7,45,364.0,165.0,4.25,24.5,323.5,556.21,441.59
2017,6,10,8,0,248.0,205.0,4.3,25.0,329.0,496.9,391.38
2017,6,10,8,15,267.0,227.0,4.25,25.5,374.0,541.37,422.78
2017,6,10,8,30,286.0,249.0,4.2,26.0,419.0,584.87,452.37
2017,6,10,8,45,191.5,278.0,4.2,26.5,396.5,498.28,383.58
2017,6,10,9,0,97.0,307.0,4.2,27.0,374.0,408.71,312.5
2017,6,10,9,15,105.0,331.5,4.15,27.5,408.0,438.55,333.39
2017,6,10,9,30,113.0,356.0,4.1,28.0,442.0,489.17,368.51
2017,6,10,9,45,430.5,263.0,4.05,28.5,615.0,746.68,558.82
2017,6,10,10,0,748.0,170.0,4.0,29.0,788.0,957.93,702.18
2017,6,10,10,15,757.5,172.5,4.0,29.5,821.0,956.06,696.83
2017,6,10,10,30,767.0,175.0,4.0,30.0,854.0,950.77,690.94
2017,6,10,10,45,777.5,175.0,4.0,30.5,881.5,940.57,682.02
2017,6,10,11,0,788.0,175.0,4.0,31.0,909.0,926.92,671.02
2017,6,10,11,15,793.0,176.5,4.0,31.5,928.5,906.19,655.53
2017,6,10,11,30,798.0,178.0,4.0,32.0,948.0,882.26,638.11
2017,6,10,11,45,803.0,177.5,4.05,32.5,960.5,853.47,617.81
2017,6,10,12,0,808.0,177.0,4.1,33.0,973.0,821.8,595.65
2017,6,10,12,15,809.0,177.0,4.1,33.0,977.0,784.79,570.22
2017,6,10,12,30,810.0,177.0,4.1,33.0,981.0,745.81,542.69
2017,6,10,12,45,556.0,329.5,4.15,33.5,880.0,655.46,474.27
2017,6,10,13,0,302.0,482.0,4.2,34.0,779.0,572.53,411.57
2017,6,10,13,15,282.5,481.0,4.2,34.0,756.5,534.62,384.6
2017,6,10,13,30,263.0,480.0,4.2,34.0,734.0,498.58,358.52
2017,6,10,13,45,526.5,327.0,4.25,34.0,823.0,495.02,355.28
2017,6,10,14,0,790.0,174.0,4.3,34.0,912.0,469.87,333.06
2017,6,10,14,15,556.0,293.5,4.3,34.0,805.5,413.04,290.61
2017,6,10,14,30,322.0,413.0,4.3,34.0,699.0,382.1,269.69
2017,6,10,14,45,547.0,284.5,4.3,34.0,748.0,329.98,223.44
2017,6,10,15,0,772.0,156.0,4.3,34.0,797.0,264.82,164.45
2017,6,10,15,15,474.0,260.0,4.3,33.5,647.5,229.87,149.07
2017,6,10,15,30,176.0,364.0,4.3,33.0,498.0,249.53,177.37
2017,6,10,15,45,266.5,324.0,4.3,33.0,513.0,201.75,143.95
2017,6,10,16,0,357.0,284.0,4.3,33.0,528.0,175.18,135.06
2017,6,10,16,15,510.5,211.0,4.25,32.5,531.5,129.78,99.63
2017,6,10,16,30,664.0,138.0,4.2,32.0,535.0,89.33,67.53
2017,6,10,16,45,631.0,134.0,4.2,32.0,483.5,89.12,67.64
2017,6,10,17,0,598.0,130.0,4.2,32.0,432.0,88.89,67.7
2017,6,10,17,15,562.0,122.5,4.05,31.5,380.5,86.04,65.76
2017,6,10,17,30,526.0,115.0,3.9,31.0,329.0,81.62,62.49
2017,6,10,17,45,475.5,106.0,3.75,30.5,278.0,76.22,58.32
2017,6,10,18,0,425.0,97.0,3.6,30.0,227.0,70.64,53.87
2017,6,10,18,15,360.0,84.0,3.4,29.0,179.0,61.96,46.73
2017,6,10,18,30,295.0,71.0,3.2,28.0,131.0,53.03,39.1
2017,6,10,18,45,211.0,54.0,3.05,27.5,90.0,40.81,28.35
2017,6,10,19,0,127.0,37.0,2.9,27.0,49.0,28.65,17.01
2017,6,10,19,15,63.5,18.5,3.05,26.5,24.5,14.64,0.0
2017,6,10,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,68.0,17.5,3.35,21.5,23.5,80.62,0.0
2017,6,11,6,0,136.0,35.0,3.5,22.0,47.0,170.96,126.15
2017,6,11,6,15,231.5,50.5,3.7,22.5,88.5,280.81,224.34
2017,6,11,6,30,327.0,66.0,3.9,23.0,130.0,382.65,310.22
2017,6,11,6,45,403.5,76.0,4.15,23.5,179.5,467.49,379.55
2017,6,11,7,0,480.0,86.0,4.4,24.0,229.0,557.02,449.07
2017,6,11,7,15,529.5,94.0,4.45,24.5,281.5,632.52,504.78
2017,6,11,7,30,579.0,102.0,4.5,25.0,334.0,701.56,553.65
2017,6,11,7,45,625.5,104.5,4.6,25.5,388.5,761.13,594.31
2017,6,11,8,0,672.0,107.0,4.7,26.0,443.0,820.06,633.49
2017,6,11,8,15,423.0,185.0,4.65,26.5,405.0,666.83,517.04
2017,6,11,8,30,174.0,263.0,4.6,27.0,367.0,467.66,361.34
2017,6,11,8,45,477.5,189.5,4.55,27.5,507.0,729.72,559.23
2017,6,11,9,0,781.0,116.0,4.5,28.0,647.0,956.47,713.14
2017,6,11,9,15,525.5,231.5,4.45,28.5,599.5,822.26,614.96
2017,6,11,9,30,270.0,347.0,4.4,29.0,552.0,661.01,493.05
2017,6,11,9,45,555.5,234.5,4.35,29.5,684.5,850.39,630.59
2017,6,11,10,0,841.0,122.0,4.3,30.0,817.0,987.71,719.87
2017,6,11,10,15,849.0,124.0,4.25,30.5,850.5,983.83,713.43
2017,6,11,10,30,857.0,126.0,4.2,31.0,884.0,976.47,705.89
2017,6,11,10,45,865.5,126.0,4.2,31.5,911.5,964.15,695.58
2017,6,11,11,0,874.0,126.0,4.2,32.0,939.0,948.38,683.23
2017,6,11,11,15,878.0,127.0,4.15,32.0,958.5,925.96,667.8
2017,6,11,11,30,882.0,128.0,4.1,32.0,978.0,900.31,650.37
2017,6,11,11,45,885.0,128.0,4.1,32.5,990.5,869.84,628.76
2017,6,11,12,0,888.0,128.0,4.1,33.0,1003.0,836.52,605.35
2017,6,11,12,15,889.0,128.0,4.1,33.0,1007.0,799.04,580.38
2017,6,11,12,30,890.0,128.0,4.1,33.0,1011.0,759.51,553.56
2017,6,11,12,45,889.0,128.0,4.1,33.5,1007.5,716.94,521.85
2017,6,11,13,0,888.0,128.0,4.1,34.0,1004.0,672.98,488.65
2017,6,11,13,15,885.5,127.5,4.1,34.0,992.0,626.36,453.92
2017,6,11,13,30,883.0,127.0,4.1,34.0,980.0,578.53,417.43
2017,6,11,13,45,878.5,126.0,4.1,34.0,960.5,528.26,378.25
2017,6,11,14,0,874.0,125.0,4.1,34.0,941.0,477.26,337.48
2017,6,11,14,15,868.0,124.0,4.05,34.0,914.5,425.14,294.83
2017,6,11,14,30,862.0,123.0,4.0,34.0,888.0,372.82,251.21
2017,6,11,14,45,853.0,121.5,4.0,34.0,854.5,319.37,206.57
2017,6,11,15,0,844.0,120.0,4.0,34.0,821.0,266.47,163.0
2017,6,11,15,15,833.0,117.5,3.95,34.0,782.0,213.38,121.9
2017,6,11,15,30,822.0,115.0,3.9,34.0,743.0,161.47,87.43
2017,6,11,15,45,807.0,113.0,3.9,34.0,698.0,100.32,57.08
2017,6,11,16,0,792.0,111.0,3.9,34.0,653.0,77.82,57.3
2017,6,11,16,15,773.5,107.5,3.85,33.5,604.5,77.18,57.1
2017,6,11,16,30,755.0,104.0,3.8,33.0,556.0,76.42,56.81
2017,6,11,16,45,728.5,100.5,3.8,33.0,504.5,75.42,56.21
2017,6,11,17,0,702.0,97.0,3.8,33.0,453.0,67.88,50.27
2017,6,11,17,15,669.0,92.0,3.6,32.5,400.0,65.76,48.84
2017,6,11,17,30,636.0,87.0,3.4,32.0,347.0,63.53,47.28
2017,6,11,17,45,589.0,81.0,3.2,31.5,294.0,60.33,44.87
2017,6,11,18,0,542.0,75.0,3.0,31.0,241.0,57.05,42.3
2017,6,11,18,15,477.0,66.0,2.65,30.0,191.0,51.16,37.49
2017,6,11,18,30,412.0,57.0,2.3,29.0,141.0,45.11,32.32
2017,6,11,18,45,314.0,45.0,2.0,28.5,98.0,34.6,23.11
2017,6,11,19,0,216.0,33.0,1.7,28.0,55.0,25.51,14.53
2017,6,11,19,15,108.0,16.5,1.8,27.5,27.5,12.85,0.0
2017,6,11,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,103.5,16.0,2.4,21.5,25.5,111.68,0.0
2017,6,12,6,0,207.0,32.0,2.7,22.0,51.0,232.22,172.38
2017,6,12,6,15,309.0,44.5,2.85,22.5,94.0,329.25,262.93
2017,6,12,6,30,411.0,57.0,3.0,23.0,137.0,440.82,355.2
2017,6,12,6,45,486.0,64.5,3.15,23.5,188.5,527.39,423.87
2017,6,12,7,0,561.0,72.0,3.3,24.0,240.0,617.18,491.82
2017,6,12,7,15,607.0,78.0,3.3,24.5,293.0,681.76,537.67
2017,6,12,7,30,653.0,84.0,3.3,25.0,346.0,746.78,582.03
2017,6,12,7,45,694.0,86.0,3.3,26.0,400.5,801.58,616.32
2017,6,12,8,0,735.0,88.0,3.3,27.0,455.0,850.73,645.53
2017,6,12,8,15,423.5,175.0,3.25,27.5,391.5,655.36,502.37
2017,6,12,8,30,112.0,262.0,3.2,28.0,328.0,404.38,308.94
2017,6,12,8,45,470.5,179.5,3.2,28.5,494.0,710.8,539.84
2017,6,12,9,0,829.0,97.0,3.2,29.0,660.0,970.29,712.14
2017,6,12,9,15,842.5,99.5,3.15,29.5,705.0,986.32,716.74
2017,6,12,9,30,856.0,102.0,3.1,30.0,750.0,999.1,721.32
2017,6,12,9,45,868.5,102.5,3.1,30.5,790.5,1005.24,722.16
2017,6,12,10,0,881.0,103.0,3.1,31.0,831.0,1007.93,720.99
2017,6,12,10,15,597.5,258.0,3.1,31.0,761.0,892.59,643.71
2017,6,12,10,30,314.0,413.0,3.1,31.0,691.0,731.84,528.81
2017,6,12,10,45,612.0,260.0,3.15,31.5,822.5,873.75,630.67
2017,6,12,11,0,910.0,107.0,3.2,32.0,954.0,964.45,688.29
2017,6,12,11,15,913.5,107.5,3.2,32.5,973.5,940.82,670.41
2017,6,12,11,30,917.0,108.0,3.2,33.0,993.0,913.92,651.47
2017,6,12,11,45,912.0,114.0,3.25,33.5,1003.0,881.38,629.27
2017,6,12,12,0,907.0,120.0,3.3,34.0,1013.0,846.01,605.26
2017,6,12,12,15,627.5,291.0,3.35,34.0,910.0,744.04,533.63
2017,6,12,12,30,348.0,462.0,3.4,34.0,807.0,642.04,459.02
2017,6,12,12,45,242.0,483.0,3.45,34.5,722.5,560.91,401.3
2017,6,12,13,0,136.0,504.0,3.5,35.0,638.0,487.48,348.44
2017,6,12,13,15,255.0,468.5,3.55,35.0,716.5,510.15,365.31
2017,6,12,13,30,374.0,433.0,3.6,35.0,795.0,527.76,376.99
2017,6,12,13,45,268.0,452.5,3.65,35.0,709.0,459.88,328.34
2017,6,12,14,0,162.0,472.0,3.7,35.0,623.0,412.85,294.98
2017,6,12,14,15,523.5,292.5,3.7,35.0,761.0,401.16,281.25
2017,6,12,14,30,885.0,113.0,3.7,35.0,899.0,375.01,251.19
2017,6,12,14,45,861.5,120.5,3.7,35.0,861.5,322.04,207.32
2017,6,12,15,0,838.0,128.0,3.7,35.0,824.0,270.93,165.76
2017,6,12,15,15,827.0,125.5,3.7,34.5,785.0,209.21,118.71
2017,6,12,15,30,816.0,123.0,3.7,34.0,746.0,156.77,83.89
2017,6,12,15,45,801.5,120.0,3.75,34.0,701.5,105.37,60.54
2017,6,12,16,0,787.0,117.0,3.8,34.0,657.0,81.45,60.2
2017,6,12,16,15,564.5,179.0,3.8,33.5,552.0,110.28,83.69
2017,6,12,16,30,342.0,241.0,3.8,33.0,447.0,155.65,120.43
2017,6,12,16,45,520.5,171.0,3.85,33.0,451.5,111.62,85.46
2017,6,12,17,0,699.0,101.0,3.9,33.0,456.0,70.44,52.34
2017,6,12,17,15,666.0,96.0,3.7,32.5,403.0,68.44,51.03
2017,6,12,17,30,633.0,91.0,3.5,32.0,350.0,66.34,49.6
2017,6,12,17,45,587.5,84.0,3.35,31.5,297.0,62.52,46.69
