Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,18,0,542.0,77.0,3.2,31.0,244.0,58.57,43.57
2017,6,12,18,15,477.0,68.0,2.95,30.0,193.5,52.74,38.82
2017,6,12,18,30,412.0,59.0,2.7,29.0,143.0,46.76,33.7
2017,6,12,18,45,317.0,46.5,2.5,28.5,100.0,35.71,24.05
2017,6,12,19,0,222.0,34.0,2.3,28.0,57.0,26.28,15.19
2017,6,12,19,15,111.0,17.0,2.5,27.5,28.5,13.24,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,5,45,93.0,16.5,2.7,22.5,25.0,105.55,0.0
2017,6,13,6,0,186.0,33.0,3.0,23.0,50.0,219.13,161.68
2017,6,13,6,15,285.5,46.0,3.25,23.5,92.0,313.94,249.94
2017,6,13,6,30,385.0,59.0,3.5,24.0,134.0,417.75,336.66
2017,6,13,6,45,470.0,65.0,3.75,25.0,185.5,514.47,412.87
2017,6,13,7,0,555.0,71.0,4.0,26.0,237.0,610.44,484.92
2017,6,13,7,15,277.5,49.0,4.0,26.5,132.0,342.92,276.86
2017,6,13,7,30,0.0,27.0,4.0,27.0,27.0,22.28,12.51
2017,6,13,7,45,60.5,119.5,4.05,27.5,150.0,173.48,136.29
2017,6,13,8,0,121.0,212.0,4.1,28.0,273.0,361.5,282.19
2017,6,13,8,15,447.5,154.5,4.1,28.5,414.0,654.04,505.9
2017,6,13,8,30,774.0,97.0,4.1,29.0,555.0,919.04,687.81
2017,6,13,8,45,794.0,99.0,4.1,29.5,604.5,946.89,701.15
2017,6,13,9,0,814.0,101.0,4.1,30.0,654.0,971.92,714.18
2017,6,13,9,15,827.5,103.5,4.1,30.5,698.5,975.61,713.11
2017,6,13,9,30,841.0,106.0,4.1,31.0,743.0,988.34,718.3
2017,6,13,9,45,854.0,106.5,4.15,31.5,783.0,995.01,719.86
2017,6,13,10,0,867.0,107.0,4.2,32.0,823.0,998.27,719.39
2017,6,13,10,15,503.5,272.5,4.25,32.5,693.0,808.67,588.6
2017,6,13,10,30,140.0,438.0,4.3,33.0,563.0,569.03,413.21
2017,6,13,10,45,202.0,447.0,4.35,33.5,632.5,626.97,454.52
2017,6,13,11,0,264.0,456.0,4.4,34.0,702.0,695.63,500.79
2017,6,13,11,15,584.5,283.0,4.45,34.0,842.5,823.64,594.87
2017,6,13,11,30,905.0,110.0,4.5,34.0,983.0,905.59,651.01
2017,6,13,11,45,885.0,126.5,4.6,34.5,989.0,869.57,625.55
2017,6,13,12,0,865.0,143.0,4.7,35.0,995.0,830.83,598.95
2017,6,13,12,15,865.5,143.0,4.75,35.0,999.0,793.47,574.27
2017,6,13,12,30,866.0,143.0,4.8,35.0,1003.0,754.2,547.49
2017,6,13,12,45,869.5,139.5,4.85,35.5,1000.0,713.04,517.06
2017,6,13,13,0,873.0,136.0,4.9,36.0,997.0,670.32,485.0
2017,6,13,13,15,870.0,135.5,4.95,36.0,985.0,624.09,450.73
2017,6,13,13,30,867.0,135.0,5.0,36.0,973.0,576.73,414.77
2017,6,13,13,45,868.5,129.5,5.05,36.0,955.0,527.27,376.37
2017,6,13,14,0,870.0,124.0,5.1,36.0,937.0,476.55,335.94
2017,6,13,14,15,863.5,123.0,5.1,36.0,910.5,424.52,293.48
2017,6,13,14,30,857.0,122.0,5.1,36.0,884.0,372.36,250.12
2017,6,13,14,45,857.0,115.0,5.15,36.0,853.0,318.3,204.91
2017,6,13,15,0,857.0,108.0,5.2,36.0,822.0,263.85,159.91
2017,6,13,15,15,847.0,106.0,5.2,35.5,783.0,210.66,118.85
2017,6,13,15,30,837.0,104.0,5.2,35.0,744.0,158.51,84.11
2017,6,13,15,45,823.0,102.0,5.2,35.0,699.5,107.4,61.05
2017,6,13,16,0,809.0,100.0,5.2,35.0,655.0,71.29,51.84
2017,6,13,16,15,535.0,179.0,5.2,34.5,535.0,111.81,84.64
2017,6,13,16,30,261.0,258.0,5.2,34.0,415.0,163.32,126.2
2017,6,13,16,45,489.5,174.0,5.2,34.0,435.0,112.89,86.2
2017,6,13,17,0,718.0,90.0,5.2,34.0,455.0,69.4,51.27
2017,6,13,17,15,686.5,85.5,5.1,33.5,402.5,61.5,45.14
2017,6,13,17,30,655.0,81.0,5.0,33.0,350.0,59.43,43.7
2017,6,13,17,45,601.5,77.0,4.95,32.5,296.5,57.42,42.27
2017,6,13,18,0,548.0,73.0,4.9,32.0,243.0,55.48,40.81
2017,6,13,18,15,483.0,65.0,4.75,31.0,193.0,50.32,36.63
2017,6,13,18,30,418.0,57.0,4.6,30.0,143.0,45.06,32.14
2017,6,13,18,45,311.5,46.0,4.45,29.5,99.5,35.31,23.61
2017,6,13,19,0,205.0,35.0,4.3,29.0,56.0,26.98,15.71
2017,6,13,19,15,102.5,17.5,4.3,28.5,28.0,13.6,0.0
2017,6,13,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,5,45,59.5,17.0,3.7,23.5,22.5,73.67,0.0
2017,6,14,6,0,119.0,34.0,3.8,24.0,45.0,156.48,113.84
2017,6,14,6,15,210.0,50.5,4.05,24.5,85.5,264.29,209.36
2017,6,14,6,30,301.0,67.0,4.3,25.0,126.0,363.04,292.33
2017,6,14,6,45,371.5,78.5,4.55,25.5,174.0,443.98,358.73
2017,6,14,7,0,442.0,90.0,4.8,26.0,222.0,529.18,425.33
2017,6,14,7,15,491.5,99.0,4.85,26.5,273.5,595.49,474.4
2017,6,14,7,30,541.0,108.0,4.9,27.0,325.0,672.86,529.94
2017,6,14,7,45,404.5,154.5,5.0,27.5,329.5,602.95,473.68
2017,6,14,8,0,268.0,201.0,5.1,28.0,334.0,510.99,399.45
2017,6,14,8,15,474.5,165.0,5.1,28.5,433.0,693.44,536.98
2017,6,14,8,30,681.0,129.0,5.1,29.0,532.0,871.48,660.17
2017,6,14,8,45,519.0,204.0,5.15,29.5,527.0,788.37,596.97
2017,6,14,9,0,357.0,279.0,5.2,30.0,522.0,685.27,517.28
2017,6,14,9,15,275.0,319.0,5.2,30.5,513.5,642.08,481.84
2017,6,14,9,30,193.0,359.0,5.2,31.0,505.0,574.27,429.0
2017,6,14,9,45,499.0,247.5,5.2,31.5,652.5,799.91,594.42
2017,6,14,10,0,805.0,136.0,5.2,32.0,800.0,980.18,715.14
2017,6,14,10,15,814.0,138.0,5.2,32.5,833.5,977.36,709.49
2017,6,14,10,30,823.0,140.0,5.2,33.0,867.0,957.52,693.91
2017,6,14,10,45,526.0,301.5,5.2,33.5,772.0,828.09,601.6
2017,6,14,11,0,229.0,463.0,5.2,34.0,677.0,655.29,474.2
2017,6,14,11,15,170.5,473.0,5.2,34.0,634.5,597.01,432.5
2017,6,14,11,30,112.0,483.0,5.2,34.0,592.0,529.66,383.81
2017,6,14,11,45,112.0,490.0,5.2,34.5,599.5,525.34,379.79
2017,6,14,12,0,112.0,497.0,5.2,35.0,607.0,520.25,375.08
2017,6,14,12,15,205.5,495.0,5.15,35.0,698.5,583.09,420.2
2017,6,14,12,30,299.0,493.0,5.1,35.0,790.0,631.24,453.99
2017,6,14,12,45,332.0,471.0,5.1,35.5,799.5,611.89,439.56
2017,6,14,13,0,365.0,449.0,5.1,36.0,809.0,590.47,423.64
2017,6,14,13,15,379.5,437.0,5.1,36.0,807.5,562.86,403.68
2017,6,14,13,30,394.0,425.0,5.1,36.0,806.0,534.09,382.46
2017,6,14,13,45,623.0,279.0,5.1,36.0,868.0,506.65,362.03
2017,6,14,14,0,852.0,133.0,5.1,36.0,930.0,475.25,335.29
2017,6,14,14,15,432.5,194.5,5.05,36.0,599.0,297.18,208.65
2017,6,14,14,30,13.0,256.0,5.0,36.0,268.0,209.26,150.78
2017,6,14,14,45,93.0,331.5,5.0,36.0,410.0,259.18,185.04
2017,6,14,15,0,173.0,407.0,5.0,36.0,552.0,308.67,217.52
2017,6,14,15,15,265.5,367.5,4.95,36.0,577.5,270.9,186.06
2017,6,14,15,30,358.0,328.0,4.9,36.0,603.0,237.46,159.63
2017,6,14,15,45,233.5,321.5,4.85,36.0,496.5,200.67,141.51
2017,6,14,16,0,109.0,315.0,4.8,36.0,390.0,212.48,162.42
2017,6,14,16,15,252.0,272.0,4.7,35.5,428.0,168.77,129.06
2017,6,14,16,30,395.0,229.0,4.6,35.0,466.0,149.97,114.94
2017,6,14,16,45,353.5,214.0,4.55,35.0,412.0,142.12,109.12
2017,6,14,17,0,312.0,199.0,4.5,35.0,358.0,133.91,102.96
2017,6,14,17,15,293.0,180.0,4.3,34.5,316.0,123.3,95.02
2017,6,14,17,30,274.0,161.0,4.1,34.0,274.0,112.18,86.54
2017,6,14,17,45,367.5,126.5,3.9,33.5,254.5,88.78,67.84
2017,6,14,18,0,461.0,92.0,3.7,33.0,235.0,67.44,50.51
2017,6,14,18,15,396.0,80.5,3.4,32.0,186.0,59.69,44.24
2017,6,14,18,30,331.0,69.0,3.1,31.0,137.0,51.73,37.54
2017,6,14,18,45,249.5,53.0,2.8,30.5,96.0,40.19,27.52
2017,6,14,19,0,168.0,37.0,2.5,30.0,55.0,28.37,16.78
2017,6,14,19,15,84.0,18.5,2.65,29.5,27.5,14.34,0.0
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,7.0,15.0,3.55,23.5,15.5,20.03,0.0
2017,6,15,6,0,14.0,30.0,3.7,24.0,31.0,45.93,29.18
2017,6,15,6,15,47.5,52.5,3.9,24.5,61.0,100.55,76.52
2017,6,15,6,30,81.0,75.0,4.1,25.0,91.0,168.41,133.43
2017,6,15,6,45,124.5,93.5,4.3,25.5,126.5,225.53,181.33
2017,6,15,7,0,168.0,112.0,4.5,26.0,162.0,285.35,230.23
2017,6,15,7,15,168.0,136.5,4.6,26.5,195.0,317.07,254.27
2017,6,15,7,30,168.0,161.0,4.7,27.0,228.0,347.42,276.55
2017,6,15,7,45,182.5,185.0,4.8,27.5,268.0,389.61,307.8
2017,6,15,8,0,197.0,209.0,4.9,28.0,308.0,431.26,337.93
2017,6,15,8,15,145.0,233.5,4.95,28.5,310.5,407.28,316.0
2017,6,15,8,30,93.0,258.0,5.0,29.0,313.0,359.03,276.24
2017,6,15,8,45,187.5,277.5,5.05,29.5,401.0,493.71,377.99
2017,6,15,9,0,282.0,297.0,5.1,30.0,489.0,629.83,476.42
2017,6,15,9,15,203.0,327.0,5.0,30.5,470.0,555.57,417.86
2017,6,15,9,30,124.0,357.0,4.9,31.0,451.0,501.77,374.5
2017,6,15,9,45,445.0,258.0,4.85,31.5,621.5,756.44,561.99
2017,6,15,10,0,766.0,159.0,4.8,32.0,792.0,965.46,702.87
2017,6,15,10,15,454.0,298.5,4.7,32.5,677.5,786.25,573.85
2017,6,15,10,30,142.0,438.0,4.6,33.0,563.0,571.22,415.45
2017,6,15,10,45,474.5,300.5,4.55,33.5,738.5,777.91,566.03
2017,6,15,11,0,807.0,163.0,4.5,34.0,914.0,934.93,671.62
2017,6,15,11,15,540.0,319.0,4.4,34.5,826.5,815.92,585.54
2017,6,15,11,30,273.0,475.0,4.3,35.0,739.0,685.94,489.79
2017,6,15,11,45,291.0,478.0,4.25,35.5,763.0,683.66,487.54
2017,6,15,12,0,309.0,481.0,4.2,36.0,787.0,678.71,482.84
2017,6,15,12,15,568.0,323.5,4.15,36.0,887.0,730.0,522.48
2017,6,15,12,30,827.0,166.0,4.1,36.0,987.0,752.64,541.37
2017,6,15,12,45,828.5,164.0,4.1,36.0,984.5,710.65,511.37
2017,6,15,13,0,830.0,162.0,4.1,36.0,982.0,667.3,480.17
2017,6,15,13,15,827.5,161.5,4.1,36.0,971.0,621.27,446.36
2017,6,15,13,30,825.0,161.0,4.1,36.0,960.0,574.23,411.01
2017,6,15,13,45,822.5,158.5,4.1,36.5,941.5,524.89,372.36
2017,6,15,14,0,820.0,156.0,4.1,37.0,923.0,474.85,332.37
2017,6,15,14,15,813.5,154.5,4.1,37.0,897.0,423.41,291.19
2017,6,15,14,30,807.0,153.0,4.1,37.0,871.0,372.02,249.25
2017,6,15,14,45,817.5,139.5,4.1,37.0,843.5,317.76,204.39
2017,6,15,15,0,828.0,126.0,4.1,37.0,816.0,270.25,164.66
2017,6,15,15,15,817.5,123.5,4.1,37.0,777.5,209.19,117.92
2017,6,15,15,30,807.0,121.0,4.1,37.0,739.0,157.37,83.18
2017,6,15,15,45,793.5,117.5,4.1,37.0,695.0,106.23,59.24
2017,6,15,16,0,780.0,114.0,4.1,37.0,651.0,79.29,57.7
2017,6,15,16,15,761.5,111.0,4.05,36.5,603.5,79.08,57.86
2017,6,15,16,30,743.0,108.0,4.0,36.0,556.0,78.78,57.94
2017,6,15,16,45,719.5,103.5,4.0,35.5,505.0,77.25,57.05
2017,6,15,17,0,696.0,99.0,4.0,35.0,454.0,68.97,50.69
2017,6,15,17,15,663.5,94.0,3.8,34.5,401.5,66.92,49.34
2017,6,15,17,30,631.0,89.0,3.6,34.0,349.0,64.76,47.86
2017,6,15,17,45,586.0,82.5,3.45,34.0,296.5,61.27,45.14
2017,6,15,18,0,541.0,76.0,3.3,34.0,244.0,57.67,42.25
2017,6,15,18,15,477.0,67.5,2.95,33.0,194.5,52.22,37.87
2017,6,15,18,30,413.0,59.0,2.6,32.0,145.0,46.64,33.17
2017,6,15,18,45,316.5,47.0,2.3,31.0,101.5,36.06,24.09
2017,6,15,19,0,220.0,35.0,2.0,30.0,58.0,27.01,15.77
2017,6,15,19,15,110.0,17.5,2.15,29.5,29.0,13.61,0.0
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,71.0,16.5,3.9,23.5,23.0,80.16,0.0
2017,6,16,6,0,142.0,33.0,4.1,24.0,46.0,187.77,136.83
2017,6,16,6,15,237.0,48.0,4.2,24.0,87.0,280.43,222.88
2017,6,16,6,30,332.0,63.0,4.3,24.0,128.0,381.41,308.43
2017,6,16,6,45,408.0,72.5,4.4,24.5,177.0,465.26,376.64
2017,6,16,7,0,484.0,82.0,4.5,25.0,226.0,561.86,451.3
2017,6,16,7,15,533.0,89.5,4.5,25.5,278.0,629.2,500.49
2017,6,16,7,30,582.0,97.0,4.5,26.0,330.0,697.17,548.29
2017,6,16,7,45,626.5,100.5,4.5,27.0,383.5,756.03,586.65
2017,6,16,8,0,671.0,104.0,4.5,28.0,437.0,814.33,623.43
2017,6,16,8,15,697.0,108.5,4.45,28.5,488.5,854.74,647.7
2017,6,16,8,30,723.0,113.0,4.4,29.0,540.0,893.2,670.25
2017,6,16,8,45,743.5,116.5,4.4,29.5,588.5,916.59,682.46
2017,6,16,9,0,764.0,120.0,4.4,30.0,637.0,943.58,697.13
2017,6,16,9,15,779.0,123.0,4.35,30.5,681.5,961.42,705.33
2017,6,16,9,30,794.0,126.0,4.3,31.0,726.0,976.08,711.51
2017,6,16,9,45,806.5,128.0,4.3,31.5,766.0,983.74,713.47
2017,6,16,10,0,819.0,130.0,4.3,32.0,806.0,987.99,713.37
2017,6,16,10,15,828.0,132.0,4.2,32.5,839.5,971.94,699.71
2017,6,16,10,30,837.0,134.0,4.1,33.0,873.0,965.91,692.91
2017,6,16,10,45,844.5,135.0,4.1,33.5,900.5,954.01,682.95
2017,6,16,11,0,852.0,136.0,4.1,34.0,928.0,938.71,670.99
2017,6,16,11,15,857.0,137.0,4.1,34.5,948.5,917.73,655.51
2017,6,16,11,30,862.0,138.0,4.1,35.0,969.0,893.52,638.09
2017,6,16,11,45,877.5,130.0,4.1,35.5,985.0,867.63,619.69
2017,6,16,12,0,893.0,122.0,4.1,36.0,1001.0,838.44,599.22
2017,6,16,12,15,894.0,122.0,4.05,36.0,1006.0,801.17,574.48
2017,6,16,12,30,895.0,122.0,4.0,36.0,1011.0,761.78,548.22
2017,6,16,12,45,895.5,121.0,4.0,36.5,1008.0,719.61,517.25
2017,6,16,13,0,896.0,120.0,4.0,37.0,1005.0,675.94,484.72
2017,6,16,13,15,894.0,119.5,4.0,37.0,993.5,629.55,450.65
2017,6,16,13,30,892.0,119.0,4.0,37.0,982.0,581.86,414.79
2017,6,16,13,45,888.5,118.0,4.0,37.0,963.5,531.89,376.36
2017,6,16,14,0,885.0,117.0,4.0,37.0,945.0,481.06,336.26
2017,6,16,14,15,879.5,115.5,3.95,37.0,918.5,428.43,293.8
2017,6,16,14,30,874.0,114.0,3.9,37.0,892.0,375.54,250.3
2017,6,16,14,45,855.0,118.5,3.9,37.0,856.0,322.58,206.75
2017,6,16,15,0,836.0,123.0,3.9,37.0,820.0,271.09,164.97
2017,6,16,15,15,825.0,121.0,3.9,37.0,781.5,218.77,124.65
2017,6,16,15,30,814.0,119.0,3.9,37.0,743.0,157.76,83.05
2017,6,16,15,45,799.5,116.0,3.9,37.0,699.0,106.48,58.91
2017,6,16,16,0,785.0,113.0,3.9,37.0,655.0,78.73,57.25
2017,6,16,16,15,767.0,110.0,3.9,36.5,607.0,78.5,57.39
2017,6,16,16,30,749.0,107.0,3.9,36.0,559.0,78.17,57.45
2017,6,16,16,45,724.5,103.0,3.9,36.0,507.5,76.94,56.67
2017,6,16,17,0,700.0,99.0,3.9,36.0,456.0,69.0,50.48
2017,6,16,17,15,668.0,93.5,3.7,35.5,403.5,66.6,48.86
2017,6,16,17,30,636.0,88.0,3.5,35.0,351.0,64.08,47.08
2017,6,16,17,45,590.5,82.0,3.3,34.5,298.5,60.91,44.74
2017,6,16,18,0,545.0,76.0,3.1,34.0,246.0,57.67,42.25
2017,6,16,18,15,482.0,67.5,2.85,33.0,196.0,52.22,37.87
2017,6,16,18,30,419.0,59.0,2.6,32.0,146.0,46.64,33.18
2017,6,16,18,45,324.0,47.0,2.4,31.0,102.5,36.09,24.12
2017,6,16,19,0,229.0,35.0,2.2,30.0,59.0,27.04,15.82
2017,6,16,19,15,114.5,17.5,2.4,29.5,29.5,13.62,0.0
2017,6,16,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,49.0,17.0,4.25,24.0,21.5,47.15,0.0
2017,6,17,6,0,98.0,34.0,4.4,24.0,43.0,141.87,102.09
2017,6,17,6,15,183.0,53.0,4.55,24.5,83.0,231.62,183.44
2017,6,17,6,30,268.0,72.0,4.7,25.0,123.0,343.74,276.81
2017,6,17,6,45,350.5,82.5,4.85,25.5,172.5,431.77,349.2
2017,6,17,7,0,433.0,93.0,5.0,26.0,222.0,525.05,422.63
2017,6,17,7,15,483.0,102.5,5.05,26.5,273.5,592.11,472.45
2017,6,17,7,30,533.0,112.0,5.1,27.0,325.0,669.36,528.12
2017,6,17,7,45,584.5,114.5,5.15,27.5,379.0,733.27,572.15
2017,6,17,8,0,636.0,117.0,5.2,28.0,433.0,796.63,614.61
2017,6,17,8,15,663.5,122.5,5.2,28.5,484.5,839.23,641.1
2017,6,17,8,30,691.0,128.0,5.2,29.0,536.0,879.94,665.87
2017,6,17,8,45,719.5,128.5,5.2,29.5,585.5,913.3,685.21
2017,6,17,9,0,748.0,129.0,5.2,30.0,635.0,937.53,698.15
2017,6,17,9,15,763.5,132.5,5.15,30.5,679.5,956.37,707.11
2017,6,17,9,30,779.0,136.0,5.1,31.0,724.0,972.05,713.99
2017,6,17,9,45,794.0,137.0,5.1,31.5,764.5,981.14,716.92
2017,6,17,10,0,809.0,138.0,5.1,32.0,805.0,986.82,717.75
2017,6,17,10,15,817.5,140.0,5.05,32.5,838.5,983.57,712.5
2017,6,17,10,30,826.0,142.0,5.0,33.0,872.0,976.84,705.21
2017,6,17,10,45,834.0,142.5,5.0,33.5,899.0,951.27,686.13
2017,6,17,11,0,842.0,143.0,5.0,34.0,926.0,936.06,674.12
2017,6,17,11,15,846.5,144.0,5.0,34.0,945.5,914.72,659.55
2017,6,17,11,30,851.0,145.0,5.0,34.0,965.0,890.21,642.99
2017,6,17,11,45,831.5,160.5,5.0,34.5,970.5,866.15,625.47
2017,6,17,12,0,812.0,176.0,5.0,35.0,976.0,827.95,598.62
2017,6,17,12,15,813.0,176.0,4.95,35.0,980.5,791.1,573.2
2017,6,17,12,30,814.0,176.0,4.9,35.0,985.0,752.23,545.52
2017,6,17,12,45,814.5,174.5,4.9,35.5,981.5,710.32,514.47
2017,6,17,13,0,815.0,173.0,4.9,36.0,978.0,667.18,482.11
2017,6,17,13,15,812.0,172.5,4.85,36.0,966.5,621.42,448.12
2017,6,17,13,30,809.0,172.0,4.8,36.0,955.0,574.75,412.74
2017,6,17,13,45,634.0,285.0,4.8,36.0,891.5,518.12,369.36
2017,6,17,14,0,459.0,398.0,4.8,36.0,828.0,479.27,339.55
2017,6,17,14,15,624.0,280.5,4.75,36.0,847.0,430.35,300.42
2017,6,17,14,30,789.0,163.0,4.7,36.0,866.0,374.24,252.89
2017,6,17,14,45,790.0,154.5,4.7,36.0,835.5,321.56,209.3
2017,6,17,15,0,791.0,146.0,4.7,36.0,805.0,268.61,165.84
2017,6,17,15,15,779.0,143.0,4.65,35.5,767.0,216.91,126.07
2017,6,17,15,30,767.0,140.0,4.6,35.0,729.0,166.68,92.18
2017,6,17,15,45,755.0,135.0,4.6,35.0,686.0,116.84,67.88
2017,6,17,16,0,743.0,130.0,4.6,35.0,643.0,88.64,65.67
2017,6,17,16,15,648.5,153.0,4.5,34.5,577.0,94.94,71.08
2017,6,17,16,30,554.0,176.0,4.4,34.0,511.0,112.65,85.68
2017,6,17,16,45,500.5,174.0,4.3,34.0,455.5,112.89,86.16
2017,6,17,17,0,447.0,172.0,4.2,34.0,400.0,113.18,86.71
2017,6,17,17,15,435.0,152.5,4.0,33.5,354.0,102.92,78.88
2017,6,17,17,30,423.0,133.0,3.8,33.0,308.0,91.99,70.41
2017,6,17,17,45,392.5,118.0,3.6,33.0,262.0,83.24,63.44
2017,6,17,18,0,362.0,103.0,3.4,33.0,216.0,74.05,55.97
2017,6,17,18,15,317.0,87.0,3.3,32.5,172.0,63.62,47.41
2017,6,17,18,30,272.0,71.0,3.2,32.0,128.0,52.78,38.26
2017,6,17,18,45,205.0,54.0,3.1,31.5,90.0,40.69,27.84
2017,6,17,19,0,138.0,37.0,3.0,31.0,52.0,28.8,17.16
2017,6,17,19,15,69.0,18.5,3.15,30.5,26.0,14.73,0.0
2017,6,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,5,45,59.5,17.0,4.35,23.5,22.5,54.1,0.0
2017,6,18,6,0,119.0,34.0,4.5,24.0,45.0,156.97,113.38
2017,6,18,6,15,210.5,51.0,4.65,24.5,85.5,265.24,210.14
2017,6,18,6,30,302.0,68.0,4.8,25.0,126.0,364.83,294.09
2017,6,18,6,45,352.5,78.0,4.95,25.5,166.5,426.94,345.68
2017,6,18,7,0,403.0,88.0,5.1,26.0,207.0,492.07,397.26
2017,6,18,7,15,306.0,122.5,5.15,26.5,223.5,439.41,353.39
2017,6,18,7,30,209.0,157.0,5.2,27.0,240.0,399.44,318.11
2017,6,18,7,45,437.5,132.5,5.3,27.5,339.5,606.28,479.53
2017,6,18,8,0,666.0,108.0,5.4,28.0,439.0,814.29,628.9
2017,6,18,8,15,692.5,113.0,5.35,28.5,490.5,855.8,653.53
2017,6,18,8,30,719.0,118.0,5.3,29.0,542.0,895.37,677.12
2017,6,18,8,45,744.5,119.0,5.25,29.5,591.5,920.34,690.29
2017,6,18,9,0,770.0,120.0,5.2,30.0,641.0,949.62,706.35
2017,6,18,9,15,785.0,123.0,5.1,30.5,685.5,967.57,714.25
2017,6,18,9,30,800.0,126.0,5.0,31.0,730.0,982.32,720.05
2017,6,18,9,45,812.5,128.0,4.9,31.5,770.0,990.05,721.27
2017,6,18,10,0,825.0,130.0,4.8,32.0,810.0,994.35,720.37
2017,6,18,10,15,833.5,132.0,4.7,32.5,843.5,977.82,706.11
2017,6,18,10,30,842.0,134.0,4.6,33.0,877.0,971.32,699.0
2017,6,18,10,45,848.0,135.5,4.5,33.5,903.5,958.46,687.86
2017,6,18,11,0,854.0,137.0,4.4,34.0,930.0,942.21,674.75
2017,6,18,11,15,639.0,277.5,4.3,34.5,878.5,870.28,623.25
2017,6,18,11,30,424.0,418.0,4.2,35.0,827.0,776.76,553.52
2017,6,18,11,45,427.0,428.5,4.15,35.5,845.0,762.72,542.64
2017,6,18,12,0,430.0,439.0,4.1,36.0,863.0,746.06,529.61
2017,6,18,12,15,431.5,443.5,4.1,36.0,871.0,721.12,512.37
2017,6,18,12,30,433.0,448.0,4.1,36.0,879.0,694.52,493.91
2017,6,18,12,45,435.0,445.5,4.15,36.5,877.0,662.18,470.61
2017,6,18,13,0,437.0,443.0,4.2,37.0,875.0,629.5,446.85
2017,6,18,13,15,441.5,434.5,4.25,37.0,866.5,593.94,421.75
2017,6,18,13,30,446.0,426.0,4.3,37.0,858.0,558.02,395.89
2017,6,18,13,45,419.5,416.5,4.35,37.0,816.5,505.56,358.14
2017,6,18,14,0,393.0,407.0,4.4,37.0,775.0,465.13,328.29
2017,6,18,14,15,373.5,404.5,4.4,37.0,746.5,426.55,299.31
2017,6,18,14,30,354.0,402.0,4.4,37.0,718.0,389.9,271.55
2017,6,18,14,45,341.5,390.5,4.45,37.0,685.5,351.96,242.8
2017,6,18,15,0,329.0,379.0,4.5,37.0,653.0,315.67,215.53
2017,6,18,15,15,430.0,321.5,4.5,36.5,662.5,262.83,172.97
2017,6,18,15,30,531.0,264.0,4.5,36.0,672.0,210.83,133.18
2017,6,18,15,45,525.5,245.0,4.5,36.0,629.0,164.44,107.82
2017,6,18,16,0,520.0,226.0,4.5,36.0,586.0,134.72,101.74
2017,6,18,16,15,535.5,202.0,4.5,35.5,548.5,124.68,94.35
2017,6,18,16,30,551.0,178.0,4.5,35.0,511.0,113.73,86.15
2017,6,18,16,45,579.5,151.0,4.55,35.0,473.5,99.35,74.94
2017,6,18,17,0,608.0,124.0,4.6,35.0,436.0,84.4,63.17
2017,6,18,17,15,494.5,132.5,4.55,34.5,367.5,90.94,68.88
2017,6,18,17,30,381.0,141.0,4.5,34.0,299.0,96.69,73.97
2017,6,18,17,45,349.5,125.0,4.45,33.5,254.0,87.46,66.78
2017,6,18,18,0,318.0,109.0,4.4,33.0,209.0,77.76,59.05
2017,6,18,18,15,277.5,91.5,4.15,32.0,166.5,68.33,51.43
2017,6,18,18,30,237.0,74.0,3.9,31.0,124.0,55.96,41.08
2017,6,18,18,45,174.5,56.0,3.7,30.5,87.0,42.82,29.74
2017,6,18,19,0,112.0,38.0,3.5,30.0,50.0,29.43,17.79
2017,6,18,19,15,56.0,19.0,3.45,29.5,25.0,15.08,0.0
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,57.0,17.0,2.6,24.5,22.0,52.41,0.0
2017,6,19,6,0,114.0,34.0,2.8,25.0,44.0,153.63,109.87
2017,6,19,6,15,203.5,51.0,2.95,25.0,84.5,259.96,204.65
2017,6,19,6,30,293.0,68.0,3.1,25.0,125.0,357.61,286.68
2017,6,19,6,45,191.5,90.0,3.3,25.5,132.0,292.31,235.08
2017,6,19,7,0,90.0,112.0,3.5,26.0,139.0,218.19,173.89
2017,6,19,7,15,229.0,123.5,3.45,26.5,210.0,371.98,298.13
2017,6,19,7,30,368.0,135.0,3.4,27.0,281.0,537.97,424.89
2017,6,19,7,45,185.0,143.0,3.4,27.5,216.5,357.36,281.73
2017,6,19,8,0,2.0,151.0,3.4,28.0,152.0,137.27,103.83
2017,6,19,8,15,1.0,152.0,3.15,28.5,152.5,135.03,101.69
2017,6,19,8,30,0.0,153.0,2.9,29.0,153.0,133.42,99.79
2017,6,19,8,45,0.5,154.5,2.65,29.5,154.5,134.22,99.86
2017,6,19,9,0,1.0,156.0,2.4,30.0,156.0,135.31,100.17
2017,6,19,9,15,0.5,129.5,2.2,30.5,129.5,110.19,80.35
2017,6,19,9,30,0.0,103.0,2.0,31.0,103.0,86.25,61.56
2017,6,19,9,45,1.0,127.0,1.8,31.5,128.0,108.25,78.18
2017,6,19,10,0,2.0,151.0,1.6,32.0,153.0,130.27,94.51
2017,6,19,10,15,8.5,212.5,1.4,32.0,220.5,191.15,139.97
2017,6,19,10,30,15.0,274.0,1.2,32.0,288.0,252.07,184.18
2017,6,19,10,45,19.0,307.0,1.05,32.5,325.0,284.15,206.2
2017,6,19,11,0,23.0,340.0,0.9,33.0,362.0,315.54,227.33
2017,6,19,11,15,18.5,302.0,0.85,33.0,320.0,275.51,198.43
2017,6,19,11,30,14.0,264.0,0.8,33.0,278.0,236.77,170.61
2017,6,19,11,45,11.0,222.0,0.75,33.5,233.0,196.97,141.53
2017,6,19,12,0,8.0,180.0,0.7,34.0,188.0,158.03,112.89
2017,6,19,12,15,10.5,213.5,0.95,34.0,224.5,187.37,134.6
2017,6,19,12,30,13.0,247.0,1.2,34.0,261.0,215.95,155.41
2017,6,19,12,45,39.0,357.0,1.45,34.0,396.5,322.15,231.71
2017,6,19,13,0,65.0,467.0,1.7,34.0,532.0,418.43,298.77
2017,6,19,13,15,58.0,452.5,1.75,34.0,509.5,393.6,281.03
2017,6,19,13,30,51.0,438.0,1.8,34.0,487.0,370.07,264.73
2017,6,19,13,45,70.5,447.0,1.9,34.0,513.5,377.56,270.13
2017,6,19,14,0,90.0,456.0,2.0,34.0,540.0,382.31,273.22
2017,6,19,14,15,105.0,447.5,2.05,34.0,543.5,371.11,264.88
2017,6,19,14,30,120.0,439.0,2.1,34.0,547.0,345.94,246.45
2017,6,19,14,45,274.5,386.5,2.15,34.0,620.0,331.11,231.02
2017,6,19,15,0,429.0,334.0,2.2,34.0,693.0,301.38,202.78
2017,6,19,15,15,594.5,236.5,2.25,33.5,708.0,237.87,149.24
2017,6,19,15,30,760.0,139.0,2.3,33.0,723.0,166.77,92.69
2017,6,19,15,45,749.0,134.0,2.35,33.0,681.0,117.35,68.17
2017,6,19,16,0,738.0,129.0,2.4,33.0,639.0,87.81,65.48
2017,6,19,16,15,614.0,164.0,2.4,32.5,567.5,101.07,76.52
2017,6,19,16,30,490.0,199.0,2.4,32.0,496.0,124.91,96.1
2017,6,19,16,45,573.5,154.0,2.45,32.0,471.0,101.26,77.32
2017,6,19,17,0,657.0,109.0,2.5,32.0,446.0,74.89,56.15
2017,6,19,17,15,624.0,103.0,2.45,31.5,394.5,72.48,54.53
2017,6,19,17,30,591.0,97.0,2.4,31.0,343.0,69.92,52.74
2017,6,19,17,45,549.5,89.0,2.35,31.0,292.0,65.63,49.35
2017,6,19,18,0,508.0,81.0,2.3,31.0,241.0,61.14,45.7
2017,6,19,18,15,445.5,71.5,2.15,30.5,192.0,55.09,40.7
2017,6,19,18,30,383.0,62.0,2.0,30.0,143.0,46.95,33.76
2017,6,19,18,45,294.5,49.0,1.85,29.5,101.0,37.41,25.42
2017,6,19,19,0,206.0,36.0,1.7,29.0,59.0,27.7,16.55
2017,6,19,19,15,103.0,18.0,1.8,28.5,29.5,13.97,0.0
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,20,5,45,96.5,15.0,2.1,22.5,23.5,76.9,0.0
2017,6,20,6,0,193.0,30.0,2.3,23.0,47.0,218.29,158.64
2017,6,20,6,15,292.5,42.5,2.4,24.0,88.5,312.59,247.4
2017,6,20,6,30,392.0,55.0,2.5,25.0,130.0,421.71,336.62
2017,6,20,6,45,463.0,63.0,2.65,26.0,179.5,504.57,401.21
2017,6,20,7,0,534.0,71.0,2.8,27.0,229.0,590.62,464.94
2017,6,20,7,15,581.0,77.5,2.85,27.5,281.0,655.96,511.14
2017,6,20,7,30,628.0,84.0,2.9,28.0,333.0,721.93,556.0
2017,6,20,7,45,662.5,89.0,3.0,28.5,386.0,774.22,589.94
2017,6,20,8,0,697.0,94.0,3.1,29.0,439.0,825.61,622.43
2017,6,20,8,15,722.0,98.0,3.2,29.5,490.5,859.62,642.39
2017,6,20,8,30,747.0,102.0,3.3,30.0,542.0,897.34,664.7
2017,6,20,8,45,518.5,198.0,3.4,30.5,516.0,780.75,581.79
2017,6,20,9,0,290.0,294.0,3.5,31.0,490.0,634.74,472.51
2017,6,20,9,15,316.5,310.0,3.55,31.5,537.5,674.62,499.32
2017,6,20,9,30,343.0,326.0,3.6,32.0,585.0,712.88,523.62
2017,6,20,9,45,593.5,220.5,3.7,32.5,697.5,875.74,637.81
2017,6,20,10,0,844.0,115.0,3.8,33.0,810.0,984.69,706.31
2017,6,20,10,15,573.0,264.5,3.85,33.5,745.5,875.82,630.29
2017,6,20,10,30,302.0,414.0,3.9,34.0,681.0,722.52,519.19
2017,6,20,10,45,346.5,408.0,4.0,34.5,723.5,745.1,534.75
2017,6,20,11,0,391.0,402.0,4.1,35.0,766.0,764.73,547.21
2017,6,20,11,15,211.5,398.0,4.1,35.0,596.0,578.11,416.6
2017,6,20,11,30,32.0,394.0,4.1,35.0,426.0,378.35,272.71
2017,6,20,11,45,25.5,365.0,4.15,35.5,390.5,341.22,246.1
2017,6,20,12,0,19.0,336.0,4.2,36.0,355.0,299.13,215.42
2017,6,20,12,15,451.0,232.5,4.2,36.0,680.5,563.19,411.31
2017,6,20,12,30,883.0,129.0,4.2,36.0,1006.0,760.63,549.37
2017,6,20,12,45,478.0,302.0,4.2,36.5,776.5,585.13,420.69
2017,6,20,13,0,73.0,475.0,4.2,37.0,547.0,429.92,306.05
2017,6,20,13,15,65.5,461.0,4.2,37.0,525.5,404.6,288.67
2017,6,20,13,30,58.0,447.0,4.2,37.0,504.0,380.59,271.75
2017,6,20,13,45,194.0,444.0,4.25,37.0,627.0,429.58,306.06
2017,6,20,14,0,330.0,441.0,4.3,37.0,750.0,459.8,325.09
2017,6,20,14,15,222.5,439.5,4.35,37.0,645.5,401.52,283.78
2017,6,20,14,30,115.0,438.0,4.4,37.0,541.0,343.87,244.15
2017,6,20,14,45,476.0,279.0,4.45,37.0,680.5,312.91,211.38
2017,6,20,15,0,837.0,120.0,4.5,37.0,820.0,272.65,166.59
2017,6,20,15,15,826.5,118.0,4.5,36.5,781.5,220.39,126.21
2017,6,20,15,30,816.0,116.0,4.5,36.0,743.0,169.21,91.53
2017,6,20,15,45,802.5,113.5,4.5,36.0,699.5,108.24,59.07
2017,6,20,16,0,789.0,111.0,4.5,36.0,656.0,77.44,56.47
2017,6,20,16,15,771.5,107.5,4.45,35.5,608.5,76.83,56.31
2017,6,20,16,30,754.0,104.0,4.4,35.0,561.0,76.1,56.03
2017,6,20,16,45,731.5,100.0,4.35,35.0,510.5,74.82,55.21
2017,6,20,17,0,709.0,96.0,4.3,35.0,460.0,67.05,49.13
2017,6,20,17,15,678.0,91.0,4.15,34.5,407.5,64.92,47.7
2017,6,20,17,30,647.0,86.0,4.0,34.0,355.0,62.68,46.14
2017,6,20,17,45,604.5,79.5,3.9,33.5,303.0,59.1,43.45
2017,6,20,18,0,562.0,73.0,3.8,33.0,251.0,55.4,40.56
2017,6,20,18,15,501.0,65.0,3.4,32.0,200.5,50.25,36.41
2017,6,20,18,30,440.0,57.0,3.0,31.0,150.0,44.97,31.97
2017,6,20,18,45,347.0,46.0,2.7,30.5,106.0,36.86,24.86
2017,6,20,19,0,254.0,35.0,2.4,30.0,62.0,27.1,16.0
2017,6,20,19,15,127.0,17.5,2.4,29.5,31.0,13.63,0.0
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,114.0,14.5,2.05,22.5,24.5,88.03,0.0
2017,6,21,6,0,228.0,29.0,2.4,23.0,49.0,241.12,175.07
2017,6,21,6,15,330.5,40.5,2.45,23.5,91.5,342.72,271.46
2017,6,21,6,30,433.0,52.0,2.5,24.0,134.0,450.42,359.83
2017,6,21,6,45,503.5,59.5,2.55,25.0,185.0,533.36,424.11
2017,6,21,7,0,574.0,67.0,2.6,26.0,236.0,619.53,487.27
2017,6,21,7,15,619.5,73.0,2.75,26.5,289.0,683.98,532.92
2017,6,21,7,30,665.0,79.0,2.9,27.0,342.0,748.95,577.28
2017,6,21,7,45,700.0,83.0,3.05,28.0,396.5,801.25,610.12
2017,6,21,8,0,735.0,87.0,3.2,29.0,451.0,847.74,638.04
2017,6,21,8,15,475.5,172.0,3.25,29.5,417.5,702.34,532.78
2017,6,21,8,30,216.0,257.0,3.3,30.0,384.0,502.62,381.63
2017,6,21,8,45,519.0,178.5,3.4,30.5,519.5,758.35,569.69
2017,6,21,9,0,822.0,100.0,3.5,31.0,655.0,978.54,713.66
2017,6,21,9,15,836.0,102.5,3.6,31.5,700.0,983.2,712.27
2017,6,21,9,30,850.0,105.0,3.7,32.0,745.0,996.84,718.55
2017,6,21,9,45,861.5,106.5,3.8,32.5,785.5,1003.45,720.35
2017,6,21,10,0,873.0,108.0,3.9,33.0,826.0,1006.62,720.11
2017,6,21,10,15,881.0,109.5,4.0,33.5,860.5,1002.75,715.52
2017,6,21,10,30,889.0,111.0,4.1,34.0,895.0,995.33,708.85
2017,6,21,10,45,895.5,112.0,4.25,34.5,923.0,982.39,699.08
2017,6,21,11,0,902.0,113.0,4.4,35.0,951.0,965.94,687.18
2017,6,21,11,15,906.5,114.0,4.45,35.0,971.5,944.16,672.84
2017,6,21,11,30,911.0,115.0,4.5,35.0,992.0,919.04,656.4
2017,6,21,11,45,912.5,116.0,4.6,35.5,1005.0,888.09,635.07
2017,6,21,12,0,914.0,117.0,4.7,36.0,1018.0,854.23,611.85
2017,6,21,12,15,915.0,117.5,4.75,36.0,1023.0,816.89,587.32
2017,6,21,12,30,916.0,118.0,4.8,36.0,1028.0,777.31,561.31
2017,6,21,12,45,680.0,281.0,4.85,36.0,955.0,704.78,506.61
2017,6,21,13,0,444.0,444.0,4.9,36.0,882.0,636.19,454.88
2017,6,21,13,15,432.0,433.0,4.9,36.0,856.0,588.63,421.29
2017,6,21,13,30,420.0,422.0,4.9,36.0,830.0,542.42,388.03
2017,6,21,13,45,663.5,267.5,4.9,36.0,896.0,523.46,373.65
2017,6,21,14,0,907.0,113.0,4.9,36.0,962.0,492.04,346.92
2017,6,21,14,15,901.5,111.5,4.85,36.0,936.0,438.34,303.17
2017,6,21,14,30,896.0,110.0,4.8,36.0,910.0,384.34,258.38
2017,6,21,14,45,886.5,110.0,4.8,36.0,876.5,330.06,213.09
2017,6,21,15,0,877.0,110.0,4.8,36.0,843.0,276.31,168.69
2017,6,21,15,15,867.0,108.0,4.75,35.5,804.0,221.97,126.36
2017,6,21,15,30,857.0,106.0,4.7,35.0,765.0,168.66,89.88
2017,6,21,15,45,661.5,176.5,4.7,35.0,667.5,130.38,79.0
2017,6,21,16,0,466.0,247.0,4.7,35.0,570.0,145.04,110.36
2017,6,21,16,15,389.0,249.0,4.7,34.5,505.5,159.03,121.97
2017,6,21,16,30,312.0,251.0,4.7,34.0,441.0,160.28,123.59
2017,6,21,16,45,355.5,217.5,4.7,33.5,415.0,143.99,111.27
2017,6,21,17,0,399.0,184.0,4.7,33.0,389.0,119.75,92.38
2017,6,21,17,15,557.0,126.0,4.6,32.5,377.5,87.91,66.96
2017,6,21,17,30,715.0,68.0,4.5,32.0,366.0,55.47,40.58
2017,6,21,17,45,660.5,68.0,4.4,31.5,312.5,51.34,37.38
2017,6,21,18,0,606.0,68.0,4.3,31.0,259.0,51.98,38.07
2017,6,21,18,15,545.0,60.5,4.0,30.5,207.5,47.0,33.95
2017,6,21,18,30,484.0,53.0,3.7,30.0,156.0,41.93,29.57
2017,6,21,18,45,390.5,43.0,3.45,29.5,111.0,34.49,23.01
2017,6,21,19,0,297.0,33.0,3.2,29.0,66.0,26.91,15.96
2017,6,21,19,15,148.5,16.5,3.15,28.5,33.0,13.26,0.0
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,88.0,14.0,2.95,22.5,21.5,70.29,0.0
2017,6,22,6,0,176.0,28.0,3.1,23.0,43.0,202.31,145.87
2017,6,22,6,15,253.5,42.0,3.05,23.5,81.0,282.41,224.19
2017,6,22,6,30,331.0,56.0,3.0,24.0,119.0,369.12,297.49
2017,6,22,6,45,378.0,70.0,3.0,25.0,163.5,435.88,350.92
2017,6,22,7,0,425.0,84.0,3.0,26.0,208.0,504.84,403.09
2017,6,22,7,15,324.5,119.0,2.95,26.5,225.5,450.83,359.15
2017,6,22,7,30,224.0,154.0,2.9,27.0,243.0,409.21,323.14
2017,6,22,7,45,203.5,181.0,2.9,27.5,271.0,404.36,317.35
2017,6,22,8,0,183.0,208.0,2.9,28.0,299.0,416.69,323.92
2017,6,22,8,15,136.5,231.5,2.85,28.5,303.5,396.78,305.45
2017,6,22,8,30,90.0,255.0,2.8,29.0,308.0,352.9,269.55
2017,6,22,8,45,140.0,282.0,2.75,29.5,373.0,451.56,341.99
2017,6,22,9,0,190.0,309.0,2.7,30.0,438.0,528.35,396.04
2017,6,22,9,15,175.5,333.5,2.7,30.5,459.0,535.52,398.05
2017,6,22,9,30,161.0,358.0,2.7,31.0,480.0,541.28,399.5
2017,6,22,9,45,508.5,231.5,2.7,31.5,644.0,793.09,579.94
2017,6,22,10,0,856.0,105.0,2.7,32.0,808.0,986.44,703.17
2017,6,22,10,15,864.0,106.5,2.75,32.5,842.0,982.89,696.99
2017,6,22,10,30,872.0,108.0,2.8,33.0,876.0,975.87,690.54
2017,6,22,10,45,880.0,107.5,2.85,33.5,903.5,963.34,680.79
2017,6,22,11,0,888.0,107.0,2.9,34.0,931.0,947.38,669.04
2017,6,22,11,15,672.0,264.0,2.95,34.5,896.0,889.9,629.51
2017,6,22,11,30,456.0,421.0,3.0,35.0,861.0,809.08,569.82
2017,6,22,11,45,661.5,277.5,3.05,35.5,924.5,833.54,590.25
2017,6,22,12,0,867.0,134.0,3.1,36.0,988.0,830.12,589.27
2017,6,22,12,15,868.0,134.5,3.05,36.0,993.0,794.06,565.41
2017,6,22,12,30,869.0,135.0,3.0,36.0,998.0,755.92,540.02
2017,6,22,12,45,871.0,133.0,3.0,36.5,995.5,715.06,510.42
2017,6,22,13,0,873.0,131.0,3.0,37.0,993.0,672.72,479.32
2017,6,22,13,15,871.0,130.5,2.9,37.0,982.5,627.41,446.15
2017,6,22,13,30,869.0,130.0,2.8,37.0,972.0,580.85,411.35
2017,6,22,13,45,867.0,127.5,2.7,37.0,954.5,531.81,373.97
2017,6,22,14,0,865.0,125.0,2.6,37.0,937.0,481.8,334.92
2017,6,22,14,15,860.0,124.0,2.5,37.0,911.5,430.76,294.18
2017,6,22,14,30,855.0,123.0,2.4,37.0,886.0,379.41,252.35
