Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,14,45,849.0,120.0,2.3,37.5,854.5,326.38,208.47
2017,6,22,15,0,843.0,117.0,2.2,38.0,823.0,273.57,165.3
2017,6,22,15,15,833.0,115.0,2.05,37.5,784.5,221.08,125.18
2017,6,22,15,30,823.0,113.0,1.9,37.0,746.0,169.61,90.52
2017,6,22,15,45,810.0,110.0,1.75,37.0,702.5,107.87,57.6
2017,6,22,16,0,797.0,107.0,1.6,37.0,659.0,75.07,54.24
2017,6,22,16,15,779.5,104.0,1.45,36.5,611.5,74.67,54.24
2017,6,22,16,30,762.0,101.0,1.3,36.0,564.0,74.17,54.14
2017,6,22,16,45,713.5,105.0,1.2,36.0,507.5,71.07,51.85
2017,6,22,17,0,665.0,109.0,1.1,36.0,451.0,74.92,55.14
2017,6,22,17,15,544.5,121.5,1.0,35.5,381.0,84.43,63.13
2017,6,22,17,30,424.0,134.0,0.9,35.0,311.0,92.53,70.02
2017,6,22,17,45,399.0,117.5,0.8,35.0,265.5,82.87,62.38
2017,6,22,18,0,374.0,101.0,0.7,35.0,220.0,72.7,54.23
2017,6,22,18,15,334.5,85.0,0.7,34.0,176.0,62.27,45.92
2017,6,22,18,30,295.0,69.0,0.7,33.0,132.0,51.42,36.97
2017,6,22,18,45,231.5,53.0,0.75,32.0,93.5,40.04,27.3
2017,6,22,19,0,168.0,37.0,0.8,31.0,55.0,28.32,16.95
2017,6,22,19,15,84.0,18.5,0.85,30.5,27.5,14.32,0.18
2017,6,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,32.5,16.5,3.55,24.5,19.0,35.61,0.0
2017,6,23,6,0,65.0,33.0,3.8,25.0,38.0,103.61,71.2
2017,6,23,6,15,143.0,53.5,3.95,25.5,76.5,203.37,159.13
2017,6,23,6,30,221.0,74.0,4.1,26.0,115.0,293.55,234.97
2017,6,23,6,45,311.0,84.5,4.3,26.5,164.0,401.21,322.51
2017,6,23,7,0,401.0,95.0,4.5,27.0,213.0,499.35,400.04
2017,6,23,7,15,452.0,105.0,4.55,27.5,263.5,566.9,450.27
2017,6,23,7,30,503.0,115.0,4.6,28.0,314.0,636.08,499.81
2017,6,23,7,45,556.0,118.0,4.65,29.0,368.0,709.35,549.55
2017,6,23,8,0,609.0,121.0,4.7,30.0,422.0,774.46,591.73
2017,6,23,8,15,637.0,127.0,4.65,30.5,472.5,817.91,618.25
2017,6,23,8,30,665.0,133.0,4.6,31.0,523.0,859.54,643.17
2017,6,23,8,45,691.5,135.0,4.6,32.0,572.0,892.71,660.83
2017,6,23,9,0,718.0,137.0,4.6,33.0,621.0,923.45,676.6
2017,6,23,9,15,734.5,140.5,4.45,33.5,665.0,935.79,680.7
2017,6,23,9,30,751.0,144.0,4.3,34.0,709.0,952.7,687.95
2017,6,23,9,45,764.5,146.5,4.2,35.0,748.5,962.23,689.19
2017,6,23,10,0,778.0,149.0,4.1,36.0,788.0,968.41,688.39
2017,6,23,10,15,787.5,151.0,3.9,36.5,821.5,966.61,683.47
2017,6,23,10,30,797.0,153.0,3.7,37.0,855.0,961.38,676.55
2017,6,23,10,45,804.5,154.5,3.55,37.5,882.5,950.24,666.35
2017,6,23,11,0,812.0,156.0,3.4,38.0,910.0,935.7,654.21
2017,6,23,11,15,816.5,157.0,3.2,38.0,929.0,914.52,639.1
2017,6,23,11,30,821.0,158.0,3.0,38.0,948.0,890.15,622.11
2017,6,23,11,45,804.0,172.0,2.9,38.5,955.0,855.85,598.29
2017,6,23,12,0,787.0,186.0,2.8,39.0,962.0,819.09,573.05
2017,6,23,12,15,788.0,186.5,2.75,39.0,966.5,783.5,549.31
2017,6,23,12,30,789.0,187.0,2.7,39.0,971.0,745.91,523.72
2017,6,23,12,45,786.5,188.0,2.65,39.5,967.0,704.75,494.31
2017,6,23,13,0,784.0,189.0,2.6,40.0,963.0,662.62,463.85
2017,6,23,13,15,781.0,188.0,2.6,40.0,952.0,617.8,432.24
2017,6,23,13,30,778.0,187.0,2.6,40.0,941.0,572.17,399.28
2017,6,23,13,45,769.0,188.0,2.65,40.0,921.5,524.18,363.97
2017,6,23,14,0,760.0,189.0,2.7,40.0,902.0,476.2,327.71
2017,6,23,14,15,752.5,187.0,2.75,40.0,876.5,426.99,289.67
2017,6,23,14,30,745.0,185.0,2.8,40.0,851.0,378.06,251.0
2017,6,23,14,45,717.0,193.5,2.9,40.0,814.5,324.21,209.03
2017,6,23,15,0,689.0,202.0,3.0,40.0,778.0,278.12,173.04
2017,6,23,15,15,675.0,198.0,3.05,39.5,740.5,229.77,136.96
2017,6,23,15,30,661.0,194.0,3.1,39.0,703.0,183.27,105.94
2017,6,23,15,45,635.0,193.0,3.2,39.0,659.0,139.9,84.73
2017,6,23,16,0,609.0,192.0,3.3,39.0,615.0,114.19,84.39
2017,6,23,16,15,491.5,214.5,3.35,38.5,540.0,130.73,97.77
2017,6,23,16,30,374.0,237.0,3.4,38.0,465.0,153.78,116.3
2017,6,23,16,45,434.0,202.5,3.45,38.0,444.0,128.76,97.06
2017,6,23,17,0,494.0,168.0,3.5,38.0,423.0,111.21,83.58
2017,6,23,17,15,458.0,157.0,3.5,37.5,373.0,105.92,79.88
2017,6,23,17,30,422.0,146.0,3.5,37.0,323.0,100.33,75.86
2017,6,23,17,45,376.0,132.5,3.55,36.5,273.5,92.66,70.08
2017,6,23,18,0,330.0,119.0,3.6,36.0,224.0,86.87,65.66
2017,6,23,18,15,273.5,102.0,3.45,35.5,177.5,75.15,56.21
2017,6,23,18,30,217.0,85.0,3.3,35.0,131.0,63.14,46.23
2017,6,23,18,45,153.0,63.0,3.2,34.5,91.0,47.51,33.02
2017,6,23,19,0,89.0,41.0,3.1,34.0,51.0,31.5,19.18
2017,6,23,19,15,44.5,20.5,3.1,33.5,25.5,16.58,1.26
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,4.0,1.7,24.5,4.0,3.41,0.0
2017,6,24,6,0,0.0,8.0,1.8,25.0,8.0,6.57,0.0
2017,6,24,6,15,0.0,17.0,1.85,25.0,17.0,13.99,5.59
2017,6,24,6,30,0.0,26.0,1.9,25.0,26.0,21.43,11.91
2017,6,24,6,45,0.0,37.5,1.95,25.5,37.5,30.97,19.86
2017,6,24,7,0,0.0,49.0,2.0,26.0,49.0,40.52,27.71
2017,6,24,7,15,0.0,31.5,2.25,26.5,31.5,25.99,15.72
2017,6,24,7,30,0.0,14.0,2.5,27.0,14.0,11.53,3.8
2017,6,24,7,45,0.0,57.0,2.8,27.5,57.0,47.21,32.71
2017,6,24,8,0,0.0,100.0,3.1,28.0,100.0,84.6,62.42
2017,6,24,8,15,0.0,96.5,3.15,28.5,96.5,80.83,59.02
2017,6,24,8,30,0.0,93.0,3.2,29.0,93.0,77.45,56.01
2017,6,24,8,45,22.5,185.0,3.25,30.0,200.5,200.89,152.14
2017,6,24,9,0,45.0,277.0,3.3,31.0,308.0,322.14,242.31
2017,6,24,9,15,108.0,316.5,2.95,31.0,396.5,425.56,318.55
2017,6,24,9,30,171.0,356.0,2.6,31.0,485.0,549.49,405.95
2017,6,24,9,45,87.5,260.5,2.3,31.5,327.0,354.88,263.29
2017,6,24,10,0,4.0,165.0,2.0,32.0,169.0,144.71,105.14
2017,6,24,10,15,18.0,259.5,1.75,32.0,275.5,243.4,179.02
2017,6,24,10,30,32.0,354.0,1.5,32.0,382.0,361.53,263.34
2017,6,24,10,45,89.5,410.0,1.25,32.5,492.0,466.81,335.92
2017,6,24,11,0,147.0,466.0,1.0,33.0,602.0,582.98,411.58
2017,6,24,11,15,131.5,474.0,1.2,33.0,598.0,564.14,398.49
2017,6,24,11,30,116.0,482.0,1.4,33.0,594.0,545.18,386.24
2017,6,24,11,45,153.5,492.5,1.65,33.0,642.5,573.7,407.16
2017,6,24,12,0,191.0,503.0,1.9,33.0,691.0,598.41,424.98
2017,6,24,12,15,163.5,505.0,2.15,32.5,666.5,561.14,400.66
2017,6,24,12,30,136.0,507.0,2.4,32.0,642.0,525.27,377.15
2017,6,24,12,45,133.0,504.5,2.7,32.0,636.5,504.94,363.77
2017,6,24,13,0,130.0,502.0,3.0,32.0,631.0,484.97,350.28
2017,6,24,13,15,163.5,497.0,3.25,31.5,657.0,485.73,352.05
2017,6,24,13,30,197.0,492.0,3.5,31.0,683.0,483.4,351.15
2017,6,24,13,45,163.0,481.0,3.8,30.5,637.0,439.7,320.54
2017,6,24,14,0,129.0,470.0,4.1,30.0,591.0,399.86,292.56
2017,6,24,14,15,211.5,447.0,4.15,29.5,638.5,402.9,293.79
2017,6,24,14,30,294.0,424.0,4.2,29.0,686.0,384.99,278.34
2017,6,24,14,45,277.0,410.5,4.3,28.5,650.5,347.44,250.02
2017,6,24,15,0,260.0,397.0,4.4,28.0,615.0,312.15,223.58
2017,6,24,15,15,260.0,376.5,4.3,27.5,586.0,278.3,198.06
2017,6,24,15,30,260.0,356.0,4.2,27.0,557.0,245.06,174.42
2017,6,24,15,45,183.5,336.5,4.15,27.0,474.5,222.9,163.85
2017,6,24,16,0,107.0,317.0,4.1,27.0,392.0,213.65,169.12
2017,6,24,16,15,159.0,293.0,4.05,27.0,394.5,189.38,150.11
2017,6,24,16,30,211.0,269.0,4.0,27.0,397.0,178.08,141.48
2017,6,24,16,45,179.0,245.5,3.95,27.0,347.5,164.91,131.25
2017,6,24,17,0,147.0,222.0,3.9,27.0,298.0,151.25,120.54
2017,6,24,17,15,80.5,183.5,3.9,26.5,224.5,133.85,106.87
2017,6,24,17,30,14.0,145.0,3.9,26.0,151.0,112.82,89.94
2017,6,24,17,45,8.0,125.0,3.9,26.0,128.5,97.77,77.58
2017,6,24,18,0,2.0,105.0,3.9,26.0,106.0,82.62,64.93
2017,6,24,18,15,1.0,84.0,3.85,25.5,84.5,66.71,51.52
2017,6,24,18,30,0.0,63.0,3.8,25.0,63.0,50.65,37.7
2017,6,24,18,45,0.0,44.5,3.75,25.0,44.5,36.22,25.0
2017,6,24,19,0,0.0,26.0,3.7,25.0,26.0,21.48,11.91
2017,6,24,19,15,0.0,13.0,3.65,25.0,13.0,10.71,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,67.5,15.0,3.45,21.0,20.5,57.43,0.0
2017,6,25,6,0,135.0,30.0,3.5,21.0,41.0,177.9,126.39
2017,6,25,6,15,228.5,45.0,3.5,21.5,80.5,268.96,214.73
2017,6,25,6,30,322.0,60.0,3.5,22.0,120.0,368.1,299.04
2017,6,25,6,45,161.0,61.5,3.5,22.5,91.5,222.91,182.03
2017,6,25,7,0,0.0,63.0,3.5,23.0,63.0,52.79,38.14
2017,6,25,7,15,0.0,91.0,3.4,23.5,91.0,80.23,60.67
2017,6,25,7,30,0.0,119.0,3.3,24.0,119.0,107.64,82.66
2017,6,25,7,45,15.5,151.5,3.25,24.5,159.5,154.37,120.39
2017,6,25,8,0,31.0,184.0,3.2,25.0,200.0,219.37,171.56
2017,6,25,8,15,180.0,209.0,3.2,25.5,313.5,411.7,323.53
2017,6,25,8,30,329.0,234.0,3.2,26.0,427.0,609.78,470.45
2017,6,25,8,45,322.0,260.0,3.2,26.5,462.0,631.65,481.87
2017,6,25,9,0,315.0,286.0,3.2,27.0,497.0,651.29,492.62
2017,6,25,9,15,301.0,312.0,3.2,27.0,525.5,661.58,497.57
2017,6,25,9,30,287.0,338.0,3.2,27.0,554.0,669.69,501.11
2017,6,25,9,45,553.0,229.0,3.25,27.5,673.0,843.84,626.39
2017,6,25,10,0,819.0,120.0,3.3,28.0,792.0,965.66,705.28
2017,6,25,10,15,443.0,262.5,3.25,28.5,628.5,740.21,546.71
2017,6,25,10,30,67.0,405.0,3.2,29.0,465.0,447.08,329.74
2017,6,25,10,45,88.0,431.0,3.2,29.5,511.5,486.23,358.16
2017,6,25,11,0,109.0,457.0,3.2,30.0,558.0,523.29,383.31
2017,6,25,11,15,104.5,466.5,3.15,30.0,565.0,518.98,379.32
2017,6,25,11,30,100.0,476.0,3.1,30.0,572.0,514.2,375.28
2017,6,25,11,45,66.0,439.0,3.05,30.5,503.0,442.12,322.77
2017,6,25,12,0,32.0,402.0,3.0,31.0,434.0,373.85,272.82
2017,6,25,12,15,64.0,447.5,2.95,31.0,511.5,430.98,314.09
2017,6,25,12,30,96.0,493.0,2.9,31.0,589.0,483.06,350.58
2017,6,25,12,45,455.5,330.0,2.85,31.0,780.5,593.27,433.31
2017,6,25,13,0,815.0,167.0,2.8,31.0,972.0,667.6,486.9
2017,6,25,13,15,442.5,313.5,2.75,31.0,750.0,512.31,373.24
2017,6,25,13,30,70.0,460.0,2.7,31.0,528.0,397.31,288.4
2017,6,25,13,45,43.5,381.0,2.7,31.5,423.5,317.89,231.51
2017,6,25,14,0,17.0,302.0,2.7,32.0,319.0,250.48,182.56
2017,6,25,14,15,405.0,229.0,2.7,31.5,592.0,319.39,228.55
2017,6,25,14,30,793.0,156.0,2.7,31.0,865.0,376.27,258.72
2017,6,25,14,45,520.0,278.0,2.7,31.0,736.0,327.1,224.66
2017,6,25,15,0,247.0,400.0,2.7,31.0,607.0,311.09,219.55
2017,6,25,15,15,153.0,369.5,2.7,31.0,496.0,270.39,193.03
2017,6,25,15,30,59.0,339.0,2.7,31.0,385.0,241.22,176.0
2017,6,25,15,45,356.5,256.0,2.7,31.0,506.0,163.76,112.03
2017,6,25,16,0,654.0,173.0,2.7,31.0,627.0,103.29,78.48
2017,6,25,16,15,632.5,167.0,2.65,30.5,580.0,103.02,78.73
2017,6,25,16,30,611.0,161.0,2.6,30.0,533.0,102.55,78.78
2017,6,25,16,45,586.0,153.0,2.6,30.0,484.0,100.48,77.36
2017,6,25,17,0,561.0,145.0,2.6,30.0,435.0,98.15,75.75
2017,6,25,17,15,526.0,136.5,2.45,29.5,384.5,93.77,72.58
2017,6,25,17,30,491.0,128.0,2.3,29.0,334.0,89.38,69.36
2017,6,25,17,45,441.0,118.0,2.15,28.5,283.0,83.61,64.91
2017,6,25,18,0,391.0,108.0,2.0,28.0,232.0,77.62,60.15
2017,6,25,18,15,332.5,93.5,1.8,27.5,185.0,68.21,52.31
2017,6,25,18,30,274.0,79.0,1.6,27.0,138.0,58.46,43.95
2017,6,25,18,45,200.0,60.0,1.4,26.5,96.5,45.73,32.79
2017,6,25,19,0,126.0,41.0,1.2,26.0,55.0,31.64,20.14
2017,6,25,19,15,63.0,20.5,1.2,25.5,27.5,16.24,1.8
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,11.0,1.7,22.5,11.0,9.39,0.0
2017,6,26,6,0,0.0,22.0,1.9,23.0,22.0,18.18,7.48
2017,6,26,6,15,3.0,42.0,1.95,23.0,42.5,42.63,28.85
2017,6,26,6,30,6.0,62.0,2.0,23.0,63.0,65.33,48.22
2017,6,26,6,45,18.0,83.0,2.1,23.5,88.0,95.86,74.0
2017,6,26,7,0,30.0,104.0,2.2,24.0,113.0,139.21,109.7
2017,6,26,7,15,44.5,128.0,2.15,24.5,144.0,178.13,141.07
2017,6,26,7,30,59.0,152.0,2.1,25.0,175.0,217.02,171.63
2017,6,26,7,45,142.5,177.0,2.1,25.5,244.0,341.74,269.97
2017,6,26,8,0,226.0,202.0,2.1,26.0,313.0,471.86,367.51
2017,6,26,8,15,233.0,224.0,2.05,26.5,350.0,504.33,388.21
2017,6,26,8,30,240.0,246.0,2.0,27.0,387.0,535.61,408.17
2017,6,26,8,45,120.0,130.0,2.0,28.0,200.5,273.94,211.42
2017,6,26,9,0,0.0,14.0,2.0,29.0,14.0,11.6,3.56
2017,6,26,9,15,9.0,137.5,2.0,29.0,144.5,126.08,93.76
2017,6,26,9,30,18.0,261.0,2.0,29.0,275.0,250.19,187.68
2017,6,26,9,45,126.0,326.0,2.05,29.5,429.0,464.11,345.68
2017,6,26,10,0,234.0,391.0,2.1,30.0,583.0,635.34,464.45
2017,6,26,10,15,219.5,412.0,2.15,30.0,598.0,633.11,460.38
2017,6,26,10,30,205.0,433.0,2.2,30.0,613.0,629.64,456.81
2017,6,26,10,45,166.5,447.5,2.3,30.5,597.0,595.47,431.19
2017,6,26,11,0,128.0,462.0,2.4,31.0,581.0,561.61,405.95
2017,6,26,11,15,191.5,469.5,2.45,31.0,651.5,615.26,444.08
2017,6,26,11,30,255.0,477.0,2.5,31.0,722.0,674.87,484.87
2017,6,26,11,45,543.0,315.0,2.6,31.5,846.5,767.7,552.84
2017,6,26,12,0,831.0,153.0,2.7,32.0,971.0,817.62,588.97
2017,6,26,12,15,539.0,326.0,2.75,32.0,857.5,714.56,514.26
2017,6,26,12,30,247.0,499.0,2.8,32.0,744.0,601.77,431.8
2017,6,26,12,45,197.5,502.0,2.85,32.0,698.0,548.59,394.9
2017,6,26,13,0,148.0,505.0,2.9,32.0,652.0,499.4,360.14
2017,6,26,13,15,292.0,463.5,2.95,32.0,748.5,533.73,385.41
2017,6,26,13,30,436.0,422.0,3.0,32.0,845.0,553.46,398.67
2017,6,26,13,45,622.0,288.5,3.05,32.0,879.0,519.48,373.78
2017,6,26,14,0,808.0,155.0,3.1,32.0,913.0,476.23,339.62
2017,6,26,14,15,801.5,153.5,3.1,31.5,887.5,425.5,299.21
2017,6,26,14,30,795.0,152.0,3.1,31.0,862.0,374.82,257.81
2017,6,26,14,45,769.5,160.0,3.15,31.0,826.5,325.17,216.63
2017,6,26,15,0,744.0,168.0,3.2,31.0,791.0,278.0,177.87
2017,6,26,15,15,453.5,268.0,3.25,30.5,642.5,239.23,158.44
2017,6,26,15,30,163.0,368.0,3.3,30.0,494.0,254.62,182.96
2017,6,26,15,45,89.5,302.0,3.35,30.0,370.5,213.87,157.08
2017,6,26,16,0,16.0,236.0,3.4,30.0,247.0,181.09,141.14
2017,6,26,16,15,28.5,239.5,3.35,29.5,257.5,170.22,133.21
2017,6,26,16,30,41.0,243.0,3.3,29.0,268.0,171.35,134.82
2017,6,26,16,45,70.0,231.5,3.3,29.0,269.5,164.07,129.41
2017,6,26,17,0,99.0,220.0,3.3,29.0,271.0,156.4,123.66
2017,6,26,17,15,93.5,195.5,3.1,28.5,239.5,140.8,111.6
2017,6,26,17,30,88.0,171.0,2.9,28.0,208.0,124.8,99.03
2017,6,26,17,45,77.5,147.5,2.75,28.0,176.5,108.95,86.18
2017,6,26,18,0,67.0,124.0,2.6,28.0,145.0,92.78,72.85
2017,6,26,18,15,53.0,101.0,2.45,27.5,115.5,76.57,59.36
2017,6,26,18,30,39.0,78.0,2.3,27.0,86.0,60.09,45.32
2017,6,26,18,45,19.5,56.5,2.2,26.5,60.5,44.25,31.56
2017,6,26,19,0,0.0,35.0,2.1,26.0,35.0,28.26,17.4
2017,6,26,19,15,0.0,17.5,2.1,25.5,17.5,14.45,1.11
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,7.5,1.2,22.5,7.5,6.4,0.0
2017,6,27,6,0,0.0,15.0,1.4,23.0,15.0,12.35,3.21
2017,6,27,6,15,0.0,30.0,1.4,23.0,30.0,24.79,14.38
2017,6,27,6,30,0.0,45.0,1.4,23.0,45.0,38.27,25.87
2017,6,27,6,45,0.0,62.5,1.45,23.5,62.5,55.09,39.93
2017,6,27,7,0,0.0,80.0,1.5,24.0,80.0,71.46,53.38
2017,6,27,7,15,24.5,115.0,1.55,24.0,124.5,142.51,112.0
2017,6,27,7,30,49.0,150.0,1.6,24.0,169.0,205.27,162.45
2017,6,27,7,45,91.0,178.5,1.65,24.5,220.5,275.88,218.04
2017,6,27,8,0,133.0,207.0,1.7,25.0,272.0,367.59,287.61
2017,6,27,8,15,91.5,222.0,1.8,25.5,269.5,320.21,248.65
2017,6,27,8,30,50.0,237.0,1.9,26.0,267.0,291.69,224.39
2017,6,27,8,45,66.5,267.0,2.0,26.5,310.5,338.24,258.86
2017,6,27,9,0,83.0,297.0,2.1,27.0,354.0,384.14,291.87
2017,6,27,9,15,129.0,326.0,2.2,27.5,420.0,480.12,361.28
2017,6,27,9,30,175.0,355.0,2.3,28.0,486.0,552.85,412.15
2017,6,27,9,45,219.0,370.0,2.45,28.5,543.5,606.43,449.01
2017,6,27,10,0,263.0,385.0,2.6,29.0,601.0,678.82,497.88
2017,6,27,10,15,245.0,407.0,2.7,29.0,615.0,672.91,492.06
2017,6,27,10,30,227.0,429.0,2.8,29.0,629.0,647.38,473.7
2017,6,27,10,45,527.5,284.5,2.9,29.5,767.5,816.23,595.26
2017,6,27,11,0,828.0,140.0,3.0,30.0,906.0,923.72,666.7
2017,6,27,11,15,451.0,300.0,3.05,30.0,718.5,720.64,525.62
2017,6,27,11,30,74.0,460.0,3.1,30.0,531.0,476.68,347.42
2017,6,27,11,45,188.5,472.0,3.2,30.5,656.5,586.2,426.84
2017,6,27,12,0,303.0,484.0,3.3,31.0,782.0,680.38,491.68
2017,6,27,12,15,571.5,316.0,3.35,31.0,882.0,727.41,529.15
2017,6,27,12,30,840.0,148.0,3.4,31.0,982.0,746.66,546.84
2017,6,27,12,45,840.0,147.5,3.5,31.5,979.5,706.49,516.94
2017,6,27,13,0,840.0,147.0,3.6,32.0,977.0,665.08,485.96
2017,6,27,13,15,504.0,320.5,3.65,32.0,817.5,555.49,404.18
2017,6,27,13,30,168.0,494.0,3.7,32.0,658.0,469.33,339.78
2017,6,27,13,45,499.5,317.5,3.75,32.0,789.5,483.9,350.58
2017,6,27,14,0,831.0,141.0,3.8,32.0,921.0,479.67,343.29
2017,6,27,14,15,825.0,139.5,3.85,31.5,895.5,429.57,302.85
2017,6,27,14,30,819.0,138.0,3.9,31.0,870.0,379.3,261.39
2017,6,27,14,45,810.5,136.0,3.95,31.0,838.5,321.67,213.51
2017,6,27,15,0,802.0,134.0,4.0,31.0,807.0,269.73,170.08
2017,6,27,15,15,791.0,131.5,4.0,31.0,769.0,217.86,128.65
2017,6,27,15,30,780.0,129.0,4.0,31.0,731.0,167.29,92.8
2017,6,27,15,45,522.5,219.5,4.0,31.0,613.0,154.07,100.74
2017,6,27,16,0,265.0,310.0,4.0,31.0,495.0,185.81,144.52
2017,6,27,16,15,400.0,247.0,4.0,30.5,503.0,147.28,114.41
2017,6,27,16,30,535.0,184.0,4.0,30.0,511.0,116.68,90.29
2017,6,27,16,45,606.5,143.0,4.0,29.5,482.0,93.94,72.22
2017,6,27,17,0,678.0,102.0,4.0,29.0,453.0,70.37,53.16
2017,6,27,17,15,646.5,97.0,3.9,28.5,401.5,68.44,51.89
2017,6,27,17,30,615.0,92.0,3.8,28.0,350.0,66.41,50.5
2017,6,27,17,45,574.0,84.5,3.7,28.0,299.0,62.34,47.23
2017,6,27,18,0,533.0,77.0,3.6,28.0,248.0,58.07,43.73
2017,6,27,18,15,473.0,68.5,3.3,27.5,198.5,52.69,39.24
2017,6,27,18,30,413.0,60.0,3.0,27.0,149.0,47.17,34.44
2017,6,27,18,45,329.0,48.0,2.75,26.5,106.5,36.81,25.33
2017,6,27,19,0,245.0,36.0,2.5,26.0,64.0,27.81,17.04
2017,6,27,19,15,122.5,18.0,2.45,25.5,32.0,14.0,1.0
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,85.5,14.0,1.25,21.5,21.0,68.31,0.0
2017,6,28,6,0,171.0,28.0,1.5,22.0,42.0,197.83,136.93
2017,6,28,6,15,273.0,41.0,1.6,22.5,82.5,295.43,233.3
2017,6,28,6,30,375.0,54.0,1.7,23.0,123.0,405.34,324.35
2017,6,28,6,45,187.5,43.0,1.8,23.5,77.5,235.35,190.87
2017,6,28,7,0,0.0,32.0,1.9,24.0,32.0,26.4,16.2
2017,6,28,7,15,8.0,84.0,1.9,24.5,87.5,79.99,60.6
2017,6,28,7,30,16.0,136.0,1.9,25.0,143.0,141.89,110.45
2017,6,28,7,45,10.5,145.5,1.95,25.5,150.5,143.22,110.55
2017,6,28,8,0,5.0,155.0,2.0,26.0,158.0,144.84,110.94
2017,6,28,8,15,74.0,206.5,2.05,26.5,249.5,284.02,220.91
2017,6,28,8,30,143.0,258.0,2.1,27.0,341.0,431.67,331.39
2017,6,28,8,45,457.5,185.0,2.2,27.5,485.0,704.1,532.51
2017,6,28,9,0,772.0,112.0,2.3,28.0,629.0,942.29,689.89
2017,6,28,9,15,471.5,233.5,2.35,28.5,556.0,770.26,568.26
2017,6,28,9,30,171.0,355.0,2.4,29.0,483.0,548.92,406.25
2017,6,28,9,45,245.5,362.5,2.5,29.5,558.0,646.63,475.73
2017,6,28,10,0,320.0,370.0,2.6,30.0,633.0,720.58,525.61
2017,6,28,10,15,284.5,397.5,2.7,30.0,639.0,702.67,511.17
2017,6,28,10,30,249.0,425.0,2.8,30.0,645.0,683.24,496.41
2017,6,28,10,45,192.5,444.0,2.9,30.5,617.5,617.43,448.88
2017,6,28,11,0,136.0,463.0,3.0,31.0,590.0,570.45,413.99
2017,6,28,11,15,92.0,446.0,3.05,31.5,532.5,488.57,355.24
2017,6,28,11,30,48.0,429.0,3.1,32.0,475.0,425.24,308.92
2017,6,28,11,45,103.0,466.0,3.15,32.5,567.0,498.31,360.85
2017,6,28,12,0,158.0,503.0,3.2,33.0,659.0,572.24,411.44
2017,6,28,12,15,287.0,471.5,3.2,33.0,756.0,634.09,455.58
2017,6,28,12,30,416.0,440.0,3.2,33.0,853.0,681.07,488.57
2017,6,28,12,45,312.0,471.5,3.25,33.0,781.5,603.54,433.45
2017,6,28,13,0,208.0,503.0,3.3,33.0,710.0,537.66,386.49
2017,6,28,13,15,549.5,309.0,3.3,33.0,844.5,575.17,416.31
2017,6,28,13,30,891.0,115.0,3.3,33.0,979.0,586.24,424.03
2017,6,28,13,45,468.5,263.5,3.35,33.5,717.5,431.31,310.95
2017,6,28,14,0,46.0,412.0,3.4,34.0,456.0,333.77,240.86
2017,6,28,14,15,459.5,261.0,3.35,34.0,673.5,363.21,257.16
2017,6,28,14,30,873.0,110.0,3.3,34.0,891.0,380.68,257.86
2017,6,28,14,45,584.5,250.0,3.3,34.0,764.5,324.51,218.87
2017,6,28,15,0,296.0,390.0,3.3,34.0,638.0,317.52,220.27
2017,6,28,15,15,330.5,360.0,3.25,33.5,625.0,282.56,193.09
2017,6,28,15,30,365.0,330.0,3.2,33.0,612.0,244.59,165.4
2017,6,28,15,45,293.0,324.0,3.2,33.0,542.0,209.46,146.75
2017,6,28,16,0,221.0,318.0,3.2,33.0,472.0,202.7,156.27
2017,6,28,16,15,161.5,294.0,3.15,32.5,402.0,189.92,147.01
2017,6,28,16,30,102.0,270.0,3.1,32.0,332.0,186.75,145.29
2017,6,28,16,45,354.0,201.0,3.1,32.0,389.0,134.56,104.13
2017,6,28,17,0,606.0,132.0,3.1,32.0,446.0,89.56,68.1
2017,6,28,17,15,571.5,124.5,2.95,31.5,394.5,86.79,66.27
2017,6,28,17,30,537.0,117.0,2.8,31.0,343.0,83.82,64.21
2017,6,28,17,45,490.0,108.0,2.7,31.0,292.0,77.41,59.11
2017,6,28,18,0,443.0,99.0,2.6,31.0,241.0,71.91,54.66
2017,6,28,18,15,382.5,86.5,2.35,30.0,192.5,63.65,47.97
2017,6,28,18,30,322.0,74.0,2.1,29.0,144.0,55.15,40.81
2017,6,28,18,45,244.0,57.5,1.85,28.5,102.0,43.38,30.56
2017,6,28,19,0,166.0,41.0,1.6,28.0,60.0,31.3,19.7
2017,6,28,19,15,83.0,20.5,1.75,27.5,30.0,16.28,2.12
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,57.0,15.0,2.2,23.5,19.5,50.34,0.0
2017,6,29,6,0,114.0,30.0,2.5,24.0,39.0,145.13,97.73
2017,6,29,6,15,207.0,46.5,2.6,24.5,78.5,255.75,200.54
2017,6,29,6,30,300.0,63.0,2.7,25.0,118.0,355.25,283.95
2017,6,29,6,45,383.5,72.5,2.85,25.5,167.0,443.49,355.69
2017,6,29,7,0,467.0,82.0,3.0,26.0,216.0,537.24,427.62
2017,6,29,7,15,517.0,90.5,3.05,26.5,268.0,613.37,483.06
2017,6,29,7,30,567.0,99.0,3.1,27.0,320.0,683.3,531.8
2017,6,29,7,45,615.5,102.0,3.15,27.5,374.5,745.37,573.22
2017,6,29,8,0,664.0,105.0,3.2,28.0,429.0,807.03,613.12
2017,6,29,8,15,690.5,110.0,3.2,28.5,480.5,848.88,638.1
2017,6,29,8,30,717.0,115.0,3.2,29.0,532.0,888.83,661.43
2017,6,29,8,45,745.0,115.5,3.25,30.0,582.5,916.35,675.06
2017,6,29,9,0,773.0,116.0,3.3,31.0,633.0,948.05,691.35
2017,6,29,9,15,788.0,119.0,3.3,31.0,678.0,966.54,701.3
2017,6,29,9,30,803.0,122.0,3.3,31.0,723.0,981.85,709.36
2017,6,29,9,45,484.0,259.5,3.35,31.5,628.0,799.43,583.37
2017,6,29,10,0,165.0,397.0,3.4,32.0,533.0,572.64,418.24
2017,6,29,10,15,510.0,260.5,3.45,32.5,703.5,805.75,586.65
2017,6,29,10,30,855.0,124.0,3.5,33.0,874.0,977.22,698.08
2017,6,29,10,45,864.5,123.0,3.55,33.5,902.5,965.83,687.44
2017,6,29,11,0,874.0,122.0,3.6,34.0,931.0,951.01,676.17
2017,6,29,11,15,878.0,123.0,3.65,34.0,951.5,929.53,662.12
2017,6,29,11,30,882.0,124.0,3.7,34.0,972.0,904.8,646.05
2017,6,29,11,45,889.5,121.5,3.75,34.5,986.5,876.92,626.66
2017,6,29,12,0,897.0,119.0,3.8,35.0,1001.0,845.97,605.32
2017,6,29,12,15,638.0,282.0,3.8,35.0,911.0,753.67,540.14
2017,6,29,12,30,379.0,445.0,3.8,35.0,821.0,657.91,469.79
2017,6,29,12,45,638.0,281.5,3.85,35.5,913.0,679.95,488.48
2017,6,29,13,0,897.0,118.0,3.9,36.0,1005.0,682.99,491.93
2017,6,29,13,15,895.0,117.5,3.9,36.0,994.0,636.78,457.75
2017,6,29,13,30,893.0,117.0,3.9,36.0,983.0,589.24,422.04
2017,6,29,13,45,888.5,116.5,3.95,36.0,964.5,539.22,383.71
2017,6,29,14,0,884.0,116.0,4.0,36.0,946.0,488.39,343.71
2017,6,29,14,15,878.5,115.0,4.0,36.0,920.0,436.21,301.61
2017,6,29,14,30,873.0,114.0,4.0,36.0,894.0,383.72,258.36
2017,6,29,14,45,865.5,112.0,4.05,36.0,862.0,329.9,213.72
2017,6,29,15,0,858.0,110.0,4.1,36.0,830.0,276.43,169.62
2017,6,29,15,15,848.0,108.0,4.1,36.0,791.5,223.04,127.6
2017,6,29,15,30,838.0,106.0,4.1,36.0,753.0,170.66,91.1
2017,6,29,15,45,823.5,104.0,4.1,36.0,709.0,119.19,64.96
2017,6,29,16,0,809.0,102.0,4.1,36.0,665.0,72.14,52.23
2017,6,29,16,15,791.5,99.0,4.1,35.5,617.0,71.6,52.1
2017,6,29,16,30,774.0,96.0,4.1,35.0,569.0,70.95,51.87
2017,6,29,16,45,750.0,93.0,4.1,35.0,518.0,70.09,51.37
2017,6,29,17,0,726.0,90.0,4.1,35.0,467.0,69.17,50.82
2017,6,29,17,15,695.5,85.5,4.0,34.5,414.0,66.99,49.36
2017,6,29,17,30,665.0,81.0,3.9,34.0,361.0,59.25,43.31
2017,6,29,17,45,620.5,76.0,3.8,33.5,308.0,56.58,41.35
2017,6,29,18,0,576.0,71.0,3.7,33.0,255.0,53.86,39.28
2017,6,29,18,15,515.5,63.5,3.4,32.0,205.0,49.03,35.41
2017,6,29,18,30,455.0,56.0,3.1,31.0,155.0,44.1,31.27
2017,6,29,18,45,356.5,46.0,2.85,30.5,110.0,36.77,24.83
2017,6,29,19,0,258.0,36.0,2.6,30.0,65.0,27.85,16.73
2017,6,29,19,15,129.0,18.0,2.8,29.5,32.5,14.01,1.02
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,5,45,64.5,14.5,4.35,24.5,19.5,54.81,0.0
2017,6,30,6,0,129.0,29.0,4.6,25.0,39.0,169.38,113.02
2017,6,30,6,15,232.0,44.0,4.75,25.5,79.5,270.29,212.27
2017,6,30,6,30,335.0,59.0,4.9,26.0,120.0,376.63,302.15
2017,6,30,6,45,421.0,67.0,5.1,26.5,169.5,472.35,380.04
2017,6,30,7,0,507.0,75.0,5.3,27.0,219.0,570.23,456.09
2017,6,30,7,15,275.0,111.0,5.35,27.5,191.0,395.5,317.7
2017,6,30,7,30,43.0,147.0,5.4,28.0,163.0,196.19,153.38
2017,6,30,7,45,32.0,161.0,5.45,28.5,174.5,197.79,153.63
2017,6,30,8,0,21.0,175.0,5.5,29.0,186.0,182.14,140.03
2017,6,30,8,15,65.0,214.5,5.5,29.5,252.0,285.25,220.69
2017,6,30,8,30,109.0,254.0,5.5,30.0,318.0,371.65,286.23
2017,6,30,8,45,110.5,278.5,5.55,30.5,348.5,396.74,303.19
2017,6,30,9,0,112.0,303.0,5.6,31.0,379.0,421.03,319.49
2017,6,30,9,15,232.0,311.0,5.6,31.5,481.0,568.45,428.89
2017,6,30,9,30,352.0,319.0,5.6,32.0,583.0,715.61,533.4
2017,6,30,9,45,302.5,353.0,5.6,32.5,588.5,694.57,513.94
2017,6,30,10,0,253.0,387.0,5.6,33.0,594.0,671.41,493.9
2017,6,30,10,15,143.0,370.5,5.55,33.5,488.5,514.41,378.99
2017,6,30,10,30,33.0,354.0,5.5,34.0,383.0,363.01,265.95
2017,6,30,10,45,36.5,374.5,5.45,34.5,407.5,381.51,278.66
2017,6,30,11,0,40.0,395.0,5.4,35.0,432.0,399.08,290.23
2017,6,30,11,15,201.5,414.5,5.35,35.0,607.5,573.69,417.5
2017,6,30,11,30,363.0,434.0,5.3,35.0,783.0,732.87,528.56
2017,6,30,11,45,226.5,459.0,5.3,35.5,678.0,607.89,437.95
2017,6,30,12,0,90.0,484.0,5.3,36.0,573.0,493.43,354.42
2017,6,30,12,15,470.5,316.0,5.25,36.0,782.5,654.1,474.48
2017,6,30,12,30,851.0,148.0,5.2,36.0,992.0,756.3,549.26
2017,6,30,12,45,555.0,320.5,5.2,36.5,871.0,657.63,473.39
2017,6,30,13,0,259.0,493.0,5.2,37.0,750.0,559.66,399.52
2017,6,30,13,15,548.0,322.0,5.15,37.0,856.0,584.49,419.65
2017,6,30,13,30,837.0,151.0,5.1,37.0,962.0,581.26,417.29
2017,6,30,13,45,827.0,153.0,5.1,37.0,942.5,532.44,379.51
2017,6,30,14,0,817.0,155.0,5.1,37.0,923.0,482.22,340.0
2017,6,30,14,15,810.5,153.5,5.1,36.5,897.0,430.95,299.44
2017,6,30,14,30,804.0,152.0,5.1,36.0,871.0,379.71,257.91
2017,6,30,14,45,757.5,172.5,5.1,36.0,830.0,331.63,218.67
2017,6,30,15,0,711.0,193.0,5.1,36.0,789.0,280.64,178.29
2017,6,30,15,15,697.0,189.5,5.1,35.5,751.5,231.26,140.2
2017,6,30,15,30,683.0,186.0,5.1,35.0,714.0,183.68,107.26
2017,6,30,15,45,658.5,185.0,5.2,35.0,669.5,138.92,84.14
2017,6,30,16,0,634.0,184.0,5.3,35.0,625.0,109.44,82.22
2017,6,30,16,15,611.0,178.0,5.3,34.5,578.0,109.46,82.68
2017,6,30,16,30,588.0,172.0,5.3,34.0,531.0,109.31,83.01
2017,6,30,16,45,557.0,165.5,5.35,34.0,481.5,108.37,82.55
2017,6,30,17,0,526.0,159.0,5.4,34.0,432.0,105.99,80.94
2017,6,30,17,15,488.0,150.0,5.35,33.5,381.0,101.76,77.98
2017,6,30,17,30,450.0,141.0,5.3,33.0,330.0,97.3,74.78
2017,6,30,17,45,404.5,128.5,5.3,32.5,280.5,90.19,69.33
2017,6,30,18,0,359.0,116.0,5.3,32.0,231.0,82.78,63.48
2017,6,30,18,15,294.5,101.0,5.1,31.5,183.5,74.7,56.87
2017,6,30,18,30,230.0,86.0,4.9,31.0,136.0,63.91,47.74
2017,6,30,18,45,162.0,65.5,4.75,30.5,96.0,49.26,35.12
2017,6,30,19,0,94.0,45.0,4.6,30.0,56.0,34.73,22.24
2017,6,30,19,15,47.0,22.5,4.45,29.5,28.0,18.04,2.96
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,10.5,14.0,2.8,24.5,15.0,18.85,0.0
2017,7,1,6,0,21.0,28.0,2.9,25.0,30.0,50.38,29.15
2017,7,1,6,15,82.5,52.5,2.9,25.0,66.5,144.91,111.34
2017,7,1,6,30,144.0,77.0,2.9,25.0,103.0,225.59,179.64
2017,7,1,6,45,221.0,94.0,2.95,25.5,149.5,324.27,260.52
2017,7,1,7,0,298.0,111.0,3.0,26.0,196.0,414.17,332.07
2017,7,1,7,15,149.0,111.5,3.0,26.5,154.0,265.79,212.59
2017,7,1,7,30,0.0,112.0,3.0,27.0,112.0,100.39,75.65
2017,7,1,7,45,18.0,148.5,3.0,27.5,157.5,153.89,118.71
2017,7,1,8,0,36.0,185.0,3.0,28.0,203.0,226.22,175.04
2017,7,1,8,15,236.0,195.0,3.05,28.5,330.5,471.48,365.69
2017,7,1,8,30,436.0,205.0,3.1,29.0,458.0,704.84,534.35
2017,7,1,8,45,395.0,239.0,3.2,29.5,483.5,680.85,512.55
2017,7,1,9,0,354.0,273.0,3.3,30.0,509.0,676.47,505.8
2017,7,1,9,15,361.0,293.0,3.4,30.5,548.5,701.96,521.19
2017,7,1,9,30,368.0,313.0,3.5,31.0,588.0,725.41,534.89
2017,7,1,9,45,400.0,317.5,3.65,31.5,631.5,774.75,566.78
2017,7,1,10,0,432.0,322.0,3.8,32.0,675.0,802.44,583.96
2017,7,1,10,15,328.0,375.0,3.9,32.0,650.0,723.33,526.76
2017,7,1,10,30,224.0,428.0,4.0,32.0,625.0,644.16,469.32
2017,7,1,10,45,149.5,433.0,4.1,32.5,566.0,565.61,411.9
2017,7,1,11,0,75.0,438.0,4.2,33.0,507.0,473.63,344.51
2017,7,1,11,15,76.0,449.5,4.25,33.0,521.5,477.57,347.22
2017,7,1,11,30,77.0,461.0,4.3,33.0,536.0,480.76,349.1
2017,7,1,11,45,213.0,457.5,4.4,33.5,666.5,595.19,431.25
2017,7,1,12,0,349.0,454.0,4.5,34.0,797.0,693.84,499.52
2017,7,1,12,15,371.0,446.5,4.55,34.0,812.5,680.25,489.77
2017,7,1,12,30,393.0,439.0,4.6,34.0,828.0,664.18,478.68
2017,7,1,12,45,409.5,437.5,4.65,34.5,842.5,646.66,465.23
2017,7,1,13,0,426.0,436.0,4.7,35.0,857.0,622.95,447.46
2017,7,1,13,15,581.5,330.0,4.7,35.0,898.0,611.06,440.09
2017,7,1,13,30,737.0,224.0,4.7,35.0,939.0,579.81,417.74
2017,7,1,13,45,731.5,223.0,4.7,35.5,921.0,532.25,380.58
2017,7,1,14,0,726.0,222.0,4.7,36.0,903.0,484.51,342.61
2017,7,1,14,15,718.5,219.5,4.7,36.0,878.0,434.95,303.32
2017,7,1,14,30,711.0,217.0,4.7,36.0,853.0,385.78,263.57
2017,7,1,14,45,703.0,212.0,4.7,36.0,821.5,335.44,222.6
2017,7,1,15,0,695.0,207.0,4.7,36.0,790.0,285.95,182.51
2017,7,1,15,15,681.0,203.0,4.65,35.5,752.5,237.02,144.93
2017,7,1,15,30,667.0,199.0,4.6,35.0,715.0,189.94,112.42
2017,7,1,15,45,650.0,194.0,4.6,35.0,672.5,144.06,88.09
2017,7,1,16,0,633.0,189.0,4.6,35.0,630.0,112.49,84.59
2017,7,1,16,15,610.0,183.0,4.5,34.5,583.0,112.65,85.17
2017,7,1,16,30,587.0,177.0,4.4,34.0,536.0,112.65,85.62
2017,7,1,16,45,563.0,167.5,4.3,34.0,487.0,109.66,83.52
2017,7,1,17,0,539.0,158.0,4.2,34.0,438.0,105.56,80.52
2017,7,1,17,15,500.5,149.0,3.9,33.5,386.5,101.29,77.52
2017,7,1,17,30,462.0,140.0,3.6,33.0,335.0,96.79,74.29
2017,7,1,17,45,421.0,126.5,3.3,32.5,285.0,89.03,68.3
2017,7,1,18,0,380.0,113.0,3.0,32.0,235.0,80.91,61.87
2017,7,1,18,15,313.5,99.0,2.75,31.0,187.0,71.89,54.61
2017,7,1,18,30,247.0,85.0,2.5,30.0,139.0,63.37,47.48
2017,7,1,18,45,174.0,65.0,2.25,29.5,98.0,48.98,35.05
2017,7,1,19,0,101.0,45.0,2.0,29.0,57.0,34.33,22.04
2017,7,1,19,15,50.5,22.5,2.2,28.5,28.5,18.04,3.01
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,25.5,14.5,2.45,23.5,16.5,29.12,0.0
2017,7,2,6,0,51.0,29.0,2.6,24.0,33.0,85.41,52.89
2017,7,2,6,15,133.5,49.0,2.8,24.0,70.5,189.99,148.11
2017,7,2,6,30,216.0,69.0,3.0,24.0,108.0,282.37,226.77
2017,7,2,6,45,294.0,82.5,3.2,24.5,155.0,384.06,309.89
2017,7,2,7,0,372.0,96.0,3.4,25.0,202.0,475.09,382.16
2017,7,2,7,15,186.0,91.5,3.55,25.5,144.5,289.11,233.31
2017,7,2,7,30,0.0,87.0,3.7,26.0,87.0,74.24,54.89
2017,7,2,7,45,292.0,106.5,3.85,27.0,248.0,434.18,346.89
2017,7,2,8,0,584.0,126.0,4.0,28.0,409.0,755.24,582.2
2017,7,2,8,15,614.0,132.0,4.0,28.5,459.5,800.58,608.99
2017,7,2,8,30,644.0,138.0,4.0,29.0,510.0,844.22,635.69
2017,7,2,8,45,389.5,221.0,4.05,29.5,452.5,677.27,512.02
2017,7,2,9,0,135.0,304.0,4.1,30.0,395.0,467.88,352.76
2017,7,2,9,15,437.0,225.5,4.1,30.0,547.0,726.58,545.83
2017,7,2,9,30,739.0,147.0,4.1,30.0,699.0,944.67,694.57
2017,7,2,9,45,493.5,266.5,4.1,30.5,644.0,817.02,601.31
2017,7,2,10,0,248.0,386.0,4.1,31.0,589.0,665.68,488.59
2017,7,2,10,15,254.0,403.5,4.1,31.0,619.0,679.26,497.7
2017,7,2,10,30,260.0,421.0,4.1,31.0,649.0,690.87,504.65
2017,7,2,10,45,539.0,285.0,4.15,31.5,777.5,829.15,604.84
2017,7,2,11,0,818.0,149.0,4.2,32.0,906.0,937.58,677.3
2017,7,2,11,15,621.0,280.0,4.15,32.0,862.0,861.17,622.88
2017,7,2,11,30,424.0,411.0,4.1,32.0,818.0,775.53,559.49
2017,7,2,11,45,413.5,420.5,4.1,32.5,822.0,749.63,540.46
2017,7,2,12,0,403.0,430.0,4.1,33.0,826.0,717.97,517.3
2017,7,2,12,15,633.0,282.0,4.05,33.0,908.5,751.02,544.42
2017,7,2,12,30,863.0,134.0,4.0,33.0,991.0,755.8,551.23
