Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,12,45,861.5,135.0,4.0,33.5,988.0,714.98,520.6
2017,7,2,13,0,860.0,136.0,4.0,34.0,985.0,672.87,488.85
2017,7,2,13,15,857.5,135.5,3.95,34.0,974.5,627.8,455.32
2017,7,2,13,30,855.0,135.0,3.9,34.0,964.0,581.56,420.17
2017,7,2,13,45,850.0,134.5,3.85,34.0,946.0,532.95,382.46
2017,7,2,14,0,845.0,134.0,3.8,34.0,928.0,483.66,343.29
2017,7,2,14,15,839.5,132.5,3.7,34.0,902.5,433.01,302.11
2017,7,2,14,30,834.0,131.0,3.6,34.0,877.0,382.09,259.9
2017,7,2,14,45,812.5,137.0,3.55,34.0,842.0,324.78,213.08
2017,7,2,15,0,791.0,143.0,3.5,34.0,807.0,274.75,172.01
2017,7,2,15,15,779.5,140.5,3.4,34.0,769.5,223.21,131.37
2017,7,2,15,30,768.0,138.0,3.3,34.0,732.0,173.03,96.13
2017,7,2,15,45,756.0,133.5,3.25,34.0,689.5,123.11,69.82
2017,7,2,16,0,744.0,129.0,3.2,34.0,647.0,87.59,65.03
2017,7,2,16,15,725.0,125.5,3.05,33.5,600.0,79.31,58.74
2017,7,2,16,30,706.0,122.0,2.9,33.0,553.0,79.23,59.01
2017,7,2,16,45,681.5,117.0,2.75,33.0,503.0,78.0,58.22
2017,7,2,17,0,657.0,112.0,2.6,33.0,453.0,76.62,57.32
2017,7,2,17,15,624.0,106.0,2.3,32.5,401.5,74.3,55.76
2017,7,2,17,30,591.0,100.0,2.0,32.0,350.0,71.84,54.06
2017,7,2,17,45,547.0,92.5,1.75,31.5,298.0,67.99,51.17
2017,7,2,18,0,503.0,85.0,1.5,31.0,246.0,63.99,48.05
2017,7,2,18,15,439.5,75.5,1.55,30.5,197.0,56.36,41.77
2017,7,2,18,30,376.0,66.0,1.6,30.0,148.0,49.73,36.12
2017,7,2,18,45,285.5,53.0,1.65,29.5,105.0,40.27,27.85
2017,7,2,19,0,195.0,40.0,1.7,29.0,62.0,30.64,19.08
2017,7,2,19,15,97.5,20.0,2.0,28.5,31.0,15.48,1.76
2017,7,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,5,45,53.5,14.0,3.7,23.5,18.0,47.04,0.0
2017,7,3,6,0,107.0,28.0,3.9,24.0,36.0,135.0,85.54
2017,7,3,6,15,208.0,44.0,4.0,24.5,75.5,252.87,198.22
2017,7,3,6,30,309.0,60.0,4.1,25.0,115.0,357.82,287.08
2017,7,3,6,45,402.5,67.5,4.25,25.5,165.0,451.47,363.72
2017,7,3,7,0,496.0,75.0,4.4,26.0,215.0,560.21,447.96
2017,7,3,7,15,547.0,82.5,4.45,26.5,267.5,629.65,498.91
2017,7,3,7,30,598.0,90.0,4.5,27.0,320.0,699.97,548.63
2017,7,3,7,45,443.5,139.5,4.6,27.5,324.5,619.8,486.4
2017,7,3,8,0,289.0,189.0,4.7,28.0,329.0,516.49,403.83
2017,7,3,8,15,520.0,145.0,4.7,28.5,432.0,712.7,550.41
2017,7,3,8,30,751.0,101.0,4.7,29.0,535.0,899.26,677.53
2017,7,3,8,45,564.0,183.5,4.7,29.5,526.0,810.0,611.13
2017,7,3,9,0,377.0,266.0,4.7,30.0,517.0,691.94,521.16
2017,7,3,9,15,605.5,186.0,4.7,30.5,622.5,864.23,643.64
2017,7,3,9,30,834.0,106.0,4.7,31.0,728.0,982.88,719.24
2017,7,3,9,45,849.0,106.0,4.7,31.5,769.5,991.94,721.32
2017,7,3,10,0,864.0,106.0,4.7,32.0,811.0,997.65,722.06
2017,7,3,10,15,872.0,107.5,4.65,32.5,845.0,994.44,716.99
2017,7,3,10,30,880.0,109.0,4.6,33.0,879.0,987.71,709.83
2017,7,3,10,45,887.5,109.0,4.55,33.5,907.5,975.44,699.27
2017,7,3,11,0,895.0,109.0,4.5,34.0,936.0,959.69,686.67
2017,7,3,11,15,898.5,110.0,4.45,34.5,956.5,937.73,670.23
2017,7,3,11,30,902.0,111.0,4.4,35.0,977.0,912.49,651.84
2017,7,3,11,45,886.5,123.5,4.35,35.5,984.5,877.67,627.33
2017,7,3,12,0,871.0,136.0,4.3,36.0,992.0,840.14,601.17
2017,7,3,12,15,871.5,136.5,4.2,36.0,996.5,803.71,576.78
2017,7,3,12,30,872.0,137.0,4.1,36.0,1001.0,765.16,550.78
2017,7,3,12,45,870.0,137.0,4.0,36.5,997.5,722.81,519.43
2017,7,3,13,0,868.0,137.0,3.9,37.0,994.0,679.22,486.83
2017,7,3,13,15,865.0,136.5,3.85,37.0,983.0,633.43,453.28
2017,7,3,13,30,862.0,136.0,3.8,37.0,972.0,586.5,418.15
2017,7,3,13,45,856.0,136.0,3.75,37.0,952.5,537.33,380.56
2017,7,3,14,0,850.0,136.0,3.7,37.0,933.0,487.54,341.57
2017,7,3,14,15,843.5,134.5,3.65,37.0,907.5,436.18,300.5
2017,7,3,14,30,837.0,133.0,3.6,37.0,882.0,384.65,258.45
2017,7,3,14,45,827.5,131.5,3.6,37.0,849.0,332.27,215.43
2017,7,3,15,0,818.0,130.0,3.6,37.0,816.0,280.46,173.11
2017,7,3,15,15,806.5,127.5,3.6,36.5,778.0,219.85,126.51
2017,7,3,15,30,795.0,125.0,3.6,36.0,740.0,168.18,90.7
2017,7,3,15,45,777.5,124.0,3.65,36.0,696.0,118.59,65.27
2017,7,3,16,0,760.0,123.0,3.7,36.0,652.0,84.1,61.72
2017,7,3,16,15,741.0,119.0,3.7,35.5,604.5,83.5,61.6
2017,7,3,16,30,722.0,115.0,3.7,35.0,557.0,82.77,61.35
2017,7,3,16,45,693.5,112.0,3.75,35.0,506.0,75.0,55.32
2017,7,3,17,0,665.0,109.0,3.8,35.0,455.0,74.74,55.32
2017,7,3,17,15,632.0,103.5,3.75,34.5,403.0,72.67,53.98
2017,7,3,17,30,599.0,98.0,3.7,34.0,351.0,70.48,52.52
2017,7,3,17,45,552.0,91.5,3.65,33.5,298.5,67.29,50.18
2017,7,3,18,0,505.0,85.0,3.6,33.0,246.0,64.01,47.68
2017,7,3,18,15,442.0,75.5,3.5,32.0,197.0,56.38,41.53
2017,7,3,18,30,379.0,66.0,3.4,31.0,148.0,49.75,35.97
2017,7,3,18,45,286.5,53.0,3.3,30.5,105.0,40.27,27.72
2017,7,3,19,0,194.0,40.0,3.2,30.0,62.0,30.64,18.97
2017,7,3,19,15,97.0,20.0,3.4,29.5,31.0,15.48,1.67
2017,7,3,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,41.5,13.0,3.5,24.5,16.0,38.29,0.0
2017,7,4,6,0,83.0,26.0,3.6,25.0,32.0,113.3,69.11
2017,7,4,6,15,163.5,43.0,3.75,25.0,67.5,200.74,156.52
2017,7,4,6,30,244.0,60.0,3.9,25.0,103.0,306.99,246.05
2017,7,4,6,45,317.0,71.5,4.1,25.5,147.5,387.27,312.7
2017,7,4,7,0,390.0,83.0,4.3,26.0,192.0,472.41,380.52
2017,7,4,7,15,487.0,85.5,4.35,26.5,252.0,579.95,461.76
2017,7,4,7,30,584.0,88.0,4.4,27.0,312.0,684.45,537.24
2017,7,4,7,45,503.0,125.0,4.5,28.0,339.0,657.29,513.23
2017,7,4,8,0,422.0,162.0,4.6,29.0,366.0,633.18,490.91
2017,7,4,8,15,568.0,135.0,4.6,29.5,442.5,758.83,580.12
2017,7,4,8,30,714.0,108.0,4.6,30.0,519.0,876.73,658.44
2017,7,4,8,45,555.5,184.0,4.65,30.5,521.5,802.08,603.01
2017,7,4,9,0,397.0,260.0,4.7,31.0,524.0,705.39,529.14
2017,7,4,9,15,592.0,190.5,4.65,31.5,615.5,855.39,634.62
2017,7,4,9,30,787.0,121.0,4.6,32.0,707.0,964.99,704.08
2017,7,4,9,45,630.5,213.5,4.55,32.5,700.0,908.24,662.55
2017,7,4,10,0,474.0,306.0,4.5,33.0,693.0,829.22,602.71
2017,7,4,10,15,439.5,335.5,4.45,33.0,706.5,812.43,589.3
2017,7,4,10,30,405.0,365.0,4.4,33.0,720.0,793.13,574.0
2017,7,4,10,45,624.5,249.0,4.4,33.5,816.5,881.66,637.23
2017,7,4,11,0,844.0,133.0,4.4,34.0,913.0,934.63,670.52
2017,7,4,11,15,849.0,134.5,4.35,34.5,933.5,915.07,655.18
2017,7,4,11,30,854.0,136.0,4.3,35.0,954.0,892.25,638.34
2017,7,4,11,45,857.5,136.0,4.3,35.5,968.0,863.7,618.11
2017,7,4,12,0,861.0,136.0,4.3,36.0,982.0,832.28,596.09
2017,7,4,12,15,862.0,136.5,4.3,36.0,987.5,796.63,572.5
2017,7,4,12,30,863.0,137.0,4.3,36.0,993.0,758.84,547.25
2017,7,4,12,45,863.0,136.5,4.3,36.0,990.5,717.91,518.17
2017,7,4,13,0,863.0,136.0,4.3,36.0,988.0,675.6,487.55
2017,7,4,13,15,861.0,135.5,4.3,36.0,977.5,630.65,454.41
2017,7,4,13,30,859.0,135.0,4.3,36.0,967.0,584.48,419.59
2017,7,4,13,45,855.5,133.5,4.3,36.0,949.5,535.73,382.07
2017,7,4,14,0,852.0,132.0,4.3,36.0,932.0,486.15,342.93
2017,7,4,14,15,846.0,130.5,4.3,36.0,906.5,434.9,301.62
2017,7,4,14,30,840.0,129.0,4.3,36.0,881.0,383.42,259.25
2017,7,4,14,45,831.5,127.0,4.3,36.0,848.5,330.88,215.69
2017,7,4,15,0,823.0,125.0,4.3,36.0,816.0,278.79,172.77
2017,7,4,15,15,812.0,123.0,4.3,35.5,778.0,226.9,132.23
2017,7,4,15,30,801.0,121.0,4.3,35.0,740.0,166.48,89.66
2017,7,4,15,45,786.5,118.5,4.35,35.0,696.5,115.8,63.23
2017,7,4,16,0,772.0,116.0,4.4,35.0,653.0,79.95,58.71
2017,7,4,16,15,753.5,112.5,4.4,34.5,605.5,79.49,58.67
2017,7,4,16,30,735.0,109.0,4.4,34.0,558.0,78.91,58.53
2017,7,4,16,45,710.5,105.0,4.4,34.0,507.5,70.86,52.22
2017,7,4,17,0,686.0,101.0,4.4,34.0,457.0,69.78,51.54
2017,7,4,17,15,654.0,96.0,4.35,33.5,405.0,67.81,50.26
2017,7,4,17,30,622.0,91.0,4.3,33.0,353.0,65.74,48.86
2017,7,4,17,45,578.0,84.5,4.25,32.5,301.0,62.34,46.31
2017,7,4,18,0,534.0,78.0,4.2,32.0,249.0,58.82,43.58
2017,7,4,18,15,472.0,69.5,4.05,31.5,199.5,53.46,39.19
2017,7,4,18,30,410.0,61.0,3.9,31.0,150.0,47.96,34.48
2017,7,4,18,45,320.0,49.0,3.75,30.5,106.5,37.5,25.42
2017,7,4,19,0,230.0,37.0,3.6,30.0,63.0,28.51,17.25
2017,7,4,19,15,115.0,18.5,3.55,29.5,31.5,14.37,1.06
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,51.5,13.5,3.0,24.0,17.0,45.24,0.0
2017,7,5,6,0,103.0,27.0,3.1,24.0,34.0,129.64,78.32
2017,7,5,6,15,202.5,42.5,3.2,24.5,72.5,246.6,192.54
2017,7,5,6,30,302.0,58.0,3.3,25.0,111.0,349.35,279.55
2017,7,5,6,45,151.0,74.0,3.45,25.5,100.5,235.27,188.9
2017,7,5,7,0,0.0,90.0,3.6,26.0,90.0,84.35,63.29
2017,7,5,7,15,284.5,92.0,3.6,26.5,200.5,399.61,322.09
2017,7,5,7,30,569.0,94.0,3.6,27.0,311.0,678.17,531.38
2017,7,5,7,45,617.5,96.5,3.65,27.5,365.5,739.58,571.5
2017,7,5,8,0,666.0,99.0,3.7,28.0,420.0,800.67,611.42
2017,7,5,8,15,491.0,165.5,3.7,28.0,417.5,709.52,544.06
2017,7,5,8,30,316.0,232.0,3.7,28.0,415.0,595.26,456.06
2017,7,5,8,45,546.5,170.5,3.7,28.5,520.0,787.37,595.66
2017,7,5,9,0,777.0,109.0,3.7,29.0,625.0,944.09,698.08
2017,7,5,9,15,792.5,112.0,3.6,29.5,670.5,963.42,705.76
2017,7,5,9,30,808.0,115.0,3.5,30.0,716.0,979.57,712.38
2017,7,5,9,45,569.5,239.5,3.45,30.5,674.5,865.79,632.79
2017,7,5,10,0,331.0,364.0,3.4,31.0,633.0,726.64,530.24
2017,7,5,10,15,389.5,356.5,3.2,31.5,687.0,766.28,556.36
2017,7,5,10,30,448.0,349.0,3.0,32.0,741.0,820.33,589.81
2017,7,5,10,45,660.5,234.5,2.8,32.5,833.5,902.73,645.62
2017,7,5,11,0,873.0,120.0,2.6,33.0,926.0,950.08,671.82
2017,7,5,11,15,877.5,121.0,2.45,33.5,946.5,929.29,655.0
2017,7,5,11,30,882.0,122.0,2.3,34.0,967.0,905.22,636.87
2017,7,5,11,45,866.0,135.5,2.15,34.5,975.0,870.93,612.45
2017,7,5,12,0,850.0,149.0,2.0,35.0,983.0,833.94,586.5
2017,7,5,12,15,851.0,149.0,1.95,35.0,988.5,797.92,563.26
2017,7,5,12,30,852.0,149.0,1.9,35.0,994.0,759.85,538.13
2017,7,5,12,45,853.5,147.5,1.85,35.5,992.0,719.44,509.13
2017,7,5,13,0,855.0,146.0,1.8,36.0,990.0,677.63,478.73
2017,7,5,13,15,852.5,145.5,1.85,36.0,979.5,632.58,447.09
2017,7,5,13,30,850.0,145.0,1.9,36.0,969.0,586.38,413.73
2017,7,5,13,45,847.5,143.0,2.0,36.0,951.5,538.14,378.12
2017,7,5,14,0,845.0,141.0,2.1,36.0,934.0,488.99,340.65
2017,7,5,14,15,838.5,139.5,2.15,36.0,908.5,437.78,300.46
2017,7,5,14,30,832.0,138.0,2.2,36.0,883.0,386.41,259.14
2017,7,5,14,45,821.5,137.0,2.3,36.0,850.0,334.21,216.75
2017,7,5,15,0,811.0,136.0,2.4,36.0,817.0,275.39,169.75
2017,7,5,15,15,800.0,134.0,2.4,36.0,779.0,223.06,129.0
2017,7,5,15,30,789.0,132.0,2.4,36.0,741.0,172.02,93.55
2017,7,5,15,45,774.5,128.5,2.45,36.0,697.5,121.29,67.24
2017,7,5,16,0,760.0,125.0,2.5,36.0,654.0,85.36,62.66
2017,7,5,16,15,545.5,187.0,2.5,35.5,552.5,115.95,87.3
2017,7,5,16,30,331.0,249.0,2.5,35.0,451.0,159.4,122.04
2017,7,5,16,45,500.0,179.5,2.55,35.0,454.0,115.81,87.88
2017,7,5,17,0,669.0,110.0,2.6,35.0,457.0,75.47,55.85
2017,7,5,17,15,636.0,104.0,2.45,34.5,405.0,73.07,54.28
2017,7,5,17,30,603.0,98.0,2.3,34.0,353.0,70.54,52.53
2017,7,5,17,45,554.5,92.0,2.15,34.0,300.0,67.7,50.38
2017,7,5,18,0,506.0,86.0,2.0,34.0,247.0,64.82,48.11
2017,7,5,18,15,443.5,76.0,1.8,33.0,197.5,56.75,41.63
2017,7,5,18,30,381.0,66.0,1.6,32.0,148.0,49.77,35.81
2017,7,5,18,45,291.0,52.5,1.4,31.0,105.0,39.93,27.37
2017,7,5,19,0,201.0,39.0,1.2,30.0,62.0,29.92,18.39
2017,7,5,19,15,100.5,19.5,1.35,29.5,31.0,15.11,1.3
2017,7,5,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,5,45,65.5,12.5,1.65,23.5,17.5,53.51,0.0
2017,7,6,6,0,131.0,25.0,1.9,24.0,35.0,159.77,94.75
2017,7,6,6,15,235.0,39.5,1.95,24.5,74.0,265.6,206.73
2017,7,6,6,30,339.0,54.0,2.0,25.0,113.0,372.01,295.92
2017,7,6,6,45,422.5,62.0,2.05,25.5,162.0,466.7,371.18
2017,7,6,7,0,506.0,70.0,2.1,26.0,211.0,562.11,443.15
2017,7,6,7,15,555.5,77.0,2.0,26.5,263.0,629.7,490.62
2017,7,6,7,30,605.0,84.0,1.9,27.0,315.0,698.2,536.43
2017,7,6,7,45,648.5,87.0,1.85,27.5,368.5,756.1,573.12
2017,7,6,8,0,692.0,90.0,1.8,28.0,422.0,813.58,608.21
2017,7,6,8,15,717.5,94.0,1.65,28.5,474.0,848.77,626.26
2017,7,6,8,30,743.0,98.0,1.5,29.0,526.0,887.54,646.13
2017,7,6,8,45,764.5,100.5,1.4,29.5,575.0,918.12,660.63
2017,7,6,9,0,786.0,103.0,1.3,30.0,624.0,946.03,673.14
2017,7,6,9,15,504.0,224.0,1.1,30.5,567.5,793.71,568.55
2017,7,6,9,30,222.0,345.0,0.9,31.0,511.0,591.03,424.86
2017,7,6,9,45,530.5,229.0,0.7,31.5,653.0,814.83,576.01
2017,7,6,10,0,839.0,113.0,0.5,32.0,795.0,980.49,669.19
2017,7,6,10,15,452.5,257.0,0.5,32.5,626.5,746.1,518.63
2017,7,6,10,30,66.0,401.0,0.5,33.0,458.0,443.34,312.1
2017,7,6,10,45,65.0,413.5,0.55,33.5,471.5,448.03,316.89
2017,7,6,11,0,64.0,426.0,0.6,34.0,485.0,452.21,318.79
2017,7,6,11,15,211.0,430.0,0.75,34.0,631.5,598.01,419.61
2017,7,6,11,30,358.0,434.0,0.9,34.0,778.0,730.0,506.36
2017,7,6,11,45,353.0,443.5,1.1,34.5,786.5,712.58,494.21
2017,7,6,12,0,348.0,453.0,1.3,35.0,795.0,693.51,482.21
2017,7,6,12,15,372.5,445.0,1.4,35.0,812.5,681.6,475.4
2017,7,6,12,30,397.0,437.0,1.5,35.0,830.0,667.0,466.53
2017,7,6,12,45,395.0,436.0,1.65,35.5,826.5,636.73,446.11
2017,7,6,13,0,393.0,435.0,1.8,36.0,823.0,606.17,425.17
2017,7,6,13,15,335.5,455.0,1.85,36.0,784.0,556.75,391.08
2017,7,6,13,30,278.0,475.0,1.9,36.0,745.0,511.56,359.72
2017,7,6,13,45,562.5,305.0,2.0,36.0,837.0,510.02,358.92
2017,7,6,14,0,847.0,135.0,2.1,36.0,929.0,486.25,338.99
2017,7,6,14,15,840.5,133.5,2.15,35.5,904.0,434.98,299.18
2017,7,6,14,30,834.0,132.0,2.2,35.0,879.0,383.54,258.2
2017,7,6,14,45,826.0,130.0,2.3,35.0,847.0,331.38,215.55
2017,7,6,15,0,818.0,128.0,2.4,35.0,815.0,279.62,173.3
2017,7,6,15,15,807.0,125.5,2.45,35.0,777.0,218.92,126.24
2017,7,6,15,30,796.0,123.0,2.5,35.0,739.0,167.18,90.1
2017,7,6,15,45,781.5,120.5,2.55,35.0,695.5,116.68,63.92
2017,7,6,16,0,767.0,118.0,2.6,35.0,652.0,81.1,59.56
2017,7,6,16,15,749.0,114.5,2.65,34.5,605.0,80.71,59.6
2017,7,6,16,30,731.0,111.0,2.7,34.0,558.0,80.2,59.52
2017,7,6,16,45,707.0,107.0,2.75,33.5,507.5,72.06,53.28
2017,7,6,17,0,683.0,103.0,2.8,33.0,457.0,71.05,52.78
2017,7,6,17,15,554.0,119.0,2.75,32.5,385.5,82.53,62.52
2017,7,6,17,30,425.0,135.0,2.7,32.0,314.0,93.07,71.53
2017,7,6,17,45,397.0,119.0,2.65,32.0,267.5,83.75,64.07
2017,7,6,18,0,369.0,103.0,2.6,32.0,221.0,73.95,56.1
2017,7,6,18,15,326.5,87.5,2.3,31.5,177.0,63.91,47.87
2017,7,6,18,30,284.0,72.0,2.0,31.0,133.0,53.47,39.05
2017,7,6,18,45,220.0,55.0,1.75,30.5,94.5,41.43,28.67
2017,7,6,19,0,156.0,38.0,1.5,30.0,56.0,29.02,17.65
2017,7,6,19,15,78.0,19.0,1.5,29.5,28.0,15.16,1.18
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,65.0,12.0,1.5,23.5,16.5,52.72,0.0
2017,7,7,6,0,130.0,24.0,1.7,24.0,33.0,156.52,89.78
2017,7,7,6,15,233.0,38.5,1.75,24.5,72.0,262.53,203.92
2017,7,7,6,30,336.0,53.0,1.8,25.0,111.0,368.12,292.44
2017,7,7,6,45,423.5,59.5,1.85,25.5,159.0,464.36,368.77
2017,7,7,7,0,511.0,66.0,1.9,26.0,207.0,561.06,441.53
2017,7,7,7,15,552.0,75.5,1.75,26.5,258.5,624.49,485.49
2017,7,7,7,30,593.0,85.0,1.6,27.0,310.0,688.43,527.49
2017,7,7,7,45,633.0,89.5,1.5,27.5,363.0,744.81,562.51
2017,7,7,8,0,673.0,94.0,1.4,28.0,416.0,800.66,595.68
2017,7,7,8,15,699.5,98.0,1.15,28.5,467.5,841.64,615.8
2017,7,7,8,30,726.0,102.0,0.9,29.0,519.0,875.47,630.03
2017,7,7,8,45,747.5,105.0,0.7,29.5,568.0,906.49,642.28
2017,7,7,9,0,769.0,108.0,0.5,30.0,617.0,934.88,652.1
2017,7,7,9,15,784.0,111.0,0.65,30.0,662.0,953.74,664.43
2017,7,7,9,30,799.0,114.0,0.8,30.0,707.0,969.47,675.04
2017,7,7,9,45,811.0,116.5,1.0,30.5,747.0,965.42,673.24
2017,7,7,10,0,823.0,119.0,1.2,31.0,787.0,970.89,677.32
2017,7,7,10,15,832.0,120.5,1.4,31.5,821.5,968.89,676.53
2017,7,7,10,30,841.0,122.0,1.6,32.0,856.0,963.46,673.56
2017,7,7,10,45,847.5,123.5,1.8,32.5,884.0,952.15,666.82
2017,7,7,11,0,854.0,125.0,2.0,33.0,912.0,937.42,657.86
2017,7,7,11,15,858.5,126.0,2.1,33.0,933.0,916.99,645.55
2017,7,7,11,30,863.0,127.0,2.2,33.0,954.0,893.34,631.2
2017,7,7,11,45,543.0,311.5,2.35,33.0,834.0,768.22,546.91
2017,7,7,12,0,223.0,496.0,2.5,33.0,714.0,621.57,442.67
2017,7,7,12,15,542.0,316.0,2.55,33.0,851.5,712.51,511.56
2017,7,7,12,30,861.0,136.0,2.6,33.0,989.0,757.63,546.62
2017,7,7,12,45,860.5,135.5,2.65,33.5,986.5,716.42,516.3
2017,7,7,13,0,860.0,135.0,2.7,34.0,984.0,673.84,485.12
2017,7,7,13,15,858.0,134.5,2.7,34.0,974.0,628.98,452.44
2017,7,7,13,30,856.0,134.0,2.7,34.0,964.0,582.89,418.06
2017,7,7,13,45,852.5,133.0,2.75,34.0,946.0,534.56,381.29
2017,7,7,14,0,849.0,132.0,2.8,34.0,928.0,485.39,342.82
2017,7,7,14,15,843.0,130.5,2.8,34.0,903.0,434.2,301.75
2017,7,7,14,30,837.0,129.0,2.8,34.0,878.0,382.8,259.58
2017,7,7,14,45,818.0,133.5,2.8,34.0,843.5,331.24,217.08
2017,7,7,15,0,799.0,138.0,2.8,34.0,809.0,273.97,170.84
2017,7,7,15,15,788.0,135.5,2.8,34.0,771.5,221.91,129.89
2017,7,7,15,30,777.0,133.0,2.8,34.0,734.0,171.15,94.26
2017,7,7,15,45,764.0,129.5,2.8,34.0,691.0,121.12,68.06
2017,7,7,16,0,751.0,126.0,2.8,34.0,648.0,85.82,63.6
2017,7,7,16,15,578.0,178.0,2.8,33.5,562.5,108.78,82.36
2017,7,7,16,30,405.0,230.0,2.8,33.0,477.0,141.13,108.63
2017,7,7,16,45,537.0,168.5,2.8,33.0,465.5,109.83,83.87
2017,7,7,17,0,669.0,107.0,2.8,33.0,454.0,73.48,54.74
2017,7,7,17,15,523.5,125.0,2.65,32.5,378.5,86.45,65.71
2017,7,7,17,30,378.0,143.0,2.5,32.0,303.0,97.72,75.32
2017,7,7,17,45,356.5,125.0,2.4,32.0,258.5,87.34,67.01
2017,7,7,18,0,335.0,107.0,2.3,32.0,214.0,76.38,58.1
2017,7,7,18,15,371.0,84.0,2.1,31.0,181.5,61.81,46.21
2017,7,7,18,30,407.0,61.0,1.9,30.0,149.0,47.97,34.64
2017,7,7,18,45,324.0,48.5,1.7,29.5,106.0,37.15,25.26
2017,7,7,19,0,241.0,36.0,1.5,29.0,63.0,27.8,16.75
2017,7,7,19,15,120.5,18.0,1.6,28.5,31.5,14.0,0.51
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,67.0,11.5,1.95,23.5,16.0,53.56,0.0
2017,7,8,6,0,134.0,23.0,2.2,24.0,32.0,156.75,86.65
2017,7,8,6,15,237.0,37.5,2.3,24.5,71.0,263.89,205.16
2017,7,8,6,30,340.0,52.0,2.4,25.0,110.0,369.69,294.58
2017,7,8,6,45,415.0,61.5,2.55,26.0,157.5,459.63,366.18
2017,7,8,7,0,490.0,71.0,2.7,27.0,205.0,549.38,434.02
2017,7,8,7,15,539.5,78.0,2.65,27.5,256.5,616.57,482.17
2017,7,8,7,30,589.0,85.0,2.6,28.0,308.0,684.67,528.81
2017,7,8,7,45,628.0,90.0,2.55,28.5,360.5,740.7,565.0
2017,7,8,8,0,667.0,95.0,2.5,29.0,413.0,796.17,599.59
2017,7,8,8,15,693.5,99.5,2.35,29.5,464.5,837.74,622.94
2017,7,8,8,30,720.0,104.0,2.2,30.0,516.0,871.88,640.7
2017,7,8,8,45,741.5,107.0,2.1,30.5,565.0,902.88,656.39
2017,7,8,9,0,763.0,110.0,2.0,31.0,614.0,931.24,670.06
2017,7,8,9,15,778.5,113.0,1.85,31.0,659.0,950.6,678.59
2017,7,8,9,30,794.0,116.0,1.7,31.0,704.0,966.83,685.08
2017,7,8,9,45,805.5,118.5,1.55,31.5,744.0,975.12,685.14
2017,7,8,10,0,817.0,121.0,1.4,32.0,784.0,967.12,675.26
2017,7,8,10,15,826.0,122.5,1.3,32.0,818.0,965.15,671.46
2017,7,8,10,30,835.0,124.0,1.2,32.0,852.0,959.78,665.62
2017,7,8,10,45,840.5,126.0,1.15,32.5,880.0,948.05,655.53
2017,7,8,11,0,846.0,128.0,1.1,33.0,908.0,932.94,643.63
2017,7,8,11,15,850.5,129.0,1.1,33.0,928.5,912.64,630.82
2017,7,8,11,30,855.0,130.0,1.1,33.0,949.0,889.13,616.17
2017,7,8,11,45,602.5,291.0,1.15,33.5,872.0,800.59,557.16
2017,7,8,12,0,350.0,452.0,1.2,34.0,795.0,694.77,483.38
2017,7,8,12,15,610.0,289.5,1.2,34.0,892.0,741.0,519.35
2017,7,8,12,30,870.0,127.0,1.2,34.0,989.0,757.85,533.87
2017,7,8,12,45,476.5,304.5,1.2,34.5,776.5,592.4,417.9
2017,7,8,13,0,83.0,482.0,1.2,35.0,564.0,444.1,312.09
2017,7,8,13,15,197.0,473.5,1.15,35.0,665.5,491.79,345.92
2017,7,8,13,30,311.0,465.0,1.1,35.0,767.0,523.48,366.3
2017,7,8,13,45,582.0,296.0,1.1,35.0,847.0,507.98,355.3
2017,7,8,14,0,853.0,127.0,1.1,35.0,927.0,484.07,335.26
2017,7,8,14,15,847.0,125.5,1.1,35.0,902.0,432.69,295.12
2017,7,8,14,30,841.0,124.0,1.1,35.0,877.0,381.09,253.95
2017,7,8,14,45,835.5,121.0,1.15,35.0,845.5,328.65,211.6
2017,7,8,15,0,830.0,118.0,1.2,35.0,814.0,276.35,169.33
2017,7,8,15,15,820.0,115.5,1.2,35.0,776.5,223.86,128.63
2017,7,8,15,30,810.0,113.0,1.2,35.0,739.0,172.38,93.06
2017,7,8,15,45,796.5,110.5,1.25,35.0,696.0,111.2,59.32
2017,7,8,16,0,783.0,108.0,1.3,35.0,653.0,75.24,54.82
2017,7,8,16,15,765.5,104.5,1.3,34.5,606.0,74.57,54.63
2017,7,8,16,30,748.0,101.0,1.3,34.0,559.0,73.78,54.3
2017,7,8,16,45,727.0,97.0,1.35,34.0,509.0,72.46,53.44
2017,7,8,17,0,706.0,93.0,1.4,34.0,459.0,71.02,52.48
2017,7,8,17,15,675.5,88.0,1.3,33.5,407.0,62.71,46.03
2017,7,8,17,30,645.0,83.0,1.2,33.0,355.0,60.4,44.42
2017,7,8,17,45,605.5,77.0,1.2,33.0,303.0,57.15,41.89
2017,7,8,18,0,566.0,71.0,1.2,33.0,251.0,53.78,39.2
2017,7,8,18,15,506.0,63.0,1.05,32.0,201.0,48.58,35.03
2017,7,8,18,30,446.0,55.0,0.9,31.0,151.0,43.25,30.56
2017,7,8,18,45,359.0,44.5,0.8,30.5,107.5,35.55,23.82
2017,7,8,19,0,272.0,34.0,0.7,30.0,64.0,27.66,16.56
2017,7,8,19,15,136.0,17.0,0.75,29.5,32.0,13.26,0.0
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,62.0,11.5,2.65,24.5,15.5,50.26,0.0
2017,7,9,6,0,124.0,23.0,2.8,25.0,31.0,149.31,78.27
2017,7,9,6,15,224.5,37.5,2.8,25.5,69.0,254.9,197.26
2017,7,9,6,30,325.0,52.0,2.8,26.0,107.0,358.07,284.68
2017,7,9,6,45,200.0,77.0,2.8,26.5,115.0,281.04,224.75
2017,7,9,7,0,75.0,102.0,2.8,27.0,123.0,177.86,140.56
2017,7,9,7,15,322.5,95.5,2.8,27.5,213.0,438.24,349.8
2017,7,9,7,30,570.0,89.0,2.8,28.0,303.0,672.38,522.14
2017,7,9,7,45,609.5,94.0,2.8,28.5,355.5,728.51,557.88
2017,7,9,8,0,649.0,99.0,2.8,29.0,408.0,784.1,593.23
2017,7,9,8,15,676.0,103.5,2.65,29.0,459.0,825.84,618.4
2017,7,9,8,30,703.0,108.0,2.5,29.0,510.0,865.81,641.81
2017,7,9,8,45,727.0,110.5,2.4,29.5,559.5,892.46,654.96
2017,7,9,9,0,751.0,113.0,2.3,30.0,609.0,922.67,670.31
2017,7,9,9,15,766.5,116.5,2.15,30.5,653.5,942.57,678.2
2017,7,9,9,30,782.0,120.0,2.0,31.0,698.0,959.36,684.04
2017,7,9,9,45,796.0,121.0,1.95,31.5,739.0,968.47,686.12
2017,7,9,10,0,810.0,122.0,1.9,32.0,780.0,961.28,678.19
2017,7,9,10,15,819.0,124.0,1.85,32.0,814.5,959.89,675.61
2017,7,9,10,30,828.0,126.0,1.8,32.0,849.0,955.1,671.0
2017,7,9,10,45,835.0,127.5,1.8,32.5,877.0,944.42,662.15
2017,7,9,11,0,842.0,129.0,1.8,33.0,905.0,930.34,651.4
2017,7,9,11,15,847.0,130.0,1.8,33.0,926.0,910.58,638.58
2017,7,9,11,30,852.0,131.0,1.8,33.0,947.0,887.59,623.85
2017,7,9,11,45,855.5,131.5,1.85,33.5,960.5,859.73,605.35
2017,7,9,12,0,859.0,132.0,1.9,34.0,974.0,828.97,585.03
2017,7,9,12,15,860.0,132.5,1.9,34.0,979.5,793.54,562.43
2017,7,9,12,30,861.0,133.0,1.9,34.0,985.0,755.93,538.29
2017,7,9,12,45,859.0,134.0,1.95,34.0,982.5,714.79,510.28
2017,7,9,13,0,857.0,135.0,2.0,34.0,980.0,672.33,480.69
2017,7,9,13,15,855.0,134.5,1.95,34.0,970.0,627.54,448.24
2017,7,9,13,30,853.0,134.0,1.9,34.0,960.0,581.54,414.14
2017,7,9,13,45,848.5,133.5,1.9,34.0,942.5,533.12,377.66
2017,7,9,14,0,844.0,133.0,1.9,34.0,925.0,483.95,339.57
2017,7,9,14,15,838.0,131.5,1.85,34.0,900.0,432.95,299.01
2017,7,9,14,30,832.0,130.0,1.8,34.0,875.0,381.74,257.36
2017,7,9,14,45,821.5,130.0,1.75,34.0,842.5,330.1,214.95
2017,7,9,15,0,811.0,130.0,1.7,34.0,810.0,279.08,173.27
2017,7,9,15,15,576.0,233.5,1.6,34.0,705.5,238.0,149.48
2017,7,9,15,30,341.0,337.0,1.5,34.0,601.0,246.06,165.71
2017,7,9,15,45,548.5,229.5,1.45,34.0,624.5,161.96,103.8
2017,7,9,16,0,756.0,122.0,1.4,34.0,648.0,83.41,61.52
2017,7,9,16,15,737.5,118.0,1.3,33.5,601.0,82.8,61.46
2017,7,9,16,30,719.0,114.0,1.2,33.0,554.0,82.05,61.19
2017,7,9,16,45,526.0,156.5,1.2,33.0,463.0,102.45,77.85
2017,7,9,17,0,333.0,199.0,1.2,33.0,372.0,134.06,103.44
2017,7,9,17,15,360.5,170.5,1.15,32.5,338.5,118.5,91.45
2017,7,9,17,30,388.0,142.0,1.1,32.0,305.0,97.21,74.71
2017,7,9,17,45,361.0,124.5,1.05,32.0,259.5,87.07,66.68
2017,7,9,18,0,334.0,107.0,1.0,32.0,214.0,76.39,58.04
2017,7,9,18,15,293.5,90.0,1.05,31.0,171.0,65.43,49.19
2017,7,9,18,30,253.0,73.0,1.1,30.0,128.0,54.01,39.66
2017,7,9,18,45,194.0,55.5,1.15,29.5,90.5,42.62,29.77
2017,7,9,19,0,135.0,38.0,1.2,29.0,53.0,29.55,18.13
2017,7,9,19,15,67.5,19.0,1.3,28.5,26.5,15.13,0.52
2017,7,9,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,68.5,11.0,2.3,23.5,15.5,54.03,0.0
2017,7,10,6,0,137.0,22.0,2.6,24.0,31.0,155.79,77.88
2017,7,10,6,15,241.5,36.0,2.8,24.5,69.5,264.93,205.66
2017,7,10,6,30,346.0,50.0,3.0,25.0,108.0,371.25,296.36
2017,7,10,6,45,422.0,59.0,3.25,25.5,156.0,462.07,369.97
2017,7,10,7,0,498.0,68.0,3.5,26.0,204.0,552.16,439.85
2017,7,10,7,15,548.0,75.5,3.6,26.5,255.5,620.61,490.19
2017,7,10,7,30,598.0,83.0,3.7,27.0,307.0,690.07,539.25
2017,7,10,7,45,637.0,87.5,3.8,28.0,360.0,745.67,575.46
2017,7,10,8,0,676.0,92.0,3.9,29.0,413.0,800.72,610.11
2017,7,10,8,15,702.5,96.5,3.9,29.5,464.5,842.52,635.4
2017,7,10,8,30,729.0,101.0,3.9,30.0,516.0,877.22,655.4
2017,7,10,8,45,751.5,103.5,3.95,31.0,566.0,908.79,671.94
2017,7,10,9,0,774.0,106.0,4.0,32.0,616.0,937.72,686.5
2017,7,10,9,15,789.0,109.0,3.95,32.5,661.0,956.73,695.24
2017,7,10,9,30,804.0,112.0,3.9,33.0,706.0,972.58,701.99
2017,7,10,9,45,817.0,113.5,3.9,33.5,747.0,968.68,696.34
2017,7,10,10,0,830.0,115.0,3.9,34.0,788.0,974.22,697.11
2017,7,10,10,15,839.0,117.0,3.85,34.0,822.5,972.83,694.64
2017,7,10,10,30,848.0,119.0,3.8,34.0,857.0,967.97,690.13
2017,7,10,10,45,855.5,119.5,3.75,34.5,885.5,956.65,680.26
2017,7,10,11,0,863.0,120.0,3.7,35.0,914.0,941.9,668.41
2017,7,10,11,15,867.5,121.0,3.7,35.5,935.0,921.44,653.36
2017,7,10,11,30,872.0,122.0,3.7,36.0,956.0,897.71,636.38
2017,7,10,11,45,870.0,126.0,3.7,36.5,968.5,867.77,615.51
2017,7,10,12,0,868.0,130.0,3.7,37.0,981.0,835.02,592.91
2017,7,10,12,15,869.5,130.5,3.7,37.0,987.0,799.7,569.86
2017,7,10,12,30,871.0,131.0,3.7,37.0,993.0,762.13,545.23
2017,7,10,12,45,870.5,130.5,3.7,37.0,990.5,720.55,516.11
2017,7,10,13,0,870.0,130.0,3.7,37.0,988.0,677.53,485.36
2017,7,10,13,15,868.0,129.5,3.7,37.0,978.0,632.17,452.29
2017,7,10,13,30,866.0,129.0,3.7,37.0,968.0,585.56,417.51
2017,7,10,13,45,862.0,128.5,3.75,37.5,950.5,536.75,379.57
2017,7,10,14,0,858.0,128.0,3.8,38.0,933.0,487.12,340.14
2017,7,10,14,15,852.5,126.5,3.8,37.5,908.0,435.58,299.68
2017,7,10,14,30,847.0,125.0,3.8,37.0,883.0,383.76,257.92
2017,7,10,14,45,840.0,122.5,3.8,37.0,851.0,330.77,214.21
2017,7,10,15,0,833.0,120.0,3.8,37.0,819.0,278.06,170.97
2017,7,10,15,15,822.5,118.0,3.8,37.0,781.0,225.5,129.83
2017,7,10,15,30,812.0,116.0,3.8,37.0,743.0,173.99,94.07
2017,7,10,15,45,799.0,113.0,3.8,37.0,700.0,112.4,60.07
2017,7,10,16,0,786.0,110.0,3.8,37.0,657.0,76.55,55.49
2017,7,10,16,15,768.0,107.0,3.75,36.5,609.5,76.24,55.56
2017,7,10,16,30,750.0,104.0,3.7,36.0,562.0,75.84,55.55
2017,7,10,16,45,727.0,100.0,3.7,36.0,511.5,74.57,54.73
2017,7,10,17,0,704.0,96.0,3.7,36.0,461.0,66.83,48.7
2017,7,10,17,15,673.5,91.0,3.55,35.5,408.5,64.73,47.3
2017,7,10,17,30,643.0,86.0,3.4,35.0,356.0,62.5,45.77
2017,7,10,17,45,599.5,80.0,3.25,34.5,303.5,59.3,43.4
2017,7,10,18,0,556.0,74.0,3.1,34.0,251.0,56.01,40.87
2017,7,10,18,15,495.5,65.5,2.75,33.0,201.0,50.51,36.47
2017,7,10,18,30,435.0,57.0,2.4,32.0,151.0,44.87,31.74
2017,7,10,18,45,343.5,46.0,2.1,31.5,107.0,36.79,24.7
2017,7,10,19,0,252.0,35.0,1.8,31.0,63.0,27.09,15.95
2017,7,10,19,15,126.0,17.5,1.85,30.5,31.5,13.63,0.0
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.0,11.5,3.45,24.0,14.5,42.38,0.0
2017,7,11,6,0,100.0,23.0,3.6,24.0,29.0,131.65,60.56
2017,7,11,6,15,200.5,39.0,3.65,24.5,67.0,240.5,186.16
2017,7,11,6,30,301.0,55.0,3.7,25.0,105.0,344.42,275.29
2017,7,11,6,45,392.5,63.5,3.8,25.5,154.0,437.2,351.56
2017,7,11,7,0,484.0,72.0,3.9,26.0,203.0,545.04,435.38
2017,7,11,7,15,535.5,79.5,3.9,26.5,254.5,614.6,486.56
2017,7,11,7,30,587.0,87.0,3.9,27.0,306.0,685.17,536.39
2017,7,11,7,45,634.5,89.5,3.95,27.5,360.5,745.95,577.44
2017,7,11,8,0,682.0,92.0,4.0,28.0,415.0,806.45,617.05
2017,7,11,8,15,708.5,96.5,4.0,28.5,467.0,848.4,642.5
2017,7,11,8,30,735.0,101.0,4.0,29.0,519.0,883.2,662.63
2017,7,11,8,45,760.0,102.5,4.0,30.0,569.5,916.17,679.9
2017,7,11,9,0,785.0,104.0,4.0,31.0,620.0,946.53,695.14
2017,7,11,9,15,800.0,106.5,4.0,31.5,665.5,965.03,703.8
2017,7,11,9,30,815.0,109.0,4.0,32.0,711.0,967.81,702.29
2017,7,11,9,45,828.0,110.5,4.0,32.5,751.5,976.72,705.07
2017,7,11,10,0,841.0,112.0,4.0,33.0,792.0,982.28,705.75
2017,7,11,10,15,849.0,113.5,4.0,33.0,827.0,979.35,702.55
2017,7,11,10,30,857.0,115.0,4.0,33.0,862.0,972.97,697.34
2017,7,11,10,45,863.0,117.0,4.05,33.5,890.0,961.64,687.98
2017,7,11,11,0,869.0,119.0,4.1,34.0,918.0,946.83,676.55
2017,7,11,11,15,873.0,120.0,4.1,34.0,938.5,925.79,662.34
2017,7,11,11,30,877.0,121.0,4.1,34.0,959.0,901.5,646.12
2017,7,11,11,45,887.0,116.0,4.15,34.5,974.5,874.0,626.8
2017,7,11,12,0,897.0,111.0,4.2,35.0,990.0,843.37,605.49
2017,7,11,12,15,897.5,111.5,4.2,35.0,995.0,806.78,581.25
2017,7,11,12,30,898.0,112.0,4.2,35.0,1000.0,767.88,555.4
2017,7,11,12,45,896.5,112.5,4.2,35.5,997.5,725.63,524.83
2017,7,11,13,0,895.0,113.0,4.2,36.0,995.0,681.83,492.09
2017,7,11,13,15,892.5,112.5,4.2,36.0,984.0,635.22,457.79
2017,7,11,13,30,890.0,112.0,4.2,36.0,973.0,587.32,421.73
2017,7,11,13,45,884.5,112.0,4.2,36.0,954.5,537.06,383.03
2017,7,11,14,0,879.0,112.0,4.2,36.0,936.0,486.06,342.76
2017,7,11,14,15,873.0,111.0,4.2,36.0,911.0,433.65,300.44
2017,7,11,14,30,867.0,110.0,4.2,36.0,886.0,380.97,256.99
2017,7,11,14,45,851.0,113.5,4.25,36.0,851.5,328.17,213.21
2017,7,11,15,0,835.0,117.0,4.3,36.0,817.0,276.5,170.68
2017,7,11,15,15,824.5,115.0,4.3,35.5,779.0,223.82,129.45
2017,7,11,15,30,814.0,113.0,4.3,35.0,741.0,172.18,93.55
2017,7,11,15,45,797.0,112.0,4.35,35.0,697.0,111.33,60.0
2017,7,11,16,0,780.0,111.0,4.4,35.0,653.0,77.06,56.4
2017,7,11,16,15,762.0,107.5,4.4,34.5,605.5,76.46,56.25
2017,7,11,16,30,744.0,104.0,4.4,34.0,558.0,75.75,55.98
2017,7,11,16,45,519.5,155.0,4.4,34.0,458.5,101.47,76.97
2017,7,11,17,0,295.0,206.0,4.4,34.0,359.0,137.49,106.23
2017,7,11,17,15,460.5,147.5,4.35,33.5,355.5,99.84,76.34
2017,7,11,17,30,626.0,89.0,4.3,33.0,352.0,64.43,47.77
2017,7,11,17,45,580.5,83.0,4.25,33.0,299.5,61.33,45.38
2017,7,11,18,0,535.0,77.0,4.2,33.0,247.0,58.14,42.83
2017,7,11,18,15,473.0,68.5,4.0,32.5,197.5,52.76,38.42
2017,7,11,18,30,411.0,60.0,3.8,32.0,148.0,47.24,33.71
2017,7,11,18,45,318.5,48.0,3.6,31.5,104.5,36.77,24.67
2017,7,11,19,0,226.0,36.0,3.4,31.0,61.0,27.76,16.45
2017,7,11,19,15,113.0,18.0,3.35,30.5,30.5,13.99,0.0
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,49.0,11.5,3.15,24.5,14.0,41.7,0.0
2017,7,12,6,0,98.0,23.0,3.4,25.0,28.0,116.19,48.37
2017,7,12,6,15,205.0,38.0,3.5,25.5,66.0,242.33,186.51
2017,7,12,6,30,312.0,53.0,3.6,26.0,104.0,349.92,278.46
2017,7,12,6,45,400.5,61.5,3.75,26.5,152.5,447.12,357.69
2017,7,12,7,0,489.0,70.0,3.9,27.0,201.0,546.73,434.88
2017,7,12,7,15,406.0,100.0,3.95,27.5,226.0,518.34,412.3
2017,7,12,7,30,323.0,130.0,4.0,28.0,251.0,468.56,371.6
2017,7,12,7,45,203.5,162.5,4.05,28.5,243.0,382.13,301.21
2017,7,12,8,0,84.0,195.0,4.1,29.0,235.0,287.29,223.34
2017,7,12,8,15,214.0,208.5,4.1,29.5,326.5,446.56,346.69
2017,7,12,8,30,344.0,222.0,4.1,30.0,418.0,611.81,467.77
2017,7,12,8,45,564.5,161.5,4.2,30.5,517.0,795.94,598.99
2017,7,12,9,0,785.0,101.0,4.3,31.0,616.0,942.91,695.19
2017,7,12,9,15,594.0,198.0,4.3,31.5,604.5,866.16,639.37
2017,7,12,9,30,403.0,295.0,4.3,32.0,593.0,763.35,561.62
2017,7,12,9,45,423.0,304.0,4.3,32.5,632.5,786.13,575.47
2017,7,12,10,0,443.0,313.0,4.3,33.0,672.0,806.46,586.87
2017,7,12,10,15,435.0,333.0,4.3,33.0,698.5,807.01,585.41
2017,7,12,10,30,427.0,353.0,4.3,33.0,725.0,804.94,582.44
2017,7,12,10,45,647.0,234.5,4.3,33.5,819.0,891.31,643.95
2017,7,12,11,0,867.0,116.0,4.3,34.0,913.0,942.26,675.09
2017,7,12,11,15,572.5,291.5,4.3,34.0,823.0,829.43,596.74
2017,7,12,11,30,278.0,467.0,4.3,34.0,733.0,690.03,494.99
2017,7,12,11,45,175.5,468.0,4.35,34.5,637.0,574.08,413.11
2017,7,12,12,0,73.0,469.0,4.4,35.0,541.0,467.58,336.18
2017,7,12,12,15,470.5,299.5,4.35,35.0,765.0,643.37,467.17
2017,7,12,12,30,868.0,130.0,4.3,35.0,989.0,759.52,551.03
