Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,12,45,583.0,305.0,4.3,35.0,881.5,663.03,478.1
2017,7,12,13,0,298.0,480.0,4.3,35.0,774.0,578.21,414.28
2017,7,12,13,15,333.5,457.5,4.25,35.0,783.0,558.19,400.32
2017,7,12,13,30,369.0,435.0,4.2,35.0,792.0,535.56,383.73
2017,7,12,13,45,614.5,279.5,4.2,35.5,861.0,513.66,367.06
2017,7,12,14,0,860.0,124.0,4.2,36.0,930.0,485.34,342.4
2017,7,12,14,15,854.5,122.5,4.1,36.0,905.0,433.65,300.52
2017,7,12,14,30,849.0,121.0,4.0,36.0,880.0,381.67,257.64
2017,7,12,14,45,661.5,221.0,3.95,36.0,799.5,329.77,219.31
2017,7,12,15,0,474.0,321.0,3.9,36.0,719.0,308.57,206.22
2017,7,12,15,15,511.5,290.0,3.85,35.5,701.0,263.34,170.66
2017,7,12,15,30,549.0,259.0,3.8,35.0,683.0,214.67,135.2
2017,7,12,15,45,547.5,239.0,3.75,35.0,641.0,166.41,107.6
2017,7,12,16,0,546.0,219.0,3.7,35.0,599.0,131.0,99.13
2017,7,12,16,15,443.0,232.5,3.6,34.5,526.0,139.86,106.68
2017,7,12,16,30,340.0,246.0,3.5,34.0,453.0,157.99,121.6
2017,7,12,16,45,249.5,234.0,3.45,34.0,378.5,151.31,116.68
2017,7,12,17,0,159.0,222.0,3.4,34.0,304.0,151.45,117.23
2017,7,12,17,15,153.0,196.5,3.2,33.5,268.5,136.57,105.94
2017,7,12,17,30,147.0,171.0,3.0,33.0,233.0,121.11,94.02
2017,7,12,17,45,134.0,147.5,2.9,32.5,198.0,106.16,82.31
2017,7,12,18,0,121.0,124.0,2.8,32.0,163.0,90.74,69.96
2017,7,12,18,15,102.0,101.5,2.5,31.5,129.5,75.43,57.4
2017,7,12,18,30,83.0,79.0,2.2,31.0,96.0,59.72,44.21
2017,7,12,18,45,55.0,57.5,1.95,30.5,67.5,44.24,30.93
2017,7,12,19,0,27.0,36.0,1.7,30.0,39.0,28.81,17.36
2017,7,12,19,15,13.5,18.0,1.75,29.5,19.5,14.87,0.0
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,60.0,11.0,2.15,23.5,14.5,48.4,0.0
2017,7,13,6,0,120.0,22.0,2.4,24.0,29.0,142.53,54.41
2017,7,13,6,15,234.0,35.5,2.45,24.5,67.5,259.37,199.81
2017,7,13,6,30,348.0,49.0,2.5,25.0,106.0,375.79,298.7
2017,7,13,6,45,434.5,57.0,2.55,25.5,155.0,469.41,373.93
2017,7,13,7,0,521.0,65.0,2.6,26.0,204.0,567.5,448.79
2017,7,13,7,15,571.5,71.5,2.65,26.5,256.5,635.73,498.09
2017,7,13,7,30,622.0,78.0,2.7,27.0,309.0,704.99,546.03
2017,7,13,7,45,663.5,81.0,2.75,28.0,363.0,761.47,581.93
2017,7,13,8,0,705.0,84.0,2.8,29.0,417.0,812.51,612.83
2017,7,13,8,15,730.5,88.0,2.85,29.5,469.0,853.76,637.43
2017,7,13,8,30,756.0,92.0,2.9,30.0,521.0,892.98,660.27
2017,7,13,8,45,776.0,95.0,2.95,30.5,570.5,923.06,676.73
2017,7,13,9,0,796.0,98.0,3.0,31.0,620.0,950.43,691.35
2017,7,13,9,15,810.5,100.5,3.0,31.5,665.5,956.42,691.68
2017,7,13,9,30,825.0,103.0,3.0,32.0,711.0,971.42,698.16
2017,7,13,9,45,835.0,106.0,3.0,32.5,751.0,979.11,699.95
2017,7,13,10,0,845.0,109.0,3.0,33.0,791.0,983.37,699.74
2017,7,13,10,15,853.0,110.5,3.0,33.0,826.0,980.52,696.63
2017,7,13,10,30,861.0,112.0,3.0,33.0,861.0,974.19,691.54
2017,7,13,10,45,866.0,114.0,3.0,33.5,888.5,961.93,681.46
2017,7,13,11,0,871.0,116.0,3.0,34.0,916.0,946.22,669.4
2017,7,13,11,15,875.0,117.0,3.0,34.5,937.0,925.22,654.15
2017,7,13,11,30,879.0,118.0,3.0,35.0,958.0,900.97,636.99
2017,7,13,11,45,878.5,121.0,3.05,35.5,970.5,871.38,616.84
2017,7,13,12,0,878.0,124.0,3.1,36.0,983.0,838.92,594.87
2017,7,13,12,15,879.0,124.5,3.1,36.0,988.5,803.01,571.58
2017,7,13,12,30,880.0,125.0,3.1,36.0,994.0,764.82,546.71
2017,7,13,12,45,878.0,125.5,3.15,36.0,991.5,722.6,517.67
2017,7,13,13,0,876.0,126.0,3.2,36.0,989.0,678.95,486.76
2017,7,13,13,15,874.0,125.5,3.25,36.0,979.0,633.26,453.68
2017,7,13,13,30,872.0,125.0,3.3,36.0,969.0,586.28,418.81
2017,7,13,13,45,867.0,124.5,3.35,36.5,950.5,536.58,380.24
2017,7,13,14,0,862.0,124.0,3.4,37.0,932.0,486.15,340.23
2017,7,13,14,15,856.0,123.0,3.4,37.0,907.0,434.43,298.93
2017,7,13,14,30,850.0,122.0,3.4,37.0,882.0,382.45,256.52
2017,7,13,14,45,841.0,121.0,3.45,37.0,850.0,329.54,213.0
2017,7,13,15,0,832.0,120.0,3.5,37.0,818.0,277.1,170.12
2017,7,13,15,15,821.5,118.0,3.55,36.5,780.0,224.46,129.29
2017,7,13,15,30,811.0,116.0,3.6,36.0,742.0,172.86,93.77
2017,7,13,15,45,795.0,114.0,3.65,36.0,698.0,111.6,60.29
2017,7,13,16,0,779.0,112.0,3.7,36.0,654.0,77.69,56.64
2017,7,13,16,15,761.0,109.0,3.7,35.5,606.5,77.45,56.77
2017,7,13,16,30,743.0,106.0,3.7,35.0,559.0,77.11,56.82
2017,7,13,16,45,715.5,103.5,3.7,35.0,507.5,76.89,56.85
2017,7,13,17,0,688.0,101.0,3.7,35.0,456.0,69.9,51.41
2017,7,13,17,15,655.5,95.5,3.65,34.5,404.0,67.59,49.85
2017,7,13,17,30,623.0,90.0,3.6,34.0,352.0,65.15,48.16
2017,7,13,17,45,575.5,84.5,3.55,34.0,299.0,62.43,46.08
2017,7,13,18,0,528.0,79.0,3.5,34.0,246.0,59.67,43.9
2017,7,13,18,15,464.5,70.0,3.2,33.0,196.0,53.95,39.32
2017,7,13,18,30,401.0,61.0,2.9,32.0,146.0,48.08,34.39
2017,7,13,18,45,308.0,48.5,2.6,31.5,102.5,37.1,24.93
2017,7,13,19,0,215.0,36.0,2.3,31.0,59.0,27.73,16.38
2017,7,13,19,15,107.5,18.0,2.25,30.5,29.5,13.99,0.0
2017,7,13,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,55.5,10.5,1.7,24.5,13.5,45.01,0.0
2017,7,14,6,0,111.0,21.0,1.9,25.0,27.0,133.77,43.67
2017,7,14,6,15,222.0,35.0,1.95,25.0,65.0,249.92,191.29
2017,7,14,6,30,333.0,49.0,2.0,25.0,103.0,359.96,285.54
2017,7,14,6,45,419.5,57.5,2.1,25.5,151.5,457.67,363.87
2017,7,14,7,0,506.0,66.0,2.2,26.0,200.0,555.93,438.81
2017,7,14,7,15,557.5,72.5,2.15,26.5,252.0,624.63,487.86
2017,7,14,7,30,609.0,79.0,2.1,27.0,304.0,694.42,535.36
2017,7,14,7,45,653.5,82.0,2.1,28.0,358.5,753.42,572.42
2017,7,14,8,0,698.0,85.0,2.1,29.0,413.0,806.98,604.33
2017,7,14,8,15,724.0,89.0,2.0,29.5,465.0,848.62,627.59
2017,7,14,8,30,750.0,93.0,1.9,30.0,517.0,888.27,648.89
2017,7,14,8,45,771.5,95.0,1.8,30.5,566.5,918.56,663.58
2017,7,14,9,0,793.0,97.0,1.7,31.0,616.0,946.19,676.31
2017,7,14,9,15,807.5,100.0,1.55,31.5,661.5,952.85,675.02
2017,7,14,9,30,822.0,103.0,1.4,32.0,707.0,968.46,679.46
2017,7,14,9,45,833.0,105.0,1.3,32.5,748.0,976.08,679.52
2017,7,14,10,0,844.0,107.0,1.2,33.0,789.0,980.32,677.66
2017,7,14,10,15,852.5,109.0,1.1,33.5,823.5,978.58,672.3
2017,7,14,10,30,861.0,111.0,1.0,34.0,858.0,973.31,665.01
2017,7,14,10,45,867.0,112.5,0.95,34.5,886.5,961.56,654.93
2017,7,14,11,0,873.0,114.0,0.9,35.0,915.0,946.34,643.03
2017,7,14,11,15,580.0,288.5,0.9,35.0,826.5,834.07,571.87
2017,7,14,11,30,287.0,463.0,0.9,35.0,738.0,694.73,477.94
2017,7,14,11,45,583.5,292.5,0.9,35.5,860.0,786.83,542.93
2017,7,14,12,0,880.0,122.0,0.9,36.0,982.0,839.05,576.15
2017,7,14,12,15,486.5,305.5,0.9,36.0,782.0,661.32,458.53
2017,7,14,12,30,93.0,489.0,0.9,36.0,582.0,479.69,333.16
2017,7,14,12,45,69.0,462.5,0.9,36.5,531.5,430.05,300.26
2017,7,14,13,0,45.0,436.0,0.9,37.0,481.0,383.67,268.32
2017,7,14,13,15,43.0,427.0,0.9,37.0,469.5,367.41,257.49
2017,7,14,13,30,41.0,418.0,0.9,37.0,458.0,351.74,246.83
2017,7,14,13,45,176.5,434.5,0.95,37.5,601.0,417.59,291.25
2017,7,14,14,0,312.0,451.0,1.0,38.0,744.0,462.72,318.82
2017,7,14,14,15,325.5,431.0,1.05,38.0,729.0,429.28,294.48
2017,7,14,14,30,339.0,411.0,1.1,38.0,714.0,394.96,269.37
2017,7,14,14,45,183.0,365.5,1.2,38.0,528.5,308.49,212.57
2017,7,14,15,0,27.0,320.0,1.3,38.0,343.0,239.8,169.34
2017,7,14,15,15,400.5,227.5,1.4,37.5,537.5,206.89,131.77
2017,7,14,15,30,774.0,135.0,1.5,37.0,732.0,170.16,92.33
2017,7,14,15,45,755.5,133.5,1.65,37.0,688.0,120.91,67.94
2017,7,14,16,0,737.0,132.0,1.8,37.0,644.0,89.49,65.6
2017,7,14,16,15,717.5,128.0,1.95,36.5,596.5,80.75,59.07
2017,7,14,16,30,698.0,124.0,2.1,36.0,549.0,80.44,59.17
2017,7,14,16,45,669.5,120.0,2.25,36.0,498.5,79.86,58.94
2017,7,14,17,0,641.0,116.0,2.4,36.0,448.0,79.21,58.65
2017,7,14,17,15,607.5,110.0,2.45,35.5,396.0,77.03,57.25
2017,7,14,17,30,574.0,104.0,2.5,35.0,344.0,74.72,55.72
2017,7,14,17,45,526.0,96.5,2.6,34.5,292.0,71.0,52.98
2017,7,14,18,0,478.0,89.0,2.7,34.0,240.0,65.43,48.63
2017,7,14,18,15,415.0,78.0,2.5,33.5,190.5,57.99,42.56
2017,7,14,18,30,352.0,67.0,2.3,33.0,141.0,50.36,36.11
2017,7,14,18,45,264.0,52.5,2.15,32.5,98.5,39.85,27.04
2017,7,14,19,0,176.0,38.0,2.0,32.0,56.0,29.12,17.35
2017,7,14,19,15,88.0,19.0,2.1,31.5,28.0,14.72,0.0
2017,7,14,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,52.5,10.0,2.65,25.5,13.0,42.61,0.0
2017,7,15,6,0,105.0,20.0,2.9,26.0,26.0,127.07,33.58
2017,7,15,6,15,211.0,35.0,2.9,26.5,63.0,242.2,184.16
2017,7,15,6,30,317.0,50.0,2.9,27.0,100.0,349.35,275.93
2017,7,15,6,45,394.0,60.0,2.95,28.0,147.5,439.67,348.39
2017,7,15,7,0,471.0,70.0,3.0,29.0,195.0,531.04,417.66
2017,7,15,7,15,523.0,78.0,2.65,29.5,246.0,601.26,467.41
2017,7,15,7,30,575.0,86.0,2.3,30.0,297.0,672.61,514.94
2017,7,15,7,45,423.0,135.5,1.95,31.0,304.5,595.67,453.91
2017,7,15,8,0,271.0,185.0,1.6,32.0,312.0,495.58,374.66
2017,7,15,8,15,229.0,215.5,1.4,32.5,331.5,470.7,353.52
2017,7,15,8,30,187.0,246.0,1.2,33.0,351.0,463.55,344.19
2017,7,15,8,45,236.5,264.0,1.0,33.5,410.0,530.59,388.92
2017,7,15,9,0,286.0,282.0,0.8,34.0,469.0,620.02,445.41
2017,7,15,9,15,164.0,292.5,1.0,34.5,401.5,480.25,347.14
2017,7,15,9,30,42.0,303.0,1.2,35.0,334.0,340.16,246.06
2017,7,15,9,45,416.5,218.0,1.4,35.5,552.5,688.04,494.47
2017,7,15,10,0,791.0,133.0,1.6,36.0,771.0,968.21,671.04
2017,7,15,10,15,800.0,135.0,1.7,36.0,805.5,966.7,667.11
2017,7,15,10,30,809.0,137.0,1.8,36.0,840.0,961.73,664.23
2017,7,15,10,45,603.5,264.5,1.95,36.5,798.5,878.38,610.41
2017,7,15,11,0,398.0,392.0,2.1,37.0,757.0,767.51,534.65
2017,7,15,11,15,611.0,270.5,2.15,37.0,846.0,846.73,590.98
2017,7,15,11,30,824.0,149.0,2.2,37.0,935.0,879.34,612.88
2017,7,15,11,45,539.0,318.0,2.3,37.5,835.5,772.13,539.08
2017,7,15,12,0,254.0,487.0,2.4,38.0,736.0,646.7,450.36
2017,7,15,12,15,213.0,496.5,2.45,38.0,706.0,596.75,417.23
2017,7,15,12,30,172.0,506.0,2.5,38.0,676.0,554.87,388.61
2017,7,15,12,45,114.0,480.0,2.55,38.0,592.5,475.87,334.73
2017,7,15,13,0,56.0,454.0,2.6,38.0,509.0,404.96,285.73
2017,7,15,13,15,186.5,459.5,2.65,37.5,640.5,475.66,336.42
2017,7,15,13,30,317.0,465.0,2.7,37.0,772.0,527.33,371.89
2017,7,15,13,45,210.0,463.0,2.75,37.0,665.0,453.97,320.41
2017,7,15,14,0,103.0,461.0,2.8,37.0,558.0,393.73,278.75
2017,7,15,14,15,57.0,345.5,2.85,36.5,399.5,285.65,203.79
2017,7,15,14,30,11.0,230.0,2.9,36.0,241.0,189.36,135.68
2017,7,15,14,45,24.0,287.5,3.0,36.0,308.5,222.99,160.14
2017,7,15,15,0,37.0,345.0,3.1,36.0,376.0,257.56,184.79
2017,7,15,15,15,48.0,342.0,3.15,35.5,380.5,250.29,179.57
2017,7,15,15,30,59.0,339.0,3.2,35.0,385.0,241.25,173.43
2017,7,15,15,45,29.5,200.5,3.25,35.0,223.5,150.24,108.07
2017,7,15,16,0,0.0,62.0,3.3,35.0,62.0,51.55,35.94
2017,7,15,16,15,0.0,61.0,3.3,34.5,61.0,50.68,35.49
2017,7,15,16,30,0.0,60.0,3.3,34.0,60.0,49.81,34.99
2017,7,15,16,45,0.0,46.5,3.3,34.0,46.5,38.53,25.93
2017,7,15,17,0,0.0,33.0,3.3,34.0,33.0,27.29,16.83
2017,7,15,17,15,0.0,67.5,3.2,33.5,67.5,55.97,40.58
2017,7,15,17,30,0.0,102.0,3.1,33.0,102.0,82.65,62.76
2017,7,15,17,45,0.0,86.0,3.05,32.5,86.0,70.15,52.76
2017,7,15,18,0,0.0,70.0,3.0,32.0,70.0,57.54,42.51
2017,7,15,18,15,0.0,55.5,2.85,31.5,55.5,45.96,32.91
2017,7,15,18,30,0.0,41.0,2.7,31.0,41.0,33.89,22.73
2017,7,15,18,45,0.0,28.0,2.6,30.5,28.0,23.1,13.48
2017,7,15,19,0,0.0,15.0,2.5,30.0,15.0,12.34,4.16
2017,7,15,19,15,0.0,7.5,2.45,29.5,7.5,6.16,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,5,45,49.5,9.5,1.1,24.5,12.0,40.21,0.0
2017,7,16,6,0,99.0,19.0,1.3,25.0,24.0,120.38,23.41
2017,7,16,6,15,201.5,34.0,1.45,25.0,60.5,233.68,177.32
2017,7,16,6,30,304.0,49.0,1.6,25.0,97.0,337.78,267.15
2017,7,16,6,45,380.0,60.0,1.75,25.0,144.0,421.88,336.25
2017,7,16,7,0,456.0,71.0,1.9,25.0,191.0,519.36,412.2
2017,7,16,7,15,508.0,79.0,2.0,25.0,241.5,589.19,464.25
2017,7,16,7,30,560.0,87.0,2.1,25.0,292.0,660.15,515.25
2017,7,16,7,45,596.0,94.0,2.25,25.5,344.0,715.49,552.64
2017,7,16,8,0,632.0,101.0,2.4,26.0,396.0,770.19,588.63
2017,7,16,8,15,660.0,106.0,2.45,26.5,447.5,813.43,615.16
2017,7,16,8,30,688.0,111.0,2.5,27.0,499.0,854.95,640.07
2017,7,16,8,45,706.5,116.5,2.65,27.5,547.0,885.5,658.0
2017,7,16,9,0,725.0,122.0,2.8,28.0,595.0,907.13,669.96
2017,7,16,9,15,742.0,125.5,2.8,28.5,640.5,928.56,680.72
2017,7,16,9,30,759.0,129.0,2.8,29.0,686.0,946.91,689.45
2017,7,16,9,45,769.0,133.5,2.85,29.5,726.0,955.99,692.62
2017,7,16,10,0,779.0,138.0,2.9,30.0,766.0,961.68,693.82
2017,7,16,10,15,789.0,140.5,2.85,30.0,801.0,961.75,692.16
2017,7,16,10,30,799.0,143.0,2.8,30.0,836.0,958.34,688.45
2017,7,16,10,45,805.0,146.0,2.8,30.5,864.0,948.02,679.52
2017,7,16,11,0,811.0,149.0,2.8,31.0,892.0,934.24,668.59
2017,7,16,11,15,816.5,150.0,2.75,31.0,913.0,914.61,655.03
2017,7,16,11,30,822.0,151.0,2.7,31.0,934.0,879.38,631.49
2017,7,16,11,45,561.5,313.0,2.7,31.5,851.0,787.15,565.28
2017,7,16,12,0,301.0,475.0,2.7,32.0,768.0,675.35,483.08
2017,7,16,12,15,347.5,455.5,2.7,32.0,796.5,672.36,482.26
2017,7,16,12,30,394.0,436.0,2.7,32.0,825.0,665.61,477.97
2017,7,16,12,45,604.5,299.5,2.7,32.5,895.5,674.57,486.41
2017,7,16,13,0,815.0,163.0,2.7,33.0,966.0,670.75,484.62
2017,7,16,13,15,540.5,320.5,2.7,33.0,850.5,581.73,418.42
2017,7,16,13,30,266.0,478.0,2.7,33.0,735.0,507.68,363.72
2017,7,16,13,45,238.5,473.5,2.7,33.0,701.0,475.5,340.62
2017,7,16,14,0,211.0,469.0,2.7,33.0,667.0,438.48,313.94
2017,7,16,14,15,496.5,315.0,2.7,33.0,763.0,414.65,293.03
2017,7,16,14,30,782.0,161.0,2.7,33.0,859.0,378.48,258.41
2017,7,16,14,45,757.5,168.0,2.75,33.0,824.0,328.42,217.37
2017,7,16,15,0,733.0,175.0,2.8,33.0,789.0,273.73,173.5
2017,7,16,15,15,507.5,263.0,2.8,32.5,679.0,245.74,159.59
2017,7,16,15,30,282.0,351.0,2.8,32.0,569.0,245.1,169.64
2017,7,16,15,45,178.5,329.0,2.8,32.0,464.5,218.69,157.18
2017,7,16,16,0,75.0,307.0,2.8,32.0,360.0,208.05,160.96
2017,7,16,16,15,45.0,258.0,2.8,32.0,289.0,180.75,140.0
2017,7,16,16,30,15.0,209.0,2.8,32.0,218.0,160.98,124.83
2017,7,16,16,45,291.5,174.5,2.8,32.0,325.5,118.22,91.0
2017,7,16,17,0,568.0,140.0,2.8,32.0,433.0,94.84,72.42
2017,7,16,17,15,284.0,77.0,2.6,31.5,223.5,52.71,38.21
2017,7,16,17,30,0.0,14.0,2.4,31.0,14.0,11.54,4.04
2017,7,16,17,45,0.0,11.5,2.25,30.5,11.5,9.47,2.35
2017,7,16,18,0,0.0,9.0,2.1,30.0,9.0,7.4,0.62
2017,7,16,18,15,0.0,7.0,1.9,29.5,7.0,5.75,0.0
2017,7,16,18,30,0.0,5.0,1.7,29.0,5.0,4.1,0.0
2017,7,16,18,45,0.0,3.5,1.55,28.5,3.5,2.87,0.0
2017,7,16,19,0,0.0,2.0,1.4,28.0,2.0,1.64,0.0
2017,7,16,19,15,0.0,1.0,1.45,27.5,1.0,0.82,0.0
2017,7,16,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,21.0,8.5,1.0,24.0,9.5,20.87,0.0
2017,7,17,6,0,42.0,17.0,1.1,24.0,19.0,63.4,4.67
2017,7,17,6,15,115.0,38.0,1.1,24.5,53.5,161.05,120.82
2017,7,17,6,30,188.0,59.0,1.1,25.0,88.0,247.63,195.15
2017,7,17,6,45,263.0,74.5,1.1,25.5,133.5,348.46,276.39
2017,7,17,7,0,338.0,90.0,1.1,26.0,179.0,438.22,346.06
2017,7,17,7,15,390.5,102.5,1.05,26.5,228.0,508.21,397.37
2017,7,17,7,30,443.0,115.0,1.0,27.0,277.0,580.22,447.48
2017,7,17,7,45,492.5,122.0,1.0,27.5,329.5,643.6,489.31
2017,7,17,8,0,542.0,129.0,1.0,28.0,382.0,717.44,536.73
2017,7,17,8,15,572.5,136.5,1.05,28.5,432.5,764.81,565.3
2017,7,17,8,30,603.0,144.0,1.1,29.0,483.0,810.57,592.46
2017,7,17,8,45,443.5,212.5,1.2,29.5,474.5,723.39,530.04
2017,7,17,9,0,284.0,281.0,1.3,30.0,466.0,617.15,453.13
2017,7,17,9,15,238.0,312.5,1.45,30.0,475.0,579.05,426.32
2017,7,17,9,30,192.0,344.0,1.6,30.0,484.0,561.23,412.26
2017,7,17,9,45,102.5,295.0,1.75,30.5,370.0,409.34,302.77
2017,7,17,10,0,13.0,246.0,1.9,31.0,256.0,227.99,167.99
2017,7,17,10,15,29.0,309.5,2.0,31.0,334.0,320.27,236.34
2017,7,17,10,30,45.0,373.0,2.1,31.0,412.0,395.47,289.95
2017,7,17,10,45,84.5,414.0,2.25,31.5,490.5,468.59,341.46
2017,7,17,11,0,124.0,455.0,2.4,32.0,569.0,554.34,400.27
2017,7,17,11,15,182.0,465.0,2.45,32.0,636.5,605.8,435.98
2017,7,17,11,30,240.0,475.0,2.5,32.0,704.0,652.94,468.38
2017,7,17,11,45,509.5,330.0,2.6,32.5,824.5,757.58,543.61
2017,7,17,12,0,779.0,185.0,2.7,33.0,945.0,819.52,588.11
2017,7,17,12,15,534.0,335.0,2.75,33.0,857.5,723.69,518.25
2017,7,17,12,30,289.0,485.0,2.8,33.0,770.0,626.56,447.73
2017,7,17,12,45,311.0,474.5,2.85,33.5,781.0,609.03,435.48
2017,7,17,13,0,333.0,464.0,2.9,34.0,792.0,589.72,421.29
2017,7,17,13,15,557.5,321.5,2.95,34.0,863.5,592.79,425.53
2017,7,17,13,30,782.0,179.0,3.0,34.0,935.0,574.8,413.09
2017,7,17,13,45,777.5,177.5,3.05,34.0,917.5,526.61,376.41
2017,7,17,14,0,773.0,176.0,3.1,34.0,900.0,477.96,338.52
2017,7,17,14,15,766.5,174.5,3.1,34.0,875.5,428.21,298.76
2017,7,17,14,30,760.0,173.0,3.1,34.0,851.0,378.55,258.21
2017,7,17,14,45,453.5,291.0,3.15,34.0,691.5,317.17,217.19
2017,7,17,15,0,147.0,409.0,3.2,34.0,532.0,307.02,217.98
2017,7,17,15,15,434.0,283.5,3.2,33.5,623.0,244.53,161.11
2017,7,17,15,30,721.0,158.0,3.2,33.0,714.0,168.67,95.4
2017,7,17,15,45,704.0,155.0,3.2,33.0,671.0,120.49,70.89
2017,7,17,16,0,687.0,152.0,3.2,33.0,628.0,91.56,68.52
2017,7,17,16,15,619.0,165.0,3.2,32.5,570.0,101.64,77.02
2017,7,17,16,30,551.0,178.0,3.2,32.0,512.0,113.61,87.08
2017,7,17,16,45,369.0,198.5,3.2,32.0,413.5,133.46,103.39
2017,7,17,17,0,187.0,219.0,3.2,32.0,315.0,150.21,117.24
2017,7,17,17,15,224.5,189.0,2.95,31.5,292.0,127.56,99.51
2017,7,17,17,30,262.0,159.0,2.7,31.0,269.0,110.8,86.38
2017,7,17,17,45,236.0,139.5,2.5,31.0,227.5,98.83,76.79
2017,7,17,18,0,210.0,120.0,2.3,31.0,186.0,86.37,66.63
2017,7,17,18,15,177.5,99.0,2.15,30.5,147.0,72.43,55.14
2017,7,17,18,30,145.0,78.0,2.0,30.0,108.0,58.03,42.96
2017,7,17,18,45,102.0,57.0,1.85,29.5,75.0,43.97,30.78
2017,7,17,19,0,59.0,36.0,1.7,29.0,42.0,28.37,16.87
2017,7,17,19,15,29.5,18.0,1.8,28.5,21.0,14.6,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,56.5,9.0,1.6,23.5,12.0,44.28,0.0
2017,7,18,6,0,113.0,18.0,1.9,24.0,24.0,127.1,3.08
2017,7,18,6,15,229.0,31.5,1.95,24.5,61.0,249.76,189.25
2017,7,18,6,30,345.0,45.0,2.0,25.0,98.0,368.39,291.34
2017,7,18,6,45,430.5,53.5,2.05,25.5,147.0,461.2,365.96
2017,7,18,7,0,516.0,62.0,2.1,26.0,196.0,558.78,440.37
2017,7,18,7,15,567.5,68.5,2.1,26.5,248.0,627.7,489.87
2017,7,18,7,30,619.0,75.0,2.1,27.0,300.0,697.8,537.89
2017,7,18,7,45,661.0,78.0,2.1,28.0,354.0,754.7,573.49
2017,7,18,8,0,703.0,81.0,2.1,29.0,408.0,806.51,604.24
2017,7,18,8,15,729.0,85.0,2.15,29.5,460.0,848.34,628.95
2017,7,18,8,30,755.0,89.0,2.2,30.0,512.0,888.18,651.92
2017,7,18,8,45,774.5,92.0,2.3,30.5,562.0,917.89,668.4
2017,7,18,9,0,794.0,95.0,2.4,31.0,612.0,944.89,683.1
2017,7,18,9,15,808.5,97.5,2.45,31.5,657.5,951.18,684.03
2017,7,18,9,30,823.0,100.0,2.5,32.0,703.0,966.35,690.98
2017,7,18,9,45,834.5,102.0,2.6,32.5,743.5,974.61,693.98
2017,7,18,10,0,846.0,104.0,2.7,33.0,784.0,979.47,695.02
2017,7,18,10,15,854.5,106.0,2.75,33.5,819.0,977.82,691.67
2017,7,18,10,30,863.0,108.0,2.8,34.0,854.0,972.63,686.31
2017,7,18,10,45,869.0,109.0,2.9,34.5,882.5,960.42,677.09
2017,7,18,11,0,875.0,110.0,3.0,35.0,911.0,944.77,665.86
2017,7,18,11,15,879.5,111.0,3.05,35.0,932.0,924.29,652.67
2017,7,18,11,30,884.0,112.0,3.1,35.0,953.0,900.5,637.43
2017,7,18,11,45,885.5,113.0,3.2,35.5,966.5,870.89,617.49
2017,7,18,12,0,887.0,114.0,3.3,36.0,980.0,838.37,595.67
2017,7,18,12,15,592.0,297.5,3.4,36.0,877.5,734.91,523.48
2017,7,18,12,30,297.0,481.0,3.5,36.0,775.0,629.4,446.51
2017,7,18,12,45,236.0,492.0,3.6,36.0,725.0,571.27,406.38
2017,7,18,13,0,175.0,503.0,3.7,36.0,675.0,518.55,369.37
2017,7,18,13,15,190.0,496.0,3.75,36.0,681.0,504.21,359.47
2017,7,18,13,30,205.0,489.0,3.8,36.0,687.0,488.61,348.27
2017,7,18,13,45,137.0,464.5,3.9,36.5,596.0,417.64,297.72
2017,7,18,14,0,69.0,440.0,4.0,37.0,505.0,363.89,259.53
2017,7,18,14,15,98.0,440.0,4.05,36.5,529.5,365.27,260.61
2017,7,18,14,30,127.0,440.0,4.1,36.0,554.0,350.94,249.94
2017,7,18,14,45,467.0,286.0,4.2,36.0,680.5,317.68,216.1
2017,7,18,15,0,807.0,132.0,4.3,36.0,807.0,268.75,165.75
2017,7,18,15,15,796.0,129.5,4.3,35.5,769.0,215.76,124.55
2017,7,18,15,30,785.0,127.0,4.3,35.0,731.0,164.05,88.99
2017,7,18,15,45,769.5,124.5,4.35,35.0,687.5,113.56,63.94
2017,7,18,16,0,754.0,122.0,4.4,35.0,644.0,83.6,61.63
2017,7,18,16,15,735.0,118.5,4.35,34.5,596.5,83.31,61.75
2017,7,18,16,30,716.0,115.0,4.3,34.0,549.0,75.36,55.68
2017,7,18,16,45,690.0,110.5,4.3,34.0,498.5,74.24,54.98
2017,7,18,17,0,664.0,106.0,4.3,34.0,448.0,72.99,54.18
2017,7,18,17,15,631.0,100.5,4.15,33.5,395.5,70.85,52.76
2017,7,18,17,30,598.0,95.0,4.0,33.0,343.0,68.59,51.22
2017,7,18,17,45,550.0,88.5,3.9,33.0,290.5,65.32,48.69
2017,7,18,18,0,502.0,82.0,3.8,33.0,238.0,61.97,46.0
2017,7,18,18,15,437.0,72.0,3.4,32.0,188.5,55.56,40.82
2017,7,18,18,30,372.0,62.0,3.0,31.0,139.0,46.92,33.55
2017,7,18,18,45,277.0,48.5,2.6,30.5,96.5,37.0,24.89
2017,7,18,19,0,182.0,35.0,2.2,30.0,54.0,26.91,15.57
2017,7,18,19,15,91.0,17.5,2.15,29.5,27.0,13.59,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,5,45,35.0,9.0,1.8,24.5,10.5,30.34,0.0
2017,7,19,6,0,70.0,18.0,2.1,25.0,21.0,84.97,0.0
2017,7,19,6,15,177.0,34.0,2.2,25.0,57.0,217.04,162.97
2017,7,19,6,30,284.0,50.0,2.3,25.0,93.0,324.55,257.09
2017,7,19,6,45,373.5,60.0,2.4,25.5,141.0,416.89,333.0
2017,7,19,7,0,463.0,70.0,2.5,26.0,189.0,523.78,415.8
2017,7,19,7,15,517.0,77.5,2.5,26.5,240.5,595.0,467.9
2017,7,19,7,30,571.0,85.0,2.5,27.0,292.0,667.44,518.58
2017,7,19,7,45,386.0,137.5,2.55,28.0,288.0,563.72,438.22
2017,7,19,8,0,201.0,190.0,2.6,29.0,284.0,414.72,321.47
2017,7,19,8,15,457.5,147.0,2.6,29.5,394.0,654.6,500.87
2017,7,19,8,30,714.0,104.0,2.6,30.0,504.0,871.78,646.02
2017,7,19,8,45,738.0,106.5,2.65,30.5,554.0,899.06,659.16
2017,7,19,9,0,762.0,109.0,2.7,31.0,604.0,929.62,675.97
2017,7,19,9,15,778.0,112.0,2.7,31.5,649.5,949.76,685.47
2017,7,19,9,30,794.0,115.0,2.7,32.0,695.0,966.75,693.04
2017,7,19,9,45,808.0,116.5,2.75,32.5,736.5,976.64,696.61
2017,7,19,10,0,822.0,118.0,2.8,33.0,778.0,970.4,690.12
2017,7,19,10,15,831.0,120.0,2.85,33.0,813.0,969.1,688.49
2017,7,19,10,30,840.0,122.0,2.9,33.0,848.0,964.32,684.76
2017,7,19,10,45,848.5,122.0,2.95,33.5,877.0,953.57,676.0
2017,7,19,11,0,857.0,122.0,3.0,34.0,906.0,939.37,665.24
2017,7,19,11,15,862.0,123.0,3.05,34.5,927.5,919.42,650.97
2017,7,19,11,30,867.0,124.0,3.1,35.0,949.0,896.18,634.72
2017,7,19,11,45,861.5,130.5,3.2,35.5,960.5,865.39,614.0
2017,7,19,12,0,856.0,137.0,3.3,36.0,972.0,831.83,591.48
2017,7,19,12,15,857.0,137.5,3.4,36.0,978.0,796.25,568.75
2017,7,19,12,30,858.0,138.0,3.5,36.0,984.0,758.44,544.19
2017,7,19,12,45,858.0,138.0,3.6,36.5,982.0,717.67,514.79
2017,7,19,13,0,858.0,138.0,3.7,37.0,980.0,675.35,483.77
2017,7,19,13,15,855.5,137.0,3.75,37.0,970.0,629.34,450.39
2017,7,19,13,30,853.0,136.0,3.8,37.0,960.0,582.17,415.32
2017,7,19,13,45,849.0,135.5,3.85,37.0,942.0,533.49,378.19
2017,7,19,14,0,845.0,135.0,3.9,37.0,924.0,484.0,339.43
2017,7,19,14,15,586.5,273.5,3.95,37.0,814.0,417.59,290.64
2017,7,19,14,30,328.0,412.0,4.0,37.0,704.0,390.81,272.73
2017,7,19,14,45,333.0,393.5,4.1,37.0,681.0,354.38,244.78
2017,7,19,15,0,338.0,375.0,4.2,37.0,658.0,317.89,216.8
2017,7,19,15,15,314.5,361.5,4.2,36.5,615.0,279.2,189.38
2017,7,19,15,30,291.0,348.0,4.2,36.0,572.0,243.57,165.98
2017,7,19,15,45,520.0,237.0,4.2,36.0,608.0,160.47,104.59
2017,7,19,16,0,749.0,126.0,4.2,36.0,644.0,86.08,63.3
2017,7,19,16,15,729.5,122.0,4.15,35.5,596.5,85.57,63.28
2017,7,19,16,30,710.0,118.0,4.1,35.0,549.0,77.13,56.86
2017,7,19,16,45,674.5,116.0,4.1,35.0,495.5,77.55,57.41
2017,7,19,17,0,639.0,114.0,4.1,35.0,442.0,78.03,58.02
2017,7,19,17,15,524.0,124.5,4.0,34.5,373.0,86.26,65.07
2017,7,19,17,30,409.0,135.0,3.9,34.0,304.0,93.14,71.06
2017,7,19,17,45,379.5,119.0,3.8,34.0,257.5,83.8,63.63
2017,7,19,18,0,350.0,103.0,3.7,34.0,211.0,73.99,55.68
2017,7,19,18,15,363.5,82.5,3.35,33.0,175.0,60.85,45.0
2017,7,19,18,30,377.0,62.0,3.0,32.0,139.0,46.96,33.42
2017,7,19,18,45,286.5,48.0,2.65,31.5,96.5,36.68,24.5
2017,7,19,19,0,196.0,34.0,2.3,31.0,54.0,26.21,14.86
2017,7,19,19,15,98.0,17.0,2.3,30.5,27.0,13.22,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,31.5,8.5,2.2,24.5,10.0,27.63,0.0
2017,7,20,6,0,63.0,17.0,2.4,25.0,20.0,77.85,0.0
2017,7,20,6,15,168.5,33.5,2.5,25.5,55.5,210.34,156.86
2017,7,20,6,30,274.0,50.0,2.6,26.0,91.0,317.04,250.26
2017,7,20,6,45,361.0,60.5,2.75,26.5,138.5,407.63,325.09
2017,7,20,7,0,448.0,71.0,2.9,27.0,186.0,512.1,406.42
2017,7,20,7,15,503.0,79.0,2.8,27.5,237.5,584.46,459.41
2017,7,20,7,30,558.0,87.0,2.7,28.0,289.0,658.1,510.8
2017,7,20,7,45,603.0,91.5,2.65,28.5,342.5,718.67,550.82
2017,7,20,8,0,648.0,96.0,2.6,29.0,396.0,778.97,589.21
2017,7,20,8,15,676.5,101.0,2.5,29.5,448.0,823.08,614.96
2017,7,20,8,30,705.0,106.0,2.4,30.0,500.0,865.48,638.9
2017,7,20,8,45,729.5,108.5,2.35,31.0,550.0,892.9,651.49
2017,7,20,9,0,754.0,111.0,2.3,32.0,600.0,923.91,666.26
2017,7,20,9,15,770.5,114.0,2.15,32.5,646.0,944.52,674.47
2017,7,20,9,30,787.0,117.0,2.0,33.0,692.0,962.0,680.6
2017,7,20,9,45,801.0,118.5,1.95,33.5,733.0,971.89,683.07
2017,7,20,10,0,815.0,120.0,1.9,34.0,774.0,965.51,675.64
2017,7,20,10,15,824.5,122.0,1.9,34.0,809.5,964.73,673.98
2017,7,20,10,30,834.0,124.0,1.9,34.0,845.0,960.48,670.27
2017,7,20,10,45,842.5,125.0,1.95,34.5,874.0,950.74,662.55
2017,7,20,11,0,851.0,126.0,2.0,35.0,903.0,937.53,652.84
2017,7,20,11,15,856.0,127.0,2.05,35.5,925.0,917.6,639.11
2017,7,20,11,30,861.0,128.0,2.1,36.0,947.0,894.38,623.45
2017,7,20,11,45,877.5,119.5,2.2,36.5,964.5,869.66,607.34
2017,7,20,12,0,894.0,111.0,2.3,37.0,982.0,841.52,589.03
2017,7,20,12,15,895.0,111.0,2.35,37.0,988.0,804.87,566.08
2017,7,20,12,30,896.0,111.0,2.4,37.0,994.0,765.86,541.46
2017,7,20,12,45,896.5,110.5,2.5,37.5,992.5,724.06,512.79
2017,7,20,13,0,897.0,110.0,2.6,38.0,991.0,680.47,481.67
2017,7,20,13,15,895.0,109.5,2.65,38.0,981.0,633.68,448.39
2017,7,20,13,30,893.0,109.0,2.7,38.0,971.0,585.52,413.2
2017,7,20,13,45,889.5,108.0,2.8,38.0,953.0,535.0,375.46
2017,7,20,14,0,886.0,107.0,2.9,38.0,935.0,483.54,335.82
2017,7,20,14,15,881.0,106.0,2.95,38.0,910.0,430.73,293.94
2017,7,20,14,30,876.0,105.0,3.0,38.0,885.0,377.52,250.72
2017,7,20,14,45,867.5,104.0,3.05,38.0,852.5,323.11,206.14
2017,7,20,15,0,859.0,103.0,3.1,38.0,820.0,269.09,162.17
2017,7,20,15,15,849.0,101.5,3.15,38.0,782.0,215.11,120.37
2017,7,20,15,30,839.0,100.0,3.2,38.0,744.0,162.1,84.5
2017,7,20,15,45,824.5,98.5,3.25,38.0,700.0,110.02,59.95
2017,7,20,16,0,810.0,97.0,3.3,38.0,656.0,80.38,58.26
2017,7,20,16,15,793.0,94.0,3.35,37.5,608.0,68.66,49.31
2017,7,20,16,30,776.0,91.0,3.4,37.0,560.0,67.89,48.98
2017,7,20,16,45,752.0,88.0,3.45,37.0,508.5,66.9,48.37
2017,7,20,17,0,728.0,85.0,3.5,37.0,457.0,65.84,47.71
2017,7,20,17,15,697.0,81.0,3.45,36.5,404.5,63.89,46.44
2017,7,20,17,30,666.0,77.0,3.4,36.0,352.0,56.7,40.87
2017,7,20,17,45,621.5,71.5,3.4,35.5,298.5,53.57,38.53
2017,7,20,18,0,577.0,66.0,3.4,35.0,245.0,50.36,36.05
2017,7,20,18,15,513.0,59.0,3.1,34.0,194.5,45.77,32.37
2017,7,20,18,30,449.0,52.0,2.8,33.0,144.0,41.12,28.44
2017,7,20,18,45,348.0,41.5,2.5,32.5,99.5,33.28,21.59
2017,7,20,19,0,247.0,31.0,2.2,32.0,55.0,25.3,14.01
2017,7,20,19,15,123.5,15.5,2.35,31.5,27.5,12.11,0.0
2017,7,20,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,5,45,22.5,8.5,2.3,25.0,9.5,21.8,0.0
2017,7,21,6,0,45.0,17.0,2.4,25.0,19.0,65.43,0.0
2017,7,21,6,15,149.0,34.0,2.45,25.5,54.0,197.55,146.16
2017,7,21,6,30,253.0,51.0,2.5,26.0,89.0,302.67,238.55
2017,7,21,6,45,346.0,61.5,2.65,26.5,136.5,397.14,316.77
2017,7,21,7,0,439.0,72.0,2.8,27.0,184.0,505.48,401.18
2017,7,21,7,15,495.0,80.5,2.75,27.5,235.5,579.16,455.36
2017,7,21,7,30,551.0,89.0,2.7,28.0,287.0,654.18,508.03
2017,7,21,7,45,596.5,93.5,2.7,29.0,340.5,715.15,547.56
2017,7,21,8,0,642.0,98.0,2.7,30.0,394.0,775.83,585.36
2017,7,21,8,15,671.0,103.0,2.55,30.5,445.5,820.33,611.06
2017,7,21,8,30,700.0,108.0,2.4,31.0,497.0,863.14,634.86
2017,7,21,8,45,724.0,110.5,2.25,32.0,547.0,889.74,646.02
2017,7,21,9,0,748.0,113.0,2.1,33.0,597.0,920.22,659.4
2017,7,21,9,15,764.5,116.5,2.0,33.5,643.0,941.38,668.28
2017,7,21,9,30,781.0,120.0,1.9,34.0,689.0,959.4,675.17
2017,7,21,9,45,795.0,122.0,1.85,34.5,730.0,969.85,677.93
2017,7,21,10,0,809.0,124.0,1.8,35.0,771.0,976.88,678.75
2017,7,21,10,15,818.5,126.0,1.85,35.5,806.5,962.9,668.05
2017,7,21,10,30,828.0,128.0,1.9,36.0,842.0,958.61,663.68
2017,7,21,10,45,835.5,129.0,1.95,36.5,871.0,947.89,655.39
2017,7,21,11,0,843.0,130.0,2.0,37.0,900.0,933.75,645.19
2017,7,21,11,15,848.0,131.0,2.1,37.0,921.5,913.88,633.38
2017,7,21,11,30,853.0,132.0,2.2,37.0,943.0,890.75,619.54
2017,7,21,11,45,854.5,134.0,2.35,37.5,956.5,862.27,601.42
2017,7,21,12,0,856.0,136.0,2.5,38.0,970.0,830.91,581.35
2017,7,21,12,15,857.5,136.0,2.6,38.0,976.0,795.3,559.28
2017,7,21,12,30,859.0,136.0,2.7,38.0,982.0,757.45,535.41
2017,7,21,12,45,858.5,136.0,2.8,38.5,980.0,716.25,506.42
2017,7,21,13,0,858.0,136.0,2.9,39.0,978.0,673.52,475.81
2017,7,21,13,15,856.0,135.5,2.95,39.0,968.0,628.07,443.44
2017,7,21,13,30,854.0,135.0,3.0,39.0,958.0,581.39,409.32
2017,7,21,13,45,849.5,134.5,3.1,39.0,940.5,532.29,372.65
2017,7,21,14,0,845.0,134.0,3.2,39.0,923.0,482.43,334.32
2017,7,21,14,15,839.0,132.5,3.2,39.0,897.5,430.75,293.47
2017,7,21,14,30,833.0,131.0,3.2,39.0,872.0,378.84,251.54
2017,7,21,14,45,819.5,132.0,3.25,39.0,839.0,326.27,208.88
2017,7,21,15,0,806.0,133.0,3.3,39.0,806.0,267.13,161.95
2017,7,21,15,15,795.0,130.5,3.35,38.5,768.0,214.03,121.49
2017,7,21,15,30,784.0,128.0,3.4,38.0,730.0,162.2,86.74
2017,7,21,15,45,766.0,126.5,3.45,38.0,686.0,112.11,63.13
2017,7,21,16,0,748.0,125.0,3.5,38.0,642.0,85.52,62.32
2017,7,21,16,15,530.5,187.0,3.5,37.5,540.0,116.1,86.8
2017,7,21,16,30,313.0,249.0,3.5,37.0,438.0,159.33,121.21
2017,7,21,16,45,481.0,180.5,3.55,37.0,440.5,116.54,87.86
2017,7,21,17,0,649.0,112.0,3.6,37.0,443.0,76.92,56.59
2017,7,21,17,15,614.5,106.0,3.6,36.5,390.5,74.61,55.11
2017,7,21,17,30,580.0,100.0,3.6,36.0,338.0,72.17,53.46
2017,7,21,17,45,529.0,93.0,3.6,35.5,285.5,68.68,50.89
2017,7,21,18,0,478.0,86.0,3.6,35.0,233.0,65.1,48.16
2017,7,21,18,15,412.5,75.0,3.5,34.5,184.0,55.96,40.68
2017,7,21,18,30,347.0,64.0,3.4,34.0,135.0,48.26,34.16
2017,7,21,18,45,255.0,49.0,3.3,33.5,92.5,37.3,24.72
2017,7,21,19,0,163.0,34.0,3.2,33.0,50.0,26.13,14.47
2017,7,21,19,15,81.5,17.0,3.3,32.5,25.0,13.21,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,5,45,24.0,8.0,3.1,25.0,9.0,6.83,0.0
2017,7,22,6,0,48.0,16.0,3.2,25.0,18.0,65.23,0.0
2017,7,22,6,15,148.0,33.5,3.3,25.5,53.0,196.4,144.61
2017,7,22,6,30,248.0,51.0,3.4,26.0,88.0,299.07,236.12
2017,7,22,6,45,339.5,62.5,3.5,26.5,135.5,393.55,314.86
2017,7,22,7,0,431.0,74.0,3.6,27.0,183.0,494.74,394.62
2017,7,22,7,15,487.5,83.0,3.55,27.5,235.0,575.43,454.9
2017,7,22,7,30,544.0,92.0,3.5,28.0,287.0,651.42,508.99
2017,7,22,7,45,593.0,96.0,3.5,29.0,341.0,715.03,551.01
2017,7,22,8,0,642.0,100.0,3.5,30.0,395.0,778.42,591.26
2017,7,22,8,15,671.5,105.5,3.4,30.5,447.5,824.08,618.63
2017,7,22,8,30,701.0,111.0,3.3,31.0,500.0,868.04,644.19
2017,7,22,8,45,727.0,113.0,3.2,32.0,551.0,895.69,656.96
2017,7,22,9,0,753.0,115.0,3.1,33.0,602.0,927.66,672.36
2017,7,22,9,15,769.5,118.5,2.95,33.5,648.0,948.84,681.44
2017,7,22,9,30,786.0,122.0,2.8,34.0,694.0,966.85,688.44
2017,7,22,9,45,800.0,123.5,2.65,34.5,735.5,976.68,690.23
2017,7,22,10,0,814.0,125.0,2.5,35.0,777.0,983.09,689.95
