Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,11,0,867.0,112.0,3.3,34.0,886.0,931.38,662.97
2017,8,11,11,15,872.0,113.0,3.2,34.0,908.0,910.49,648.32
2017,8,11,11,30,877.0,114.0,3.1,34.0,930.0,886.21,631.64
2017,8,11,11,45,588.5,288.5,3.05,34.5,839.5,780.83,557.36
2017,8,11,12,0,300.0,463.0,3.0,35.0,749.0,660.0,468.71
2017,8,11,12,15,581.5,297.0,2.95,35.0,856.0,717.58,513.36
2017,8,11,12,30,863.0,131.0,2.9,35.0,963.0,743.0,534.02
2017,8,11,12,45,862.5,130.5,2.9,35.5,960.5,700.05,502.22
2017,8,11,13,0,862.0,130.0,2.9,36.0,958.0,655.35,469.12
2017,8,11,13,15,860.0,129.5,2.85,36.0,947.5,608.17,434.36
2017,8,11,13,30,858.0,129.0,2.8,36.0,937.0,559.66,397.78
2017,8,11,13,45,582.0,281.0,2.8,36.0,824.5,481.76,340.31
2017,8,11,14,0,306.0,433.0,2.8,36.0,712.0,436.93,308.01
2017,8,11,14,15,188.5,417.5,2.75,36.0,588.5,368.01,260.02
2017,8,11,14,30,71.0,402.0,2.7,36.0,465.0,314.38,224.03
2017,8,11,14,45,441.0,263.5,2.7,36.0,622.0,278.53,186.18
2017,8,11,15,0,811.0,125.0,2.7,36.0,779.0,233.76,137.2
2017,8,11,15,15,799.5,122.5,2.7,36.0,739.5,179.15,97.53
2017,8,11,15,30,788.0,120.0,2.7,36.0,700.0,125.94,67.38
2017,8,11,15,45,773.5,116.5,2.75,36.0,655.5,80.21,58.59
2017,8,11,16,0,759.0,113.0,2.8,36.0,611.0,79.83,58.5
2017,8,11,16,15,739.0,109.0,2.75,35.5,562.0,78.89,58.08
2017,8,11,16,30,719.0,105.0,2.7,35.0,513.0,77.84,57.57
2017,8,11,16,45,693.5,99.5,2.7,35.0,461.0,68.87,50.54
2017,8,11,17,0,668.0,94.0,2.7,35.0,409.0,66.63,48.94
2017,8,11,17,15,631.0,88.5,2.45,34.0,355.5,64.11,47.28
2017,8,11,17,30,594.0,83.0,2.2,33.0,302.0,61.48,45.48
2017,8,11,17,45,544.5,74.5,1.95,32.5,249.0,56.35,41.42
2017,8,11,18,0,495.0,66.0,1.7,32.0,196.0,51.03,37.06
2017,8,11,18,15,416.5,56.0,1.55,31.0,147.0,44.11,31.23
2017,8,11,18,30,338.0,46.0,1.4,30.0,98.0,37.03,24.99
2017,8,11,18,45,169.0,33.5,1.25,29.5,59.5,25.75,14.61
2017,8,11,19,0,0.0,21.0,1.1,29.0,21.0,16.68,0.0
2017,8,11,19,15,0.0,10.5,1.05,29.0,10.5,8.96,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,100.5,18.5,2.85,24.5,29.5,124.72,18.96
2017,8,12,6,30,201.0,37.0,3.1,25.0,59.0,246.79,188.7
2017,8,12,6,45,308.0,49.0,3.4,25.5,105.0,350.72,279.52
2017,8,12,7,0,415.0,61.0,3.7,26.0,151.0,470.26,376.11
2017,8,12,7,15,479.5,70.0,3.7,26.5,203.0,550.93,438.4
2017,8,12,7,30,544.0,79.0,3.7,27.0,255.0,633.61,499.17
2017,8,12,7,45,598.5,83.0,3.7,28.0,310.5,701.83,545.57
2017,8,12,8,0,653.0,87.0,3.7,29.0,366.0,770.2,590.07
2017,8,12,8,15,684.0,91.5,3.6,29.5,419.5,816.07,617.99
2017,8,12,8,30,715.0,96.0,3.5,30.0,473.0,854.71,640.27
2017,8,12,8,45,742.5,98.0,3.4,30.5,525.0,890.61,660.2
2017,8,12,9,0,770.0,100.0,3.3,31.0,577.0,923.88,677.99
2017,8,12,9,15,787.0,103.0,3.25,31.5,624.0,944.82,687.76
2017,8,12,9,30,804.0,106.0,3.2,32.0,671.0,962.49,695.47
2017,8,12,9,45,819.0,107.0,3.15,32.5,713.5,960.16,690.35
2017,8,12,10,0,834.0,108.0,3.1,33.0,756.0,966.73,691.31
2017,8,12,10,15,843.5,110.0,3.1,33.5,792.5,965.33,687.61
2017,8,12,10,30,853.0,112.0,3.1,34.0,829.0,960.3,681.85
2017,8,12,10,45,862.0,112.0,3.15,34.5,858.5,949.09,672.71
2017,8,12,11,0,871.0,112.0,3.2,35.0,888.0,934.3,661.49
2017,8,12,11,15,875.5,113.0,3.2,35.0,910.0,912.78,647.15
2017,8,12,11,30,880.0,114.0,3.2,35.0,932.0,887.88,630.76
2017,8,12,11,45,888.5,111.0,3.25,35.5,947.5,859.53,611.22
2017,8,12,12,0,897.0,108.0,3.3,36.0,963.0,827.97,589.64
2017,8,12,12,15,898.0,108.0,3.3,36.0,968.5,790.06,564.85
2017,8,12,12,30,899.0,108.0,3.3,36.0,974.0,749.67,538.19
2017,8,12,12,45,899.0,107.5,3.35,36.5,971.5,705.94,506.36
2017,8,12,13,0,899.0,107.0,3.4,37.0,969.0,660.25,472.57
2017,8,12,13,15,897.0,106.5,3.4,37.0,958.0,611.59,436.77
2017,8,12,13,30,895.0,106.0,3.4,37.0,947.0,561.5,398.97
2017,8,12,13,45,891.0,105.0,3.4,37.0,928.5,508.82,358.25
2017,8,12,14,0,887.0,104.0,3.4,37.0,910.0,455.25,315.73
2017,8,12,14,15,881.5,103.0,3.35,37.0,883.5,400.45,271.15
2017,8,12,14,30,876.0,102.0,3.3,37.0,857.0,345.32,225.52
2017,8,12,14,45,862.5,103.0,3.3,37.0,822.5,289.37,179.52
2017,8,12,15,0,849.0,104.0,3.3,37.0,788.0,234.38,135.72
2017,8,12,15,15,838.5,102.0,3.25,37.0,748.5,179.11,95.85
2017,8,12,15,30,828.0,100.0,3.2,37.0,709.0,124.95,66.03
2017,8,12,15,45,813.0,98.0,3.2,37.0,663.5,80.93,58.92
2017,8,12,16,0,798.0,96.0,3.2,37.0,618.0,69.82,50.31
2017,8,12,16,15,779.0,93.0,3.15,36.5,568.5,69.05,49.99
2017,8,12,16,30,760.0,90.0,3.1,36.0,519.0,68.2,49.61
2017,8,12,16,45,733.5,86.5,3.1,36.0,466.5,66.8,48.68
2017,8,12,17,0,707.0,83.0,3.1,36.0,414.0,65.34,47.69
2017,8,12,17,15,671.0,78.0,2.8,35.0,359.5,57.32,41.53
2017,8,12,17,30,635.0,73.0,2.5,34.0,305.0,54.68,39.7
2017,8,12,17,45,582.5,66.5,2.2,33.5,251.5,50.69,36.57
2017,8,12,18,0,530.0,60.0,1.9,33.0,198.0,46.62,33.23
2017,8,12,18,15,450.0,51.0,1.8,32.0,148.0,40.27,27.89
2017,8,12,18,30,370.0,42.0,1.7,31.0,98.0,33.82,22.2
2017,8,12,18,45,241.0,29.0,1.65,30.5,59.0,23.58,12.66
2017,8,12,19,0,112.0,16.0,1.6,30.0,20.0,12.48,0.0
2017,8,12,19,15,56.0,8.0,1.75,29.5,10.0,6.83,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,98.5,18.5,3.45,25.0,28.5,122.81,6.4
2017,8,13,6,30,197.0,37.0,3.7,25.0,57.0,244.26,186.24
2017,8,13,6,45,319.5,47.0,3.95,25.5,104.5,356.76,284.55
2017,8,13,7,0,442.0,57.0,4.2,26.0,152.0,488.05,390.39
2017,8,13,7,15,506.5,65.0,4.2,26.5,204.5,567.96,452.21
2017,8,13,7,30,571.0,73.0,4.2,27.0,257.0,649.94,512.56
2017,8,13,7,45,628.5,75.5,4.25,28.0,313.5,719.25,559.96
2017,8,13,8,0,686.0,78.0,4.3,29.0,370.0,783.6,601.84
2017,8,13,8,15,716.0,82.0,4.25,29.5,424.0,829.03,629.86
2017,8,13,8,30,746.0,86.0,4.2,30.0,478.0,872.53,655.9
2017,8,13,8,45,773.5,87.5,4.2,30.5,530.5,908.05,676.19
2017,8,13,9,0,801.0,89.0,4.2,31.0,583.0,940.92,694.48
2017,8,13,9,15,817.0,91.5,4.15,31.5,630.5,948.8,695.74
2017,8,13,9,30,833.0,94.0,4.1,32.0,678.0,965.12,702.88
2017,8,13,9,45,847.5,95.0,4.05,32.5,721.5,974.77,705.64
2017,8,13,10,0,862.0,96.0,4.0,33.0,765.0,980.89,706.28
2017,8,13,10,15,871.0,97.5,3.95,33.5,801.5,978.42,701.54
2017,8,13,10,30,880.0,99.0,3.9,34.0,838.0,972.28,694.67
2017,8,13,10,45,889.0,99.0,3.85,34.5,868.0,960.84,684.63
2017,8,13,11,0,898.0,99.0,3.8,35.0,898.0,945.73,672.46
2017,8,13,11,15,902.5,100.0,3.75,35.0,920.0,923.83,657.47
2017,8,13,11,30,907.0,101.0,3.7,35.0,942.0,898.47,640.4
2017,8,13,11,45,900.0,108.0,3.65,35.5,953.5,865.45,617.15
2017,8,13,12,0,893.0,115.0,3.6,36.0,965.0,829.6,592.18
2017,8,13,12,15,894.0,115.5,3.55,36.0,971.0,791.99,567.28
2017,8,13,12,30,895.0,116.0,3.5,36.0,977.0,751.88,540.25
2017,8,13,12,45,896.5,114.5,3.5,36.5,975.0,708.29,508.26
2017,8,13,13,0,898.0,113.0,3.5,37.0,973.0,662.66,474.31
2017,8,13,13,15,895.5,112.5,3.5,37.0,962.0,613.56,438.16
2017,8,13,13,30,893.0,112.0,3.5,37.0,951.0,563.07,400.05
2017,8,13,13,45,890.0,110.5,3.5,37.0,931.5,510.43,359.32
2017,8,13,14,0,887.0,109.0,3.5,37.0,912.0,456.82,316.71
2017,8,13,14,15,880.5,107.5,3.45,37.0,885.5,401.16,271.5
2017,8,13,14,30,874.0,106.0,3.4,37.0,859.0,345.31,225.37
2017,8,13,14,45,863.0,106.0,3.4,37.0,824.0,289.32,179.29
2017,8,13,15,0,852.0,106.0,3.4,37.0,789.0,234.03,135.27
2017,8,13,15,15,840.5,104.0,3.4,37.0,749.0,178.37,95.44
2017,8,13,15,30,829.0,102.0,3.4,37.0,709.0,123.92,66.05
2017,8,13,15,45,813.0,99.5,3.4,37.0,663.0,81.85,59.67
2017,8,13,16,0,797.0,97.0,3.4,37.0,617.0,70.52,50.88
2017,8,13,16,15,777.0,94.0,3.35,36.5,567.0,69.76,50.57
2017,8,13,16,30,757.0,91.0,3.3,36.0,517.0,68.92,50.2
2017,8,13,16,45,728.0,87.5,3.25,36.0,463.5,67.52,49.27
2017,8,13,17,0,699.0,84.0,3.2,36.0,410.0,66.06,48.29
2017,8,13,17,15,662.0,79.0,2.85,35.0,355.5,57.98,42.08
2017,8,13,17,30,625.0,74.0,2.5,34.0,301.0,55.38,40.28
2017,8,13,17,45,567.5,68.0,2.15,33.5,247.0,51.77,37.46
2017,8,13,18,0,510.0,62.0,1.8,33.0,193.0,48.14,34.48
2017,8,13,18,15,429.0,52.5,1.7,32.0,143.5,41.47,28.86
2017,8,13,18,30,348.0,43.0,1.6,31.0,94.0,34.69,22.86
2017,8,13,18,45,219.5,29.0,1.55,30.5,56.0,22.52,11.65
2017,8,13,19,0,91.0,15.0,1.5,30.0,18.0,12.8,0.0
2017,8,13,19,15,45.5,7.5,1.6,29.5,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,8,14,6,15,28.0,18.5,4.25,24.0,21.5,49.49,0.0
2017,8,14,6,30,56.0,37.0,4.4,24.0,43.0,104.09,76.51
2017,8,14,6,45,122.0,57.5,4.55,24.5,80.5,198.35,157.36
2017,8,14,7,0,188.0,78.0,4.7,25.0,118.0,280.93,227.05
2017,8,14,7,15,233.0,96.0,4.75,25.5,160.5,344.71,279.42
2017,8,14,7,30,278.0,114.0,4.8,26.0,203.0,410.62,331.54
2017,8,14,7,45,368.5,122.5,4.85,26.5,264.5,529.54,423.14
2017,8,14,8,0,459.0,131.0,4.9,27.0,326.0,631.15,498.38
2017,8,14,8,15,585.0,115.5,4.95,27.5,399.5,750.32,582.79
2017,8,14,8,30,711.0,100.0,5.0,28.0,473.0,861.14,658.02
2017,8,14,8,45,745.0,100.0,5.05,28.5,526.5,894.88,677.56
2017,8,14,9,0,779.0,100.0,5.1,29.0,580.0,932.17,699.76
2017,8,14,9,15,796.0,103.0,5.1,29.5,627.5,953.05,710.21
2017,8,14,9,30,813.0,106.0,5.1,30.0,675.0,970.62,718.53
2017,8,14,9,45,830.5,106.0,5.1,30.5,718.5,969.55,714.46
2017,8,14,10,0,848.0,106.0,5.1,31.0,762.0,977.34,716.61
2017,8,14,10,15,857.0,107.5,5.05,31.5,798.5,974.67,711.56
2017,8,14,10,30,866.0,109.0,5.0,32.0,835.0,968.37,704.36
2017,8,14,10,45,875.0,109.0,4.95,32.5,865.0,956.84,693.95
2017,8,14,11,0,884.0,109.0,4.9,33.0,895.0,941.69,681.37
2017,8,14,11,15,888.5,110.0,4.8,33.0,916.5,919.76,665.6
2017,8,14,11,30,893.0,111.0,4.7,33.0,938.0,894.42,647.73
2017,8,14,11,45,892.0,114.0,4.6,33.5,951.0,862.91,624.86
2017,8,14,12,0,891.0,117.0,4.5,34.0,964.0,828.48,600.16
2017,8,14,12,15,892.0,117.0,4.4,34.5,969.0,790.39,573.1
2017,8,14,12,30,893.0,117.0,4.3,35.0,974.0,749.85,543.95
2017,8,14,12,45,892.5,116.5,4.2,35.5,971.5,705.66,510.77
2017,8,14,13,0,892.0,116.0,4.1,36.0,969.0,659.58,475.79
2017,8,14,13,15,889.5,115.5,4.0,36.0,957.5,610.62,439.08
2017,8,14,13,30,887.0,115.0,3.9,36.0,946.0,560.29,400.5
2017,8,14,13,45,882.5,114.0,3.85,36.0,926.5,507.47,359.22
2017,8,14,14,0,878.0,113.0,3.8,36.0,907.0,453.85,316.23
2017,8,14,14,15,871.5,111.5,3.75,36.0,880.0,398.56,271.02
2017,8,14,14,30,865.0,110.0,3.7,36.0,853.0,343.09,224.93
2017,8,14,14,45,857.0,108.0,3.65,36.0,819.5,286.96,178.44
2017,8,14,15,0,849.0,106.0,3.6,36.0,786.0,231.25,133.89
2017,8,14,15,15,838.0,104.0,3.55,36.0,745.5,175.77,94.26
2017,8,14,15,30,827.0,102.0,3.5,36.0,705.0,121.46,65.41
2017,8,14,15,45,813.5,99.0,3.5,36.0,660.0,81.62,59.76
2017,8,14,16,0,800.0,96.0,3.5,36.0,615.0,70.03,50.73
2017,8,14,16,15,780.5,92.5,3.4,35.5,565.0,68.92,50.14
2017,8,14,16,30,761.0,89.0,3.3,35.0,515.0,67.7,49.45
2017,8,14,16,45,734.0,85.5,3.25,35.0,462.0,66.26,48.48
2017,8,14,17,0,707.0,82.0,3.2,35.0,409.0,64.76,47.46
2017,8,14,17,15,670.5,77.0,2.8,34.0,354.5,56.76,41.29
2017,8,14,17,30,634.0,72.0,2.4,33.0,300.0,54.1,39.41
2017,8,14,17,45,578.0,66.0,2.05,32.5,246.0,50.43,36.52
2017,8,14,18,0,522.0,60.0,1.7,32.0,192.0,46.73,33.46
2017,8,14,18,15,438.5,50.5,1.6,31.0,142.0,39.97,27.73
2017,8,14,18,30,355.0,41.0,1.5,30.0,92.0,33.09,21.62
2017,8,14,18,45,219.5,27.5,1.45,29.5,54.5,22.38,11.37
2017,8,14,19,0,84.0,14.0,1.4,29.0,17.0,11.95,0.0
2017,8,14,19,15,42.0,7.0,1.55,28.5,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,15,6,15,75.5,19.5,3.95,24.5,27.0,95.62,0.0
2017,8,15,6,30,151.0,39.0,4.1,25.0,54.0,197.26,148.68
2017,8,15,6,45,271.0,52.0,4.35,25.5,100.5,326.85,260.4
2017,8,15,7,0,391.0,65.0,4.6,26.0,147.0,450.08,361.54
2017,8,15,7,15,459.5,75.0,4.6,26.5,200.0,538.93,431.09
2017,8,15,7,30,528.0,85.0,4.6,27.0,253.0,626.07,496.06
2017,8,15,7,45,597.0,86.0,4.7,27.5,311.0,703.89,551.68
2017,8,15,8,0,666.0,87.0,4.8,28.0,369.0,781.96,605.49
2017,8,15,8,15,698.0,92.0,4.8,28.5,423.5,829.63,635.56
2017,8,15,8,30,730.0,97.0,4.8,29.0,478.0,869.79,659.79
2017,8,15,8,45,764.0,96.0,4.85,29.5,532.0,908.56,682.95
2017,8,15,9,0,798.0,95.0,4.9,30.0,586.0,944.65,704.0
2017,8,15,9,15,815.0,98.0,4.9,30.5,634.0,965.62,714.32
2017,8,15,9,30,832.0,101.0,4.9,31.0,682.0,971.21,714.49
2017,8,15,9,45,848.0,101.0,4.9,31.5,726.0,980.93,717.66
2017,8,15,10,0,864.0,101.0,4.9,32.0,770.0,987.13,718.62
2017,8,15,10,15,873.0,103.0,4.85,32.5,806.0,984.9,713.84
2017,8,15,10,30,882.0,105.0,4.8,33.0,842.0,978.93,706.86
2017,8,15,10,45,889.5,105.5,4.75,33.5,872.0,966.22,695.7
2017,8,15,11,0,897.0,106.0,4.7,34.0,902.0,949.84,682.56
2017,8,15,11,15,901.0,107.0,4.65,34.0,923.5,927.14,666.86
2017,8,15,11,30,905.0,108.0,4.6,34.0,945.0,901.0,649.04
2017,8,15,11,45,901.0,113.0,4.6,34.5,957.0,868.39,625.93
2017,8,15,12,0,897.0,118.0,4.6,35.0,969.0,832.89,601.01
2017,8,15,12,15,897.5,118.0,4.55,35.0,974.0,794.07,574.92
2017,8,15,12,30,898.0,118.0,4.5,35.0,979.0,752.83,546.53
2017,8,15,12,45,896.5,118.5,4.5,35.5,975.5,708.4,513.37
2017,8,15,13,0,895.0,119.0,4.5,36.0,972.0,662.11,478.36
2017,8,15,13,15,892.0,118.0,4.5,36.0,960.5,612.19,441.08
2017,8,15,13,30,889.0,117.0,4.5,36.0,949.0,560.98,401.89
2017,8,15,13,45,884.0,116.5,4.5,36.5,929.0,508.03,359.62
2017,8,15,14,0,879.0,116.0,4.5,37.0,909.0,454.33,315.83
2017,8,15,14,15,872.0,115.0,4.5,37.0,882.0,399.01,270.6
2017,8,15,14,30,865.0,114.0,4.5,37.0,855.0,343.55,224.56
2017,8,15,14,45,850.0,115.5,4.5,37.0,819.0,287.8,178.67
2017,8,15,15,0,835.0,117.0,4.5,37.0,783.0,233.19,135.44
2017,8,15,15,15,822.5,114.5,4.5,36.5,742.5,177.85,96.57
2017,8,15,15,30,810.0,112.0,4.5,36.0,702.0,113.44,60.72
2017,8,15,15,45,789.0,111.5,4.5,36.0,655.0,77.9,56.85
2017,8,15,16,0,768.0,111.0,4.5,36.0,608.0,79.17,58.07
2017,8,15,16,15,746.5,107.0,4.45,35.5,558.0,78.13,57.56
2017,8,15,16,30,725.0,103.0,4.4,35.0,508.0,76.98,56.96
2017,8,15,16,45,685.5,102.0,4.35,35.0,453.0,70.81,52.19
2017,8,15,17,0,646.0,101.0,4.3,35.0,398.0,71.59,53.04
2017,8,15,17,15,605.0,94.5,4.0,34.5,343.5,68.53,50.86
2017,8,15,17,30,564.0,88.0,3.7,34.0,289.0,65.36,48.52
2017,8,15,17,45,490.0,82.0,3.45,33.5,234.5,62.2,46.09
2017,8,15,18,0,416.0,76.0,3.2,33.0,180.0,56.76,41.6
2017,8,15,18,15,329.5,62.5,3.25,32.0,132.0,47.14,33.49
2017,8,15,18,30,243.0,49.0,3.3,31.0,84.0,37.33,24.91
2017,8,15,18,45,133.5,30.5,3.35,30.5,48.5,23.46,11.79
2017,8,15,19,0,24.0,12.0,3.4,30.0,13.0,10.24,0.0
2017,8,15,19,15,12.0,6.0,3.6,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,15,25.0,18.0,4.15,25.5,20.5,46.71,0.0
2017,8,16,6,30,50.0,36.0,4.4,26.0,41.0,98.93,71.07
2017,8,16,6,45,108.0,58.0,4.7,26.5,77.5,173.68,136.19
2017,8,16,7,0,166.0,80.0,5.0,27.0,114.0,266.74,213.47
2017,8,16,7,15,220.0,96.5,5.1,27.5,156.5,334.7,269.29
2017,8,16,7,30,274.0,113.0,5.2,28.0,199.0,405.87,325.72
2017,8,16,7,45,368.5,121.0,5.35,28.5,261.5,527.54,419.43
2017,8,16,8,0,463.0,129.0,5.5,29.0,324.0,632.18,497.07
2017,8,16,8,15,422.5,160.5,5.5,29.5,357.5,637.36,496.49
2017,8,16,8,30,382.0,192.0,5.5,30.0,391.0,615.23,476.4
2017,8,16,8,45,541.5,160.0,5.5,30.5,474.5,758.93,580.27
2017,8,16,9,0,701.0,128.0,5.5,31.0,558.0,893.22,670.63
2017,8,16,9,15,720.5,132.0,5.45,31.0,605.0,916.74,683.74
2017,8,16,9,30,740.0,136.0,5.4,31.0,652.0,930.19,690.6
2017,8,16,9,45,763.5,134.5,5.35,31.5,696.0,945.59,697.48
2017,8,16,10,0,787.0,133.0,5.3,32.0,740.0,957.4,702.0
2017,8,16,10,15,797.5,135.5,5.25,32.5,776.0,956.97,698.49
2017,8,16,10,30,808.0,138.0,5.2,33.0,812.0,952.88,692.8
2017,8,16,10,45,819.5,137.0,5.2,33.5,842.5,942.38,683.41
2017,8,16,11,0,831.0,136.0,5.2,34.0,873.0,916.44,664.01
2017,8,16,11,15,836.5,137.5,5.15,34.0,894.5,896.32,649.79
2017,8,16,11,30,842.0,139.0,5.1,34.0,916.0,872.86,633.42
2017,8,16,11,45,846.5,139.0,5.1,34.5,930.5,844.04,612.54
2017,8,16,12,0,851.0,139.0,5.1,35.0,945.0,812.24,589.78
2017,8,16,12,15,852.0,139.0,5.05,35.0,950.5,774.97,564.35
2017,8,16,12,30,853.0,139.0,5.0,35.0,956.0,735.38,536.0
2017,8,16,12,45,854.0,138.0,5.0,35.5,953.5,692.94,504.02
2017,8,16,13,0,855.0,137.0,5.0,36.0,951.0,648.62,470.2
2017,8,16,13,15,852.5,136.5,4.95,36.0,940.0,600.9,434.11
2017,8,16,13,30,850.0,136.0,4.9,36.0,929.0,551.93,396.25
2017,8,16,13,45,846.5,134.0,4.9,36.0,910.0,500.38,355.67
2017,8,16,14,0,843.0,132.0,4.9,36.0,891.0,448.03,313.4
2017,8,16,14,15,836.0,130.5,4.85,36.0,864.5,394.12,269.0
2017,8,16,14,30,829.0,129.0,4.8,36.0,838.0,340.14,223.94
2017,8,16,14,45,821.0,126.5,4.8,36.0,804.0,285.42,178.61
2017,8,16,15,0,813.0,124.0,4.8,36.0,770.0,222.72,129.16
2017,8,16,15,15,800.5,121.5,4.7,36.0,730.0,167.64,90.27
2017,8,16,15,30,788.0,119.0,4.6,36.0,690.0,114.09,62.71
2017,8,16,15,45,770.0,116.5,4.6,36.0,644.0,80.78,59.16
2017,8,16,16,0,752.0,114.0,4.6,36.0,598.0,80.97,59.52
2017,8,16,16,15,730.0,110.0,4.45,35.5,548.0,80.02,59.08
2017,8,16,16,30,708.0,106.0,4.3,35.0,498.0,71.93,52.9
2017,8,16,16,45,675.0,102.0,4.2,34.5,445.0,70.77,52.29
2017,8,16,17,0,642.0,98.0,4.1,34.0,392.0,69.57,51.63
2017,8,16,17,15,601.0,92.0,3.85,33.5,338.0,66.79,49.66
2017,8,16,17,30,560.0,86.0,3.6,33.0,284.0,63.92,47.55
2017,8,16,17,45,499.5,77.5,3.4,32.5,231.0,58.84,43.51
2017,8,16,18,0,439.0,69.0,3.2,32.0,178.0,53.63,39.18
2017,8,16,18,15,350.5,57.5,3.2,31.5,130.0,43.66,30.66
2017,8,16,18,30,262.0,46.0,3.2,31.0,82.0,35.2,23.12
2017,8,16,18,45,131.0,29.0,3.25,30.5,47.0,22.33,10.57
2017,8,16,19,0,0.0,12.0,3.3,30.0,12.0,10.24,0.0
2017,8,16,19,15,0.0,6.0,3.45,29.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,39.0,18.5,2.85,25.0,22.0,58.28,0.0
2017,8,17,6,30,78.0,37.0,3.0,25.0,44.0,123.73,90.33
2017,8,17,6,45,170.5,55.5,3.15,25.5,86.0,235.03,186.04
2017,8,17,7,0,263.0,74.0,3.3,26.0,128.0,356.59,285.71
2017,8,17,7,15,322.5,89.0,3.45,26.5,176.0,432.74,346.81
2017,8,17,7,30,382.0,104.0,3.6,27.0,224.0,511.71,407.61
2017,8,17,7,45,440.0,112.5,3.75,27.5,277.0,582.62,459.82
2017,8,17,8,0,498.0,121.0,3.9,28.0,330.0,654.9,510.91
2017,8,17,8,15,579.0,117.0,3.95,28.0,393.0,745.54,574.34
2017,8,17,8,30,660.0,113.0,4.0,28.0,456.0,826.74,629.22
2017,8,17,8,45,696.0,113.5,4.05,28.5,509.0,867.7,653.81
2017,8,17,9,0,732.0,114.0,4.1,29.0,562.0,900.26,672.57
2017,8,17,9,15,750.5,117.5,4.1,29.5,609.0,922.78,684.18
2017,8,17,9,30,769.0,121.0,4.1,30.0,656.0,942.07,693.67
2017,8,17,9,45,789.5,120.5,4.1,30.5,700.0,955.36,699.24
2017,8,17,10,0,810.0,120.0,4.1,31.0,744.0,965.09,702.61
2017,8,17,10,15,820.5,122.0,4.05,31.5,780.5,951.65,690.65
2017,8,17,10,30,831.0,124.0,4.0,32.0,817.0,947.23,685.0
2017,8,17,10,45,841.5,124.0,3.95,32.5,847.0,937.18,675.79
2017,8,17,11,0,852.0,124.0,3.9,33.0,877.0,923.52,664.46
2017,8,17,11,15,857.5,125.0,3.8,33.0,899.0,902.66,649.69
2017,8,17,11,30,863.0,126.0,3.7,33.0,921.0,878.42,632.87
2017,8,17,11,45,856.0,133.5,3.65,33.5,932.5,846.05,609.79
2017,8,17,12,0,849.0,141.0,3.6,34.0,944.0,810.98,585.05
2017,8,17,12,15,850.5,141.5,3.55,34.0,950.0,774.43,560.55
2017,8,17,12,30,852.0,142.0,3.5,34.0,956.0,735.5,532.93
2017,8,17,12,45,853.0,140.5,3.45,34.5,953.5,692.58,500.91
2017,8,17,13,0,854.0,139.0,3.4,35.0,951.0,647.8,467.08
2017,8,17,13,15,852.0,138.5,3.35,35.0,940.0,600.29,431.58
2017,8,17,13,30,850.0,138.0,3.3,35.0,929.0,551.48,394.22
2017,8,17,13,45,847.0,135.5,3.25,35.5,910.5,499.71,353.04
2017,8,17,14,0,844.0,133.0,3.2,36.0,892.0,447.1,310.3
2017,8,17,14,15,837.5,131.5,3.15,36.0,865.0,393.22,266.4
2017,8,17,14,30,831.0,130.0,3.1,36.0,838.0,339.2,221.75
2017,8,17,14,45,815.0,132.0,3.1,36.0,802.5,278.01,172.42
2017,8,17,15,0,799.0,134.0,3.1,36.0,767.0,224.41,130.44
2017,8,17,15,15,786.0,131.0,3.05,36.0,727.0,169.65,92.38
2017,8,17,15,30,773.0,128.0,3.0,36.0,687.0,116.52,65.8
2017,8,17,15,45,757.0,124.0,3.0,36.0,641.5,85.44,62.82
2017,8,17,16,0,741.0,120.0,3.0,36.0,596.0,84.89,62.6
2017,8,17,16,15,718.5,116.0,2.95,35.5,546.0,76.44,56.19
2017,8,17,16,30,696.0,112.0,2.9,35.0,496.0,75.71,55.94
2017,8,17,16,45,666.0,107.0,2.85,35.0,443.0,74.11,54.86
2017,8,17,17,0,636.0,102.0,2.8,35.0,390.0,72.41,53.7
2017,8,17,17,15,594.0,95.0,2.5,34.0,336.0,69.03,51.37
2017,8,17,17,30,552.0,88.0,2.2,33.0,282.0,65.5,48.84
2017,8,17,17,45,492.0,79.5,1.9,32.5,229.0,60.5,44.86
2017,8,17,18,0,432.0,71.0,1.6,32.0,176.0,53.41,38.97
2017,8,17,18,15,342.0,58.5,1.55,31.0,128.0,44.37,31.29
2017,8,17,18,30,252.0,46.0,1.5,30.0,80.0,35.19,23.17
2017,8,17,18,45,126.0,28.5,1.45,29.5,45.5,21.96,9.9
2017,8,17,19,0,0.0,11.0,1.4,29.0,11.0,9.39,0.0
2017,8,17,19,15,0.0,5.5,1.45,28.5,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,90.5,17.5,2.75,24.5,26.0,112.56,0.0
2017,8,18,6,30,181.0,35.0,3.0,25.0,52.0,231.05,171.37
2017,8,18,6,45,296.0,47.5,3.3,25.5,98.0,340.08,269.73
2017,8,18,7,0,411.0,60.0,3.6,26.0,144.0,464.75,371.05
2017,8,18,7,15,480.0,69.5,3.65,26.5,197.0,549.81,437.25
2017,8,18,7,30,549.0,79.0,3.7,27.0,250.0,637.05,501.81
2017,8,18,7,45,609.0,82.0,3.8,27.5,307.5,709.07,552.51
2017,8,18,8,0,669.0,85.0,3.9,28.0,365.0,781.28,601.44
2017,8,18,8,15,701.0,89.5,3.9,28.5,419.5,828.18,630.66
2017,8,18,8,30,733.0,94.0,3.9,29.0,474.0,867.9,654.29
2017,8,18,8,45,763.5,95.0,3.9,29.5,527.5,905.47,676.04
2017,8,18,9,0,794.0,96.0,3.9,30.0,581.0,940.35,695.65
2017,8,18,9,15,810.5,99.0,3.85,30.5,629.0,960.61,705.06
2017,8,18,9,30,827.0,102.0,3.8,31.0,677.0,965.45,704.44
2017,8,18,9,45,842.5,103.0,3.75,32.0,720.5,975.58,706.12
2017,8,18,10,0,858.0,104.0,3.7,33.0,764.0,982.16,705.56
2017,8,18,10,15,867.5,105.5,3.55,33.5,800.5,979.63,700.1
2017,8,18,10,30,877.0,107.0,3.4,34.0,837.0,973.4,692.5
2017,8,18,10,45,885.0,107.5,3.3,34.5,867.0,960.96,681.5
2017,8,18,11,0,893.0,108.0,3.2,35.0,897.0,944.85,668.41
2017,8,18,11,15,897.5,109.0,3.1,35.0,918.5,922.4,652.84
2017,8,18,11,30,902.0,110.0,3.0,35.0,940.0,896.49,635.23
2017,8,18,11,45,899.5,114.5,2.9,35.5,952.5,864.5,612.53
2017,8,18,12,0,897.0,119.0,2.8,36.0,965.0,829.56,588.1
2017,8,18,12,15,898.0,119.0,2.7,36.0,970.5,790.86,562.49
2017,8,18,12,30,899.0,119.0,2.6,36.0,976.0,749.68,534.37
2017,8,18,12,45,897.5,119.0,2.55,36.5,973.0,704.54,501.44
2017,8,18,13,0,896.0,119.0,2.5,37.0,970.0,657.55,466.7
2017,8,18,13,15,893.5,118.5,2.45,37.0,958.5,607.96,430.39
2017,8,18,13,30,891.0,118.0,2.4,37.0,947.0,557.0,392.14
2017,8,18,13,45,885.5,118.0,2.4,37.5,927.0,503.77,350.62
2017,8,18,14,0,880.0,118.0,2.4,38.0,907.0,449.83,307.54
2017,8,18,14,15,873.5,116.5,2.4,38.0,879.5,394.03,262.79
2017,8,18,14,30,867.0,115.0,2.4,38.0,852.0,338.05,217.16
2017,8,18,14,45,856.0,114.0,2.4,38.0,817.0,281.37,171.31
2017,8,18,15,0,845.0,113.0,2.4,38.0,782.0,225.45,127.97
2017,8,18,15,15,833.0,111.0,2.4,37.5,741.0,169.77,90.32
2017,8,18,15,30,821.0,109.0,2.4,37.0,700.0,104.8,56.69
2017,8,18,15,45,804.5,106.5,2.45,37.0,653.5,75.46,54.64
2017,8,18,16,0,788.0,104.0,2.5,37.0,607.0,75.35,54.75
2017,8,18,16,15,767.0,100.0,2.55,36.5,556.5,74.08,54.06
2017,8,18,16,30,746.0,96.0,2.6,36.0,506.0,72.7,53.28
2017,8,18,16,45,717.5,91.5,2.65,36.0,452.0,70.74,51.91
2017,8,18,17,0,689.0,87.0,2.7,36.0,398.0,62.82,45.7
2017,8,18,17,15,649.5,81.5,2.4,35.0,343.0,60.02,43.8
2017,8,18,17,30,610.0,76.0,2.1,34.0,288.0,57.14,41.75
2017,8,18,17,45,554.0,68.5,1.85,33.5,234.0,52.5,38.05
2017,8,18,18,0,498.0,61.0,1.6,33.0,180.0,47.75,34.1
2017,8,18,18,15,408.0,50.5,1.55,32.0,130.5,40.2,27.68
2017,8,18,18,30,318.0,40.0,1.5,31.0,81.0,32.51,20.81
2017,8,18,18,45,184.0,25.0,1.45,30.5,46.0,19.44,7.51
2017,8,18,19,0,50.0,10.0,1.4,30.0,11.0,8.54,0.0
2017,8,18,19,15,25.0,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,97.0,16.5,2.45,24.5,25.5,83.67,0.0
2017,8,19,6,30,194.0,33.0,2.7,25.0,51.0,237.59,175.21
2017,8,19,6,45,316.0,44.5,2.95,25.5,98.0,351.08,277.88
2017,8,19,7,0,438.0,56.0,3.2,26.0,145.0,482.61,383.87
2017,8,19,7,15,505.0,64.5,3.2,26.5,198.5,565.12,447.56
2017,8,19,7,30,572.0,73.0,3.2,27.0,252.0,649.77,509.54
2017,8,19,7,45,630.0,76.0,3.25,28.0,309.0,720.08,557.24
2017,8,19,8,0,688.0,79.0,3.3,29.0,366.0,790.64,603.0
2017,8,19,8,15,719.0,83.5,3.15,29.5,420.5,831.8,626.9
2017,8,19,8,30,750.0,88.0,3.0,30.0,475.0,876.7,652.67
2017,8,19,8,45,775.0,90.5,2.95,31.0,528.0,910.76,669.76
2017,8,19,9,0,800.0,93.0,2.9,32.0,581.0,942.04,684.7
2017,8,19,9,15,817.0,96.0,2.7,32.5,629.0,962.8,692.78
2017,8,19,9,30,834.0,99.0,2.5,33.0,677.0,968.33,691.05
2017,8,19,9,45,848.0,100.5,2.35,33.5,720.0,977.5,692.24
2017,8,19,10,0,862.0,102.0,2.2,34.0,763.0,983.07,691.17
2017,8,19,10,15,871.0,103.5,2.1,34.5,799.5,979.99,685.38
2017,8,19,10,30,880.0,105.0,2.0,35.0,836.0,973.2,677.55
2017,8,19,10,45,888.0,106.0,1.95,35.5,866.0,961.18,667.27
2017,8,19,11,0,896.0,107.0,1.9,36.0,896.0,945.45,654.96
2017,8,19,11,15,900.5,108.0,1.95,36.0,918.0,922.86,641.01
2017,8,19,11,30,905.0,109.0,2.0,36.0,940.0,896.81,624.98
2017,8,19,11,45,913.5,105.5,2.05,36.5,955.5,866.68,605.11
2017,8,19,12,0,922.0,102.0,2.1,37.0,971.0,833.25,583.18
2017,8,19,12,15,923.0,102.0,2.2,37.0,976.5,793.96,558.99
2017,8,19,12,30,924.0,102.0,2.3,37.0,982.0,752.08,532.41
2017,8,19,12,45,923.5,102.0,2.4,37.5,978.5,706.81,500.42
2017,8,19,13,0,923.0,102.0,2.5,38.0,975.0,659.5,466.27
2017,8,19,13,15,920.5,101.5,2.55,38.0,963.5,608.81,429.64
2017,8,19,13,30,918.0,101.0,2.6,38.0,952.0,556.66,390.84
2017,8,19,13,45,914.0,100.0,2.7,38.0,932.5,502.18,349.28
2017,8,19,14,0,910.0,99.0,2.8,38.0,913.0,446.78,305.69
2017,8,19,14,15,904.0,97.5,2.85,38.0,885.5,389.63,259.56
2017,8,19,14,30,898.0,96.0,2.9,38.0,858.0,332.23,212.45
2017,8,19,14,45,881.0,99.5,2.95,38.0,821.5,275.48,166.36
2017,8,19,15,0,864.0,103.0,3.0,38.0,785.0,220.04,123.47
2017,8,19,15,15,852.5,101.0,3.05,38.0,744.0,163.37,85.17
2017,8,19,15,30,841.0,99.0,3.1,38.0,703.0,107.94,59.69
2017,8,19,15,45,826.5,96.0,3.15,38.0,656.5,80.34,58.28
2017,8,19,16,0,812.0,93.0,3.2,38.0,610.0,68.81,49.36
2017,8,19,16,15,792.0,90.0,3.2,37.5,559.0,67.91,48.93
2017,8,19,16,30,772.0,87.0,3.2,37.0,508.0,66.92,48.44
2017,8,19,16,45,744.5,83.0,3.25,36.5,454.0,65.04,47.23
2017,8,19,17,0,717.0,79.0,3.3,36.0,400.0,63.07,45.93
2017,8,19,17,15,678.5,74.0,3.0,35.0,344.5,55.14,39.82
2017,8,19,17,30,640.0,69.0,2.7,34.0,289.0,52.36,37.82
2017,8,19,17,45,583.0,62.5,2.4,33.5,234.5,48.21,34.51
2017,8,19,18,0,526.0,56.0,2.1,33.0,180.0,44.01,31.0
2017,8,19,18,15,436.5,46.5,2.0,32.0,130.5,37.1,25.09
2017,8,19,18,30,347.0,37.0,1.9,31.0,81.0,30.1,18.79
2017,8,19,18,45,173.5,18.5,1.85,30.5,40.5,14.81,3.83
2017,8,19,19,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,6,15,121.0,15.0,2.25,24.5,26.0,99.55,0.0
2017,8,20,6,30,242.0,30.0,2.5,25.0,52.0,270.87,198.66
2017,8,20,6,45,358.0,41.0,2.75,25.5,99.5,384.96,303.34
2017,8,20,7,0,474.0,52.0,3.0,26.0,147.0,507.55,402.09
2017,8,20,7,15,539.5,59.5,3.0,26.5,201.0,588.2,464.05
2017,8,20,7,30,605.0,67.0,3.0,27.0,255.0,670.97,524.16
2017,8,20,7,45,656.0,71.0,3.05,28.0,311.5,736.77,568.19
2017,8,20,8,0,707.0,75.0,3.1,29.0,368.0,797.49,606.72
2017,8,20,8,15,737.0,79.0,3.05,29.5,423.0,843.02,634.05
2017,8,20,8,30,767.0,83.0,3.0,30.0,478.0,886.53,659.28
2017,8,20,8,45,790.5,85.5,2.95,30.5,530.5,919.23,676.73
2017,8,20,9,0,814.0,88.0,2.9,31.0,583.0,949.1,692.1
2017,8,20,9,15,830.0,90.5,2.85,31.5,631.0,956.74,692.92
2017,8,20,9,30,846.0,93.0,2.8,32.0,679.0,972.64,699.36
2017,8,20,9,45,858.5,95.0,2.8,33.0,721.5,980.92,699.92
2017,8,20,10,0,871.0,97.0,2.8,34.0,764.0,985.55,698.37
2017,8,20,10,15,879.5,99.0,2.85,34.0,800.5,982.49,695.44
2017,8,20,10,30,888.0,101.0,2.9,34.0,837.0,975.66,690.36
2017,8,20,10,45,895.0,102.0,2.95,34.5,866.5,962.57,680.09
2017,8,20,11,0,902.0,103.0,3.0,35.0,896.0,945.78,667.69
2017,8,20,11,15,906.5,103.5,3.1,35.5,918.0,922.59,651.71
2017,8,20,11,30,911.0,104.0,3.2,36.0,940.0,895.94,633.62
2017,8,20,11,45,904.5,111.0,3.3,36.5,951.5,862.62,611.26
2017,8,20,12,0,898.0,118.0,3.4,37.0,963.0,826.44,587.03
2017,8,20,12,15,899.5,118.0,3.45,37.0,968.5,787.94,562.16
2017,8,20,12,30,901.0,118.0,3.5,37.0,974.0,746.91,534.46
2017,8,20,12,45,901.0,117.5,3.6,37.0,971.0,702.14,503.01
2017,8,20,13,0,901.0,117.0,3.7,37.0,968.0,655.39,469.37
2017,8,20,13,15,898.5,116.5,3.7,37.0,956.5,605.41,432.27
2017,8,20,13,30,896.0,116.0,3.7,37.0,945.0,554.03,393.16
2017,8,20,13,45,567.5,278.5,3.75,37.5,799.5,461.31,324.82
2017,8,20,14,0,239.0,441.0,3.8,38.0,654.0,416.32,292.86
2017,8,20,14,15,558.0,275.5,3.8,38.0,752.5,380.77,260.63
2017,8,20,14,30,877.0,110.0,3.8,38.0,851.0,332.93,213.9
2017,8,20,14,45,867.0,109.0,3.85,38.0,816.0,275.84,167.3
2017,8,20,15,0,857.0,108.0,3.9,38.0,781.0,219.39,123.48
2017,8,20,15,15,845.0,105.5,3.9,37.5,740.0,162.66,85.62
2017,8,20,15,30,833.0,103.0,3.9,37.0,699.0,107.24,60.93
2017,8,20,15,45,817.5,100.5,3.9,37.0,652.5,72.22,52.14
2017,8,20,16,0,802.0,98.0,3.9,37.0,606.0,71.94,52.11
2017,8,20,16,15,781.0,94.5,3.85,36.5,554.5,70.83,51.52
2017,8,20,16,30,760.0,91.0,3.8,36.0,503.0,69.62,50.85
2017,8,20,16,45,730.5,87.0,3.75,36.0,449.0,67.84,49.62
2017,8,20,17,0,701.0,83.0,3.7,36.0,395.0,60.43,43.8
2017,8,20,17,15,661.5,77.5,3.35,35.0,339.5,57.5,41.76
2017,8,20,17,30,622.0,72.0,3.0,34.0,284.0,54.48,39.58
2017,8,20,17,45,561.0,65.0,2.7,33.5,229.5,50.04,36.02
2017,8,20,18,0,500.0,58.0,2.4,33.0,175.0,45.54,32.25
2017,8,20,18,15,409.0,47.5,2.15,32.0,125.5,37.9,25.71
2017,8,20,18,30,318.0,37.0,1.9,31.0,76.0,30.1,18.71
2017,8,20,18,45,159.0,18.5,1.65,30.5,38.0,14.85,3.13
2017,8,20,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,96.0,15.5,1.9,24.5,24.0,82.01,0.0
2017,8,21,6,30,192.0,31.0,2.1,25.0,48.0,233.22,168.89
2017,8,21,6,45,304.5,43.5,2.35,25.5,93.5,340.62,268.62
2017,8,21,7,0,417.0,56.0,2.6,26.0,139.0,464.67,368.78
2017,8,21,7,15,485.0,64.5,2.6,26.5,191.5,547.34,432.54
2017,8,21,7,30,553.0,73.0,2.6,27.0,244.0,632.21,494.54
2017,8,21,7,45,606.0,77.5,2.65,28.0,299.0,699.38,539.92
2017,8,21,8,0,659.0,82.0,2.7,29.0,354.0,766.66,583.35
2017,8,21,8,15,690.5,87.0,2.7,29.5,408.0,813.42,611.91
2017,8,21,8,30,722.0,92.0,2.7,30.0,462.0,853.18,635.09
2017,8,21,8,45,509.5,174.0,2.7,30.5,449.0,742.52,555.73
2017,8,21,9,0,297.0,256.0,2.7,31.0,436.0,602.78,450.75
2017,8,21,9,15,552.0,180.0,2.65,31.5,548.5,799.3,590.33
2017,8,21,9,30,807.0,104.0,2.6,32.0,661.0,957.55,689.48
