Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,9,45,819.5,106.5,2.6,32.5,703.0,954.06,682.69
2017,8,21,10,0,832.0,109.0,2.6,33.0,745.0,959.14,683.05
2017,8,21,10,15,842.0,110.5,2.55,33.5,781.0,957.03,678.5
2017,8,21,10,30,852.0,112.0,2.5,34.0,817.0,951.29,671.91
2017,8,21,10,45,858.5,114.0,2.5,34.5,846.5,939.04,661.86
2017,8,21,11,0,865.0,116.0,2.5,35.0,876.0,923.17,649.77
2017,8,21,11,15,870.0,117.0,2.5,35.0,897.5,901.42,635.46
2017,8,21,11,30,875.0,118.0,2.5,35.0,919.0,876.28,619.11
2017,8,21,11,45,874.0,121.5,2.5,35.5,932.0,845.05,597.68
2017,8,21,12,0,873.0,125.0,2.5,36.0,945.0,810.94,574.47
2017,8,21,12,15,874.5,125.0,2.5,36.0,950.5,773.16,550.06
2017,8,21,12,30,876.0,125.0,2.5,36.0,956.0,732.93,522.62
2017,8,21,12,45,875.0,125.5,2.55,36.5,953.0,689.15,491.0
2017,8,21,13,0,874.0,126.0,2.6,37.0,950.0,643.51,457.45
2017,8,21,13,15,871.5,125.5,2.65,37.0,938.5,594.62,421.77
2017,8,21,13,30,869.0,125.0,2.7,37.0,927.0,544.4,384.08
2017,8,21,13,45,864.5,123.5,2.8,37.0,907.5,491.42,343.4
2017,8,21,14,0,860.0,122.0,2.9,37.0,888.0,437.71,300.9
2017,8,21,14,15,537.5,267.5,2.95,37.0,741.5,366.86,251.26
2017,8,21,14,30,215.0,413.0,3.0,37.0,595.0,346.2,241.76
2017,8,21,14,45,522.5,264.0,3.05,37.0,680.0,284.0,185.47
2017,8,21,15,0,830.0,115.0,3.1,37.0,765.0,216.6,122.79
2017,8,21,15,15,817.5,113.0,3.1,37.0,724.5,151.78,79.02
2017,8,21,15,30,805.0,111.0,3.1,37.0,684.0,97.42,55.29
2017,8,21,15,45,788.5,108.0,3.15,37.0,637.5,76.46,55.5
2017,8,21,16,0,772.0,105.0,3.2,37.0,591.0,76.07,55.39
2017,8,21,16,15,750.0,101.5,3.2,36.5,540.5,75.17,54.98
2017,8,21,16,30,728.0,98.0,3.2,36.0,490.0,74.18,54.53
2017,8,21,16,45,696.5,94.0,3.25,35.5,436.5,66.34,48.52
2017,8,21,17,0,665.0,90.0,3.3,35.0,383.0,64.89,47.64
2017,8,21,17,15,623.5,83.5,3.1,34.5,328.5,61.47,45.12
2017,8,21,17,30,582.0,77.0,2.9,34.0,274.0,57.93,42.43
2017,8,21,17,45,515.5,70.0,2.75,33.5,220.0,53.68,39.03
2017,8,21,18,0,449.0,63.0,2.6,33.0,166.0,49.41,35.43
2017,8,21,18,15,356.0,51.0,2.35,32.5,118.0,40.72,27.93
2017,8,21,18,30,263.0,39.0,2.1,32.0,70.0,30.09,18.52
2017,8,21,18,45,131.5,19.5,1.9,31.5,35.0,15.16,2.29
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,90.0,15.5,2.2,24.5,23.0,77.67,0.0
2017,8,22,6,30,180.0,31.0,2.4,25.0,46.0,224.77,161.07
2017,8,22,6,45,300.0,43.0,2.6,25.5,92.0,336.39,265.4
2017,8,22,7,0,420.0,55.0,2.8,26.0,138.0,465.81,369.93
2017,8,22,7,15,489.0,64.0,2.7,26.5,190.5,549.96,434.74
2017,8,22,7,30,558.0,73.0,2.6,27.0,243.0,636.44,497.62
2017,8,22,7,45,614.5,76.5,2.55,28.0,299.5,705.56,543.84
2017,8,22,8,0,671.0,80.0,2.5,29.0,356.0,774.86,587.9
2017,8,22,8,15,702.5,84.5,2.3,29.5,410.5,815.73,610.76
2017,8,22,8,30,734.0,89.0,2.1,30.0,465.0,860.71,635.52
2017,8,22,8,45,760.0,92.0,1.9,31.0,517.0,896.02,651.55
2017,8,22,9,0,786.0,95.0,1.7,32.0,569.0,928.6,665.07
2017,8,22,9,15,803.0,97.5,1.5,32.5,617.0,948.44,671.29
2017,8,22,9,30,820.0,100.0,1.3,33.0,665.0,953.09,667.89
2017,8,22,9,45,833.0,102.5,1.1,33.5,707.5,962.18,667.21
2017,8,22,10,0,846.0,105.0,0.9,34.0,750.0,967.69,664.07
2017,8,22,10,15,855.5,107.0,0.95,34.5,786.5,965.49,660.93
2017,8,22,10,30,865.0,109.0,1.0,35.0,823.0,959.59,655.81
2017,8,22,10,45,872.5,110.0,1.05,35.5,852.5,947.02,646.88
2017,8,22,11,0,880.0,111.0,1.1,36.0,882.0,930.79,635.95
2017,8,22,11,15,634.0,256.0,1.25,36.0,819.0,838.76,579.46
2017,8,22,11,30,388.0,401.0,1.4,36.0,756.0,717.16,498.52
2017,8,22,11,45,639.5,259.0,1.6,36.5,854.5,787.31,549.97
2017,8,22,12,0,891.0,117.0,1.8,37.0,953.0,816.75,571.09
2017,8,22,12,15,616.5,280.5,1.9,37.0,861.0,719.17,504.0
2017,8,22,12,30,342.0,444.0,2.0,37.0,769.0,618.97,433.49
2017,8,22,12,45,618.0,280.0,2.15,37.5,863.5,645.14,454.75
2017,8,22,13,0,894.0,116.0,2.3,38.0,958.0,646.34,456.51
2017,8,22,13,15,892.0,115.5,2.4,38.0,946.5,596.83,420.57
2017,8,22,13,30,890.0,115.0,2.5,38.0,935.0,545.89,382.74
2017,8,22,13,45,887.0,113.5,2.6,38.0,916.0,492.52,341.93
2017,8,22,14,0,884.0,112.0,2.7,38.0,897.0,438.22,299.09
2017,8,22,14,15,878.0,110.5,2.75,38.0,869.5,382.13,253.78
2017,8,22,14,30,872.0,109.0,2.8,38.0,842.0,325.82,207.64
2017,8,22,14,45,857.0,110.5,2.9,38.0,806.0,269.4,162.12
2017,8,22,15,0,842.0,112.0,3.0,38.0,770.0,214.13,119.97
2017,8,22,15,15,830.0,109.5,3.0,37.5,728.5,158.16,83.63
2017,8,22,15,30,818.0,107.0,3.0,37.0,687.0,92.8,53.03
2017,8,22,15,45,801.5,104.5,3.0,37.0,640.5,74.64,54.07
2017,8,22,16,0,785.0,102.0,3.0,37.0,594.0,74.46,54.12
2017,8,22,16,15,763.5,98.0,2.95,36.5,543.0,73.12,53.36
2017,8,22,16,30,742.0,94.0,2.9,36.0,492.0,71.67,52.51
2017,8,22,16,45,711.0,90.0,2.9,36.0,438.0,69.98,51.36
2017,8,22,17,0,680.0,86.0,2.9,36.0,384.0,62.41,45.42
2017,8,22,17,15,638.5,80.0,2.6,35.5,329.0,59.22,43.09
2017,8,22,17,30,597.0,74.0,2.3,35.0,274.0,55.92,40.59
2017,8,22,17,45,534.0,66.5,2.05,34.5,220.0,51.19,36.79
2017,8,22,18,0,471.0,59.0,1.8,34.0,166.0,46.38,32.76
2017,8,22,18,15,376.0,48.0,1.6,33.0,117.5,38.38,25.91
2017,8,22,18,30,281.0,37.0,1.4,32.0,69.0,30.22,18.53
2017,8,22,18,45,140.5,18.5,1.2,31.5,34.5,14.42,0.64
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,6,15,93.0,14.5,1.9,24.5,22.5,78.92,0.0
2017,8,23,6,30,186.0,29.0,2.0,25.0,45.0,225.72,159.85
2017,8,23,6,45,294.5,42.5,2.1,26.0,90.0,331.37,260.12
2017,8,23,7,0,403.0,56.0,2.2,27.0,135.0,452.55,357.0
2017,8,23,7,15,472.0,65.5,1.9,27.5,187.5,536.87,420.59
2017,8,23,7,30,541.0,75.0,1.6,28.0,240.0,623.5,481.38
2017,8,23,7,45,590.0,81.0,1.35,29.0,294.5,688.7,522.09
2017,8,23,8,0,639.0,87.0,1.1,30.0,349.0,753.81,559.7
2017,8,23,8,15,672.0,92.5,0.95,30.5,403.0,802.18,586.0
2017,8,23,8,30,705.0,98.0,0.8,31.0,457.0,848.89,609.97
2017,8,23,8,45,726.5,103.0,0.7,32.0,508.0,875.62,619.88
2017,8,23,9,0,748.0,108.0,0.6,33.0,559.0,905.72,631.67
2017,8,23,9,15,766.0,111.5,0.7,33.5,606.0,927.45,643.15
2017,8,23,9,30,784.0,115.0,0.8,34.0,653.0,945.87,652.75
2017,8,23,9,45,794.5,119.0,0.95,34.5,694.5,953.85,657.06
2017,8,23,10,0,805.0,123.0,1.1,35.0,736.0,958.22,659.31
2017,8,23,10,15,815.0,125.5,1.1,35.0,772.0,956.73,657.06
2017,8,23,10,30,825.0,128.0,1.1,35.0,808.0,939.38,645.48
2017,8,23,10,45,833.0,129.0,1.15,35.5,837.0,927.44,636.96
2017,8,23,11,0,841.0,130.0,1.2,36.0,866.0,911.96,626.34
2017,8,23,11,15,455.5,280.5,1.2,36.0,680.5,697.88,487.73
2017,8,23,11,30,70.0,431.0,1.2,36.0,495.0,446.4,313.77
2017,8,23,11,45,40.0,323.0,1.3,36.5,360.0,316.15,225.04
2017,8,23,12,0,10.0,215.0,1.4,37.0,225.0,188.73,134.11
2017,8,23,12,15,63.0,345.5,1.45,37.0,405.5,341.76,243.97
2017,8,23,12,30,116.0,476.0,1.5,37.0,586.0,482.13,339.28
2017,8,23,12,45,58.0,260.5,1.6,37.0,315.5,255.16,181.92
2017,8,23,13,0,0.0,45.0,1.7,37.0,45.0,37.67,22.8
2017,8,23,13,15,15.0,206.5,1.8,37.0,220.0,177.31,126.6
2017,8,23,13,30,30.0,368.0,1.9,37.0,395.0,304.59,217.29
2017,8,23,13,45,431.0,252.0,2.0,37.5,634.0,380.45,267.67
2017,8,23,14,0,832.0,136.0,2.1,38.0,873.0,431.17,293.91
2017,8,23,14,15,825.0,134.5,2.15,37.5,845.5,377.3,250.85
2017,8,23,14,30,818.0,133.0,2.2,37.0,818.0,317.22,203.06
2017,8,23,14,45,449.0,246.5,2.3,37.0,620.5,253.7,165.72
2017,8,23,15,0,80.0,360.0,2.4,37.0,423.0,263.48,186.53
2017,8,23,15,15,217.0,330.0,2.45,36.5,486.5,235.69,162.82
2017,8,23,15,30,354.0,300.0,2.5,36.0,550.0,190.71,133.78
2017,8,23,15,45,316.0,285.5,2.6,36.0,497.5,176.0,133.83
2017,8,23,16,0,278.0,271.0,2.7,36.0,445.0,169.62,129.33
2017,8,23,16,15,232.5,251.5,2.75,35.5,388.0,169.16,129.7
2017,8,23,16,30,187.0,232.0,2.8,35.0,331.0,157.46,121.21
2017,8,23,16,45,210.0,203.5,2.85,34.5,303.5,141.55,109.29
2017,8,23,17,0,233.0,175.0,2.9,34.0,276.0,119.83,92.47
2017,8,23,17,15,215.5,152.0,2.9,33.5,235.0,106.19,81.93
2017,8,23,17,30,198.0,129.0,2.9,33.0,194.0,91.93,70.63
2017,8,23,17,45,167.0,106.5,2.95,32.5,154.5,79.34,60.42
2017,8,23,18,0,136.0,84.0,3.0,32.0,115.0,63.48,47.19
2017,8,23,18,15,97.0,61.5,3.0,31.5,80.0,47.21,33.31
2017,8,23,18,30,58.0,39.0,3.0,31.0,45.0,30.62,18.81
2017,8,23,18,45,29.0,19.5,3.05,30.5,22.5,15.77,0.0
2017,8,23,19,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,8.5,0.45,24.5,8.5,7.26,0.0
2017,8,24,6,30,0.0,17.0,0.5,25.0,17.0,14.01,4.41
2017,8,24,6,45,0.0,36.0,0.55,25.5,36.0,31.24,19.44
2017,8,24,7,0,0.0,55.0,0.6,26.0,55.0,50.24,35.3
2017,8,24,7,15,0.0,77.5,0.55,26.5,77.5,72.78,53.76
2017,8,24,7,30,0.0,100.0,0.5,27.0,100.0,94.45,71.1
2017,8,24,7,45,0.0,88.5,0.5,27.5,88.5,77.0,56.84
2017,8,24,8,0,0.0,77.0,0.5,28.0,77.0,64.0,46.17
2017,8,24,8,15,0.0,64.5,0.55,28.5,64.5,53.46,37.5
2017,8,24,8,30,0.0,52.0,0.6,29.0,52.0,43.07,28.99
2017,8,24,8,45,0.0,81.5,0.7,29.5,81.5,67.72,48.32
2017,8,24,9,0,0.0,111.0,0.8,30.0,111.0,93.64,68.25
2017,8,24,9,15,6.5,168.0,0.9,30.0,172.5,152.72,113.69
2017,8,24,9,30,13.0,225.0,1.0,30.0,234.0,212.8,158.72
2017,8,24,9,45,35.0,279.5,1.15,30.5,306.0,306.07,227.27
2017,8,24,10,0,57.0,334.0,1.3,31.0,378.0,381.05,280.46
2017,8,24,10,15,43.5,330.5,1.4,31.0,365.0,357.88,262.74
2017,8,24,10,30,30.0,327.0,1.5,31.0,352.0,335.75,246.27
2017,8,24,10,45,68.5,377.5,1.6,31.5,437.5,417.02,304.39
2017,8,24,11,0,107.0,428.0,1.7,32.0,523.0,494.6,357.83
2017,8,24,11,15,248.5,413.5,1.8,32.0,638.5,624.73,449.18
2017,8,24,11,30,390.0,399.0,1.9,32.0,754.0,715.41,511.33
2017,8,24,11,45,414.5,398.5,2.0,32.5,781.0,719.48,512.36
2017,8,24,12,0,439.0,398.0,2.1,33.0,808.0,711.12,505.96
2017,8,24,12,15,425.5,403.5,2.2,33.0,802.5,675.61,481.97
2017,8,24,12,30,412.0,409.0,2.3,33.0,797.0,639.62,457.47
2017,8,24,12,45,580.5,306.0,2.4,33.5,851.0,637.16,457.23
2017,8,24,13,0,749.0,203.0,2.5,34.0,905.0,622.75,447.19
2017,8,24,13,15,497.0,330.0,2.6,34.0,793.5,534.81,382.97
2017,8,24,13,30,245.0,457.0,2.7,34.0,682.0,471.13,336.69
2017,8,24,13,45,262.0,442.0,2.8,34.0,678.0,438.07,312.79
2017,8,24,14,0,279.0,427.0,2.9,34.0,674.0,410.08,291.58
2017,8,24,14,15,493.5,311.0,2.95,33.5,730.5,374.97,261.08
2017,8,24,14,30,708.0,195.0,3.0,33.0,787.0,319.59,211.86
2017,8,24,14,45,538.5,265.0,3.15,33.0,704.5,282.77,186.82
2017,8,24,15,0,369.0,335.0,3.3,33.0,622.0,268.41,181.97
2017,8,24,15,15,202.0,309.0,3.35,32.5,465.0,222.21,156.65
2017,8,24,15,30,35.0,283.0,3.4,32.0,308.0,196.76,145.16
2017,8,24,15,45,152.0,277.0,3.45,32.0,373.0,181.37,140.56
2017,8,24,16,0,269.0,271.0,3.5,32.0,438.0,169.58,131.67
2017,8,24,16,15,218.5,251.0,3.5,31.5,379.0,168.61,131.64
2017,8,24,16,30,168.0,231.0,3.5,31.0,320.0,156.57,122.7
2017,8,24,16,45,99.0,196.0,3.55,31.0,247.5,141.67,111.13
2017,8,24,17,0,30.0,161.0,3.6,31.0,175.0,118.75,92.85
2017,8,24,17,15,22.5,139.0,3.4,30.5,148.5,107.56,84.15
2017,8,24,17,30,15.0,117.0,3.2,30.0,122.0,91.06,70.84
2017,8,24,17,45,7.5,93.5,3.05,29.5,96.0,73.44,56.27
2017,8,24,18,0,0.0,70.0,2.9,29.0,70.0,55.64,41.23
2017,8,24,18,15,0.0,48.0,2.65,28.5,48.0,38.75,26.69
2017,8,24,18,30,0.0,26.0,2.4,28.0,26.0,21.48,11.62
2017,8,24,18,45,0.0,13.0,2.15,28.0,13.0,10.71,0.0
2017,8,24,19,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,25,6,15,14.0,13.5,2.95,23.0,15.0,21.53,0.0
2017,8,25,6,30,28.0,27.0,3.2,23.0,30.0,66.89,42.59
2017,8,25,6,45,75.0,49.5,3.45,23.5,62.5,135.96,105.67
2017,8,25,7,0,122.0,72.0,3.7,24.0,95.0,203.49,163.41
2017,8,25,7,15,160.0,92.5,3.85,24.5,134.0,278.77,225.46
2017,8,25,7,30,198.0,113.0,4.0,25.0,173.0,339.13,274.03
2017,8,25,7,45,148.0,139.5,4.2,26.0,189.5,308.53,247.08
2017,8,25,8,0,98.0,166.0,4.4,27.0,206.0,273.22,216.26
2017,8,25,8,15,111.0,192.5,4.45,27.5,244.0,333.82,262.2
2017,8,25,8,30,124.0,219.0,4.5,28.0,282.0,374.41,291.75
2017,8,25,8,45,161.5,243.5,4.55,28.5,335.0,435.87,337.27
2017,8,25,9,0,199.0,268.0,4.6,29.0,388.0,496.79,381.27
2017,8,25,9,15,187.0,293.5,4.6,29.0,413.5,508.27,387.52
2017,8,25,9,30,175.0,319.0,4.6,29.0,439.0,518.19,392.86
2017,8,25,9,45,223.5,335.0,4.7,29.5,498.0,576.32,434.37
2017,8,25,10,0,272.0,351.0,4.8,30.0,557.0,653.16,487.79
2017,8,25,10,15,207.0,377.0,4.85,30.0,538.0,586.19,437.33
2017,8,25,10,30,142.0,403.0,4.9,30.0,519.0,539.71,401.52
2017,8,25,10,45,155.5,419.5,4.95,30.5,551.0,558.13,413.62
2017,8,25,11,0,169.0,436.0,5.0,31.0,583.0,574.64,424.05
2017,8,25,11,15,200.0,445.0,5.05,31.0,623.5,597.47,440.29
2017,8,25,11,30,231.0,454.0,5.1,31.0,664.0,617.3,454.27
2017,8,25,11,45,201.0,464.5,5.2,31.5,649.5,584.86,429.38
2017,8,25,12,0,171.0,475.0,5.3,32.0,635.0,553.24,405.32
2017,8,25,12,15,194.5,476.0,5.4,32.0,658.5,554.77,406.66
2017,8,25,12,30,218.0,477.0,5.5,32.0,682.0,553.63,405.86
2017,8,25,12,45,161.0,471.5,5.65,32.0,623.0,491.94,360.93
2017,8,25,13,0,104.0,466.0,5.8,32.0,564.0,437.56,321.17
2017,8,25,13,15,98.5,457.5,5.9,32.0,549.0,415.51,305.11
2017,8,25,13,30,93.0,449.0,6.0,32.0,534.0,394.19,289.43
2017,8,25,13,45,56.0,379.0,6.1,32.0,430.0,316.9,233.05
2017,8,25,14,0,19.0,309.0,6.2,32.0,326.0,253.71,186.86
2017,8,25,14,15,10.0,226.0,6.2,31.5,235.5,185.67,136.56
2017,8,25,14,30,1.0,143.0,6.2,31.0,145.0,117.8,85.59
2017,8,25,14,45,10.5,209.0,6.2,31.0,217.5,169.67,125.06
2017,8,25,15,0,20.0,275.0,6.2,31.0,290.0,215.76,159.81
2017,8,25,15,15,58.0,298.5,6.1,30.5,339.5,214.76,158.41
2017,8,25,15,30,96.0,322.0,6.0,30.0,389.0,218.18,162.89
2017,8,25,15,45,108.0,301.0,5.95,30.0,371.5,204.52,160.76
2017,8,25,16,0,120.0,280.0,5.9,30.0,354.0,182.0,143.2
2017,8,25,16,15,90.5,249.0,5.8,29.5,302.0,174.1,137.58
2017,8,25,16,30,61.0,218.0,5.7,29.0,250.0,155.11,122.88
2017,8,25,16,45,67.0,195.5,5.6,29.0,227.0,140.8,111.6
2017,8,25,17,0,73.0,173.0,5.5,29.0,204.0,126.08,99.86
2017,8,25,17,15,67.5,148.5,5.25,28.5,174.0,109.69,86.75
2017,8,25,17,30,62.0,124.0,5.0,28.0,144.0,92.91,73.05
2017,8,25,17,45,51.0,100.0,4.8,27.5,114.5,76.01,58.95
2017,8,25,18,0,40.0,76.0,4.6,27.0,85.0,58.78,44.22
2017,8,25,18,15,21.0,54.5,4.5,26.5,59.0,42.79,30.26
2017,8,25,18,30,2.0,33.0,4.4,26.0,33.0,26.64,15.75
2017,8,25,18,45,1.0,16.5,4.3,26.0,16.5,13.55,0.0
2017,8,25,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,22.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,0.0,7.95,22.0,0.0,0.0,0.0
2017,8,26,6,30,0.0,0.0,8.0,22.0,0.0,0.0,0.0
2017,8,26,6,45,0.0,1.0,8.05,22.0,1.0,0.82,0.0
2017,8,26,7,0,0.0,2.0,8.1,22.0,2.0,1.64,0.0
2017,8,26,7,15,0.0,3.0,8.1,22.0,3.0,2.46,0.0
2017,8,26,7,30,0.0,4.0,8.1,22.0,4.0,3.29,0.0
2017,8,26,7,45,0.0,5.5,8.15,22.5,5.5,4.52,0.0
2017,8,26,8,0,0.0,7.0,8.2,23.0,7.0,5.76,0.0
2017,8,26,8,15,0.0,69.0,8.25,23.0,69.0,57.22,41.55
2017,8,26,8,30,0.0,131.0,8.3,23.0,131.0,114.55,88.1
2017,8,26,8,45,18.0,184.0,8.4,23.5,195.0,184.24,144.42
2017,8,26,9,0,36.0,237.0,8.5,24.0,259.0,275.43,216.46
2017,8,26,9,15,34.5,253.0,8.5,24.0,275.5,286.72,224.41
2017,8,26,9,30,33.0,269.0,8.5,24.0,292.0,297.8,232.26
2017,8,26,9,45,55.0,308.0,8.55,24.0,348.5,357.18,278.43
2017,8,26,10,0,77.0,347.0,8.6,24.0,405.0,414.92,322.69
2017,8,26,10,15,50.5,328.0,8.65,24.0,367.5,362.08,280.56
2017,8,26,10,30,24.0,309.0,8.7,24.0,330.0,294.48,227.1
2017,8,26,10,45,14.5,237.0,8.8,24.5,250.0,217.4,166.46
2017,8,26,11,0,5.0,165.0,8.9,25.0,170.0,144.28,108.65
2017,8,26,11,15,4.5,158.5,9.0,25.0,162.5,137.83,103.49
2017,8,26,11,30,4.0,152.0,9.1,25.0,155.0,131.47,98.4
2017,8,26,11,45,8.0,196.5,9.2,25.0,204.0,172.22,130.26
2017,8,26,12,0,12.0,241.0,9.3,25.0,253.0,212.17,161.25
2017,8,26,12,15,10.0,212.5,9.4,25.0,222.5,185.43,140.38
2017,8,26,12,30,8.0,184.0,9.5,25.0,192.0,159.26,119.95
2017,8,26,12,45,8.0,183.0,9.65,25.0,191.0,157.57,118.63
2017,8,26,13,0,8.0,182.0,9.8,25.0,190.0,155.87,117.3
2017,8,26,13,15,7.0,174.5,9.85,25.0,181.0,148.33,111.41
2017,8,26,13,30,6.0,167.0,9.9,25.0,172.0,140.97,105.68
2017,8,26,13,45,4.0,155.0,10.0,25.0,159.0,129.73,96.94
2017,8,26,14,0,2.0,143.0,10.1,25.0,146.0,118.82,88.47
2017,8,26,14,15,2.5,149.0,10.1,24.5,152.0,123.37,92.32
2017,8,26,14,30,3.0,155.0,10.1,24.0,158.0,127.73,96.05
2017,8,26,14,45,1.5,129.0,10.1,24.0,130.5,106.57,79.48
2017,8,26,15,0,0.0,103.0,10.1,24.0,103.0,85.56,62.98
2017,8,26,15,15,0.0,105.0,10.05,24.0,105.0,87.07,64.34
2017,8,26,15,30,0.0,107.0,10.0,24.0,107.0,88.52,68.77
2017,8,26,15,45,0.0,104.5,10.0,24.0,104.5,86.46,67.25
2017,8,26,16,0,0.0,102.0,10.0,24.0,102.0,84.37,65.71
2017,8,26,16,15,0.0,89.5,10.05,24.0,89.5,74.42,57.54
2017,8,26,16,30,0.0,77.0,10.1,24.0,77.0,63.93,48.86
2017,8,26,16,45,0.0,79.0,10.2,24.0,79.0,65.58,50.47
2017,8,26,17,0,0.0,81.0,10.3,24.0,81.0,67.03,51.91
2017,8,26,17,15,0.0,69.0,10.4,23.5,69.0,57.2,43.75
2017,8,26,17,30,0.0,57.0,10.5,23.0,57.0,47.19,35.28
2017,8,26,17,45,0.0,45.0,10.6,23.0,45.0,37.2,26.61
2017,8,26,18,0,0.0,33.0,10.7,23.0,33.0,27.23,17.84
2017,8,26,18,15,0.0,22.5,10.75,23.0,22.5,18.54,10.1
2017,8,26,18,30,0.0,12.0,10.8,23.0,12.0,9.86,2.28
2017,8,26,18,45,0.0,6.0,10.85,23.0,6.0,4.92,0.0
2017,8,26,19,0,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,22.5,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,22.5,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,22.5,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,5.0,8.75,22.0,5.0,4.27,0.0
2017,8,27,6,30,0.0,10.0,8.6,22.0,10.0,8.22,0.0
2017,8,27,6,45,0.0,21.5,8.5,22.0,21.5,17.72,8.67
2017,8,27,7,0,0.0,33.0,8.4,22.0,33.0,27.24,16.86
2017,8,27,7,15,0.0,46.0,8.3,22.0,46.0,38.04,26.04
2017,8,27,7,30,0.0,59.0,8.2,22.0,59.0,48.87,35.12
2017,8,27,7,45,0.0,52.5,8.15,22.0,52.5,43.44,30.57
2017,8,27,8,0,0.0,46.0,8.1,22.0,46.0,38.04,25.99
2017,8,27,8,15,0.0,28.5,8.1,22.0,28.5,23.54,13.88
2017,8,27,8,30,0.0,11.0,8.1,22.0,11.0,9.08,1.85
2017,8,27,8,45,0.0,82.5,8.15,22.5,82.5,68.55,50.56
2017,8,27,9,0,0.0,154.0,8.2,23.0,154.0,134.13,103.21
2017,8,27,9,15,0.0,141.5,8.25,23.0,141.5,121.29,92.55
2017,8,27,9,30,0.0,129.0,8.3,23.0,129.0,109.37,82.73
2017,8,27,9,45,1.0,141.5,8.35,23.0,142.0,121.32,92.11
2017,8,27,10,0,2.0,154.0,8.4,23.0,155.0,133.17,101.36
2017,8,27,10,15,1.0,125.0,8.5,23.0,125.5,106.33,79.76
2017,8,27,10,30,0.0,96.0,8.6,23.0,96.0,80.32,58.85
2017,8,27,10,45,0.0,77.5,8.7,23.5,77.5,64.74,46.22
2017,8,27,11,0,0.0,59.0,8.8,24.0,59.0,49.27,33.75
2017,8,27,11,15,3.5,119.0,8.85,24.0,122.5,103.12,76.56
2017,8,27,11,30,7.0,179.0,8.9,24.0,186.0,157.1,119.03
2017,8,27,11,45,9.5,209.0,9.0,24.0,218.5,184.07,140.05
2017,8,27,12,0,12.0,239.0,9.1,24.0,251.0,210.43,160.51
2017,8,27,12,15,11.5,230.0,9.15,24.0,241.5,201.15,153.19
2017,8,27,12,30,11.0,221.0,9.2,24.0,232.0,192.01,146.02
2017,8,27,12,45,14.0,263.5,9.3,24.0,277.0,227.47,173.56
2017,8,27,13,0,17.0,306.0,9.4,24.0,322.0,261.53,199.85
2017,8,27,13,15,13.0,249.5,9.5,24.0,261.5,211.95,161.45
2017,8,27,13,30,9.0,193.0,9.6,24.0,201.0,163.32,123.59
2017,8,27,13,45,10.5,216.5,9.7,24.0,226.0,181.41,137.79
2017,8,27,14,0,12.0,240.0,9.8,24.0,251.0,198.65,151.27
2017,8,27,14,15,10.5,226.0,9.75,24.0,235.5,185.66,141.22
2017,8,27,14,30,9.0,212.0,9.7,24.0,220.0,173.01,131.46
2017,8,27,14,45,7.0,192.5,9.7,24.0,198.5,156.46,118.69
2017,8,27,15,0,5.0,173.0,9.7,24.0,177.0,140.32,106.25
2017,8,27,15,15,2.5,137.0,9.6,23.5,139.0,112.06,84.35
2017,8,27,15,30,0.0,101.0,9.5,23.0,101.0,83.83,65.12
2017,8,27,15,45,0.0,70.5,9.4,23.0,70.5,58.61,44.05
2017,8,27,16,0,0.0,40.0,9.3,23.0,40.0,33.16,22.6
2017,8,27,16,15,0.0,79.5,9.2,23.0,79.5,66.05,50.7
2017,8,27,16,30,0.0,119.0,9.1,23.0,119.0,96.49,76.77
2017,8,27,16,45,0.0,115.5,9.0,23.0,115.5,93.28,74.32
2017,8,27,17,0,0.0,112.0,8.9,23.0,112.0,89.93,71.74
2017,8,27,17,15,0.0,95.0,8.7,22.5,95.0,76.76,60.79
2017,8,27,17,30,0.0,78.0,8.5,22.0,78.0,63.48,49.55
2017,8,27,17,45,0.0,61.5,8.35,22.0,61.5,50.44,38.22
2017,8,27,18,0,0.0,45.0,8.2,22.0,45.0,37.23,26.56
2017,8,27,18,15,0.0,30.5,8.05,22.0,30.5,25.19,15.8
2017,8,27,18,30,0.0,16.0,7.9,22.0,16.0,13.17,4.87
2017,8,27,18,45,0.0,8.0,7.75,22.0,8.0,6.58,0.0
2017,8,27,19,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,20.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,5.0,7.5,20.0,5.0,4.27,0.0
2017,8,28,6,30,0.0,10.0,7.5,20.0,10.0,8.22,0.0
2017,8,28,6,45,0.0,22.0,7.55,20.5,22.0,18.13,9.07
2017,8,28,7,0,0.0,34.0,7.6,21.0,34.0,28.08,17.62
2017,8,28,7,15,0.0,47.5,7.75,21.0,47.5,39.29,27.2
2017,8,28,7,30,0.0,61.0,7.9,21.0,61.0,50.6,36.72
2017,8,28,7,45,0.0,85.5,8.05,21.5,85.5,74.14,56.16
2017,8,28,8,0,0.0,110.0,8.2,22.0,110.0,97.57,75.18
2017,8,28,8,15,34.0,159.0,8.25,22.0,176.0,196.53,157.12
2017,8,28,8,30,68.0,208.0,8.3,22.0,242.0,285.18,228.98
2017,8,28,8,45,79.5,235.0,8.45,22.5,279.5,323.17,258.12
2017,8,28,9,0,91.0,262.0,8.6,23.0,317.0,360.44,286.32
2017,8,28,9,15,74.5,277.5,8.6,23.0,324.5,355.29,280.57
2017,8,28,9,30,58.0,293.0,8.6,23.0,332.0,349.91,274.8
2017,8,28,9,45,101.5,327.5,8.6,23.5,402.0,425.11,333.1
2017,8,28,10,0,145.0,362.0,8.6,24.0,472.0,518.58,403.77
2017,8,28,10,15,117.0,374.5,8.6,24.0,466.0,495.18,383.94
2017,8,28,10,30,89.0,387.0,8.6,24.0,460.0,453.41,350.66
2017,8,28,10,45,66.5,381.5,8.6,24.5,437.5,418.72,322.4
2017,8,28,11,0,44.0,376.0,8.6,25.0,415.0,385.56,295.43
2017,8,28,11,15,48.5,392.0,8.55,25.0,435.5,398.15,304.67
2017,8,28,11,30,53.0,408.0,8.5,25.0,456.0,409.66,313.04
2017,8,28,11,45,53.5,416.0,8.5,25.5,465.0,409.54,311.98
2017,8,28,12,0,54.0,424.0,8.5,26.0,474.0,408.85,310.55
2017,8,28,12,15,81.0,446.0,8.4,26.0,521.5,438.96,333.33
2017,8,28,12,30,108.0,468.0,8.3,26.0,569.0,465.33,352.99
2017,8,28,12,45,69.5,422.5,8.25,26.5,487.5,391.92,296.63
2017,8,28,13,0,31.0,377.0,8.2,27.0,406.0,324.08,244.55
2017,8,28,13,15,23.5,334.0,8.05,26.5,356.0,280.69,212.12
2017,8,28,13,30,16.0,291.0,7.9,26.0,306.0,243.97,184.52
2017,8,28,13,45,128.0,360.5,7.8,26.0,473.0,328.59,248.15
2017,8,28,14,0,240.0,430.0,7.7,26.0,640.0,402.03,300.58
2017,8,28,14,15,241.5,414.5,7.6,26.0,619.5,370.21,274.71
2017,8,28,14,30,243.0,399.0,7.5,26.0,599.0,338.51,249.0
2017,8,28,14,45,274.0,373.5,7.4,26.0,589.5,295.15,213.52
2017,8,28,15,0,305.0,348.0,7.3,26.0,580.0,260.26,185.45
2017,8,28,15,15,329.5,320.0,7.1,25.5,558.5,220.58,157.58
2017,8,28,15,30,354.0,292.0,6.9,25.0,537.0,178.84,142.89
2017,8,28,15,45,408.5,253.5,6.75,25.0,516.5,151.4,120.75
2017,8,28,16,0,463.0,215.0,6.6,25.0,496.0,133.65,106.45
2017,8,28,16,15,442.0,199.0,6.4,25.0,448.0,126.78,101.09
2017,8,28,16,30,421.0,183.0,6.2,25.0,400.0,119.41,95.3
2017,8,28,16,45,257.5,177.0,6.05,25.0,305.0,120.98,96.98
2017,8,28,17,0,94.0,171.0,5.9,25.0,210.0,124.7,100.46
2017,8,28,17,15,87.5,146.0,5.6,24.5,178.0,107.94,86.77
2017,8,28,17,30,81.0,121.0,5.3,24.0,146.0,90.78,72.48
2017,8,28,17,45,263.0,87.0,5.05,24.0,144.5,65.22,50.55
2017,8,28,18,0,445.0,53.0,4.8,24.0,143.0,41.99,30.37
2017,8,28,18,15,341.5,41.0,4.65,23.5,97.0,32.96,22.21
2017,8,28,18,30,238.0,29.0,4.5,23.0,51.0,23.72,12.94
2017,8,28,18,45,119.0,14.5,4.35,23.0,25.5,12.38,0.0
2017,8,28,19,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,6,15,100.5,12.0,4.75,20.5,19.5,81.86,0.0
2017,8,29,6,30,201.0,24.0,4.9,21.0,39.0,225.85,145.35
2017,8,29,6,45,315.0,36.5,5.1,21.5,83.5,344.16,275.48
2017,8,29,7,0,429.0,49.0,5.3,22.0,128.0,464.35,377.49
2017,8,29,7,15,500.0,57.5,5.45,22.5,181.0,549.02,446.93
2017,8,29,7,30,571.0,66.0,5.6,23.0,234.0,636.27,514.94
2017,8,29,7,45,618.0,72.0,5.8,23.5,289.0,699.75,562.12
2017,8,29,8,0,665.0,78.0,6.0,24.0,344.0,763.09,607.52
2017,8,29,8,15,697.5,83.0,6.1,24.5,398.5,804.97,635.38
2017,8,29,8,30,730.0,88.0,6.2,25.0,453.0,850.96,665.68
2017,8,29,8,45,753.0,92.0,6.3,25.5,504.5,884.01,686.1
2017,8,29,9,0,776.0,96.0,6.4,26.0,556.0,914.2,704.33
2017,8,29,9,15,793.5,99.0,6.4,26.0,604.0,934.55,716.44
2017,8,29,9,30,811.0,102.0,6.4,26.0,652.0,951.52,726.28
2017,8,29,9,45,822.5,105.5,6.45,26.5,694.0,947.81,720.56
2017,8,29,10,0,834.0,109.0,6.5,27.0,736.0,952.29,720.89
2017,8,29,10,15,565.0,245.0,6.45,27.0,679.0,832.54,633.11
2017,8,29,10,30,296.0,381.0,6.4,27.0,622.0,681.13,515.83
2017,8,29,10,45,580.5,249.5,6.35,27.5,744.0,822.62,623.14
2017,8,29,11,0,865.0,118.0,6.3,28.0,866.0,913.37,685.96
2017,8,29,11,15,628.5,256.0,6.2,28.0,806.5,824.91,620.26
2017,8,29,11,30,392.0,394.0,6.1,28.0,747.0,707.9,530.39
2017,8,29,11,45,394.5,399.0,6.1,28.5,759.5,691.06,516.92
2017,8,29,12,0,397.0,404.0,6.1,29.0,772.0,672.33,501.73
2017,8,29,12,15,621.0,275.5,6.05,29.0,853.5,708.05,530.83
2017,8,29,12,30,845.0,147.0,6.0,29.0,935.0,712.79,536.58
2017,8,29,12,45,541.5,306.0,5.95,29.0,810.0,607.36,454.2
2017,8,29,13,0,238.0,465.0,5.9,29.0,685.0,512.76,380.78
2017,8,29,13,15,273.0,449.5,5.85,29.0,699.0,494.38,366.87
2017,8,29,13,30,308.0,434.0,5.8,29.0,713.0,475.33,351.61
2017,8,29,13,45,191.5,422.5,5.75,29.0,595.0,397.4,293.83
2017,8,29,14,0,75.0,411.0,5.7,29.0,477.0,335.18,248.66
2017,8,29,14,15,55.0,373.5,5.6,29.0,421.0,293.74,218.05
2017,8,29,14,30,35.0,336.0,5.5,29.0,365.0,255.81,190.16
2017,8,29,14,45,149.0,345.5,5.45,29.0,460.0,265.35,192.9
2017,8,29,15,0,263.0,355.0,5.4,29.0,555.0,256.8,181.85
2017,8,29,15,15,513.0,241.0,5.3,28.5,603.0,178.33,117.52
2017,8,29,15,30,763.0,127.0,5.2,28.0,651.0,87.24,66.51
2017,8,29,15,45,747.5,121.5,5.1,28.0,604.5,85.71,65.5
2017,8,29,16,0,732.0,116.0,5.0,28.0,558.0,76.36,57.99
2017,8,29,16,15,707.5,111.5,4.8,27.5,507.0,75.23,57.38
2017,8,29,16,30,683.0,107.0,4.6,27.0,456.0,73.99,56.69
2017,8,29,16,45,652.0,100.5,4.4,27.0,403.0,71.2,54.57
2017,8,29,17,0,621.0,94.0,4.2,27.0,350.0,68.23,52.28
2017,8,29,17,15,574.5,86.5,3.85,26.5,295.5,64.2,49.14
2017,8,29,17,30,528.0,79.0,3.5,26.0,241.0,60.03,45.78
2017,8,29,17,45,457.5,69.5,3.15,25.5,188.5,53.93,40.61
2017,8,29,18,0,387.0,60.0,2.8,25.0,136.0,45.64,33.32
2017,8,29,18,15,283.5,45.5,2.65,24.5,91.0,34.88,23.67
2017,8,29,18,30,180.0,31.0,2.5,24.0,46.0,23.96,12.7
2017,8,29,18,45,90.0,15.5,2.45,24.0,23.0,13.23,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,30,6,15,83.0,12.5,3.75,20.0,18.5,69.77,0.0
2017,8,30,6,30,166.0,25.0,3.9,20.0,37.0,197.35,122.53
2017,8,30,6,45,284.5,39.0,4.05,20.5,82.0,318.8,255.24
2017,8,30,7,0,403.0,53.0,4.2,21.0,127.0,447.24,363.54
2017,8,30,7,15,475.5,63.0,4.35,21.5,180.0,534.72,434.84
2017,8,30,7,30,548.0,73.0,4.5,22.0,233.0,624.68,504.62
2017,8,30,7,45,600.5,79.0,4.7,23.0,289.0,692.82,554.0
2017,8,30,8,0,653.0,85.0,4.9,24.0,345.0,760.9,601.36
2017,8,30,8,15,686.5,90.5,4.95,24.5,400.0,809.52,633.46
2017,8,30,8,30,720.0,96.0,5.0,25.0,455.0,856.37,663.55
2017,8,30,8,45,747.0,99.5,5.05,25.5,507.5,886.45,681.21
2017,8,30,9,0,774.0,103.0,5.1,26.0,560.0,919.83,701.07
2017,8,30,9,15,792.0,106.5,5.05,26.5,608.5,941.11,711.68
2017,8,30,9,30,810.0,110.0,5.0,27.0,657.0,958.96,719.98
2017,8,30,9,45,825.0,112.0,5.0,27.5,700.5,968.45,723.04
2017,8,30,10,0,840.0,114.0,5.0,28.0,744.0,962.33,715.74
2017,8,30,10,15,850.5,116.0,4.95,28.0,780.5,960.17,712.53
2017,8,30,10,30,861.0,118.0,4.9,28.0,817.0,954.27,706.96
2017,8,30,10,45,870.0,118.5,4.9,28.5,847.5,941.66,696.01
2017,8,30,11,0,879.0,119.0,4.9,29.0,878.0,925.34,682.8
2017,8,30,11,15,884.5,120.0,4.8,29.0,899.5,902.73,666.25
2017,8,30,11,30,890.0,121.0,4.7,29.0,921.0,876.64,647.52
2017,8,30,11,45,894.5,121.0,4.65,29.5,935.0,845.47,624.49
2017,8,30,12,0,899.0,121.0,4.6,30.0,949.0,811.16,599.46
2017,8,30,12,15,900.0,121.0,4.5,30.0,954.0,771.3,571.65
2017,8,30,12,30,901.0,121.0,4.4,30.0,959.0,728.92,540.19
2017,8,30,12,45,902.0,120.0,4.35,30.0,956.0,683.44,506.1
2017,8,30,13,0,903.0,119.0,4.3,30.0,953.0,635.87,469.72
2017,8,30,13,15,569.5,284.5,4.2,30.0,808.5,528.63,388.36
2017,8,30,13,30,236.0,450.0,4.1,30.0,664.0,456.24,333.79
2017,8,30,13,45,563.0,282.5,4.1,30.0,775.5,449.0,325.27
2017,8,30,14,0,890.0,115.0,4.1,30.0,887.0,421.62,296.49
2017,8,30,14,15,587.0,251.0,4.05,30.0,753.5,352.37,246.08
2017,8,30,14,30,284.0,387.0,4.0,30.0,620.0,328.45,233.94
2017,8,30,14,45,573.0,246.5,3.95,30.0,689.5,266.64,175.45
2017,8,30,15,0,862.0,106.0,3.9,30.0,759.0,190.56,106.32
2017,8,30,15,15,436.0,160.5,3.85,30.0,490.5,119.35,74.28
2017,8,30,15,30,10.0,215.0,3.8,30.0,222.0,166.81,130.09
2017,8,30,15,45,409.5,154.5,3.75,30.0,401.0,95.54,72.87
2017,8,30,16,0,809.0,94.0,3.7,30.0,580.0,70.58,52.74
2017,8,30,16,15,787.0,90.5,3.45,29.5,527.5,69.29,52.0
2017,8,30,16,30,765.0,87.0,3.2,29.0,475.0,67.92,51.17
2017,8,30,16,45,736.5,81.5,2.95,28.5,420.5,64.89,48.96
2017,8,30,17,0,708.0,76.0,2.7,28.0,366.0,61.71,46.58
2017,8,30,17,15,664.5,70.5,2.4,27.0,309.5,53.41,39.91
2017,8,30,17,30,621.0,65.0,2.1,26.0,253.0,50.15,37.37
2017,8,30,17,45,557.5,57.0,1.85,25.5,198.5,44.72,32.75
2017,8,30,18,0,494.0,49.0,1.6,25.0,144.0,39.19,27.81
2017,8,30,18,15,383.0,37.5,1.55,24.5,96.5,30.36,19.84
2017,8,30,18,30,272.0,26.0,1.5,24.0,49.0,21.36,10.29
2017,8,30,18,45,136.0,13.0,1.45,23.5,24.5,11.1,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,31,6,15,91.0,12.0,2.5,18.5,18.5,74.99,0.0
2017,8,31,6,30,182.0,24.0,2.8,19.0,37.0,206.55,123.83
2017,8,31,6,45,290.5,39.0,3.1,20.0,81.5,327.09,261.12
2017,8,31,7,0,399.0,54.0,3.4,21.0,126.0,444.64,360.23
2017,8,31,7,15,471.5,64.0,3.3,21.5,179.0,532.11,430.64
2017,8,31,7,30,544.0,74.0,3.2,22.0,232.0,621.93,498.84
2017,8,31,7,45,589.0,82.5,3.1,22.5,287.0,686.34,544.57
2017,8,31,8,0,634.0,91.0,3.0,23.0,342.0,750.38,587.9
2017,8,31,8,15,668.5,97.0,3.0,24.0,397.0,800.22,618.71
2017,8,31,8,30,703.0,103.0,3.0,25.0,452.0,848.3,647.3
2017,8,31,8,45,725.0,109.5,3.0,26.0,504.0,882.54,665.6
2017,8,31,9,0,747.0,116.0,3.0,27.0,556.0,913.95,681.7
2017,8,31,9,15,766.0,120.0,2.95,27.0,604.0,929.91,689.64
2017,8,31,9,30,785.0,124.0,2.9,27.0,652.0,949.1,699.91
2017,8,31,9,45,796.5,128.0,2.85,27.5,694.5,957.24,701.54
2017,8,31,10,0,808.0,132.0,2.8,28.0,737.0,961.66,700.98
2017,8,31,10,15,818.5,134.5,2.7,28.0,773.5,959.69,697.42
