Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,10,30,829.0,137.0,2.6,28.0,810.0,953.92,691.62
2017,8,31,10,45,836.0,140.0,2.55,28.5,839.0,941.56,680.82
2017,8,31,11,0,843.0,143.0,2.5,29.0,868.0,925.45,667.86
2017,8,31,11,15,848.0,144.0,2.45,29.0,889.5,890.98,644.51
2017,8,31,11,30,853.0,145.0,2.4,29.0,911.0,864.82,626.77
2017,8,31,11,45,833.0,161.0,2.35,29.5,918.0,838.04,607.4
2017,8,31,12,0,813.0,177.0,2.3,30.0,925.0,798.78,579.1
2017,8,31,12,15,814.0,177.5,2.25,30.0,929.5,760.06,551.8
2017,8,31,12,30,815.0,178.0,2.2,30.0,934.0,718.99,522.43
2017,8,31,12,45,817.5,175.5,2.15,30.0,930.5,674.36,490.12
2017,8,31,13,0,820.0,173.0,2.1,30.0,927.0,627.79,455.71
2017,8,31,13,15,816.5,172.0,2.05,30.0,914.5,577.37,417.69
2017,8,31,13,30,813.0,171.0,2.0,30.0,902.0,525.94,377.92
2017,8,31,13,45,810.0,167.5,1.95,30.0,881.5,472.12,335.33
2017,8,31,14,0,807.0,164.0,1.9,30.0,861.0,417.72,291.15
2017,8,31,14,15,425.0,256.0,1.85,30.0,622.0,306.13,214.11
2017,8,31,14,30,43.0,348.0,1.8,30.0,383.0,264.61,193.59
2017,8,31,14,45,408.5,249.0,1.8,30.0,558.0,234.14,156.75
2017,8,31,15,0,774.0,150.0,1.8,30.0,733.0,195.05,112.98
2017,8,31,15,15,484.0,233.5,1.8,30.0,591.0,167.9,110.29
2017,8,31,15,30,194.0,317.0,1.8,30.0,449.0,201.64,157.06
2017,8,31,15,45,236.0,287.0,1.8,30.0,436.0,187.81,146.5
2017,8,31,16,0,278.0,257.0,1.8,30.0,423.0,163.21,127.45
2017,8,31,16,15,145.0,215.0,1.7,29.5,301.0,148.03,115.97
2017,8,31,16,30,12.0,173.0,1.6,29.0,179.0,134.1,105.35
2017,8,31,16,45,31.5,166.0,1.55,29.0,179.5,122.55,96.33
2017,8,31,17,0,51.0,159.0,1.5,29.0,180.0,116.83,91.99
2017,8,31,17,15,274.5,122.0,1.35,28.5,207.0,88.31,68.79
2017,8,31,17,30,498.0,85.0,1.2,28.0,234.0,64.9,49.44
2017,8,31,17,45,429.0,73.0,1.1,27.5,181.5,54.79,40.93
2017,8,31,18,0,360.0,61.0,1.0,27.0,129.0,46.29,33.5
2017,8,31,18,15,259.5,44.0,1.0,26.5,84.5,33.73,22.37
2017,8,31,18,30,159.0,27.0,1.0,26.0,40.0,20.9,9.26
2017,8,31,18,45,79.5,13.5,1.0,25.5,20.0,11.52,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,15,54.0,12.0,1.1,19.5,15.5,48.63,0.0
2017,9,1,6,30,108.0,24.0,1.3,20.0,31.0,150.24,83.75
2017,9,1,6,45,202.5,43.5,1.5,20.5,73.5,262.73,207.35
2017,9,1,7,0,297.0,63.0,1.7,21.0,116.0,370.03,298.4
2017,9,1,7,15,367.5,78.0,1.55,21.5,167.5,455.76,367.32
2017,9,1,7,30,438.0,93.0,1.4,22.0,219.0,544.96,434.1
2017,9,1,7,45,490.0,104.0,1.25,22.5,273.5,614.13,482.13
2017,9,1,8,0,542.0,115.0,1.1,23.0,328.0,684.07,527.97
2017,9,1,8,15,579.0,123.5,0.9,24.0,382.5,745.94,563.93
2017,9,1,8,30,616.0,132.0,0.7,25.0,437.0,798.27,591.15
2017,9,1,8,45,644.0,138.5,0.5,26.0,488.5,837.36,608.05
2017,9,1,9,0,672.0,145.0,0.3,27.0,540.0,873.79,622.37
2017,9,1,9,15,693.0,150.5,0.35,27.5,588.0,899.17,635.37
2017,9,1,9,30,714.0,156.0,0.4,28.0,636.0,921.29,646.55
2017,9,1,9,45,729.0,161.0,0.45,28.5,678.5,933.44,651.74
2017,9,1,10,0,744.0,166.0,0.5,29.0,721.0,942.0,655.02
2017,9,1,10,15,756.0,169.5,0.5,29.0,757.5,942.26,653.75
2017,9,1,10,30,768.0,173.0,0.5,29.0,794.0,931.08,645.83
2017,9,1,10,45,778.0,175.0,0.55,29.5,824.0,920.97,638.63
2017,9,1,11,0,788.0,177.0,0.6,30.0,854.0,907.14,629.27
2017,9,1,11,15,794.0,179.0,0.6,30.0,875.5,886.09,615.95
2017,9,1,11,30,800.0,181.0,0.6,30.0,897.0,861.62,600.67
2017,9,1,11,45,809.0,178.5,0.6,30.5,911.5,832.27,581.27
2017,9,1,12,0,818.0,176.0,0.6,31.0,926.0,799.69,559.14
2017,9,1,12,15,819.0,176.5,0.65,31.0,931.0,760.72,534.24
2017,9,1,12,30,820.0,177.0,0.7,31.0,936.0,719.37,507.2
2017,9,1,12,45,823.0,174.0,0.75,31.0,933.0,674.37,477.02
2017,9,1,13,0,826.0,171.0,0.8,31.0,930.0,627.38,444.52
2017,9,1,13,15,823.0,170.0,0.85,31.0,917.5,576.88,408.45
2017,9,1,13,30,820.0,169.0,0.9,31.0,905.0,525.31,370.33
2017,9,1,13,45,524.0,297.0,1.0,31.0,763.5,438.43,309.14
2017,9,1,14,0,228.0,425.0,1.1,31.0,622.0,390.13,277.36
2017,9,1,14,15,154.5,403.0,1.2,31.0,534.5,331.77,237.06
2017,9,1,14,30,81.0,381.0,1.3,31.0,447.0,293.83,211.94
2017,9,1,14,45,187.0,362.0,1.4,31.0,505.0,279.21,197.36
2017,9,1,15,0,293.0,343.0,1.5,31.0,563.0,250.35,172.61
2017,9,1,15,15,519.0,244.0,1.55,31.0,606.5,174.23,114.08
2017,9,1,15,30,745.0,145.0,1.6,31.0,650.0,89.76,67.54
2017,9,1,15,45,727.0,139.5,1.7,31.0,602.5,88.87,67.16
2017,9,1,16,0,709.0,134.0,1.8,31.0,555.0,87.83,66.55
2017,9,1,16,15,682.5,128.0,1.75,30.5,502.5,86.18,65.59
2017,9,1,16,30,656.0,122.0,1.7,30.0,450.0,84.39,64.51
2017,9,1,16,45,621.5,114.0,1.7,30.0,396.0,80.92,61.89
2017,9,1,17,0,587.0,106.0,1.7,30.0,342.0,77.24,59.08
2017,9,1,17,15,538.0,96.5,1.6,29.0,287.0,72.05,55.17
2017,9,1,17,30,489.0,87.0,1.5,28.0,232.0,64.46,49.09
2017,9,1,17,45,420.0,74.5,1.4,27.0,179.5,55.84,41.9
2017,9,1,18,0,351.0,62.0,1.3,26.0,127.0,47.0,34.21
2017,9,1,18,15,250.0,44.0,1.3,25.5,82.0,33.72,22.38
2017,9,1,18,30,149.0,26.0,1.3,25.0,37.0,20.13,8.02
2017,9,1,18,45,74.5,13.0,1.35,24.5,18.5,11.1,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,58.0,11.5,1.85,19.5,15.5,51.01,0.0
2017,9,2,6,30,116.0,23.0,2.1,20.0,31.0,153.46,80.91
2017,9,2,6,45,216.5,42.0,2.4,21.0,74.0,271.43,214.37
2017,9,2,7,0,317.0,61.0,2.7,22.0,117.0,383.49,309.59
2017,9,2,7,15,389.0,74.5,2.65,22.5,168.5,468.97,379.0
2017,9,2,7,30,461.0,88.0,2.6,23.0,220.0,558.11,447.22
2017,9,2,7,45,512.5,97.5,2.55,24.0,274.5,633.09,500.42
2017,9,2,8,0,564.0,107.0,2.5,25.0,329.0,702.97,547.25
2017,9,2,8,15,601.0,115.0,2.5,25.5,383.0,756.53,581.91
2017,9,2,8,30,638.0,123.0,2.5,26.0,437.0,808.4,614.43
2017,9,2,8,45,663.5,129.5,2.5,27.0,488.5,845.1,634.51
2017,9,2,9,0,689.0,136.0,2.5,28.0,540.0,879.11,652.44
2017,9,2,9,15,709.5,141.0,2.35,28.5,587.5,903.4,663.67
2017,9,2,9,30,730.0,146.0,2.2,29.0,635.0,924.43,672.62
2017,9,2,9,45,742.5,151.0,2.1,29.5,676.5,934.09,674.62
2017,9,2,10,0,755.0,156.0,2.0,30.0,718.0,940.17,674.49
2017,9,2,10,15,766.5,159.0,1.95,30.0,754.0,932.19,667.46
2017,9,2,10,30,778.0,162.0,1.9,30.0,790.0,928.11,663.24
2017,9,2,10,45,784.0,166.0,1.9,30.5,818.5,916.13,653.34
2017,9,2,11,0,790.0,170.0,1.9,31.0,847.0,900.53,641.39
2017,9,2,11,15,796.0,171.5,1.95,31.0,868.0,879.01,627.62
2017,9,2,11,30,802.0,173.0,2.0,31.0,889.0,854.1,611.73
2017,9,2,11,45,612.5,281.0,2.05,31.0,833.0,767.76,551.48
2017,9,2,12,0,423.0,389.0,2.1,31.0,777.0,680.35,489.23
2017,9,2,12,15,609.0,287.5,2.15,31.0,848.0,702.1,507.43
2017,9,2,12,30,795.0,186.0,2.2,31.0,919.0,707.35,512.61
2017,9,2,12,45,792.5,186.5,2.3,31.5,914.5,662.52,479.59
2017,9,2,13,0,790.0,187.0,2.4,32.0,910.0,616.19,445.08
2017,9,2,13,15,786.5,186.0,2.45,32.0,897.5,566.92,408.28
2017,9,2,13,30,783.0,185.0,2.5,32.0,885.0,516.73,369.72
2017,9,2,13,45,776.5,183.5,2.6,32.0,864.0,464.2,328.46
2017,9,2,14,0,770.0,182.0,2.7,32.0,843.0,411.5,285.91
2017,9,2,14,15,512.0,285.0,2.7,31.5,718.0,348.28,241.61
2017,9,2,14,30,254.0,388.0,2.7,31.0,593.0,317.75,225.01
2017,9,2,14,45,473.5,288.0,2.75,31.0,649.5,266.45,177.73
2017,9,2,15,0,693.0,188.0,2.8,31.0,706.0,194.86,116.34
2017,9,2,15,15,676.0,183.0,2.8,31.0,664.0,143.31,87.72
2017,9,2,15,30,659.0,178.0,2.8,31.0,622.0,108.47,82.8
2017,9,2,15,45,637.0,171.5,2.8,31.0,575.0,107.79,82.54
2017,9,2,16,0,615.0,165.0,2.8,31.0,528.0,106.98,82.16
2017,9,2,16,15,586.5,157.0,2.65,30.5,477.0,104.88,80.9
2017,9,2,16,30,558.0,149.0,2.5,30.0,426.0,101.12,78.29
2017,9,2,16,45,520.0,139.0,2.45,29.5,373.0,95.99,74.53
2017,9,2,17,0,482.0,129.0,2.4,29.0,320.0,90.61,70.49
2017,9,2,17,15,432.0,115.5,2.2,28.5,267.0,82.49,64.05
2017,9,2,17,30,382.0,102.0,2.0,28.0,214.0,74.04,57.15
2017,9,2,17,45,316.0,85.0,1.8,27.5,163.5,62.66,47.52
2017,9,2,18,0,250.0,68.0,1.6,27.0,113.0,50.89,37.26
2017,9,2,18,15,167.5,46.0,1.6,26.5,71.0,35.45,23.6
2017,9,2,18,30,85.0,24.0,1.6,26.0,29.0,18.93,6.2
2017,9,2,18,45,42.5,12.0,1.6,25.5,14.5,10.24,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,15,22.5,10.5,1.4,20.5,12.0,24.93,0.0
2017,9,3,6,30,45.0,21.0,1.6,21.0,24.0,67.44,29.95
2017,9,3,6,45,118.5,44.5,1.8,21.5,63.0,181.47,141.57
2017,9,3,7,0,192.0,68.0,2.0,22.0,102.0,274.57,221.21
2017,9,3,7,15,290.5,77.5,1.9,22.5,149.5,388.72,314.41
2017,9,3,7,30,389.0,87.0,1.8,23.0,197.0,492.48,395.17
2017,9,3,7,45,345.5,115.5,1.7,24.0,230.0,496.69,394.35
2017,9,3,8,0,302.0,144.0,1.6,25.0,263.0,474.65,373.99
2017,9,3,8,15,332.5,163.5,1.6,25.5,312.0,528.53,412.18
2017,9,3,8,30,363.0,183.0,1.6,26.0,361.0,581.69,448.13
2017,9,3,8,45,474.0,178.5,1.6,27.0,438.0,706.45,533.63
2017,9,3,9,0,585.0,174.0,1.6,28.0,515.0,809.29,599.27
2017,9,3,9,15,608.0,180.5,1.6,28.0,562.0,845.8,620.51
2017,9,3,9,30,631.0,187.0,1.6,28.0,609.0,870.78,634.72
2017,9,3,9,45,534.5,238.0,1.65,28.5,612.0,814.59,593.46
2017,9,3,10,0,438.0,289.0,1.7,29.0,615.0,763.04,554.98
2017,9,3,10,15,395.0,324.0,1.75,29.0,628.5,726.96,529.44
2017,9,3,10,30,352.0,359.0,1.8,29.0,642.0,708.2,514.93
2017,9,3,10,45,404.0,350.5,1.9,29.5,687.0,731.9,530.82
2017,9,3,11,0,456.0,342.0,2.0,30.0,732.0,766.1,552.78
2017,9,3,11,15,467.5,352.0,2.05,30.0,760.0,762.82,549.75
2017,9,3,11,30,479.0,362.0,2.1,30.0,788.0,756.34,544.92
2017,9,3,11,45,397.5,399.5,2.2,30.5,757.0,688.31,496.65
2017,9,3,12,0,316.0,437.0,2.3,31.0,726.0,632.83,456.65
2017,9,3,12,15,339.5,429.0,2.35,31.0,740.5,618.86,447.41
2017,9,3,12,30,363.0,421.0,2.4,31.0,755.0,602.31,435.84
2017,9,3,12,45,284.0,441.5,2.45,31.0,702.0,540.38,391.51
2017,9,3,13,0,205.0,462.0,2.5,31.0,649.0,486.66,352.91
2017,9,3,13,15,244.5,447.5,2.55,31.0,667.5,472.62,342.76
2017,9,3,13,30,284.0,433.0,2.6,31.0,686.0,457.29,330.79
2017,9,3,13,45,303.0,416.0,2.65,31.0,680.5,427.77,308.2
2017,9,3,14,0,322.0,399.0,2.7,31.0,675.0,396.58,283.77
2017,9,3,14,15,339.0,379.0,2.7,31.0,660.5,361.2,255.69
2017,9,3,14,30,356.0,359.0,2.7,31.0,646.0,324.39,226.24
2017,9,3,14,45,375.0,335.0,2.75,31.0,625.0,284.17,194.67
2017,9,3,15,0,394.0,311.0,2.8,31.0,604.0,242.37,163.94
2017,9,3,15,15,453.0,268.0,2.75,30.5,586.0,179.55,121.94
2017,9,3,15,30,512.0,225.0,2.7,30.0,568.0,135.62,104.98
2017,9,3,15,45,451.5,225.5,2.7,30.0,511.5,137.95,107.23
2017,9,3,16,0,391.0,226.0,2.7,30.0,455.0,148.69,116.24
2017,9,3,16,15,421.5,195.5,2.6,29.5,421.5,125.68,98.19
2017,9,3,16,30,452.0,165.0,2.5,29.0,388.0,109.78,85.74
2017,9,3,16,45,407.0,156.5,2.45,29.0,339.5,105.94,82.92
2017,9,3,17,0,362.0,148.0,2.4,29.0,291.0,105.4,82.77
2017,9,3,17,15,359.5,126.5,2.15,28.0,249.0,89.35,69.92
2017,9,3,17,30,357.0,105.0,1.9,27.0,207.0,76.02,59.04
2017,9,3,17,45,294.5,86.0,1.7,26.5,157.5,63.31,48.25
2017,9,3,18,0,232.0,67.0,1.5,26.0,108.0,50.8,37.3
2017,9,3,18,15,153.0,44.0,1.5,25.5,67.0,33.95,22.36
2017,9,3,18,30,74.0,21.0,1.5,25.0,26.0,16.67,3.68
2017,9,3,18,45,37.0,10.5,1.5,24.5,13.0,8.96,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,15,32.5,10.0,1.35,19.5,12.0,31.58,0.0
2017,9,4,6,30,65.0,20.0,1.6,20.0,24.0,91.82,38.95
2017,9,4,6,45,143.0,43.0,1.85,21.0,64.5,198.14,155.15
2017,9,4,7,0,221.0,66.0,2.1,22.0,105.0,295.13,238.0
2017,9,4,7,15,286.5,85.0,2.05,22.5,154.5,395.84,319.7
2017,9,4,7,30,352.0,104.0,2.0,23.0,204.0,482.79,387.41
2017,9,4,7,45,404.5,118.0,1.95,24.0,257.0,553.52,438.85
2017,9,4,8,0,457.0,132.0,1.9,25.0,310.0,625.17,488.41
2017,9,4,8,15,495.5,143.0,1.85,25.5,362.5,679.86,524.27
2017,9,4,8,30,534.0,154.0,1.8,26.0,415.0,733.68,558.32
2017,9,4,8,45,567.5,161.0,1.75,26.5,466.5,776.3,583.65
2017,9,4,9,0,601.0,168.0,1.7,27.0,518.0,826.18,613.3
2017,9,4,9,15,623.5,175.0,1.7,27.5,565.0,854.27,628.3
2017,9,4,9,30,646.0,182.0,1.7,28.0,612.0,879.17,641.29
2017,9,4,9,45,664.0,187.0,1.75,28.5,654.0,894.11,648.36
2017,9,4,10,0,682.0,192.0,1.8,29.0,696.0,905.52,653.34
2017,9,4,10,15,695.0,196.0,1.85,29.0,732.0,907.39,653.66
2017,9,4,10,30,708.0,200.0,1.9,29.0,768.0,905.62,651.88
2017,9,4,10,45,720.0,201.5,2.0,29.5,797.5,896.68,644.89
2017,9,4,11,0,732.0,203.0,2.1,30.0,827.0,884.1,635.7
2017,9,4,11,15,738.5,205.0,2.15,30.0,848.0,863.56,622.28
2017,9,4,11,30,745.0,207.0,2.2,30.0,869.0,839.69,606.19
2017,9,4,11,45,781.5,186.5,2.3,30.5,890.0,811.02,586.9
2017,9,4,12,0,818.0,166.0,2.4,31.0,911.0,784.45,568.44
2017,9,4,12,15,819.5,166.5,2.45,31.0,915.5,745.85,541.59
2017,9,4,12,30,821.0,167.0,2.5,31.0,920.0,704.84,512.59
2017,9,4,12,45,823.0,164.5,2.6,31.0,916.5,659.53,480.2
2017,9,4,13,0,825.0,162.0,2.7,31.0,913.0,612.3,445.5
2017,9,4,13,15,822.0,161.0,2.75,31.0,900.5,561.84,407.24
2017,9,4,13,30,819.0,160.0,2.8,31.0,888.0,510.29,367.03
2017,9,4,13,45,816.5,156.5,2.85,31.0,867.5,456.26,323.82
2017,9,4,14,0,814.0,153.0,2.9,31.0,847.0,401.57,278.91
2017,9,4,14,15,806.0,151.0,2.9,31.0,818.5,345.78,232.4
2017,9,4,14,30,798.0,149.0,2.9,31.0,790.0,290.32,186.15
2017,9,4,14,45,781.5,149.0,2.9,31.0,752.5,235.22,142.19
2017,9,4,15,0,765.0,149.0,2.9,31.0,715.0,181.88,104.42
2017,9,4,15,15,750.0,145.0,2.85,30.5,673.0,119.08,69.76
2017,9,4,15,30,735.0,141.0,2.8,30.0,631.0,87.93,66.57
2017,9,4,15,45,719.5,134.5,2.8,30.0,584.5,86.35,65.51
2017,9,4,16,0,704.0,128.0,2.8,30.0,538.0,84.57,64.28
2017,9,4,16,15,677.5,122.0,2.65,29.5,486.5,82.74,63.15
2017,9,4,16,30,651.0,116.0,2.5,29.0,435.0,80.77,61.89
2017,9,4,16,45,619.5,107.5,2.45,29.0,381.5,76.8,58.83
2017,9,4,17,0,588.0,99.0,2.4,29.0,328.0,72.58,55.52
2017,9,4,17,15,538.0,90.0,2.15,28.0,273.0,67.55,51.68
2017,9,4,17,30,488.0,81.0,1.9,27.0,218.0,62.35,47.52
2017,9,4,17,45,420.5,68.0,1.65,26.5,166.5,51.35,38.12
2017,9,4,18,0,353.0,55.0,1.4,26.0,115.0,42.01,29.87
2017,9,4,18,15,244.0,38.0,1.4,25.0,72.0,29.29,18.47
2017,9,4,18,30,135.0,21.0,1.4,24.0,29.0,16.32,1.95
2017,9,4,18,45,67.5,10.5,1.4,23.5,14.5,8.96,0.0
2017,9,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,55.0,11.0,1.5,20.5,14.0,48.35,0.0
2017,9,5,6,30,110.0,22.0,1.8,21.0,28.0,144.94,56.85
2017,9,5,6,45,216.0,39.5,2.1,22.0,70.0,267.4,208.94
2017,9,5,7,0,322.0,57.0,2.4,23.0,112.0,381.32,305.93
2017,9,5,7,15,397.0,69.5,2.35,23.5,163.5,467.83,375.7
2017,9,5,7,30,472.0,82.0,2.3,24.0,215.0,558.27,444.54
2017,9,5,7,45,524.0,91.0,2.25,25.0,269.0,634.43,498.19
2017,9,5,8,0,576.0,100.0,2.2,26.0,323.0,703.94,544.29
2017,9,5,8,15,613.0,107.0,2.0,26.5,377.0,756.09,576.2
2017,9,5,8,30,650.0,114.0,1.8,27.0,431.0,806.57,605.53
2017,9,5,8,45,674.5,120.5,1.65,27.5,482.0,842.13,624.08
2017,9,5,9,0,699.0,127.0,1.5,28.0,533.0,874.98,640.31
2017,9,5,9,15,719.5,131.5,1.35,28.5,580.5,898.47,649.95
2017,9,5,9,30,740.0,136.0,1.2,29.0,628.0,918.7,657.27
2017,9,5,9,45,752.0,141.0,1.1,29.5,669.5,920.8,653.81
2017,9,5,10,0,764.0,146.0,1.0,30.0,711.0,926.48,652.9
2017,9,5,10,15,776.0,149.0,1.1,30.0,747.0,926.34,653.05
2017,9,5,10,30,788.0,152.0,1.2,30.0,783.0,922.42,651.01
2017,9,5,10,45,794.0,155.5,1.3,30.5,811.0,909.66,642.26
2017,9,5,11,0,800.0,159.0,1.4,31.0,839.0,893.29,631.37
2017,9,5,11,15,806.0,160.5,1.5,31.0,860.0,871.44,618.31
2017,9,5,11,30,812.0,162.0,1.6,31.0,881.0,846.19,603.04
2017,9,5,11,45,811.0,165.5,1.7,31.5,892.5,813.83,581.9
2017,9,5,12,0,810.0,169.0,1.8,32.0,904.0,778.72,557.84
2017,9,5,12,15,555.5,306.5,1.85,32.0,811.5,674.92,483.84
2017,9,5,12,30,301.0,444.0,1.9,32.0,719.0,576.41,413.08
2017,9,5,12,45,555.0,306.5,2.0,32.0,811.0,604.22,435.5
2017,9,5,13,0,809.0,169.0,2.1,32.0,903.0,605.96,437.07
2017,9,5,13,15,602.0,277.0,2.15,32.0,819.5,529.26,380.23
2017,9,5,13,30,395.0,385.0,2.2,32.0,736.0,473.99,339.5
2017,9,5,13,45,590.0,276.0,2.25,32.0,785.0,440.87,312.45
2017,9,5,14,0,785.0,167.0,2.3,32.0,834.0,398.32,274.77
2017,9,5,14,15,776.5,164.5,2.3,32.0,804.5,343.53,229.61
2017,9,5,14,30,768.0,162.0,2.3,32.0,775.0,289.2,184.89
2017,9,5,14,45,735.5,169.5,2.3,32.0,735.0,230.13,139.31
2017,9,5,15,0,703.0,177.0,2.3,32.0,695.0,181.1,105.99
2017,9,5,15,15,686.0,172.0,2.25,31.5,653.0,129.09,79.74
2017,9,5,15,30,669.0,167.0,2.2,31.0,611.0,102.8,78.26
2017,9,5,15,45,636.0,165.5,2.2,31.0,561.5,104.85,80.2
2017,9,5,16,0,603.0,164.0,2.2,31.0,512.0,107.1,82.28
2017,9,5,16,15,573.0,155.5,2.1,30.5,461.5,103.98,80.2
2017,9,5,16,30,543.0,147.0,2.0,30.0,411.0,100.09,77.48
2017,9,5,16,45,493.0,139.5,1.95,30.0,356.5,96.37,74.72
2017,9,5,17,0,443.0,132.0,1.9,30.0,302.0,92.53,71.81
2017,9,5,17,15,392.0,117.0,1.75,29.0,249.5,83.45,64.71
2017,9,5,17,30,341.0,102.0,1.6,28.0,197.0,73.99,57.07
2017,9,5,17,45,267.5,83.0,1.5,27.5,146.5,62.28,47.12
2017,9,5,18,0,194.0,64.0,1.4,27.0,96.0,48.46,35.06
2017,9,5,18,15,122.0,40.0,1.4,26.5,57.5,30.93,19.53
2017,9,5,18,30,50.0,16.0,1.4,26.0,19.0,12.84,0.0
2017,9,5,18,45,25.0,8.0,1.4,26.0,9.5,6.83,0.0
2017,9,5,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,20.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,6,15,15.0,6.5,3.55,18.0,7.5,16.17,0.0
2017,9,6,6,30,30.0,13.0,3.7,18.0,15.0,49.24,13.07
2017,9,6,6,45,85.0,39.5,3.9,18.5,52.5,146.02,113.8
2017,9,6,7,0,140.0,66.0,4.1,19.0,90.0,229.32,186.85
2017,9,6,7,15,192.5,92.0,4.2,19.5,138.5,309.45,254.94
2017,9,6,7,30,245.0,118.0,4.3,20.0,187.0,390.56,321.51
2017,9,6,7,45,251.0,133.0,4.45,20.5,217.0,414.12,339.59
2017,9,6,8,0,257.0,148.0,4.6,21.0,247.0,437.78,357.0
2017,9,6,8,15,342.5,169.0,4.65,21.5,322.5,544.59,439.62
2017,9,6,8,30,428.0,190.0,4.7,22.0,398.0,672.79,534.48
2017,9,6,8,45,470.0,198.5,4.8,22.5,450.5,723.81,569.63
2017,9,6,9,0,512.0,207.0,4.9,23.0,503.0,773.25,603.36
2017,9,6,9,15,536.5,216.0,4.9,23.5,550.0,803.89,622.25
2017,9,6,9,30,561.0,225.0,4.9,24.0,597.0,831.92,639.15
2017,9,6,9,45,593.5,225.5,4.95,24.5,642.0,855.55,653.49
2017,9,6,10,0,626.0,226.0,5.0,25.0,687.0,882.76,670.08
2017,9,6,10,15,640.5,231.0,4.95,25.0,723.0,887.34,671.37
2017,9,6,10,30,655.0,236.0,4.9,25.0,759.0,888.24,670.33
2017,9,6,10,45,676.0,234.0,4.85,25.5,791.0,884.69,665.27
2017,9,6,11,0,697.0,232.0,4.8,26.0,823.0,877.18,657.55
2017,9,6,11,15,704.5,234.5,4.7,26.5,844.5,858.17,641.42
2017,9,6,11,30,712.0,237.0,4.6,27.0,866.0,835.8,623.1
2017,9,6,11,45,765.5,207.5,4.6,27.5,892.5,818.08,609.77
2017,9,6,12,0,819.0,178.0,4.6,28.0,919.0,791.02,589.77
2017,9,6,12,15,820.5,178.0,4.55,28.0,924.0,751.51,560.52
2017,9,6,12,30,822.0,178.0,4.5,28.0,929.0,709.62,529.21
2017,9,6,12,45,830.0,172.5,4.45,28.0,927.0,665.22,495.63
2017,9,6,13,0,838.0,167.0,4.4,28.0,925.0,618.42,459.49
2017,9,6,13,15,835.5,166.0,4.3,28.0,912.0,567.31,419.11
2017,9,6,13,30,833.0,165.0,4.2,28.0,899.0,515.05,376.85
2017,9,6,13,45,836.5,158.0,4.15,28.5,880.5,459.95,330.77
2017,9,6,14,0,840.0,151.0,4.1,29.0,862.0,403.59,282.74
2017,9,6,14,15,832.5,149.0,4.0,29.0,832.5,346.37,234.13
2017,9,6,14,30,825.0,147.0,3.9,29.0,803.0,289.39,185.95
2017,9,6,14,45,825.0,138.5,3.85,29.0,769.0,229.8,137.64
2017,9,6,15,0,825.0,130.0,3.8,29.0,735.0,170.09,94.92
2017,9,6,15,15,810.0,127.0,3.7,28.5,691.5,113.27,67.5
2017,9,6,15,30,795.0,124.0,3.6,28.0,648.0,87.6,66.93
2017,9,6,15,45,787.5,115.5,3.55,28.0,601.5,83.95,64.16
2017,9,6,16,0,780.0,107.0,3.5,28.0,555.0,79.97,61.09
2017,9,6,16,15,754.5,102.0,3.25,27.5,501.5,77.91,59.73
2017,9,6,16,30,729.0,97.0,3.0,27.0,448.0,69.17,52.77
2017,9,6,16,45,705.0,88.5,2.75,26.5,393.5,64.68,49.31
2017,9,6,17,0,681.0,80.0,2.5,26.0,339.0,59.88,45.52
2017,9,6,17,15,631.0,73.0,2.2,25.0,282.0,55.68,42.24
2017,9,6,17,30,581.0,66.0,1.9,24.0,225.0,51.37,38.72
2017,9,6,17,45,513.0,55.5,1.6,23.0,171.0,43.98,32.35
2017,9,6,18,0,445.0,45.0,1.3,22.0,117.0,36.37,25.52
2017,9,6,18,15,317.0,31.5,1.25,21.5,72.0,25.7,15.56
2017,9,6,18,30,189.0,18.0,1.2,21.0,27.0,14.78,0.0
2017,9,6,18,45,94.5,9.0,1.2,20.5,13.5,7.68,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,104.0,9.5,1.2,13.5,15.0,81.66,0.0
2017,9,7,6,30,208.0,19.0,1.4,14.0,30.0,214.14,62.04
2017,9,7,6,45,329.0,32.5,1.65,14.5,75.5,348.7,277.94
2017,9,7,7,0,450.0,46.0,1.9,15.0,121.0,474.82,387.32
2017,9,7,7,15,525.5,55.0,1.8,16.0,176.0,563.81,458.33
2017,9,7,7,30,601.0,64.0,1.7,17.0,231.0,655.49,526.3
2017,9,7,7,45,645.5,71.5,1.65,18.0,287.5,718.74,569.37
2017,9,7,8,0,690.0,79.0,1.6,19.0,344.0,781.53,609.7
2017,9,7,8,15,724.0,84.5,1.9,20.0,400.0,830.53,641.99
2017,9,7,8,30,758.0,90.0,2.2,21.0,456.0,872.09,668.31
2017,9,7,8,45,779.0,95.0,2.5,22.0,509.0,903.9,687.39
2017,9,7,9,0,800.0,100.0,2.8,23.0,562.0,932.59,704.1
2017,9,7,9,15,818.5,103.5,2.85,23.5,611.0,953.66,714.88
2017,9,7,9,30,837.0,107.0,2.9,24.0,660.0,971.15,723.36
2017,9,7,9,45,847.5,111.0,2.95,24.5,702.5,977.62,724.65
2017,9,7,10,0,858.0,115.0,3.0,25.0,745.0,968.59,715.96
2017,9,7,10,15,868.0,117.5,3.0,25.0,782.0,965.38,712.47
2017,9,7,10,30,878.0,120.0,3.0,25.0,819.0,958.31,706.58
2017,9,7,10,45,883.5,122.5,3.05,25.5,848.0,943.22,694.59
2017,9,7,11,0,889.0,125.0,3.1,26.0,877.0,924.41,680.37
2017,9,7,11,15,894.0,126.0,3.1,26.0,898.5,900.11,663.63
2017,9,7,11,30,899.0,127.0,3.1,26.0,920.0,872.33,644.67
2017,9,7,11,45,900.0,129.0,3.15,26.5,932.0,838.88,620.98
2017,9,7,12,0,901.0,131.0,3.2,27.0,944.0,802.43,595.29
2017,9,7,12,15,901.5,131.0,3.2,27.0,948.0,761.17,565.78
2017,9,7,12,30,902.0,131.0,3.2,27.0,952.0,717.43,533.56
2017,9,7,12,45,901.0,131.0,3.25,27.5,947.0,670.49,497.53
2017,9,7,13,0,900.0,131.0,3.3,28.0,942.0,621.6,459.28
2017,9,7,13,15,897.0,130.0,3.35,28.0,928.5,569.21,418.41
2017,9,7,13,30,894.0,129.0,3.4,28.0,915.0,515.52,375.33
2017,9,7,13,45,888.5,127.5,3.45,28.0,893.0,459.35,329.15
2017,9,7,14,0,883.0,126.0,3.5,28.0,871.0,402.56,281.3
2017,9,7,14,15,875.0,124.5,3.5,27.5,840.5,344.64,232.31
2017,9,7,14,30,867.0,123.0,3.5,27.0,810.0,286.79,183.49
2017,9,7,14,45,853.0,122.0,3.5,27.0,772.0,220.39,130.28
2017,9,7,15,0,839.0,121.0,3.5,27.0,734.0,162.52,89.79
2017,9,7,15,15,824.0,118.0,3.45,27.0,690.0,104.92,62.77
2017,9,7,15,30,809.0,115.0,3.4,27.0,646.0,82.16,62.75
2017,9,7,15,45,791.0,111.0,3.4,27.0,597.0,81.14,62.12
2017,9,7,16,0,773.0,107.0,3.4,27.0,548.0,80.03,61.41
2017,9,7,16,15,746.5,102.0,3.25,26.5,494.5,71.15,54.35
2017,9,7,16,30,720.0,97.0,3.1,26.0,441.0,69.2,53.04
2017,9,7,16,45,685.0,91.0,3.0,25.5,385.0,66.33,50.93
2017,9,7,17,0,650.0,85.0,2.9,25.0,329.0,63.34,48.67
2017,9,7,17,15,598.5,77.0,2.55,24.0,272.5,58.55,44.89
2017,9,7,17,30,547.0,69.0,2.2,23.0,216.0,53.62,40.82
2017,9,7,17,45,471.5,58.0,1.9,22.5,163.0,45.92,34.06
2017,9,7,18,0,396.0,47.0,1.6,22.0,110.0,38.0,26.84
2017,9,7,18,15,272.5,31.5,1.6,21.0,66.5,25.69,15.4
2017,9,7,18,30,149.0,16.0,1.6,20.0,23.0,13.03,0.0
2017,9,7,18,45,74.5,8.0,1.6,19.5,11.5,6.83,0.0
2017,9,7,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,15,80.5,9.5,1.25,13.5,13.5,64.98,0.0
2017,9,8,6,30,161.0,19.0,1.5,14.0,27.0,177.83,36.38
2017,9,8,6,45,279.5,34.5,1.75,15.0,71.5,311.74,248.1
2017,9,8,7,0,398.0,50.0,2.0,16.0,116.0,436.17,356.03
2017,9,8,7,15,474.5,60.5,2.05,16.5,169.5,526.74,430.26
2017,9,8,7,30,551.0,71.0,2.1,17.0,223.0,619.9,502.26
2017,9,8,7,45,606.0,78.0,2.2,18.0,280.0,690.89,553.19
2017,9,8,8,0,661.0,85.0,2.3,19.0,337.0,761.81,601.66
2017,9,8,8,15,696.0,90.5,2.5,20.0,392.5,811.15,633.5
2017,9,8,8,30,731.0,96.0,2.7,21.0,448.0,858.63,663.26
2017,9,8,8,45,757.5,100.0,2.95,22.0,501.5,887.74,679.97
2017,9,8,9,0,784.0,104.0,3.2,23.0,555.0,920.35,698.96
2017,9,8,9,15,802.5,107.5,3.15,23.5,603.5,941.24,709.01
2017,9,8,9,30,821.0,111.0,3.1,24.0,652.0,958.58,716.75
2017,9,8,9,45,835.0,114.0,3.1,24.5,695.5,967.21,719.13
2017,9,8,10,0,849.0,117.0,3.1,25.0,739.0,971.99,719.18
2017,9,8,10,15,859.5,119.0,3.05,25.0,775.5,956.99,707.36
2017,9,8,10,30,870.0,121.0,3.0,25.0,812.0,949.87,701.15
2017,9,8,10,45,878.0,122.0,2.95,25.5,841.5,935.61,688.96
2017,9,8,11,0,886.0,123.0,2.9,26.0,871.0,917.63,674.58
2017,9,8,11,15,891.0,124.5,2.85,26.0,892.0,893.84,657.86
2017,9,8,11,30,896.0,126.0,2.8,26.0,913.0,866.56,638.95
2017,9,8,11,45,904.0,123.0,2.75,26.5,927.0,834.29,615.57
2017,9,8,12,0,912.0,120.0,2.7,27.0,941.0,798.76,590.1
2017,9,8,12,15,912.5,120.5,2.65,27.0,945.0,757.66,560.82
2017,9,8,12,30,913.0,121.0,2.6,27.0,949.0,714.03,528.61
2017,9,8,12,45,912.0,120.5,2.6,27.5,944.0,666.34,492.14
2017,9,8,13,0,911.0,120.0,2.6,28.0,939.0,616.7,453.47
2017,9,8,13,15,908.0,119.5,2.55,28.0,925.5,564.26,412.51
2017,9,8,13,30,905.0,119.0,2.5,28.0,912.0,510.46,369.36
2017,9,8,13,45,899.0,118.0,2.5,28.0,889.5,453.95,323.13
2017,9,8,14,0,893.0,117.0,2.5,28.0,867.0,396.83,275.25
2017,9,8,14,15,885.5,115.5,2.45,28.0,837.0,338.57,225.73
2017,9,8,14,30,878.0,114.0,2.4,28.0,807.0,280.32,176.56
2017,9,8,14,45,866.0,113.0,2.4,28.0,769.5,221.87,129.97
2017,9,8,15,0,854.0,112.0,2.4,28.0,732.0,164.37,90.71
2017,9,8,15,15,746.5,143.0,2.4,27.5,661.0,105.79,66.21
2017,9,8,15,30,639.0,174.0,2.4,27.0,590.0,107.7,83.71
2017,9,8,15,45,612.5,165.0,2.4,27.0,539.0,105.13,81.86
2017,9,8,16,0,586.0,156.0,2.4,27.0,488.0,102.32,79.83
2017,9,8,16,15,532.5,153.0,2.25,26.5,432.5,102.31,80.27
2017,9,8,16,30,479.0,150.0,2.1,26.0,377.0,101.56,80.1
2017,9,8,16,45,446.0,138.0,2.0,25.5,328.5,95.24,75.26
2017,9,8,17,0,413.0,126.0,1.9,25.0,280.0,88.6,70.06
2017,9,8,17,15,383.5,107.5,1.75,24.0,231.5,77.2,60.8
2017,9,8,17,30,354.0,89.0,1.6,23.0,183.0,65.24,50.78
2017,9,8,17,45,301.5,71.0,1.5,22.5,137.0,52.95,40.05
2017,9,8,18,0,249.0,53.0,1.4,22.0,91.0,40.19,28.64
2017,9,8,18,15,124.5,35.5,1.45,21.5,54.5,27.6,16.68
2017,9,8,18,30,0.0,18.0,1.5,21.0,18.0,14.52,0.0
2017,9,8,18,45,0.0,9.0,1.6,21.0,9.0,7.68,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,48.0,8.5,1.35,15.5,11.0,41.13,0.0
2017,9,9,6,30,96.0,17.0,1.6,16.0,22.0,121.19,11.32
2017,9,9,6,45,202.5,36.5,1.9,16.5,64.0,252.44,199.12
2017,9,9,7,0,309.0,56.0,2.2,17.0,106.0,368.98,301.95
2017,9,9,7,15,383.0,70.5,2.15,17.5,158.0,456.55,374.7
2017,9,9,7,30,457.0,85.0,2.1,18.0,210.0,547.82,446.05
2017,9,9,7,45,517.0,94.0,2.05,19.0,266.0,628.66,504.67
2017,9,9,8,0,577.0,103.0,2.0,20.0,322.0,705.22,557.0
2017,9,9,8,15,615.0,110.5,2.15,21.0,376.5,758.68,591.87
2017,9,9,8,30,653.0,118.0,2.3,22.0,431.0,810.37,624.58
2017,9,9,8,45,685.5,122.0,2.45,23.0,484.5,850.31,648.34
2017,9,9,9,0,718.0,126.0,2.6,24.0,538.0,887.58,669.93
2017,9,9,9,15,738.5,130.5,2.6,24.0,586.0,910.68,683.13
2017,9,9,9,30,759.0,135.0,2.6,24.0,634.0,930.44,694.23
2017,9,9,9,45,780.5,135.5,2.65,24.5,678.0,936.51,695.39
2017,9,9,10,0,802.0,136.0,2.7,25.0,722.0,945.92,699.04
2017,9,9,10,15,813.5,139.0,2.75,25.5,758.5,944.5,695.67
2017,9,9,10,30,825.0,142.0,2.8,26.0,795.0,939.21,690.01
2017,9,9,10,45,838.0,141.0,2.85,26.5,825.5,927.26,680.17
2017,9,9,11,0,851.0,140.0,2.9,27.0,856.0,911.43,667.99
2017,9,9,11,15,856.5,141.0,2.95,27.0,877.0,877.2,645.04
2017,9,9,11,30,862.0,142.0,3.0,27.0,898.0,850.42,627.17
2017,9,9,11,45,865.0,143.0,3.05,27.5,910.5,818.4,604.48
2017,9,9,12,0,868.0,144.0,3.1,28.0,923.0,783.4,579.5
2017,9,9,12,15,868.5,144.5,3.15,28.0,926.5,743.42,550.73
2017,9,9,12,30,869.0,145.0,3.2,28.0,930.0,701.05,519.68
2017,9,9,12,45,868.5,144.0,3.25,28.5,925.5,654.74,484.16
2017,9,9,13,0,868.0,143.0,3.3,29.0,921.0,606.59,446.52
2017,9,9,13,15,864.5,142.5,3.3,29.0,907.0,555.58,406.58
2017,9,9,13,30,861.0,142.0,3.3,29.0,893.0,503.38,364.62
2017,9,9,13,45,854.0,141.0,3.35,29.0,870.5,445.73,317.65
2017,9,9,14,0,847.0,140.0,3.4,29.0,848.0,389.07,270.24
2017,9,9,14,15,838.5,138.0,3.45,29.0,818.0,331.22,221.31
2017,9,9,14,30,830.0,136.0,3.5,29.0,788.0,273.7,173.04
2017,9,9,14,45,814.5,135.5,3.55,29.0,750.0,216.64,127.97
2017,9,9,15,0,799.0,135.0,3.6,29.0,712.0,161.2,90.73
2017,9,9,15,15,783.0,131.5,3.6,28.5,668.5,105.64,67.19
2017,9,9,15,30,767.0,128.0,3.6,28.0,625.0,90.41,69.31
2017,9,9,15,45,745.0,124.0,3.6,28.0,575.5,81.42,62.13
2017,9,9,16,0,723.0,120.0,3.6,28.0,526.0,80.8,61.84
2017,9,9,16,15,695.0,114.0,3.45,27.5,473.5,78.67,60.43
2017,9,9,16,30,667.0,108.0,3.3,27.0,421.0,76.41,58.9
2017,9,9,16,45,627.5,101.0,3.2,27.0,365.5,73.15,56.38
2017,9,9,17,0,588.0,94.0,3.1,27.0,310.0,69.76,53.7
2017,9,9,17,15,533.5,84.5,2.75,26.0,255.0,64.13,49.26
2017,9,9,17,30,479.0,75.0,2.4,25.0,200.0,58.32,44.46
2017,9,9,17,45,399.0,62.0,2.05,24.0,148.5,47.1,34.77
2017,9,9,18,0,319.0,49.0,1.7,23.0,97.0,37.59,26.24
2017,9,9,18,15,204.0,31.0,1.7,22.0,56.5,23.99,13.45
2017,9,9,18,30,89.0,13.0,1.7,21.0,16.0,11.1,0.0
2017,9,9,18,45,44.5,6.5,1.7,20.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,6,15,39.0,8.0,1.9,15.5,10.0,34.32,0.0
2017,9,10,6,30,78.0,16.0,2.2,16.0,20.0,105.0,0.0
2017,9,10,6,45,175.5,36.5,2.55,16.5,60.5,231.68,182.14
2017,9,10,7,0,273.0,57.0,2.9,17.0,101.0,341.12,279.9
2017,9,10,7,15,346.0,73.0,2.9,18.0,152.0,428.58,353.36
2017,9,10,7,30,419.0,89.0,2.9,19.0,203.0,519.65,425.28
2017,9,10,7,45,478.0,99.5,2.95,20.0,257.5,592.96,479.79
2017,9,10,8,0,537.0,110.0,3.0,21.0,312.0,667.43,532.62
2017,9,10,8,15,575.5,118.5,3.1,21.5,366.0,729.6,575.58
2017,9,10,8,30,614.0,127.0,3.2,22.0,420.0,782.39,610.62
2017,9,10,8,45,645.5,132.5,3.35,23.0,472.5,822.8,635.19
2017,9,10,9,0,677.0,138.0,3.5,24.0,525.0,860.55,657.52
2017,9,10,9,15,698.5,143.5,3.5,24.5,572.5,885.54,671.18
2017,9,10,9,30,720.0,149.0,3.5,25.0,620.0,907.22,682.6
2017,9,10,9,45,737.0,152.5,3.5,25.5,663.0,918.72,687.15
2017,9,10,10,0,754.0,156.0,3.5,26.0,706.0,926.6,689.45
2017,9,10,10,15,766.5,159.5,3.5,26.0,742.0,919.27,683.06
2017,9,10,10,30,779.0,163.0,3.5,26.0,778.0,915.78,679.57
2017,9,10,10,45,790.0,164.0,3.55,26.5,807.5,904.61,670.03
2017,9,10,11,0,801.0,165.0,3.6,27.0,837.0,889.68,658.19
2017,9,10,11,15,807.5,167.0,3.6,27.0,858.5,868.1,643.05
2017,9,10,11,30,814.0,169.0,3.6,27.0,880.0,843.05,625.68
2017,9,10,11,45,819.5,168.5,3.65,27.5,893.0,811.6,602.85
2017,9,10,12,0,825.0,168.0,3.7,28.0,906.0,777.09,576.92
2017,9,10,12,15,826.5,168.5,3.7,28.0,910.5,737.7,548.14
2017,9,10,12,30,828.0,169.0,3.7,28.0,915.0,695.88,517.12
2017,9,10,12,45,831.0,166.0,3.75,28.5,911.5,649.95,481.75
2017,9,10,13,0,834.0,163.0,3.8,29.0,908.0,602.0,444.15
2017,9,10,13,15,831.0,162.0,3.8,29.0,894.5,550.69,403.9
