Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,13,30,828.0,161.0,3.8,29.0,881.0,498.28,361.72
2017,9,10,13,45,826.5,157.0,3.85,29.0,860.5,443.4,316.63
2017,9,10,14,0,825.0,153.0,3.9,29.0,840.0,387.76,269.84
2017,9,10,14,15,816.5,150.5,3.95,29.0,810.0,330.64,221.49
2017,9,10,14,30,808.0,148.0,4.0,29.0,780.0,273.93,173.98
2017,9,10,14,45,795.5,145.5,4.05,29.0,743.0,217.23,129.36
2017,9,10,15,0,783.0,143.0,4.1,29.0,706.0,161.87,92.54
2017,9,10,15,15,533.0,213.0,4.1,28.5,586.0,137.4,96.65
2017,9,10,15,30,283.0,283.0,4.1,28.0,466.0,175.13,138.26
2017,9,10,15,45,498.5,203.0,4.1,28.0,494.0,127.62,100.03
2017,9,10,16,0,714.0,123.0,4.1,28.0,522.0,82.82,63.51
2017,9,10,16,15,685.0,117.0,3.9,27.5,469.0,80.76,62.2
2017,9,10,16,30,656.0,111.0,3.7,27.0,416.0,78.58,60.74
2017,9,10,16,45,620.0,103.0,3.5,27.0,361.5,74.72,57.73
2017,9,10,17,0,584.0,95.0,3.3,27.0,307.0,70.68,54.49
2017,9,10,17,15,528.0,85.0,2.9,26.0,251.5,64.68,49.72
2017,9,10,17,30,472.0,75.0,2.5,25.0,196.0,58.47,44.57
2017,9,10,17,45,392.5,61.5,2.1,24.0,145.0,46.74,34.43
2017,9,10,18,0,313.0,48.0,1.7,23.0,94.0,36.85,25.55
2017,9,10,18,15,193.0,30.0,1.7,22.5,54.5,23.22,12.47
2017,9,10,18,30,73.0,12.0,1.7,22.0,15.0,10.24,0.0
2017,9,10,18,45,36.5,6.0,1.7,21.5,7.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,50.5,8.5,1.15,16.5,10.5,42.82,0.0
2017,9,11,6,30,101.0,17.0,1.4,17.0,21.0,123.89,0.0
2017,9,11,6,45,210.0,35.0,1.7,17.5,62.5,256.07,199.66
2017,9,11,7,0,319.0,53.0,2.0,18.0,104.0,372.19,302.78
2017,9,11,7,15,397.0,66.0,2.1,19.0,155.5,461.07,375.72
2017,9,11,7,30,475.0,79.0,2.2,20.0,207.0,560.22,452.41
2017,9,11,7,45,526.5,89.5,2.35,21.0,262.0,630.65,503.74
2017,9,11,8,0,578.0,100.0,2.5,22.0,317.0,700.88,552.66
2017,9,11,8,15,616.0,107.5,2.65,22.5,371.5,754.07,588.56
2017,9,11,8,30,654.0,115.0,2.8,23.0,426.0,805.51,622.37
2017,9,11,8,45,678.0,122.5,2.95,23.5,477.5,841.23,644.5
2017,9,11,9,0,702.0,130.0,3.1,24.0,529.0,874.14,664.53
2017,9,11,9,15,723.0,134.5,3.2,24.5,577.0,897.44,677.51
2017,9,11,9,30,744.0,139.0,3.3,25.0,625.0,917.41,688.29
2017,9,11,9,45,757.5,144.5,3.4,25.5,667.0,927.72,692.62
2017,9,11,10,0,771.0,150.0,3.5,26.0,709.0,927.3,689.95
2017,9,11,10,15,783.0,153.0,3.55,26.0,745.5,926.39,688.25
2017,9,11,10,30,795.0,156.0,3.6,26.0,782.0,921.63,684.15
2017,9,11,10,45,521.0,282.0,3.65,26.5,698.0,777.32,579.75
2017,9,11,11,0,247.0,408.0,3.7,27.0,614.0,622.53,463.44
2017,9,11,11,15,537.5,284.5,3.7,27.0,748.0,748.98,559.24
2017,9,11,11,30,828.0,161.0,3.7,27.0,882.0,844.74,628.24
2017,9,11,11,45,826.0,165.5,3.75,27.5,893.5,811.52,603.35
2017,9,11,12,0,824.0,170.0,3.8,28.0,905.0,775.53,576.18
2017,9,11,12,15,610.5,281.5,3.8,28.0,827.5,681.02,505.33
2017,9,11,12,30,397.0,393.0,3.8,28.0,750.0,591.59,438.08
2017,9,11,12,45,419.5,381.5,3.8,28.5,757.0,567.35,419.38
2017,9,11,13,0,442.0,370.0,3.8,29.0,764.0,539.12,397.08
2017,9,11,13,15,632.5,266.5,3.8,29.0,820.0,524.34,384.87
2017,9,11,13,30,823.0,163.0,3.8,29.0,876.0,494.57,358.9
2017,9,11,13,45,819.0,160.5,3.8,29.0,854.5,439.99,313.85
2017,9,11,14,0,815.0,158.0,3.8,29.0,833.0,384.91,267.5
2017,9,11,14,15,806.0,155.5,3.8,29.0,803.0,328.16,219.52
2017,9,11,14,30,797.0,153.0,3.8,29.0,773.0,271.9,172.55
2017,9,11,14,45,771.0,157.0,3.8,29.0,733.0,218.2,131.11
2017,9,11,15,0,745.0,161.0,3.8,29.0,693.0,158.19,91.69
2017,9,11,15,15,728.5,156.5,3.75,29.0,650.0,104.24,70.56
2017,9,11,15,30,712.0,152.0,3.7,29.0,607.0,96.14,73.75
2017,9,11,15,45,696.0,143.5,3.65,29.0,559.5,93.44,71.77
2017,9,11,16,0,680.0,135.0,3.6,29.0,512.0,90.47,69.58
2017,9,11,16,15,650.5,128.5,3.45,28.5,459.5,88.43,68.29
2017,9,11,16,30,621.0,122.0,3.3,28.0,407.0,86.26,66.89
2017,9,11,16,45,587.0,111.5,3.15,27.5,353.5,80.9,62.79
2017,9,11,17,0,553.0,101.0,3.0,27.0,300.0,75.23,58.33
2017,9,11,17,15,496.5,90.5,2.55,26.0,245.0,66.79,51.51
2017,9,11,17,30,440.0,80.0,2.1,25.0,190.0,59.76,45.65
2017,9,11,17,45,363.0,64.5,1.7,24.0,139.5,48.78,36.13
2017,9,11,18,0,286.0,49.0,1.3,23.0,89.0,37.51,26.03
2017,9,11,18,15,171.5,29.5,1.3,22.5,50.5,22.8,11.7
2017,9,11,18,30,57.0,10.0,1.3,22.0,12.0,8.54,0.0
2017,9,11,18,45,28.5,5.0,1.3,21.5,6.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,67.0,8.5,1.6,15.5,11.5,7.26,0.0
2017,9,12,6,30,134.0,17.0,1.9,16.0,23.0,147.83,0.0
2017,9,12,6,45,261.0,33.0,2.2,17.0,66.5,294.5,229.76
2017,9,12,7,0,388.0,49.0,2.5,18.0,110.0,424.75,344.59
2017,9,12,7,15,468.0,60.0,2.55,19.0,164.0,518.19,420.84
2017,9,12,7,30,548.0,71.0,2.6,20.0,218.0,614.36,494.56
2017,9,12,7,45,599.5,79.5,2.65,21.0,274.5,683.65,544.12
2017,9,12,8,0,651.0,88.0,2.7,22.0,331.0,752.67,591.0
2017,9,12,8,15,687.5,94.0,2.7,23.0,387.5,803.5,622.59
2017,9,12,8,30,724.0,100.0,2.7,24.0,444.0,852.44,651.77
2017,9,12,8,45,747.5,106.0,2.7,25.0,496.5,886.5,669.89
2017,9,12,9,0,771.0,112.0,2.7,26.0,549.0,911.19,681.39
2017,9,12,9,15,790.0,116.0,2.75,26.0,597.5,932.65,693.81
2017,9,12,9,30,809.0,120.0,2.8,26.0,646.0,950.51,703.92
2017,9,12,9,45,820.0,124.5,2.85,26.5,688.5,957.42,705.53
2017,9,12,10,0,831.0,129.0,2.9,27.0,731.0,960.47,704.87
2017,9,12,10,15,841.5,131.5,2.9,27.5,767.0,956.96,699.73
2017,9,12,10,30,852.0,134.0,2.9,28.0,803.0,949.53,692.29
2017,9,12,10,45,857.5,137.0,2.95,28.5,831.0,934.15,680.25
2017,9,12,11,0,863.0,140.0,3.0,29.0,859.0,915.01,665.98
2017,9,12,11,15,867.5,141.5,3.0,29.0,880.0,879.96,642.32
2017,9,12,11,30,872.0,143.0,3.0,29.0,901.0,852.15,623.6
2017,9,12,11,45,874.0,144.0,3.05,29.5,912.5,818.7,600.13
2017,9,12,12,0,876.0,145.0,3.1,30.0,924.0,782.33,574.08
2017,9,12,12,15,876.5,145.5,3.1,30.0,927.5,741.76,544.83
2017,9,12,12,30,877.0,146.0,3.1,30.0,931.0,698.78,513.31
2017,9,12,12,45,876.0,145.5,3.1,30.5,925.5,651.92,477.41
2017,9,12,13,0,875.0,145.0,3.1,31.0,920.0,603.22,439.42
2017,9,12,13,15,871.5,144.0,3.05,31.0,906.0,551.26,398.91
2017,9,12,13,30,868.0,143.0,3.0,31.0,892.0,498.12,356.4
2017,9,12,13,45,862.0,141.5,2.95,31.5,869.0,439.87,308.49
2017,9,12,14,0,856.0,140.0,2.9,32.0,846.0,382.61,260.4
2017,9,12,14,15,847.0,137.5,2.85,32.0,815.5,323.65,211.29
2017,9,12,14,30,838.0,135.0,2.8,32.0,785.0,265.13,163.2
2017,9,12,14,45,816.5,137.0,2.75,32.0,744.5,208.41,120.1
2017,9,12,15,0,795.0,139.0,2.7,32.0,704.0,154.04,86.32
2017,9,12,15,15,778.0,135.0,2.65,31.5,659.5,98.44,74.53
2017,9,12,15,30,761.0,131.0,2.6,31.0,615.0,84.37,63.56
2017,9,12,15,45,728.5,130.0,2.55,31.0,563.5,85.59,64.77
2017,9,12,16,0,696.0,129.0,2.5,31.0,512.0,86.96,66.12
2017,9,12,16,15,665.0,122.5,2.2,30.5,458.5,84.71,64.64
2017,9,12,16,30,634.0,116.0,1.9,30.0,405.0,82.32,63.04
2017,9,12,16,45,570.5,112.0,1.65,29.5,346.0,81.33,62.58
2017,9,12,17,0,507.0,108.0,1.4,29.0,287.0,77.95,60.07
2017,9,12,17,15,449.0,95.0,1.3,28.0,233.0,69.56,53.36
2017,9,12,17,30,391.0,82.0,1.2,27.0,179.0,60.88,46.17
2017,9,12,17,45,295.5,65.5,1.1,26.0,127.5,49.17,36.1
2017,9,12,18,0,200.0,49.0,1.0,25.0,76.0,37.2,25.45
2017,9,12,18,15,100.0,28.0,1.0,24.5,41.5,21.96,10.36
2017,9,12,18,30,0.0,7.0,1.0,24.0,7.0,5.97,0.0
2017,9,12,18,45,0.0,3.5,1.05,23.5,3.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,6.5,1.3,17.5,6.5,5.55,0.0
2017,9,13,6,30,0.0,13.0,1.5,18.0,13.0,10.72,0.0
2017,9,13,6,45,78.5,35.5,1.7,19.0,47.5,136.8,103.2
2017,9,13,7,0,157.0,58.0,1.9,20.0,82.0,230.95,186.16
2017,9,13,7,15,208.5,80.0,1.9,20.5,126.5,304.16,248.0
2017,9,13,7,30,260.0,102.0,1.9,21.0,171.0,378.97,308.56
2017,9,13,7,45,297.5,122.0,1.9,21.5,219.0,439.45,355.21
2017,9,13,8,0,335.0,142.0,1.9,22.0,267.0,500.32,400.26
2017,9,13,8,15,376.5,153.0,1.9,23.0,314.5,574.13,452.16
2017,9,13,8,30,418.0,164.0,1.9,24.0,362.0,627.88,487.91
2017,9,13,8,45,426.5,184.5,1.95,25.5,406.5,659.97,505.7
2017,9,13,9,0,435.0,205.0,2.0,27.0,451.0,689.58,521.42
2017,9,13,9,15,427.0,229.0,1.8,27.5,488.0,704.36,526.62
2017,9,13,9,30,419.0,253.0,1.6,28.0,525.0,716.17,529.72
2017,9,13,9,45,441.5,262.0,1.45,28.5,565.5,738.86,541.31
2017,9,13,10,0,464.0,271.0,1.3,29.0,606.0,758.78,550.61
2017,9,13,10,15,420.5,307.0,1.1,29.5,622.0,740.65,532.52
2017,9,13,10,30,377.0,343.0,0.9,30.0,638.0,705.69,504.32
2017,9,13,10,45,334.0,369.5,0.75,30.5,638.5,677.05,481.09
2017,9,13,11,0,291.0,396.0,0.6,31.0,639.0,647.67,457.52
2017,9,13,11,15,282.5,409.0,0.5,31.5,649.5,634.43,446.1
2017,9,13,11,30,274.0,422.0,0.4,32.0,660.0,619.89,433.76
2017,9,13,11,45,352.5,397.5,0.35,32.5,708.0,638.52,445.33
2017,9,13,12,0,431.0,373.0,0.3,33.0,756.0,656.93,455.73
2017,9,13,12,15,449.0,371.0,0.4,33.0,771.0,638.27,443.99
2017,9,13,12,30,467.0,369.0,0.5,33.0,786.0,616.77,430.43
2017,9,13,12,45,467.5,366.0,0.6,33.0,781.5,581.26,407.1
2017,9,13,13,0,468.0,363.0,0.7,33.0,777.0,544.84,382.5
2017,9,13,13,15,481.0,352.0,0.8,33.0,772.0,508.24,356.93
2017,9,13,13,30,494.0,341.0,0.9,33.0,767.0,470.0,329.16
2017,9,13,13,45,422.0,357.5,1.0,33.5,714.5,415.73,289.83
2017,9,13,14,0,350.0,374.0,1.1,34.0,662.0,375.59,260.62
2017,9,13,14,15,276.5,374.5,1.15,34.0,596.5,326.43,226.25
2017,9,13,14,30,203.0,375.0,1.2,34.0,531.0,296.16,206.38
2017,9,13,14,45,249.0,347.5,1.3,34.0,529.5,255.36,175.45
2017,9,13,15,0,295.0,320.0,1.4,34.0,528.0,220.41,151.22
2017,9,13,15,15,290.0,298.5,1.45,33.5,493.0,182.65,139.82
2017,9,13,15,30,285.0,277.0,1.5,33.0,458.0,172.58,132.78
2017,9,13,15,45,355.0,238.0,1.6,33.0,444.5,154.55,119.06
2017,9,13,16,0,425.0,199.0,1.7,33.0,431.0,127.56,98.05
2017,9,13,16,15,420.5,177.0,1.7,32.0,387.0,116.52,89.98
2017,9,13,16,30,416.0,155.0,1.7,31.0,343.0,104.77,81.13
2017,9,13,16,45,414.5,139.5,1.7,30.5,306.0,96.61,74.9
2017,9,13,17,0,413.0,124.0,1.7,30.0,269.0,87.91,68.09
2017,9,13,17,15,358.5,107.5,1.7,29.0,217.0,77.53,59.8
2017,9,13,17,30,304.0,91.0,1.7,28.0,165.0,66.74,50.87
2017,9,13,17,45,244.5,69.0,1.7,27.0,118.5,52.36,38.56
2017,9,13,18,0,185.0,47.0,1.7,26.0,72.0,35.69,23.98
2017,9,13,18,15,103.0,26.0,1.8,25.5,39.0,20.48,8.48
2017,9,13,18,30,21.0,5.0,1.9,25.0,6.0,4.27,0.0
2017,9,13,18,45,10.5,2.5,2.05,24.5,3.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,6,15,15.0,6.5,2.65,20.5,7.0,0.0,0.0
2017,9,14,6,30,30.0,13.0,3.0,21.0,14.0,40.64,0.0
2017,9,14,6,45,115.5,36.5,3.35,21.5,52.5,168.82,126.98
2017,9,14,7,0,201.0,60.0,3.7,22.0,91.0,271.11,218.1
2017,9,14,7,15,275.0,78.5,3.85,22.5,140.0,375.54,305.23
2017,9,14,7,30,349.0,97.0,4.0,23.0,189.0,467.71,379.82
2017,9,14,7,45,422.5,106.5,4.15,24.0,244.0,550.18,443.26
2017,9,14,8,0,496.0,116.0,4.3,25.0,299.0,634.64,504.59
2017,9,14,8,15,536.5,125.0,4.3,25.5,352.0,688.48,541.59
2017,9,14,8,30,577.0,134.0,4.3,26.0,405.0,750.36,583.41
2017,9,14,8,45,616.5,137.5,4.3,26.5,457.5,795.62,612.22
2017,9,14,9,0,656.0,141.0,4.3,27.0,510.0,838.22,638.67
2017,9,14,9,15,678.0,146.5,4.3,27.5,557.0,863.19,652.49
2017,9,14,9,30,700.0,152.0,4.3,28.0,604.0,884.9,664.1
2017,9,14,9,45,720.0,154.5,4.35,29.0,646.5,897.79,668.61
2017,9,14,10,0,740.0,157.0,4.4,30.0,689.0,907.07,670.82
2017,9,14,10,15,752.0,160.0,4.4,30.5,724.0,905.6,667.07
2017,9,14,10,30,764.0,163.0,4.4,31.0,759.0,893.81,656.65
2017,9,14,10,45,773.5,165.0,4.45,31.5,787.5,882.18,646.84
2017,9,14,11,0,783.0,167.0,4.5,32.0,816.0,866.89,634.73
2017,9,14,11,15,788.5,168.5,4.5,32.0,836.0,844.12,618.83
2017,9,14,11,30,794.0,170.0,4.5,32.0,856.0,818.03,600.8
2017,9,14,11,45,802.0,167.5,4.5,32.5,868.5,787.1,577.71
2017,9,14,12,0,810.0,165.0,4.5,33.0,881.0,753.05,552.02
2017,9,14,12,15,811.0,165.5,4.5,33.0,884.0,713.75,523.37
2017,9,14,12,30,812.0,166.0,4.5,33.0,887.0,672.12,492.56
2017,9,14,12,45,809.5,166.0,4.5,33.5,881.5,625.87,456.91
2017,9,14,13,0,807.0,166.0,4.5,34.0,876.0,578.06,419.47
2017,9,14,13,15,803.0,164.5,4.5,34.0,862.0,527.03,379.74
2017,9,14,13,30,799.0,163.0,4.5,34.0,848.0,475.11,338.29
2017,9,14,13,45,791.5,162.0,4.55,34.0,825.0,421.53,294.68
2017,9,14,14,0,784.0,161.0,4.6,34.0,802.0,367.85,250.15
2017,9,14,14,15,774.5,158.5,4.6,34.0,772.5,312.72,204.3
2017,9,14,14,30,765.0,156.0,4.6,34.0,743.0,258.22,159.86
2017,9,14,14,45,748.0,154.5,4.6,34.0,705.0,196.26,113.46
2017,9,14,15,0,731.0,153.0,4.6,34.0,667.0,143.05,81.21
2017,9,14,15,15,713.5,149.0,4.6,33.5,624.0,92.3,69.14
2017,9,14,15,30,696.0,145.0,4.6,33.0,581.0,92.35,69.56
2017,9,14,15,45,672.5,139.5,4.6,33.0,533.0,91.27,68.92
2017,9,14,16,0,649.0,134.0,4.6,33.0,485.0,90.11,68.22
2017,9,14,16,15,617.5,127.0,4.5,32.5,433.5,87.68,66.63
2017,9,14,16,30,586.0,120.0,4.4,32.0,382.0,85.11,64.92
2017,9,14,16,45,543.5,111.0,4.3,31.5,328.5,80.76,61.69
2017,9,14,17,0,501.0,102.0,4.2,31.0,275.0,74.02,56.4
2017,9,14,17,15,441.5,90.0,3.85,30.0,222.0,66.18,50.14
2017,9,14,17,30,382.0,78.0,3.5,29.0,169.0,58.11,43.43
2017,9,14,17,45,298.0,62.0,3.15,28.5,121.0,46.75,33.57
2017,9,14,18,0,214.0,46.0,2.8,28.0,73.0,35.1,23.16
2017,9,14,18,15,107.0,23.0,2.9,27.5,36.5,17.76,5.63
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,6,15,14.0,6.0,2.9,21.0,7.0,0.0,0.0
2017,9,15,6,30,28.0,12.0,3.0,21.0,14.0,30.87,0.0
2017,9,15,6,45,107.5,36.0,3.2,21.5,51.0,162.22,120.99
2017,9,15,7,0,187.0,60.0,3.4,22.0,88.0,260.19,208.8
2017,9,15,7,15,260.5,79.5,3.5,22.5,137.0,347.52,282.75
2017,9,15,7,30,334.0,99.0,3.6,23.0,186.0,456.89,370.53
2017,9,15,7,45,397.0,111.0,3.75,24.0,239.0,532.67,428.61
2017,9,15,8,0,460.0,123.0,3.9,25.0,292.0,609.92,485.2
2017,9,15,8,15,354.0,157.5,3.85,25.5,300.0,536.71,425.34
2017,9,15,8,30,248.0,192.0,3.8,26.0,308.0,478.82,376.58
2017,9,15,8,45,194.5,221.5,3.8,26.5,319.0,438.95,343.15
2017,9,15,9,0,141.0,251.0,3.8,27.0,330.0,417.0,322.93
2017,9,15,9,15,405.5,207.5,3.75,27.5,462.5,657.7,504.7
2017,9,15,9,30,670.0,164.0,3.7,28.0,595.0,867.67,650.97
2017,9,15,9,45,697.0,163.5,3.65,28.5,638.5,884.0,657.32
2017,9,15,10,0,724.0,163.0,3.6,29.0,682.0,896.64,662.6
2017,9,15,10,15,737.0,166.5,3.55,29.0,717.5,896.66,660.9
2017,9,15,10,30,750.0,170.0,3.5,29.0,753.0,892.97,656.98
2017,9,15,10,45,765.0,169.0,3.5,29.5,782.5,876.24,643.53
2017,9,15,11,0,780.0,168.0,3.5,30.0,812.0,862.93,632.65
2017,9,15,11,15,786.0,169.5,3.45,30.5,832.0,840.56,615.59
2017,9,15,11,30,792.0,171.0,3.4,31.0,852.0,814.85,596.52
2017,9,15,11,45,808.0,163.5,3.4,31.5,867.0,785.56,574.82
2017,9,15,12,0,824.0,156.0,3.4,32.0,882.0,752.7,550.31
2017,9,15,12,15,825.0,156.0,3.35,32.0,885.0,712.54,521.09
2017,9,15,12,30,826.0,156.0,3.3,32.0,888.0,670.02,489.74
2017,9,15,12,45,824.5,155.5,3.3,32.5,882.5,623.47,454.12
2017,9,15,13,0,823.0,155.0,3.3,33.0,877.0,575.24,416.57
2017,9,15,13,15,819.0,154.0,3.25,33.0,863.0,523.93,376.66
2017,9,15,13,30,815.0,153.0,3.2,33.0,849.0,471.66,334.97
2017,9,15,13,45,809.0,151.5,3.2,33.0,826.5,417.52,290.95
2017,9,15,14,0,803.0,150.0,3.2,33.0,804.0,363.09,245.8
2017,9,15,14,15,793.5,147.5,3.2,33.0,774.0,306.96,199.21
2017,9,15,14,30,784.0,145.0,3.2,33.0,744.0,251.42,154.08
2017,9,15,14,45,772.0,141.5,3.2,33.0,707.0,195.65,112.44
2017,9,15,15,0,760.0,138.0,3.2,33.0,670.0,141.21,80.07
2017,9,15,15,15,743.0,134.5,3.25,32.5,626.5,84.49,63.11
2017,9,15,15,30,726.0,131.0,3.3,32.0,583.0,84.45,63.45
2017,9,15,15,45,703.5,126.0,3.35,32.0,535.0,83.32,62.74
2017,9,15,16,0,681.0,121.0,3.4,32.0,487.0,82.1,61.97
2017,9,15,16,15,650.0,115.0,3.4,31.5,434.5,79.97,60.59
2017,9,15,16,30,619.0,109.0,3.4,31.0,382.0,77.74,59.11
2017,9,15,16,45,576.5,101.0,3.4,31.0,328.5,73.78,56.04
2017,9,15,17,0,534.0,93.0,3.4,31.0,275.0,69.66,52.77
2017,9,15,17,15,473.5,82.5,3.2,30.0,221.5,63.22,47.65
2017,9,15,17,30,413.0,72.0,3.0,29.0,168.0,54.1,40.04
2017,9,15,17,45,325.0,57.0,2.8,28.0,119.5,43.29,30.71
2017,9,15,18,0,237.0,42.0,2.6,27.0,71.0,32.23,20.81
2017,9,15,18,15,118.5,21.0,2.7,26.5,35.5,16.27,3.62
2017,9,15,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,6,15,22.0,6.5,2.0,21.5,7.5,0.0,0.0
2017,9,16,6,30,44.0,13.0,2.3,22.0,15.0,43.45,0.0
2017,9,16,6,45,143.5,33.5,2.65,22.5,53.0,203.44,150.89
2017,9,16,7,0,243.0,54.0,3.0,23.0,91.0,311.9,249.03
2017,9,16,7,15,322.5,70.0,3.1,23.5,140.5,402.82,325.31
2017,9,16,7,30,402.0,86.0,3.2,24.0,190.0,497.92,401.08
2017,9,16,7,45,463.5,95.5,3.35,25.0,243.5,570.77,455.31
2017,9,16,8,0,525.0,105.0,3.5,26.0,297.0,644.99,508.12
2017,9,16,8,15,565.0,113.5,3.45,26.5,350.5,707.83,550.87
2017,9,16,8,30,605.0,122.0,3.4,27.0,404.0,761.12,585.41
2017,9,16,8,45,641.5,125.5,3.35,27.5,455.5,803.13,611.13
2017,9,16,9,0,678.0,129.0,3.3,28.0,507.0,842.53,634.53
2017,9,16,9,15,467.0,208.5,3.25,28.5,480.0,717.22,541.68
2017,9,16,9,30,256.0,288.0,3.2,29.0,453.0,576.45,434.39
2017,9,16,9,45,264.0,308.5,3.15,29.5,488.0,597.82,447.95
2017,9,16,10,0,272.0,329.0,3.1,30.0,523.0,617.11,459.06
2017,9,16,10,15,530.0,237.5,3.05,30.0,640.0,768.25,568.76
2017,9,16,10,30,788.0,146.0,3.0,30.0,757.0,894.38,653.34
2017,9,16,10,45,800.0,146.0,3.0,30.5,786.0,882.52,642.21
2017,9,16,11,0,812.0,146.0,3.0,31.0,815.0,866.91,629.9
2017,9,16,11,15,817.5,147.5,3.0,31.5,835.0,843.57,612.69
2017,9,16,11,30,823.0,149.0,3.0,32.0,855.0,816.85,593.41
2017,9,16,11,45,806.0,162.5,3.0,32.5,862.0,780.51,567.16
2017,9,16,12,0,789.0,176.0,3.0,33.0,869.0,742.0,538.44
2017,9,16,12,15,790.0,176.5,3.0,33.0,872.0,703.22,510.67
2017,9,16,12,30,791.0,177.0,3.0,33.0,875.0,662.17,480.76
2017,9,16,12,45,791.0,175.0,3.0,33.0,870.0,616.48,447.0
2017,9,16,13,0,791.0,173.0,3.0,33.0,865.0,569.13,411.19
2017,9,16,13,15,787.0,172.0,3.0,33.0,850.5,519.12,372.51
2017,9,16,13,30,783.0,171.0,3.0,33.0,836.0,468.25,332.12
2017,9,16,13,45,777.5,168.5,3.0,33.5,814.0,415.06,288.44
2017,9,16,14,0,772.0,166.0,3.0,34.0,792.0,361.64,243.91
2017,9,16,14,15,762.0,163.5,3.0,33.5,762.0,307.04,199.4
2017,9,16,14,30,752.0,161.0,3.0,33.0,732.0,245.94,151.0
2017,9,16,14,45,746.0,154.0,3.0,33.0,696.5,189.6,109.09
2017,9,16,15,0,740.0,147.0,3.0,33.0,661.0,134.02,76.13
2017,9,16,15,15,722.0,142.5,3.0,33.0,617.5,89.13,66.72
2017,9,16,15,30,704.0,138.0,3.0,33.0,574.0,88.66,66.58
2017,9,16,15,45,681.5,132.5,3.0,33.0,526.0,87.4,65.78
2017,9,16,16,0,659.0,127.0,3.0,33.0,478.0,86.04,64.91
2017,9,16,16,15,627.5,120.5,3.0,32.5,426.5,83.74,63.42
2017,9,16,16,30,596.0,114.0,3.0,32.0,375.0,81.33,61.82
2017,9,16,16,45,553.5,105.0,3.0,31.5,321.5,76.78,58.41
2017,9,16,17,0,511.0,96.0,3.0,31.0,268.0,72.03,54.75
2017,9,16,17,15,450.0,84.5,2.7,30.0,215.0,62.56,47.09
2017,9,16,17,30,389.0,73.0,2.4,29.0,162.0,54.71,40.52
2017,9,16,17,45,303.0,57.5,2.15,28.5,114.5,43.58,30.83
2017,9,16,18,0,217.0,42.0,1.9,28.0,67.0,32.19,20.56
2017,9,16,18,15,108.5,21.0,1.95,27.5,33.5,16.27,2.01
2017,9,16,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,15,33.5,7.0,1.55,21.5,8.0,0.0,0.0
2017,9,17,6,30,67.0,14.0,1.8,22.0,16.0,61.14,0.0
2017,9,17,6,45,186.0,32.0,2.05,22.5,55.5,233.71,172.51
2017,9,17,7,0,305.0,50.0,2.3,23.0,95.0,355.42,282.91
2017,9,17,7,15,388.5,62.5,2.4,23.5,146.0,446.52,358.15
2017,9,17,7,30,472.0,75.0,2.5,24.0,197.0,548.47,437.54
2017,9,17,7,45,486.0,88.5,2.65,24.5,240.0,580.38,461.05
2017,9,17,8,0,500.0,102.0,2.8,25.0,283.0,617.17,487.1
2017,9,17,8,15,585.5,103.0,2.8,25.5,349.5,713.5,554.63
2017,9,17,8,30,671.0,104.0,2.8,26.0,416.0,800.6,612.58
2017,9,17,8,45,435.5,175.0,2.85,26.5,386.5,653.95,503.34
2017,9,17,9,0,200.0,246.0,2.9,27.0,357.0,467.3,359.96
2017,9,17,9,15,229.5,266.0,2.85,27.5,404.5,512.28,392.31
2017,9,17,9,30,259.0,286.0,2.8,28.0,452.0,576.45,436.25
2017,9,17,9,45,251.0,309.0,2.75,28.5,479.0,585.31,439.35
2017,9,17,10,0,243.0,332.0,2.7,29.0,506.0,572.96,428.19
2017,9,17,10,15,526.0,236.5,2.6,29.5,636.0,761.95,563.67
2017,9,17,10,30,809.0,141.0,2.5,30.0,766.0,906.11,657.6
2017,9,17,10,45,816.0,143.5,2.45,30.5,793.5,891.85,644.32
2017,9,17,11,0,823.0,146.0,2.4,31.0,821.0,873.93,630.29
2017,9,17,11,15,828.0,147.5,2.35,31.0,840.5,849.76,613.63
2017,9,17,11,30,833.0,149.0,2.3,31.0,860.0,822.21,594.89
2017,9,17,11,45,838.0,148.0,2.25,31.5,872.0,789.08,571.17
2017,9,17,12,0,843.0,147.0,2.2,32.0,884.0,752.94,544.39
2017,9,17,12,15,564.0,288.0,2.15,32.0,782.0,642.07,463.77
2017,9,17,12,30,285.0,429.0,2.1,32.0,680.0,539.86,389.11
2017,9,17,12,45,562.5,287.5,2.1,32.5,778.5,569.63,411.07
2017,9,17,13,0,840.0,146.0,2.1,33.0,877.0,571.28,410.05
2017,9,17,13,15,836.0,145.0,2.1,33.0,862.5,519.19,369.81
2017,9,17,13,30,832.0,144.0,2.1,33.0,848.0,466.1,327.98
2017,9,17,13,45,825.0,142.5,2.1,33.0,825.0,410.73,283.39
2017,9,17,14,0,818.0,141.0,2.1,33.0,802.0,355.16,237.69
2017,9,17,14,15,809.0,139.0,2.15,33.0,771.5,298.73,191.23
2017,9,17,14,30,800.0,137.0,2.2,33.0,741.0,242.79,146.26
2017,9,17,14,45,787.0,134.0,2.25,33.0,703.5,186.36,105.09
2017,9,17,15,0,774.0,131.0,2.3,33.0,666.0,131.36,74.16
2017,9,17,15,15,757.5,127.5,2.35,32.5,623.0,89.49,67.13
2017,9,17,15,30,741.0,124.0,2.4,32.0,580.0,80.89,60.57
2017,9,17,15,45,719.5,119.0,2.5,32.0,531.5,79.57,59.71
2017,9,17,16,0,698.0,114.0,2.6,32.0,483.0,78.14,58.76
2017,9,17,16,15,667.0,108.0,2.6,31.5,430.5,75.79,57.18
2017,9,17,16,30,636.0,102.0,2.6,31.0,378.0,73.32,55.49
2017,9,17,16,45,595.5,94.0,2.65,31.0,324.0,69.14,52.22
2017,9,17,17,0,555.0,86.0,2.7,31.0,270.0,64.8,48.73
2017,9,17,17,15,493.5,76.5,2.45,30.0,216.5,58.91,44.03
2017,9,17,17,30,432.0,67.0,2.2,29.0,163.0,52.88,38.96
2017,9,17,17,45,341.0,52.5,2.0,28.0,114.5,40.14,27.99
2017,9,17,18,0,250.0,38.0,1.8,27.0,66.0,29.33,18.2
2017,9,17,18,15,125.0,19.0,1.9,26.5,33.0,14.78,0.0
2017,9,17,18,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,7.5,0.9,21.5,7.5,0.0,0.0
2017,9,18,6,30,0.0,15.0,1.1,22.0,15.0,12.8,0.0
2017,9,18,6,45,153.5,31.5,1.3,22.5,53.5,208.05,151.45
2017,9,18,7,0,307.0,48.0,1.5,23.0,92.0,353.55,280.08
2017,9,18,7,15,390.5,60.0,1.6,23.5,142.5,443.87,353.85
2017,9,18,7,30,474.0,72.0,1.7,24.0,193.0,546.02,432.58
2017,9,18,7,45,535.0,79.5,1.85,25.0,247.5,620.19,486.07
2017,9,18,8,0,596.0,87.0,2.0,26.0,302.0,694.44,537.13
2017,9,18,8,15,634.0,93.5,2.0,26.5,356.0,745.61,569.96
2017,9,18,8,30,672.0,100.0,2.0,27.0,410.0,795.07,600.64
2017,9,18,8,45,441.5,172.0,2.05,27.5,385.5,655.18,498.58
2017,9,18,9,0,211.0,244.0,2.1,28.0,361.0,475.11,362.54
2017,9,18,9,15,214.5,266.0,2.05,28.5,394.0,497.48,377.45
2017,9,18,9,30,218.0,288.0,2.0,29.0,427.0,518.4,389.96
2017,9,18,9,45,255.5,305.0,1.95,29.5,478.0,584.48,434.61
2017,9,18,10,0,293.0,322.0,1.9,30.0,529.0,627.76,462.41
2017,9,18,10,15,350.0,322.0,1.85,30.0,582.5,668.28,489.61
2017,9,18,10,30,407.0,322.0,1.8,30.0,636.0,705.69,514.23
2017,9,18,10,45,368.5,350.0,1.75,30.5,642.0,682.76,494.92
2017,9,18,11,0,330.0,378.0,1.7,31.0,648.0,658.7,475.56
2017,9,18,11,15,586.5,257.0,1.7,31.0,751.0,754.75,544.64
2017,9,18,11,30,843.0,136.0,1.7,31.0,854.0,807.05,581.01
2017,9,18,11,45,615.5,261.0,1.7,31.5,789.0,721.87,518.48
2017,9,18,12,0,388.0,386.0,1.7,32.0,724.0,623.45,447.08
2017,9,18,12,15,599.0,274.5,1.7,32.0,798.5,652.5,469.68
2017,9,18,12,30,810.0,163.0,1.7,32.0,873.0,657.1,473.47
2017,9,18,12,45,809.0,162.0,1.75,32.5,867.0,610.9,438.84
2017,9,18,13,0,808.0,161.0,1.8,33.0,861.0,563.05,402.57
2017,9,18,13,15,804.0,160.0,1.85,33.0,846.5,512.31,364.03
2017,9,18,13,30,800.0,159.0,1.9,33.0,832.0,460.65,323.6
2017,9,18,13,45,793.5,156.5,1.95,33.0,809.5,406.27,280.09
2017,9,18,14,0,787.0,154.0,2.0,33.0,787.0,351.74,235.5
2017,9,18,14,15,777.0,152.0,2.1,32.5,756.5,296.74,190.86
2017,9,18,14,30,767.0,150.0,2.2,32.0,726.0,242.41,147.75
2017,9,18,14,45,734.0,156.0,2.3,32.0,685.0,183.27,105.59
2017,9,18,15,0,701.0,162.0,2.4,32.0,644.0,134.72,80.12
2017,9,18,15,15,425.5,221.0,2.45,31.5,508.0,133.28,102.64
2017,9,18,15,30,150.0,280.0,2.5,31.0,372.0,182.45,142.42
2017,9,18,15,45,387.0,208.5,2.65,31.0,418.0,131.21,101.77
2017,9,18,16,0,624.0,137.0,2.8,31.0,464.0,92.94,71.11
2017,9,18,16,15,591.0,129.5,2.75,30.5,412.5,90.21,69.32
2017,9,18,16,30,558.0,122.0,2.7,30.0,361.0,87.35,67.36
2017,9,18,16,45,519.0,110.5,2.7,30.0,308.5,79.22,60.84
2017,9,18,17,0,480.0,99.0,2.7,30.0,256.0,72.12,55.06
2017,9,18,17,15,417.5,86.5,2.6,29.5,204.0,63.84,48.25
2017,9,18,17,30,355.0,74.0,2.5,29.0,152.0,55.32,40.98
2017,9,18,17,45,271.5,56.5,2.4,28.5,105.5,42.78,30.06
2017,9,18,18,0,188.0,39.0,2.3,28.0,59.0,29.9,18.39
2017,9,18,18,15,94.0,19.5,2.35,27.5,29.5,15.13,0.0
2017,9,18,18,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,0.0,6.0,2.8,23.0,6.0,0.0,0.0
2017,9,19,6,30,0.0,12.0,3.0,23.0,12.0,10.24,0.0
2017,9,19,6,45,107.5,32.5,3.2,23.5,48.0,156.87,111.98
2017,9,19,7,0,215.0,53.0,3.4,24.0,84.0,287.72,228.31
2017,9,19,7,15,296.5,69.0,3.6,24.5,132.5,378.73,305.09
2017,9,19,7,30,378.0,85.0,3.8,25.0,181.0,474.2,382.18
2017,9,19,7,45,442.0,95.0,4.0,25.5,234.0,548.86,439.41
2017,9,19,8,0,506.0,105.0,4.2,26.0,287.0,625.03,495.45
2017,9,19,8,15,263.5,137.0,4.25,26.0,233.0,423.13,337.52
2017,9,19,8,30,21.0,169.0,4.3,26.0,179.0,177.38,137.65
2017,9,19,8,45,33.0,197.0,4.35,26.5,214.5,233.73,181.85
2017,9,19,9,0,45.0,225.0,4.4,27.0,250.0,272.55,211.16
2017,9,19,9,15,68.0,256.0,4.35,27.5,297.5,324.59,250.37
2017,9,19,9,30,91.0,287.0,4.3,28.0,345.0,375.41,287.79
2017,9,19,9,45,57.0,275.0,4.3,28.5,312.5,322.57,245.61
2017,9,19,10,0,23.0,263.0,4.3,29.0,280.0,255.11,192.68
2017,9,19,10,15,69.0,316.5,4.3,29.0,369.5,365.66,276.51
2017,9,19,10,30,115.0,370.0,4.3,29.0,459.0,455.59,342.65
2017,9,19,10,45,101.0,379.5,4.3,29.5,459.5,443.66,331.86
2017,9,19,11,0,87.0,389.0,4.3,30.0,460.0,431.96,321.73
2017,9,19,11,15,115.5,407.5,4.3,30.0,504.0,476.6,354.02
2017,9,19,11,30,144.0,426.0,4.3,30.0,548.0,503.8,373.35
2017,9,19,11,45,212.5,424.5,4.3,30.5,608.0,540.13,399.19
2017,9,19,12,0,281.0,423.0,4.3,31.0,668.0,576.82,424.47
2017,9,19,12,15,561.0,279.5,4.3,31.0,769.0,628.73,464.69
2017,9,19,12,30,841.0,136.0,4.3,31.0,870.0,647.81,479.69
2017,9,19,12,45,649.0,244.0,4.3,31.0,808.5,580.71,427.34
2017,9,19,13,0,457.0,352.0,4.3,31.0,747.0,519.72,380.47
2017,9,19,13,15,644.0,242.5,4.3,31.0,788.5,493.25,359.2
2017,9,19,13,30,831.0,133.0,4.3,31.0,830.0,453.5,325.01
2017,9,19,13,45,560.5,255.5,4.3,31.0,720.0,386.68,275.02
2017,9,19,14,0,290.0,378.0,4.3,31.0,610.0,350.16,251.0
2017,9,19,14,15,159.5,336.0,4.25,30.5,463.0,276.11,199.53
2017,9,19,14,30,29.0,294.0,4.2,30.0,316.0,219.98,162.78
2017,9,19,14,45,383.0,216.5,4.2,30.0,479.0,178.44,117.52
2017,9,19,15,0,737.0,139.0,4.2,30.0,642.0,119.82,69.71
2017,9,19,15,15,593.5,181.0,4.1,30.0,569.5,111.93,86.24
2017,9,19,15,30,450.0,223.0,4.0,30.0,497.0,138.22,107.82
2017,9,19,15,45,370.5,219.0,3.95,30.0,431.5,145.02,113.64
2017,9,19,16,0,291.0,215.0,3.9,30.0,366.0,142.48,111.96
2017,9,19,16,15,225.5,196.5,3.65,29.5,306.0,137.68,108.65
2017,9,19,16,30,160.0,178.0,3.4,29.0,246.0,125.31,99.07
2017,9,19,16,45,149.0,153.5,3.2,29.0,209.5,109.92,86.64
2017,9,19,17,0,138.0,129.0,3.0,29.0,173.0,94.0,73.58
2017,9,19,17,15,117.0,105.0,2.75,28.5,137.5,77.78,60.13
2017,9,19,17,30,96.0,81.0,2.5,28.0,102.0,61.1,45.96
2017,9,19,17,45,65.0,58.0,2.25,27.5,70.5,44.56,31.61
2017,9,19,18,0,34.0,35.0,2.0,27.0,39.0,28.0,16.76
2017,9,19,18,15,17.0,17.5,1.95,26.5,19.5,14.32,0.0
2017,9,19,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,6,15,15.5,5.5,3.25,23.5,6.0,0.0,0.0
2017,9,20,6,30,31.0,11.0,3.4,24.0,12.0,32.03,0.0
2017,9,20,6,45,135.0,30.5,3.6,24.5,48.0,192.76,136.17
2017,9,20,7,0,239.0,50.0,3.8,25.0,84.0,302.11,239.0
2017,9,20,7,15,323.0,64.5,3.95,25.5,132.5,393.78,316.37
2017,9,20,7,30,407.0,79.0,4.1,26.0,181.0,490.14,393.37
2017,9,20,7,45,471.0,88.0,4.35,26.5,234.5,564.1,449.87
2017,9,20,8,0,535.0,97.0,4.6,27.0,288.0,648.7,512.23
2017,9,20,8,15,325.0,146.0,4.65,27.5,267.5,491.83,389.58
2017,9,20,8,30,115.0,195.0,4.7,28.0,247.0,335.88,262.94
2017,9,20,8,45,115.0,219.5,4.8,28.5,277.0,359.94,280.1
2017,9,20,9,0,115.0,244.0,4.9,29.0,307.0,382.86,295.71
2017,9,20,9,15,423.5,185.5,4.85,29.5,448.0,644.83,495.89
2017,9,20,9,30,732.0,127.0,4.8,30.0,589.0,875.73,657.06
2017,9,20,9,45,752.5,128.0,4.8,30.5,631.5,881.01,656.21
2017,9,20,10,0,773.0,129.0,4.8,31.0,674.0,888.95,658.71
2017,9,20,10,15,784.5,131.5,4.75,31.0,708.5,886.34,655.22
2017,9,20,10,30,796.0,134.0,4.7,31.0,743.0,879.99,649.46
2017,9,20,10,45,806.5,134.5,4.7,31.5,771.0,866.91,638.35
2017,9,20,11,0,817.0,135.0,4.7,32.0,799.0,850.15,624.98
2017,9,20,11,15,822.5,136.5,4.65,32.0,818.5,826.59,608.17
2017,9,20,11,30,828.0,138.0,4.6,32.0,838.0,799.65,589.32
2017,9,20,11,45,833.0,137.0,4.6,32.5,850.0,759.84,560.61
2017,9,20,12,0,838.0,136.0,4.6,33.0,862.0,725.18,534.11
2017,9,20,12,15,839.0,136.5,4.55,33.0,864.5,686.28,505.13
2017,9,20,12,30,840.0,137.0,4.5,33.0,867.0,645.03,473.94
2017,9,20,12,45,837.5,137.0,4.5,33.5,861.0,599.21,438.05
2017,9,20,13,0,835.0,137.0,4.5,34.0,855.0,551.76,400.25
2017,9,20,13,15,831.0,136.0,4.45,34.0,840.5,500.51,359.6
