Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,13,30,827.0,135.0,4.4,34.0,826.0,447.79,316.82
2017,9,20,13,45,819.5,134.5,4.4,34.0,803.0,393.39,271.9
2017,9,20,14,0,812.0,134.0,4.4,34.0,780.0,338.8,226.12
2017,9,20,14,15,802.5,132.0,4.4,33.5,749.5,282.73,179.78
2017,9,20,14,30,793.0,130.0,4.4,33.0,719.0,227.2,135.4
2017,9,20,14,45,776.5,128.5,4.4,33.0,681.0,171.95,96.05
2017,9,20,15,0,760.0,127.0,4.4,33.0,643.0,118.54,68.64
2017,9,20,15,15,742.5,123.5,4.35,32.5,600.0,87.27,65.51
2017,9,20,15,30,725.0,120.0,4.3,32.0,557.0,78.81,59.0
2017,9,20,15,45,700.0,116.0,4.3,32.0,508.5,77.97,58.51
2017,9,20,16,0,675.0,112.0,4.3,32.0,460.0,77.08,58.0
2017,9,20,16,15,642.0,106.5,4.15,31.5,408.0,75.01,56.64
2017,9,20,16,30,609.0,101.0,4.0,31.0,356.0,72.87,55.2
2017,9,20,16,45,562.5,93.5,3.85,31.0,303.0,69.0,52.16
2017,9,20,17,0,516.0,86.0,3.7,31.0,250.0,65.03,48.96
2017,9,20,17,15,449.0,75.5,3.5,30.5,197.5,58.34,43.43
2017,9,20,17,30,382.0,65.0,3.3,30.0,145.0,49.12,35.56
2017,9,20,17,45,283.5,50.0,3.1,29.5,99.0,38.13,25.95
2017,9,20,18,0,185.0,35.0,2.9,29.0,53.0,26.94,15.5
2017,9,20,18,15,92.5,17.5,2.95,28.5,26.5,13.61,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.7,24.0,10.0,18.74,0.0
2017,9,21,6,45,119.5,30.5,2.8,24.0,46.0,161.65,112.36
2017,9,21,7,0,225.0,51.0,2.9,24.0,82.0,292.53,231.42
2017,9,21,7,15,312.5,65.5,3.05,24.5,131.0,386.25,310.4
2017,9,21,7,30,400.0,80.0,3.2,25.0,180.0,484.99,389.39
2017,9,21,7,45,476.5,86.5,3.4,25.5,234.5,566.08,451.11
2017,9,21,8,0,553.0,93.0,3.6,26.0,289.0,659.23,519.22
2017,9,21,8,15,594.0,100.0,3.7,26.0,342.5,712.84,556.82
2017,9,21,8,30,635.0,107.0,3.8,26.0,396.0,764.82,592.49
2017,9,21,8,45,454.0,169.5,3.9,26.5,388.5,661.04,513.17
2017,9,21,9,0,273.0,232.0,4.0,27.0,381.0,539.1,417.24
2017,9,21,9,15,147.5,233.0,4.0,27.5,315.0,393.29,304.18
2017,9,21,9,30,22.0,234.0,4.0,28.0,249.0,231.72,176.44
2017,9,21,9,45,34.0,266.0,4.0,28.5,290.0,290.92,221.2
2017,9,21,10,0,46.0,298.0,4.0,29.0,331.0,330.97,250.35
2017,9,21,10,15,55.0,321.5,3.95,29.0,363.0,357.79,269.74
2017,9,21,10,30,64.0,345.0,3.9,29.0,395.0,383.36,288.08
2017,9,21,10,45,90.5,371.0,3.9,29.5,443.5,425.34,318.19
2017,9,21,11,0,117.0,397.0,3.9,30.0,492.0,478.66,355.73
2017,9,21,11,15,485.0,261.5,3.9,30.0,668.0,666.27,496.92
2017,9,21,11,30,853.0,126.0,3.9,30.0,844.0,797.81,591.3
2017,9,21,11,45,532.0,279.5,3.95,30.5,729.5,667.04,492.89
2017,9,21,12,0,211.0,433.0,4.0,31.0,615.0,527.14,387.28
2017,9,21,12,15,258.5,424.5,4.0,31.0,648.5,537.69,395.27
2017,9,21,12,30,306.0,416.0,4.0,31.0,682.0,537.63,394.77
2017,9,21,12,45,579.0,272.5,4.05,31.5,770.0,557.78,409.58
2017,9,21,13,0,852.0,129.0,4.1,32.0,858.0,551.62,402.7
2017,9,21,13,15,560.0,266.0,4.15,32.0,742.0,467.72,339.17
2017,9,21,13,30,268.0,403.0,4.2,32.0,626.0,407.37,295.3
2017,9,21,13,45,548.0,265.0,4.3,32.0,704.0,384.11,271.89
2017,9,21,14,0,828.0,127.0,4.4,32.0,782.0,335.35,224.64
2017,9,21,14,15,818.5,125.0,4.45,32.0,751.5,278.43,176.85
2017,9,21,14,30,809.0,123.0,4.5,32.0,721.0,222.04,131.38
2017,9,21,14,45,468.0,220.0,4.55,32.0,562.0,186.78,120.06
2017,9,21,15,0,127.0,317.0,4.6,32.0,403.0,209.03,152.69
2017,9,21,15,15,416.0,223.5,4.6,31.5,477.0,135.53,104.7
2017,9,21,15,30,705.0,130.0,4.6,31.0,551.0,84.97,64.27
2017,9,21,15,45,674.5,126.5,4.6,31.0,501.5,84.64,64.26
2017,9,21,16,0,644.0,123.0,4.6,31.0,452.0,84.35,64.25
2017,9,21,16,15,480.5,140.0,4.5,30.5,370.0,95.54,73.86
2017,9,21,16,30,317.0,157.0,4.4,30.0,288.0,110.27,86.45
2017,9,21,16,45,390.5,126.5,4.3,30.0,264.5,88.9,68.96
2017,9,21,17,0,464.0,96.0,4.2,30.0,241.0,70.17,53.47
2017,9,21,17,15,393.5,83.5,3.85,29.0,189.5,61.77,46.59
2017,9,21,17,30,323.0,71.0,3.5,28.0,138.0,53.15,39.23
2017,9,21,17,45,220.5,53.5,3.15,27.5,92.5,40.48,28.08
2017,9,21,18,0,118.0,36.0,2.8,27.0,47.0,27.86,16.07
2017,9,21,18,15,59.0,18.0,2.75,26.5,23.5,15.36,0.0
2017,9,21,18,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,13.0,5.0,2.35,22.0,5.5,0.0,0.0
2017,9,22,6,30,26.0,10.0,2.5,22.0,11.0,27.46,0.0
2017,9,22,6,45,140.5,29.0,2.65,22.5,46.5,191.97,132.46
2017,9,22,7,0,255.0,48.0,2.8,23.0,82.0,311.54,247.27
2017,9,22,7,15,345.0,60.5,2.95,23.5,131.5,405.21,326.52
2017,9,22,7,30,435.0,73.0,3.1,24.0,181.0,504.22,405.34
2017,9,22,7,45,499.0,81.0,3.3,25.0,234.5,585.97,466.64
2017,9,22,8,0,563.0,89.0,3.5,26.0,288.0,662.28,521.08
2017,9,22,8,15,604.0,95.5,3.55,26.5,341.0,715.19,556.94
2017,9,22,8,30,645.0,102.0,3.6,27.0,394.0,766.5,590.62
2017,9,22,8,45,335.5,154.0,3.65,27.5,307.0,529.39,412.44
2017,9,22,9,0,26.0,206.0,3.7,28.0,220.0,213.96,163.78
2017,9,22,9,15,392.5,160.5,3.7,28.5,405.0,583.87,451.86
2017,9,22,9,30,759.0,115.0,3.7,29.0,590.0,877.69,656.5
2017,9,22,9,45,773.5,118.0,3.75,29.5,631.0,885.54,656.96
2017,9,22,10,0,788.0,121.0,3.8,30.0,672.0,889.72,657.14
2017,9,22,10,15,498.5,244.5,3.85,30.0,599.5,737.04,548.62
2017,9,22,10,30,209.0,368.0,3.9,30.0,527.0,553.58,412.11
2017,9,22,10,45,516.5,249.0,3.95,30.5,661.0,722.58,537.68
2017,9,22,11,0,824.0,130.0,4.0,31.0,795.0,845.77,622.75
2017,9,22,11,15,444.0,259.5,4.0,31.0,619.5,629.16,466.9
2017,9,22,11,30,64.0,389.0,4.0,31.0,444.0,395.15,291.58
2017,9,22,11,45,430.5,275.0,4.05,31.5,644.5,585.4,435.01
2017,9,22,12,0,797.0,161.0,4.1,32.0,845.0,718.3,529.94
2017,9,22,12,15,797.5,161.5,4.1,32.0,847.5,678.87,499.89
2017,9,22,12,30,798.0,162.0,4.1,32.0,850.0,637.21,468.6
2017,9,22,12,45,799.0,159.5,4.2,32.5,844.5,591.38,433.02
2017,9,22,13,0,800.0,157.0,4.3,33.0,839.0,543.78,395.34
2017,9,22,13,15,796.0,156.0,4.3,32.5,824.5,493.44,356.08
2017,9,22,13,30,792.0,155.0,4.3,32.0,810.0,442.2,314.93
2017,9,22,13,45,481.0,272.0,4.35,32.0,666.5,363.11,257.69
2017,9,22,14,0,170.0,389.0,4.4,32.0,523.0,325.68,235.31
2017,9,22,14,15,467.0,266.0,4.4,32.0,613.5,283.72,192.96
2017,9,22,14,30,764.0,143.0,4.4,32.0,704.0,224.86,135.23
2017,9,22,14,45,754.5,137.5,4.45,32.0,667.5,169.41,96.24
2017,9,22,15,0,745.0,132.0,4.5,32.0,631.0,115.05,69.44
2017,9,22,15,15,726.5,128.5,4.5,31.5,588.0,82.37,61.85
2017,9,22,15,30,708.0,125.0,4.5,31.0,545.0,82.11,61.99
2017,9,22,15,45,686.5,119.0,4.55,31.0,497.0,80.14,60.59
2017,9,22,16,0,665.0,113.0,4.6,31.0,449.0,78.04,59.09
2017,9,22,16,15,631.0,107.0,4.55,30.5,397.5,75.64,57.45
2017,9,22,16,30,597.0,101.0,4.5,30.0,346.0,73.14,55.71
2017,9,22,16,45,551.5,92.5,4.5,29.5,293.0,68.53,52.14
2017,9,22,17,0,506.0,84.0,4.5,29.0,240.0,63.76,48.33
2017,9,22,17,15,436.5,73.5,4.2,28.5,188.0,55.09,41.05
2017,9,22,17,30,367.0,63.0,3.9,28.0,136.0,47.68,34.6
2017,9,22,17,45,265.0,47.5,3.65,27.5,91.5,36.27,24.52
2017,9,22,18,0,163.0,32.0,3.4,27.0,47.0,24.66,13.21
2017,9,22,18,15,81.5,16.0,3.2,26.5,23.5,13.66,0.0
2017,9,22,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,31.5,5.0,1.3,20.5,6.0,0.0,0.0
2017,9,23,6,30,63.0,10.0,1.6,21.0,12.0,54.29,0.0
2017,9,23,6,45,198.0,26.0,1.9,21.5,49.5,228.36,156.01
2017,9,23,7,0,333.0,42.0,2.2,22.0,87.0,366.33,290.51
2017,9,23,7,15,421.5,52.5,2.35,22.5,137.5,462.28,370.49
2017,9,23,7,30,510.0,63.0,2.5,23.0,188.0,561.66,448.67
2017,9,23,7,45,570.0,70.0,2.65,24.0,242.5,633.81,501.69
2017,9,23,8,0,630.0,77.0,2.8,25.0,297.0,706.14,552.2
2017,9,23,8,15,316.5,111.5,2.9,25.5,222.5,459.25,364.82
2017,9,23,8,30,3.0,146.0,3.0,26.0,148.0,135.58,103.54
2017,9,23,8,45,384.5,120.0,3.2,27.0,328.5,532.2,419.62
2017,9,23,9,0,766.0,94.0,3.4,28.0,509.0,866.08,654.09
2017,9,23,9,15,511.0,187.0,3.45,28.5,474.5,726.16,550.51
2017,9,23,9,30,256.0,280.0,3.5,29.0,440.0,562.89,425.98
2017,9,23,9,45,545.0,192.5,3.55,29.5,562.5,748.4,563.41
2017,9,23,10,0,834.0,105.0,3.6,30.0,685.0,911.95,672.09
2017,9,23,10,15,844.0,107.0,3.65,30.0,720.0,896.81,659.67
2017,9,23,10,30,854.0,109.0,3.7,30.0,755.0,888.21,653.13
2017,9,23,10,45,559.0,248.0,3.75,30.5,677.5,756.76,559.18
2017,9,23,11,0,264.0,387.0,3.8,31.0,600.0,605.76,446.02
2017,9,23,11,15,216.0,403.5,3.85,31.0,580.5,552.49,407.66
2017,9,23,11,30,168.0,420.0,3.9,31.0,561.0,514.47,379.25
2017,9,23,11,45,509.5,277.0,3.95,31.5,711.5,644.1,476.25
2017,9,23,12,0,851.0,134.0,4.0,32.0,862.0,724.01,534.22
2017,9,23,12,15,580.5,272.5,4.0,32.0,770.0,627.44,460.57
2017,9,23,12,30,310.0,411.0,4.0,32.0,678.0,533.45,389.92
2017,9,23,12,45,577.5,273.0,4.05,32.5,765.5,552.84,404.24
2017,9,23,13,0,845.0,135.0,4.1,33.0,853.0,546.2,396.74
2017,9,23,13,15,841.0,134.0,4.1,33.0,838.0,495.29,355.93
2017,9,23,13,30,837.0,133.0,4.1,33.0,823.0,440.78,311.6
2017,9,23,13,45,494.5,259.5,4.15,33.0,664.5,357.27,251.82
2017,9,23,14,0,152.0,386.0,4.2,33.0,506.0,317.62,228.86
2017,9,23,14,15,171.5,369.5,4.2,32.5,499.0,294.55,210.98
2017,9,23,14,30,191.0,353.0,4.2,32.0,492.0,269.46,191.75
2017,9,23,14,45,465.0,246.0,4.25,32.0,561.5,197.85,129.04
2017,9,23,15,0,739.0,139.0,4.3,32.0,631.0,107.75,65.4
2017,9,23,15,15,720.0,135.0,4.35,31.5,587.5,86.48,65.22
2017,9,23,15,30,701.0,131.0,4.4,31.0,544.0,86.06,65.23
2017,9,23,15,45,675.0,126.0,4.45,31.0,495.0,84.83,64.45
2017,9,23,16,0,649.0,121.0,4.5,31.0,446.0,83.54,63.63
2017,9,23,16,15,614.5,114.0,4.45,30.5,394.5,80.65,61.61
2017,9,23,16,30,580.0,107.0,4.4,30.0,343.0,77.63,59.46
2017,9,23,16,45,530.0,98.5,4.35,30.0,289.5,73.18,55.92
2017,9,23,17,0,480.0,90.0,4.3,30.0,236.0,66.33,50.27
2017,9,23,17,15,411.5,78.0,4.0,29.0,184.5,58.15,43.52
2017,9,23,17,30,343.0,66.0,3.7,28.0,133.0,49.76,36.31
2017,9,23,17,45,244.0,48.5,3.45,27.5,88.0,36.97,25.01
2017,9,23,18,0,145.0,31.0,3.2,27.0,43.0,23.88,12.13
2017,9,23,18,15,72.5,15.5,3.15,26.5,21.5,13.23,0.0
2017,9,23,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,15.5,4.5,1.95,21.0,5.0,0.0,0.0
2017,9,24,6,30,31.0,9.0,2.2,21.0,10.0,30.15,0.0
2017,9,24,6,45,150.0,27.5,2.45,21.5,45.5,194.05,128.88
2017,9,24,7,0,269.0,46.0,2.7,22.0,81.0,319.19,253.65
2017,9,24,7,15,359.0,59.0,2.9,22.5,130.5,413.68,333.97
2017,9,24,7,30,449.0,72.0,3.1,23.0,180.0,518.78,417.92
2017,9,24,7,45,528.0,76.5,3.3,24.0,236.0,603.98,481.95
2017,9,24,8,0,607.0,81.0,3.5,25.0,292.0,689.39,543.1
2017,9,24,8,15,304.0,112.0,3.6,25.5,218.0,447.79,357.28
2017,9,24,8,30,1.0,143.0,3.7,26.0,144.0,130.6,99.66
2017,9,24,8,45,14.5,175.0,3.8,26.5,183.0,174.05,134.43
2017,9,24,9,0,28.0,207.0,3.9,27.0,222.0,235.39,181.93
2017,9,24,9,15,111.0,246.5,3.9,27.5,314.5,373.95,289.25
2017,9,24,9,30,194.0,286.0,3.9,28.0,407.0,490.73,376.09
2017,9,24,9,45,515.5,193.5,3.9,28.5,544.5,720.32,547.22
2017,9,24,10,0,837.0,101.0,3.9,29.0,682.0,897.64,667.05
2017,9,24,10,15,450.5,221.0,3.85,29.5,536.0,665.64,499.82
2017,9,24,10,30,64.0,341.0,3.8,30.0,390.0,378.8,282.67
2017,9,24,10,45,172.5,361.5,3.8,30.5,498.5,501.46,374.02
2017,9,24,11,0,281.0,382.0,3.8,31.0,607.0,614.19,453.64
2017,9,24,11,15,248.5,398.5,3.75,31.0,601.0,585.27,431.06
2017,9,24,11,30,216.0,415.0,3.7,31.0,595.0,546.44,402.39
2017,9,24,11,45,220.0,420.5,3.7,31.5,606.0,537.6,394.87
2017,9,24,12,0,224.0,426.0,3.7,32.0,617.0,527.44,386.27
2017,9,24,12,15,284.0,412.5,3.7,32.0,655.5,541.12,395.97
2017,9,24,12,30,344.0,399.0,3.7,32.0,694.0,543.31,397.01
2017,9,24,12,45,339.5,397.0,3.75,32.0,686.5,512.33,373.89
2017,9,24,13,0,335.0,395.0,3.8,32.0,679.0,481.15,350.41
2017,9,24,13,15,577.0,268.0,3.8,32.0,745.5,470.07,339.92
2017,9,24,13,30,819.0,141.0,3.8,32.0,812.0,436.37,309.28
2017,9,24,13,45,815.0,137.5,3.85,32.0,789.5,381.29,263.43
2017,9,24,14,0,811.0,134.0,3.9,32.0,767.0,325.75,216.62
2017,9,24,14,15,456.5,239.0,3.95,32.0,593.0,260.17,175.45
2017,9,24,14,30,102.0,344.0,4.0,32.0,419.0,259.06,187.73
2017,9,24,14,45,435.5,232.5,4.05,32.0,524.5,184.79,120.58
2017,9,24,15,0,769.0,121.0,4.1,32.0,630.0,102.63,62.65
2017,9,24,15,15,406.0,180.0,4.1,31.5,447.0,111.19,85.25
2017,9,24,15,30,43.0,239.0,4.1,31.0,264.0,168.4,131.85
2017,9,24,15,45,21.5,186.5,4.2,31.0,199.0,144.32,112.79
2017,9,24,16,0,0.0,134.0,4.3,31.0,134.0,107.01,82.84
2017,9,24,16,15,0.0,118.0,4.25,30.5,118.0,94.76,73.27
2017,9,24,16,30,0.0,102.0,4.2,30.0,102.0,82.4,63.43
2017,9,24,16,45,0.0,86.0,4.2,29.5,86.0,69.92,53.32
2017,9,24,17,0,0.0,70.0,4.2,29.0,70.0,57.32,42.91
2017,9,24,17,15,184.5,64.5,3.95,28.5,100.0,49.34,36.18
2017,9,24,17,30,369.0,59.0,3.7,28.0,130.0,44.87,32.16
2017,9,24,17,45,261.0,44.0,3.45,27.5,85.5,33.72,22.26
2017,9,24,18,0,153.0,29.0,3.2,27.0,41.0,22.4,10.42
2017,9,24,18,15,76.5,14.5,3.15,26.5,20.5,12.38,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,10.0,4.5,1.85,21.0,4.5,0.0,0.0
2017,9,25,6,30,20.0,9.0,2.1,21.0,9.0,22.15,0.0
2017,9,25,6,45,136.5,27.0,2.35,21.5,43.5,181.73,117.04
2017,9,25,7,0,253.0,45.0,2.6,22.0,78.0,304.68,241.71
2017,9,25,7,15,345.0,57.5,2.75,22.5,126.5,399.3,322.37
2017,9,25,7,30,437.0,70.0,2.9,23.0,175.0,505.38,407.15
2017,9,25,7,45,505.5,77.0,3.05,23.5,228.5,583.68,466.9
2017,9,25,8,0,574.0,84.0,3.2,24.0,282.0,662.24,524.25
2017,9,25,8,15,395.0,134.5,3.25,24.5,281.5,559.48,443.86
2017,9,25,8,30,216.0,185.0,3.3,25.0,281.0,416.4,329.79
2017,9,25,8,45,288.5,198.0,3.4,25.5,343.0,515.22,404.59
2017,9,25,9,0,361.0,211.0,3.5,26.0,405.0,594.02,461.69
2017,9,25,9,15,374.0,226.0,3.5,26.5,443.0,617.89,476.17
2017,9,25,9,30,387.0,241.0,3.5,27.0,481.0,639.8,489.36
2017,9,25,9,45,343.5,276.0,3.55,27.5,499.5,629.18,477.77
2017,9,25,10,0,300.0,311.0,3.6,28.0,518.0,616.17,464.87
2017,9,25,10,15,249.0,337.5,3.6,28.0,516.0,585.51,440.38
2017,9,25,10,30,198.0,364.0,3.6,28.0,514.0,537.68,403.99
2017,9,25,10,45,313.5,346.0,3.65,28.5,592.0,622.43,465.66
2017,9,25,11,0,429.0,328.0,3.7,29.0,670.0,697.21,518.0
2017,9,25,11,15,645.5,221.0,3.75,29.0,750.0,755.17,561.9
2017,9,25,11,30,862.0,114.0,3.8,29.0,830.0,782.38,582.52
2017,9,25,11,45,668.0,227.0,3.85,29.0,786.5,715.32,531.53
2017,9,25,12,0,474.0,340.0,3.9,29.0,743.0,639.14,473.58
2017,9,25,12,15,381.0,377.0,3.9,29.0,701.0,573.95,425.37
2017,9,25,12,30,288.0,414.0,3.9,29.0,659.0,519.75,384.69
2017,9,25,12,45,307.0,405.0,3.95,29.5,665.0,498.84,368.24
2017,9,25,13,0,326.0,396.0,4.0,30.0,671.0,475.84,349.72
2017,9,25,13,15,346.0,383.0,4.0,30.0,670.0,448.31,328.07
2017,9,25,13,30,366.0,370.0,4.0,30.0,669.0,418.68,304.21
2017,9,25,13,45,435.0,329.0,4.05,30.0,674.0,379.6,271.85
2017,9,25,14,0,504.0,288.0,4.1,30.0,679.0,337.87,236.01
2017,9,25,14,15,307.0,316.0,4.05,29.5,551.0,281.28,198.48
2017,9,25,14,30,110.0,344.0,4.0,29.0,423.0,259.46,190.0
2017,9,25,14,45,268.0,301.5,4.0,29.0,481.0,215.78,152.19
2017,9,25,15,0,426.0,259.0,4.0,29.0,539.0,164.2,117.42
2017,9,25,15,15,411.0,242.5,3.9,29.0,497.0,147.82,115.85
2017,9,25,15,30,396.0,226.0,3.8,29.0,455.0,148.94,117.12
2017,9,25,15,45,289.0,220.0,3.75,29.0,379.5,144.88,114.19
2017,9,25,16,0,182.0,214.0,3.7,29.0,304.0,146.97,116.3
2017,9,25,16,15,172.0,190.0,3.5,28.5,267.5,132.66,105.17
2017,9,25,16,30,162.0,166.0,3.3,28.0,231.0,117.83,93.45
2017,9,25,16,45,143.0,142.5,3.15,27.5,193.5,102.67,81.24
2017,9,25,17,0,124.0,119.0,3.0,27.0,156.0,87.04,68.37
2017,9,25,17,15,98.5,95.0,2.7,26.5,120.0,70.62,54.48
2017,9,25,17,30,73.0,71.0,2.4,26.0,84.0,53.76,39.89
2017,9,25,17,45,36.5,47.5,2.15,26.0,54.0,37.25,25.25
2017,9,25,18,0,0.0,24.0,1.9,26.0,24.0,19.52,7.69
2017,9,25,18,15,0.0,12.0,1.9,25.5,12.0,10.24,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,10.5,21.5,1.95,22.0,23.0,31.04,14.59
2017,9,26,7,0,21.0,43.0,2.2,22.0,46.0,68.7,50.37
2017,9,26,7,15,42.5,66.5,2.25,22.5,76.0,114.48,89.6
2017,9,26,7,30,64.0,90.0,2.3,23.0,106.0,159.01,127.16
2017,9,26,7,45,80.0,114.0,2.4,23.5,138.5,199.15,160.03
2017,9,26,8,0,96.0,138.0,2.5,24.0,171.0,256.49,205.45
2017,9,26,8,15,72.5,157.5,2.55,24.0,185.0,235.86,187.66
2017,9,26,8,30,49.0,177.0,2.6,24.0,199.0,231.94,183.03
2017,9,26,8,45,69.5,205.0,2.7,24.5,240.0,279.13,219.54
2017,9,26,9,0,90.0,233.0,2.8,25.0,281.0,325.52,254.48
2017,9,26,9,15,51.0,220.5,2.75,25.5,248.0,267.2,207.03
2017,9,26,9,30,12.0,208.0,2.7,26.0,215.0,196.41,150.14
2017,9,26,9,45,20.5,238.5,2.7,26.5,252.0,231.83,177.09
2017,9,26,10,0,29.0,269.0,2.7,27.0,289.0,284.17,216.09
2017,9,26,10,15,14.5,178.0,2.65,27.0,188.0,165.57,124.84
2017,9,26,10,30,0.0,87.0,2.6,27.0,87.0,72.53,51.86
2017,9,26,10,45,0.0,54.5,2.55,27.0,54.5,45.38,30.43
2017,9,26,11,0,0.0,22.0,2.5,27.0,22.0,18.29,8.92
2017,9,26,11,15,8.0,149.0,2.45,27.0,156.0,131.76,98.18
2017,9,26,11,30,16.0,276.0,2.4,27.0,290.0,246.48,185.38
2017,9,26,11,45,8.5,209.0,2.4,27.5,216.0,181.86,135.67
2017,9,26,12,0,1.0,142.0,2.4,28.0,142.0,119.45,87.61
2017,9,26,12,15,6.5,191.5,2.4,28.0,196.5,163.91,121.83
2017,9,26,12,30,12.0,241.0,2.4,28.0,251.0,206.96,154.38
2017,9,26,12,45,13.0,251.5,2.4,28.0,262.5,214.33,159.78
2017,9,26,13,0,14.0,262.0,2.4,28.0,274.0,221.25,164.94
2017,9,26,13,15,20.0,288.0,2.4,27.5,304.5,241.88,180.7
2017,9,26,13,30,26.0,314.0,2.4,27.0,335.0,254.66,190.46
2017,9,26,13,45,21.0,289.0,2.4,27.0,306.0,236.65,177.01
2017,9,26,14,0,16.0,264.0,2.4,27.0,277.0,213.61,159.87
2017,9,26,14,15,8.0,170.0,2.4,27.0,176.5,139.7,103.81
2017,9,26,14,30,0.0,76.0,2.4,27.0,76.0,63.28,44.69
2017,9,26,14,45,0.0,91.0,2.4,27.0,91.0,75.8,54.75
2017,9,26,15,0,0.0,106.0,2.4,27.0,106.0,87.63,64.22
2017,9,26,15,15,0.0,101.5,2.35,26.5,101.5,83.99,64.57
2017,9,26,15,30,0.0,97.0,2.3,26.0,97.0,80.33,61.87
2017,9,26,15,45,0.0,102.5,2.25,26.0,102.5,84.29,65.39
2017,9,26,16,0,0.0,108.0,2.2,26.0,108.0,88.0,68.72
2017,9,26,16,15,0.0,95.5,2.05,25.5,95.5,78.16,60.83
2017,9,26,16,30,0.0,83.0,1.9,25.0,83.0,68.24,52.77
2017,9,26,16,45,0.0,69.5,1.75,25.0,69.5,57.48,43.75
2017,9,26,17,0,0.0,56.0,1.6,25.0,56.0,46.36,34.29
2017,9,26,17,15,0.0,43.0,1.45,24.5,43.0,35.54,24.99
2017,9,26,17,30,0.0,30.0,1.3,24.0,30.0,24.75,15.55
2017,9,26,17,45,0.0,19.0,1.15,24.0,19.0,15.65,7.43
2017,9,26,18,0,0.0,8.0,1.0,24.0,8.0,6.57,0.0
2017,9,26,18,15,0.0,4.0,0.95,23.5,4.0,3.41,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,19.0,1.8,21.5,19.0,15.69,4.06
2017,9,27,7,0,0.0,38.0,2.0,22.0,38.0,36.22,23.52
2017,9,27,7,15,7.5,61.0,2.05,22.0,62.5,66.93,49.73
2017,9,27,7,30,15.0,84.0,2.1,22.0,87.0,96.21,74.63
2017,9,27,7,45,26.0,106.5,2.15,22.5,114.5,140.77,111.47
2017,9,27,8,0,37.0,129.0,2.2,23.0,142.0,173.29,137.73
2017,9,27,8,15,73.0,157.5,2.15,23.0,188.0,236.52,188.97
2017,9,27,8,30,109.0,186.0,2.1,23.0,234.0,318.39,253.1
2017,9,27,8,45,127.5,211.5,2.1,23.5,274.5,361.01,284.44
2017,9,27,9,0,146.0,237.0,2.1,24.0,315.0,402.57,314.42
2017,9,27,9,15,173.0,259.0,2.05,24.5,359.5,446.58,345.77
2017,9,27,9,30,200.0,281.0,2.0,25.0,404.0,489.24,375.39
2017,9,27,9,45,199.5,302.5,1.95,25.5,432.5,504.09,383.6
2017,9,27,10,0,199.0,324.0,1.9,26.0,461.0,517.46,390.85
2017,9,27,10,15,183.0,343.0,1.9,26.0,474.0,512.67,385.75
2017,9,27,10,30,167.0,362.0,1.9,26.0,487.0,507.02,380.26
2017,9,27,10,45,136.5,372.5,1.9,26.5,477.0,479.72,358.46
2017,9,27,11,0,106.0,383.0,1.9,27.0,467.0,439.5,327.77
2017,9,27,11,15,78.5,375.5,1.95,27.0,438.5,400.91,299.16
2017,9,27,11,30,51.0,368.0,2.0,27.0,410.0,364.57,272.03
2017,9,27,11,45,50.5,372.0,2.1,27.5,414.5,360.43,268.47
2017,9,27,12,0,50.0,376.0,2.2,28.0,419.0,356.04,264.63
2017,9,27,12,15,85.5,398.5,2.25,28.0,471.5,389.88,289.49
2017,9,27,12,30,121.0,421.0,2.3,28.0,524.0,420.92,311.67
2017,9,27,12,45,71.5,365.5,2.4,28.0,426.0,336.23,249.74
2017,9,27,13,0,22.0,310.0,2.5,28.0,328.0,262.81,195.71
2017,9,27,13,15,41.5,339.5,2.5,28.0,373.5,285.7,212.74
2017,9,27,13,30,61.0,369.0,2.5,28.0,419.0,306.56,227.6
2017,9,27,13,45,68.0,363.0,2.55,28.0,417.0,295.27,218.79
2017,9,27,14,0,75.0,357.0,2.6,28.0,415.0,283.01,209.25
2017,9,27,14,15,37.5,252.0,2.55,27.5,281.0,197.91,146.91
2017,9,27,14,30,0.0,147.0,2.5,27.0,147.0,119.79,88.93
2017,9,27,14,45,0.0,111.0,2.45,27.0,111.0,91.69,67.23
2017,9,27,15,0,0.0,75.0,2.4,27.0,75.0,62.36,44.23
2017,9,27,15,15,89.0,166.5,2.3,27.0,217.5,118.9,93.21
2017,9,27,15,30,178.0,258.0,2.2,27.0,360.0,171.37,136.17
2017,9,27,15,45,89.0,182.0,2.1,27.0,233.0,128.33,101.36
2017,9,27,16,0,0.0,106.0,2.0,27.0,106.0,86.46,67.11
2017,9,27,16,15,0.0,93.0,1.8,26.5,93.0,76.24,58.97
2017,9,27,16,30,0.0,80.0,1.6,26.0,80.0,65.92,50.6
2017,9,27,16,45,0.0,67.0,1.45,26.0,67.0,55.52,41.91
2017,9,27,17,0,0.0,54.0,1.3,26.0,54.0,44.7,32.71
2017,9,27,17,15,0.0,41.5,1.2,25.5,41.5,34.3,23.79
2017,9,27,17,30,0.0,29.0,1.1,25.0,29.0,23.92,14.74
2017,9,27,17,45,0.0,18.5,1.0,24.5,18.5,15.23,7.01
2017,9,27,18,0,0.0,8.0,0.9,24.0,8.0,6.57,0.0
2017,9,27,18,15,0.0,4.0,1.0,24.0,4.0,3.41,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,8.0,2.85,21.5,8.0,6.57,0.0
2017,9,28,7,0,0.0,16.0,3.0,22.0,16.0,13.16,4.94
2017,9,28,7,15,0.0,27.0,3.1,22.0,27.0,22.26,12.73
2017,9,28,7,30,0.0,38.0,3.2,22.0,38.0,31.38,20.51
2017,9,28,7,45,0.0,50.0,3.35,22.5,50.0,41.36,28.84
2017,9,28,8,0,0.0,62.0,3.5,23.0,62.0,51.36,37.02
2017,9,28,8,15,0.0,97.5,3.5,23.0,97.5,84.78,64.38
2017,9,28,8,30,0.0,133.0,3.5,23.0,133.0,119.48,92.34
2017,9,28,8,45,0.0,104.0,3.5,23.5,104.0,88.42,66.69
2017,9,28,9,0,0.0,75.0,3.5,24.0,75.0,62.26,45.18
2017,9,28,9,15,0.0,98.5,3.4,24.5,98.5,82.4,61.16
2017,9,28,9,30,0.0,122.0,3.3,25.0,122.0,103.35,77.53
2017,9,28,9,45,4.0,164.0,3.25,25.5,167.0,145.04,110.16
2017,9,28,10,0,8.0,206.0,3.2,26.0,212.0,186.75,142.17
2017,9,28,10,15,12.5,232.5,3.15,26.0,241.5,213.93,162.84
2017,9,28,10,30,17.0,259.0,3.1,26.0,271.0,240.51,182.88
2017,9,28,10,45,15.0,255.5,3.05,26.5,267.0,233.41,176.66
2017,9,28,11,0,13.0,252.0,3.0,27.0,263.0,226.69,170.89
2017,9,28,11,15,15.0,257.0,2.95,27.0,269.5,230.93,173.93
2017,9,28,11,30,17.0,262.0,2.9,27.0,276.0,234.95,176.8
2017,9,28,11,45,30.0,313.0,2.9,27.0,338.0,293.35,220.64
2017,9,28,12,0,43.0,364.0,2.9,27.0,400.0,340.69,255.47
2017,9,28,12,15,55.5,379.5,2.9,27.0,426.0,354.48,265.38
2017,9,28,12,30,68.0,395.0,2.9,27.0,452.0,366.13,273.72
2017,9,28,12,45,70.5,393.0,2.9,27.5,452.0,356.52,265.82
2017,9,28,13,0,73.0,391.0,2.9,28.0,452.0,346.5,257.67
2017,9,28,13,15,58.0,368.5,2.95,28.0,416.5,313.61,233.35
2017,9,28,13,30,43.0,346.0,3.0,28.0,381.0,283.18,210.91
2017,9,28,13,45,149.5,355.5,3.05,28.0,471.0,310.08,228.37
2017,9,28,14,0,256.0,365.0,3.1,28.0,561.0,320.07,231.33
2017,9,28,14,15,195.5,352.5,3.15,27.5,498.5,284.28,206.03
2017,9,28,14,30,135.0,340.0,3.2,27.0,436.0,248.02,181.62
2017,9,28,14,45,178.0,318.5,3.25,27.0,438.0,223.51,163.06
2017,9,28,15,0,221.0,297.0,3.3,27.0,440.0,194.23,153.9
2017,9,28,15,15,190.0,276.5,3.3,27.0,393.5,181.39,144.02
2017,9,28,15,30,159.0,256.0,3.3,27.0,347.0,169.96,135.21
2017,9,28,15,45,181.0,230.5,3.3,27.0,324.5,156.37,124.58
2017,9,28,16,0,203.0,205.0,3.3,27.0,302.0,142.11,113.31
2017,9,28,16,15,198.5,180.0,3.15,26.5,265.5,127.12,101.51
2017,9,28,16,30,194.0,155.0,3.0,26.0,229.0,111.55,89.03
2017,9,28,16,45,176.0,132.0,2.95,25.5,191.0,96.45,76.7
2017,9,28,17,0,158.0,109.0,2.9,25.0,153.0,80.9,63.7
2017,9,28,17,15,131.0,86.0,2.7,24.5,117.0,64.84,49.94
2017,9,28,17,30,104.0,63.0,2.5,24.0,81.0,48.38,35.51
2017,9,28,17,45,52.0,41.5,2.3,23.5,50.5,32.42,21.17
2017,9,28,18,0,0.0,20.0,2.1,23.0,20.0,16.34,1.97
2017,9,28,18,15,0.0,10.0,2.2,23.0,10.0,8.54,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,3.0,3.8,20.0,3.0,2.46,0.0
2017,9,29,7,0,0.0,6.0,3.8,20.0,6.0,4.92,0.0
2017,9,29,7,15,0.0,11.0,3.8,20.5,11.0,9.03,1.85
2017,9,29,7,30,0.0,16.0,3.8,21.0,16.0,13.16,5.37
2017,9,29,7,45,0.0,21.0,3.8,21.5,21.0,17.29,8.85
2017,9,29,8,0,0.0,26.0,3.8,22.0,26.0,21.44,12.28
2017,9,29,8,15,0.0,24.0,3.85,22.0,24.0,19.79,10.87
2017,9,29,8,30,0.0,22.0,3.9,22.0,22.0,18.15,9.45
2017,9,29,8,45,0.0,35.0,3.95,22.5,35.0,28.94,18.29
2017,9,29,9,0,0.0,48.0,4.0,23.0,48.0,39.76,27.03
2017,9,29,9,15,0.0,73.5,3.95,23.0,73.5,61.04,44.26
2017,9,29,9,30,0.0,99.0,3.9,23.0,99.0,82.71,61.61
2017,9,29,9,45,0.0,94.5,3.85,23.5,94.5,78.71,58.08
2017,9,29,10,0,0.0,90.0,3.8,24.0,90.0,74.95,54.81
2017,9,29,10,15,0.0,88.0,3.75,24.0,88.0,73.32,53.38
2017,9,29,10,30,0.0,86.0,3.7,24.0,86.0,71.68,51.97
2017,9,29,10,45,0.5,118.5,3.65,24.5,119.0,99.84,74.12
2017,9,29,11,0,1.0,151.0,3.6,25.0,152.0,128.1,96.03
2017,9,29,11,15,2.5,160.5,3.6,25.0,163.0,137.15,103.0
2017,9,29,11,30,4.0,170.0,3.6,25.0,174.0,145.98,109.81
2017,9,29,11,45,5.0,171.5,3.65,25.0,176.5,147.43,110.88
2017,9,29,12,0,6.0,173.0,3.7,25.0,179.0,148.76,111.87
2017,9,29,12,15,4.5,166.5,3.7,25.0,171.0,141.73,106.33
2017,9,29,12,30,3.0,160.0,3.7,25.0,163.0,134.9,100.98
2017,9,29,12,45,7.0,198.5,3.7,25.0,205.0,167.94,126.67
2017,9,29,13,0,11.0,237.0,3.7,25.0,247.0,199.61,151.02
2017,9,29,13,15,12.0,246.0,3.65,25.0,256.5,205.34,155.36
2017,9,29,13,30,13.0,255.0,3.6,25.0,266.0,210.59,159.38
2017,9,29,13,45,23.5,282.5,3.6,25.0,301.5,231.99,175.55
2017,9,29,14,0,34.0,310.0,3.6,25.0,337.0,240.84,181.91
2017,9,29,14,15,30.5,292.0,3.55,25.0,315.0,221.63,167.35
2017,9,29,14,30,27.0,274.0,3.5,25.0,293.0,203.29,153.64
2017,9,29,14,45,52.0,280.0,3.45,25.0,314.0,201.9,152.32
2017,9,29,15,0,77.0,286.0,3.4,25.0,335.0,195.83,156.56
2017,9,29,15,15,61.5,258.5,3.3,24.5,296.0,179.75,144.17
2017,9,29,15,30,46.0,231.0,3.2,24.0,257.0,163.32,131.4
2017,9,29,15,45,38.5,207.0,3.15,24.0,227.5,148.43,119.54
2017,9,29,16,0,31.0,183.0,3.1,24.0,198.0,133.1,107.2
2017,9,29,16,15,25.0,161.5,2.95,23.5,173.0,124.03,100.17
2017,9,29,16,30,19.0,140.0,2.8,23.0,148.0,108.13,87.23
2017,9,29,16,45,11.5,117.5,2.7,23.0,122.5,91.4,73.19
2017,9,29,17,0,4.0,95.0,2.6,23.0,97.0,74.51,58.75
2017,9,29,17,15,2.0,72.0,2.55,22.5,73.0,57.15,43.73
2017,9,29,17,30,0.0,49.0,2.5,22.0,49.0,39.56,28.25
2017,9,29,17,45,0.0,29.5,2.45,22.0,29.5,24.26,14.43
2017,9,29,18,0,0.0,10.0,2.4,22.0,10.0,8.22,0.0
2017,9,29,18,15,0.0,5.0,2.55,21.5,5.0,4.27,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,6,45,134.0,19.5,2.95,16.5,35.5,158.69,79.64
2017,9,30,7,0,268.0,39.0,3.1,17.0,71.0,305.48,245.47
2017,9,30,7,15,358.0,52.0,3.1,17.5,119.5,403.46,331.35
2017,9,30,7,30,448.0,65.0,3.1,18.0,168.0,503.92,413.77
2017,9,30,7,45,518.0,72.0,3.15,19.0,221.5,582.53,474.35
2017,9,30,8,0,588.0,79.0,3.2,20.0,275.0,661.5,532.03
2017,9,30,8,15,628.5,85.5,3.15,20.5,328.0,713.01,567.43
2017,9,30,8,30,669.0,92.0,3.1,21.0,381.0,762.88,600.42
2017,9,30,8,45,703.0,95.0,3.1,22.0,432.5,800.05,622.4
2017,9,30,9,0,737.0,98.0,3.1,23.0,484.0,829.46,638.43
2017,9,30,9,15,758.0,101.5,3.05,23.5,530.0,850.08,649.05
2017,9,30,9,30,779.0,105.0,3.0,24.0,576.0,867.23,657.27
2017,9,30,9,45,796.5,106.5,3.0,24.5,617.5,875.2,659.59
2017,9,30,10,0,814.0,108.0,3.0,25.0,659.0,879.42,659.58
2017,9,30,10,15,825.5,110.0,3.0,25.0,693.5,874.98,655.18
2017,9,30,10,30,837.0,112.0,3.0,25.0,728.0,857.64,642.25
2017,9,30,10,45,845.5,113.0,3.05,25.5,755.0,842.6,630.23
2017,9,30,11,0,854.0,114.0,3.1,26.0,782.0,823.97,615.89
2017,9,30,11,15,859.0,115.0,3.1,26.0,800.5,799.01,598.29
2017,9,30,11,30,864.0,116.0,3.1,26.0,819.0,770.75,578.51
2017,9,30,11,45,856.5,123.0,3.1,26.5,827.0,735.65,551.94
2017,9,30,12,0,849.0,130.0,3.1,27.0,835.0,698.06,522.61
2017,9,30,12,15,849.0,130.0,3.1,27.0,836.5,657.3,491.77
2017,9,30,12,30,849.0,130.0,3.1,27.0,838.0,614.28,458.62
2017,9,30,12,45,847.5,129.5,3.1,27.5,831.0,568.0,421.44
2017,9,30,13,0,846.0,129.0,3.1,28.0,824.0,520.0,382.14
2017,9,30,13,15,841.5,128.0,3.1,28.0,808.5,468.8,340.26
2017,9,30,13,30,837.0,127.0,3.1,28.0,793.0,413.45,294.23
2017,9,30,13,45,829.5,125.5,3.1,28.0,769.0,357.93,247.14
2017,9,30,14,0,822.0,124.0,3.1,28.0,745.0,302.26,199.58
2017,9,30,14,15,812.0,122.0,3.05,28.0,714.0,245.83,152.45
2017,9,30,14,30,802.0,120.0,3.0,28.0,683.0,190.02,109.37
2017,9,30,14,45,778.5,121.5,3.0,28.0,642.5,136.37,76.79
2017,9,30,15,0,755.0,123.0,3.0,28.0,602.0,87.54,66.96
2017,9,30,15,15,735.5,119.0,2.95,27.5,558.5,78.6,59.96
2017,9,30,15,30,716.0,115.0,2.9,27.0,515.0,77.7,59.54
