Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,15,45,693.0,109.5,2.85,27.0,466.5,75.7,58.08
2017,9,30,16,0,670.0,104.0,2.8,27.0,418.0,73.6,56.53
2017,9,30,16,15,634.0,97.5,2.55,26.5,366.0,70.51,54.25
2017,9,30,16,30,598.0,91.0,2.3,26.0,314.0,67.32,51.84
2017,9,30,16,45,550.5,82.0,2.05,25.5,261.5,61.98,47.52
2017,9,30,17,0,503.0,73.0,1.8,25.0,209.0,56.45,42.89
2017,9,30,17,15,427.5,61.5,1.6,24.0,158.0,48.47,36.03
2017,9,30,17,30,352.0,50.0,1.4,23.0,107.0,40.28,28.69
2017,9,30,17,45,243.0,34.0,1.25,22.5,66.0,26.32,15.96
2017,9,30,18,0,134.0,18.0,1.1,22.0,25.0,14.04,0.0
2017,9,30,18,15,67.0,9.0,1.1,21.5,12.5,7.68,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,166.0,17.5,0.65,17.5,37.0,183.78,83.13
2017,10,1,7,0,332.0,35.0,0.7,18.0,74.0,352.59,276.99
2017,10,1,7,15,425.0,46.0,0.7,18.5,124.0,450.19,358.81
2017,10,1,7,30,518.0,57.0,0.7,19.0,174.0,552.01,437.66
2017,10,1,7,45,577.0,64.0,0.75,19.5,228.0,621.84,488.91
2017,10,1,8,0,636.0,71.0,0.8,20.0,282.0,691.82,537.65
2017,10,1,8,15,675.0,76.5,0.95,21.0,335.5,741.18,570.01
2017,10,1,8,30,714.0,82.0,1.1,22.0,389.0,783.49,596.56
2017,10,1,8,45,742.5,86.0,1.3,23.0,440.0,817.84,617.64
2017,10,1,9,0,771.0,90.0,1.5,24.0,491.0,849.22,636.33
2017,10,1,9,15,791.0,93.0,1.45,24.5,538.0,868.24,644.82
2017,10,1,9,30,811.0,96.0,1.4,25.0,585.0,883.74,651.06
2017,10,1,9,45,825.0,98.5,1.4,25.5,625.5,889.42,651.62
2017,10,1,10,0,839.0,101.0,1.4,26.0,666.0,891.33,650.0
2017,10,1,10,15,849.5,103.0,1.4,26.0,700.5,876.49,639.01
2017,10,1,10,30,860.0,105.0,1.4,26.0,735.0,867.53,632.21
2017,10,1,10,45,866.5,107.0,1.45,26.5,761.5,851.39,620.21
2017,10,1,11,0,873.0,109.0,1.5,27.0,788.0,831.63,606.05
2017,10,1,11,15,877.5,110.0,1.55,27.0,807.0,805.77,589.14
2017,10,1,11,30,882.0,111.0,1.6,27.0,826.0,776.58,570.05
2017,10,1,11,45,884.5,111.5,1.7,27.5,836.0,742.28,546.1
2017,10,1,12,0,887.0,112.0,1.8,28.0,846.0,705.06,518.79
2017,10,1,12,15,887.0,112.0,1.85,28.0,847.5,663.07,488.2
2017,10,1,12,30,887.0,112.0,1.9,28.0,849.0,618.71,455.13
2017,10,1,12,45,884.0,112.5,1.95,28.5,841.5,570.97,417.81
2017,10,1,13,0,881.0,113.0,2.0,29.0,834.0,521.52,378.26
2017,10,1,13,15,877.0,112.0,2.05,29.0,818.0,469.0,336.09
2017,10,1,13,30,873.0,111.0,2.1,29.0,802.0,415.37,291.8
2017,10,1,13,45,865.0,110.5,2.2,29.0,777.5,359.91,245.25
2017,10,1,14,0,857.0,110.0,2.3,29.0,753.0,304.17,198.06
2017,10,1,14,15,847.5,108.0,2.35,29.0,721.5,247.1,150.87
2017,10,1,14,30,838.0,106.0,2.4,29.0,690.0,182.18,101.49
2017,10,1,14,45,824.0,104.0,2.45,29.0,651.5,124.94,67.11
2017,10,1,15,0,810.0,102.0,2.5,29.0,613.0,74.79,56.25
2017,10,1,15,15,569.0,164.5,2.5,28.5,511.0,105.56,81.86
2017,10,1,15,30,328.0,227.0,2.5,28.0,409.0,149.04,117.8
2017,10,1,15,45,525.0,158.0,2.5,28.0,417.0,105.72,82.61
2017,10,1,16,0,722.0,89.0,2.5,28.0,425.0,64.19,48.42
2017,10,1,16,15,687.5,83.5,2.3,27.5,372.0,61.36,46.35
2017,10,1,16,30,653.0,78.0,2.1,27.0,319.0,58.44,44.13
2017,10,1,16,45,601.5,71.5,1.95,26.5,265.0,54.53,41.0
2017,10,1,17,0,550.0,65.0,1.8,26.0,211.0,50.56,37.68
2017,10,1,17,15,473.0,55.5,1.65,25.0,159.5,43.92,31.97
2017,10,1,17,30,396.0,46.0,1.5,24.0,108.0,37.17,25.88
2017,10,1,17,45,271.5,31.5,1.35,23.5,66.0,25.7,15.19
2017,10,1,18,0,147.0,17.0,1.2,23.0,24.0,13.93,0.0
2017,10,1,18,15,73.5,8.5,1.2,22.5,12.0,7.26,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,6,45,126.0,19.5,1.2,19.5,34.0,151.09,58.09
2017,10,2,7,0,252.0,39.0,1.3,20.0,68.0,292.91,229.69
2017,10,2,7,15,345.5,52.5,1.5,20.5,116.5,388.57,312.56
2017,10,2,7,30,439.0,66.0,1.7,21.0,165.0,495.14,398.15
2017,10,2,7,45,505.0,74.5,1.95,22.0,218.0,571.76,456.47
2017,10,2,8,0,571.0,83.0,2.2,23.0,271.0,648.55,512.2
2017,10,2,8,15,613.0,90.0,2.45,23.5,324.0,701.57,549.47
2017,10,2,8,30,655.0,97.0,2.7,24.0,377.0,752.93,584.57
2017,10,2,8,45,333.0,137.5,2.95,24.5,280.5,498.1,393.19
2017,10,2,9,0,11.0,178.0,3.2,25.0,184.0,171.23,131.84
2017,10,2,9,15,32.5,216.0,3.25,25.5,235.5,245.1,190.15
2017,10,2,9,30,54.0,254.0,3.3,26.0,287.0,302.43,233.64
2017,10,2,9,45,157.0,281.0,3.35,26.5,385.0,438.53,337.61
2017,10,2,10,0,260.0,308.0,3.4,27.0,483.0,570.12,433.68
2017,10,2,10,15,252.0,327.5,3.4,27.0,503.5,571.54,432.48
2017,10,2,10,30,244.0,347.0,3.4,27.0,524.0,555.22,419.57
2017,10,2,10,45,555.5,228.0,3.45,27.5,652.0,715.84,539.24
2017,10,2,11,0,867.0,109.0,3.5,28.0,780.0,823.74,614.14
2017,10,2,11,15,871.5,110.0,3.55,28.0,798.5,798.0,595.36
2017,10,2,11,30,876.0,111.0,3.6,28.0,817.0,768.95,575.25
2017,10,2,11,45,590.5,252.0,3.65,28.5,730.5,663.86,494.84
2017,10,2,12,0,305.0,393.0,3.7,29.0,644.0,551.59,409.06
2017,10,2,12,15,265.5,402.0,3.75,29.0,620.5,510.83,379.09
2017,10,2,12,30,226.0,411.0,3.8,29.0,597.0,470.39,348.94
2017,10,2,12,45,546.0,264.5,3.85,29.5,709.5,509.17,376.85
2017,10,2,13,0,866.0,118.0,3.9,30.0,822.0,514.84,376.67
2017,10,2,13,15,704.0,201.5,3.9,30.0,767.0,455.32,329.48
2017,10,2,13,30,542.0,285.0,3.9,30.0,712.0,409.91,294.09
2017,10,2,13,45,313.5,318.0,3.95,30.0,563.5,326.53,234.74
2017,10,2,14,0,85.0,351.0,4.0,30.0,415.0,278.48,204.72
2017,10,2,14,15,113.5,341.0,3.95,29.5,422.5,266.07,194.6
2017,10,2,14,30,142.0,331.0,3.9,29.0,430.0,240.1,174.54
2017,10,2,14,45,447.5,226.5,3.9,29.0,512.0,166.95,111.83
2017,10,2,15,0,753.0,122.0,3.9,29.0,594.0,87.33,66.56
2017,10,2,15,15,463.5,184.0,3.8,28.5,468.0,116.64,91.03
2017,10,2,15,30,174.0,246.0,3.7,28.0,342.0,164.78,130.82
2017,10,2,15,45,416.0,175.0,3.6,28.0,375.0,114.9,90.28
2017,10,2,16,0,658.0,104.0,3.5,28.0,408.0,73.84,56.51
2017,10,2,16,15,619.5,98.0,3.2,27.5,356.0,71.09,54.55
2017,10,2,16,30,581.0,92.0,2.9,27.0,304.0,68.28,52.47
2017,10,2,16,45,523.5,84.0,2.65,27.0,251.0,63.68,48.67
2017,10,2,17,0,466.0,76.0,2.4,27.0,198.0,59.01,44.66
2017,10,2,17,15,381.5,64.0,2.2,26.5,148.0,48.42,35.51
2017,10,2,17,30,297.0,52.0,2.0,26.0,98.0,39.68,27.67
2017,10,2,17,45,148.5,35.5,1.85,25.5,58.5,27.21,15.98
2017,10,2,18,0,0.0,19.0,1.7,25.0,19.0,15.21,0.0
2017,10,2,18,15,0.0,9.5,1.7,24.5,9.5,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,0.0,18.0,1.15,22.5,18.0,15.58,0.0
2017,10,3,7,0,0.0,36.0,1.3,23.0,36.0,35.87,22.74
2017,10,3,7,15,17.5,58.0,1.45,23.0,62.0,82.69,62.43
2017,10,3,7,30,35.0,80.0,1.6,23.0,88.0,121.16,95.16
2017,10,3,7,45,47.0,103.5,1.75,23.5,117.5,156.79,124.58
2017,10,3,8,0,59.0,127.0,1.9,24.0,147.0,191.8,152.73
2017,10,3,8,15,91.5,153.5,2.0,24.5,189.5,248.88,198.23
2017,10,3,8,30,124.0,180.0,2.1,25.0,232.0,324.05,256.19
2017,10,3,8,45,77.0,189.5,2.25,25.5,223.5,267.13,209.37
2017,10,3,9,0,30.0,199.0,2.4,26.0,215.0,228.88,177.15
2017,10,3,9,15,15.0,117.0,2.5,26.5,125.0,113.17,85.59
2017,10,3,9,30,0.0,35.0,2.6,27.0,35.0,28.99,17.7
2017,10,3,9,45,7.0,132.5,2.75,27.5,137.5,118.89,89.14
2017,10,3,10,0,14.0,230.0,2.9,28.0,240.0,215.11,163.09
2017,10,3,10,15,88.0,291.0,2.95,28.0,354.5,353.72,269.14
2017,10,3,10,30,162.0,352.0,3.0,28.0,469.0,488.99,368.44
2017,10,3,10,45,99.0,335.5,3.1,28.5,408.0,393.7,296.03
2017,10,3,11,0,36.0,319.0,3.2,29.0,347.0,318.82,238.64
2017,10,3,11,15,65.0,353.0,3.3,29.0,405.0,367.42,275.04
2017,10,3,11,30,94.0,387.0,3.4,29.0,463.0,412.39,307.87
2017,10,3,11,45,478.0,248.0,3.5,29.5,639.5,576.1,431.64
2017,10,3,12,0,862.0,109.0,3.6,30.0,816.0,679.31,506.47
2017,10,3,12,15,455.5,237.0,3.6,30.0,610.5,496.63,370.13
2017,10,3,12,30,49.0,365.0,3.6,30.0,405.0,329.13,243.81
2017,10,3,12,45,47.5,360.0,3.65,30.0,399.0,316.69,234.97
2017,10,3,13,0,46.0,355.0,3.7,30.0,393.0,304.45,225.82
2017,10,3,13,15,23.0,198.0,3.7,30.0,217.0,169.9,125.37
2017,10,3,13,30,0.0,41.0,3.7,30.0,41.0,34.12,21.15
2017,10,3,13,45,3.5,121.0,3.75,30.0,123.5,101.25,73.45
2017,10,3,14,0,7.0,201.0,3.8,30.0,206.0,163.58,121.26
2017,10,3,14,15,8.0,207.5,3.8,29.5,213.5,166.95,124.11
2017,10,3,14,30,9.0,214.0,3.8,29.0,221.0,169.68,126.66
2017,10,3,14,45,206.5,230.5,3.85,29.0,359.5,161.12,114.84
2017,10,3,15,0,404.0,247.0,3.9,29.0,498.0,159.29,125.11
2017,10,3,15,15,218.5,230.5,3.9,28.5,365.0,148.28,116.78
2017,10,3,15,30,33.0,214.0,3.9,28.0,232.0,153.11,121.34
2017,10,3,15,45,16.5,114.5,3.95,28.0,123.5,89.9,69.66
2017,10,3,16,0,0.0,15.0,4.0,28.0,15.0,12.37,4.83
2017,10,3,16,15,0.0,13.0,3.9,27.5,13.0,10.71,3.48
2017,10,3,16,30,0.0,11.0,3.8,27.0,11.0,9.05,2.1
2017,10,3,16,45,0.0,9.0,3.75,27.0,9.0,7.4,0.69
2017,10,3,17,0,0.0,7.0,3.7,27.0,7.0,5.75,0.0
2017,10,3,17,15,0.0,5.0,3.6,26.5,5.0,4.1,0.0
2017,10,3,17,30,0.0,3.0,3.5,26.0,3.0,2.46,0.0
2017,10,3,17,45,0.0,1.5,3.4,25.5,1.5,1.23,0.0
2017,10,3,18,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,45,79.5,21.0,3.0,22.5,29.5,104.54,22.02
2017,10,4,7,0,159.0,42.0,3.1,23.0,59.0,209.26,161.65
2017,10,4,7,15,257.0,57.0,3.25,23.0,104.5,323.51,260.12
2017,10,4,7,30,355.0,72.0,3.4,23.0,150.0,427.04,346.44
2017,10,4,7,45,441.5,78.5,3.6,23.5,203.0,512.55,414.08
2017,10,4,8,0,528.0,85.0,3.8,24.0,256.0,610.18,487.91
2017,10,4,8,15,573.0,91.5,3.8,24.0,307.5,664.36,526.99
2017,10,4,8,30,618.0,98.0,3.8,24.0,359.0,717.0,563.94
2017,10,4,8,45,426.5,159.0,3.85,24.5,350.0,607.68,478.68
2017,10,4,9,0,235.0,220.0,3.9,25.0,341.0,461.64,362.88
2017,10,4,9,15,487.5,165.5,3.8,25.5,446.0,663.15,516.54
2017,10,4,9,30,740.0,111.0,3.7,26.0,551.0,828.76,631.35
2017,10,4,9,45,763.0,111.0,3.65,26.5,592.0,839.84,634.75
2017,10,4,10,0,786.0,111.0,3.6,27.0,633.0,847.17,636.73
2017,10,4,10,15,797.5,113.0,3.5,27.0,666.5,842.73,631.81
2017,10,4,10,30,809.0,115.0,3.4,27.0,700.0,834.58,624.6
2017,10,4,10,45,548.0,238.0,3.35,27.5,641.0,715.39,536.52
2017,10,4,11,0,287.0,361.0,3.3,28.0,582.0,587.64,438.83
2017,10,4,11,15,221.5,379.0,3.25,28.0,552.0,524.26,392.09
2017,10,4,11,30,156.0,397.0,3.2,28.0,522.0,476.59,355.89
2017,10,4,11,45,172.5,402.5,3.2,28.5,542.0,478.83,356.65
2017,10,4,12,0,189.0,408.0,3.2,29.0,562.0,478.94,355.55
2017,10,4,12,15,252.5,397.0,3.2,29.0,603.5,496.33,367.96
2017,10,4,12,30,316.0,386.0,3.2,29.0,645.0,502.05,371.35
2017,10,4,12,45,341.5,376.0,3.2,29.0,654.0,482.42,355.9
2017,10,4,13,0,367.0,366.0,3.2,29.0,663.0,459.98,337.96
2017,10,4,13,15,583.0,251.5,3.15,29.0,711.0,436.91,317.19
2017,10,4,13,30,799.0,137.0,3.1,29.0,759.0,394.35,278.42
2017,10,4,13,45,796.0,133.0,3.1,29.5,736.5,340.41,232.15
2017,10,4,14,0,793.0,129.0,3.1,30.0,714.0,285.97,185.55
2017,10,4,14,15,782.0,127.0,3.1,29.5,683.0,231.16,141.07
2017,10,4,14,30,771.0,125.0,3.1,29.0,652.0,177.16,101.33
2017,10,4,14,45,753.0,123.5,3.15,29.0,614.0,124.08,71.85
2017,10,4,15,0,735.0,122.0,3.2,29.0,576.0,79.44,60.15
2017,10,4,15,15,714.5,118.0,3.15,29.0,532.0,78.51,59.6
2017,10,4,15,30,694.0,114.0,3.1,29.0,488.0,77.56,59.01
2017,10,4,15,45,668.0,108.5,3.1,29.0,440.5,75.49,57.5
2017,10,4,16,0,642.0,103.0,3.1,29.0,393.0,73.32,55.9
2017,10,4,16,15,602.5,97.0,2.9,28.5,341.5,70.55,53.9
2017,10,4,16,30,563.0,91.0,2.7,28.0,290.0,67.73,51.8
2017,10,4,16,45,509.0,81.5,2.55,27.5,238.5,61.96,47.11
2017,10,4,17,0,455.0,72.0,2.4,27.0,187.0,56.02,42.1
2017,10,4,17,15,368.0,60.5,2.15,26.5,138.0,45.89,33.31
2017,10,4,17,30,281.0,49.0,1.9,26.0,89.0,37.46,25.68
2017,10,4,17,45,161.5,31.5,1.7,25.5,52.0,24.28,13.01
2017,10,4,18,0,42.0,14.0,1.5,25.0,15.0,11.95,0.0
2017,10,4,18,15,21.0,7.0,1.5,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,143.5,17.0,0.5,20.5,32.5,160.77,21.1
2017,10,5,7,0,287.0,34.0,0.5,21.0,65.0,313.54,240.66
2017,10,5,7,15,388.0,45.0,0.75,21.5,113.5,415.23,328.03
2017,10,5,7,30,489.0,56.0,1.0,22.0,162.0,521.64,412.38
2017,10,5,7,45,552.0,63.0,1.25,22.5,215.0,593.47,467.33
2017,10,5,8,0,615.0,70.0,1.5,23.0,268.0,665.62,520.13
2017,10,5,8,15,656.0,75.5,1.55,23.5,320.5,715.77,553.62
2017,10,5,8,30,697.0,81.0,1.6,24.0,373.0,764.3,584.88
2017,10,5,8,45,726.0,85.0,1.7,24.5,423.5,793.03,602.13
2017,10,5,9,0,755.0,89.0,1.8,25.0,474.0,824.23,620.94
2017,10,5,9,15,775.5,92.0,1.7,25.5,520.0,843.22,629.29
2017,10,5,9,30,796.0,95.0,1.6,26.0,566.0,858.74,635.3
2017,10,5,9,45,403.0,154.5,1.55,26.5,393.5,556.59,422.71
2017,10,5,10,0,10.0,214.0,1.5,27.0,221.0,196.28,147.34
2017,10,5,10,15,427.0,160.0,1.45,27.0,467.0,562.31,428.72
2017,10,5,10,30,844.0,106.0,1.4,27.0,713.0,843.36,618.04
2017,10,5,10,45,536.0,238.5,1.4,27.5,629.5,703.86,516.74
2017,10,5,11,0,228.0,371.0,1.4,28.0,546.0,535.72,394.02
2017,10,5,11,15,549.5,240.5,1.4,28.0,674.0,670.34,493.75
2017,10,5,11,30,871.0,110.0,1.4,28.0,802.0,754.89,553.33
2017,10,5,11,45,467.5,242.5,1.45,28.5,614.5,560.03,412.43
2017,10,5,12,0,64.0,375.0,1.5,29.0,427.0,362.02,266.16
2017,10,5,12,15,193.0,379.0,1.55,29.0,536.0,440.19,324.28
2017,10,5,12,30,322.0,383.0,1.6,29.0,645.0,501.7,367.02
2017,10,5,12,45,217.5,388.5,1.65,29.0,565.0,426.06,311.94
2017,10,5,13,0,113.0,394.0,1.7,29.0,485.0,363.74,267.12
2017,10,5,13,15,489.5,250.5,1.75,29.0,631.5,395.23,285.98
2017,10,5,13,30,866.0,107.0,1.8,29.0,778.0,396.58,276.56
2017,10,5,13,45,462.5,217.5,1.85,29.0,575.0,294.24,205.83
2017,10,5,14,0,59.0,328.0,1.9,29.0,372.0,255.81,188.38
2017,10,5,14,15,154.0,322.0,1.9,29.0,428.5,251.1,181.11
2017,10,5,14,30,249.0,316.0,1.9,29.0,485.0,241.91,171.01
2017,10,5,14,45,213.5,300.0,1.95,29.0,439.0,207.88,150.41
2017,10,5,15,0,178.0,284.0,2.0,29.0,393.0,184.93,145.18
2017,10,5,15,15,464.5,190.0,2.0,28.5,445.5,121.01,94.38
2017,10,5,15,30,751.0,96.0,2.0,28.0,498.0,73.3,55.67
2017,10,5,15,45,721.5,93.0,2.05,28.0,448.5,66.01,49.85
2017,10,5,16,0,692.0,90.0,2.1,28.0,399.0,65.05,49.24
2017,10,5,16,15,654.5,84.5,1.95,27.5,347.0,62.24,47.15
2017,10,5,16,30,617.0,79.0,1.8,27.0,295.0,59.36,44.95
2017,10,5,16,45,559.0,72.0,1.65,27.0,242.0,55.09,41.39
2017,10,5,17,0,501.0,65.0,1.5,27.0,189.0,50.78,37.65
2017,10,5,17,15,414.5,54.5,1.4,26.0,139.5,43.34,31.19
2017,10,5,17,30,328.0,44.0,1.3,25.0,90.0,35.76,24.32
2017,10,5,17,45,196.0,28.0,1.2,24.5,52.0,21.73,10.69
2017,10,5,18,0,64.0,12.0,1.1,24.0,14.0,10.24,0.0
2017,10,5,18,15,32.0,6.0,1.1,23.5,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,137.5,17.5,1.4,19.5,32.0,151.84,1.49
2017,10,6,7,0,275.0,35.0,1.6,20.0,64.0,304.31,235.78
2017,10,6,7,15,376.5,46.5,1.7,20.5,112.0,406.75,325.99
2017,10,6,7,30,478.0,58.0,1.8,21.0,160.0,513.74,411.97
2017,10,6,7,45,543.0,65.5,1.95,22.0,213.5,587.7,468.07
2017,10,6,8,0,608.0,73.0,2.1,23.0,267.0,661.94,521.45
2017,10,6,8,15,650.0,79.0,2.1,23.5,320.0,713.41,556.12
2017,10,6,8,30,692.0,85.0,2.1,24.0,373.0,763.23,588.37
2017,10,6,8,45,710.5,93.0,2.1,24.5,421.5,792.17,605.1
2017,10,6,9,0,729.0,101.0,2.1,25.0,470.0,818.09,619.55
2017,10,6,9,15,750.5,104.5,2.0,25.5,516.0,832.72,625.28
2017,10,6,9,30,772.0,108.0,1.9,26.0,562.0,849.59,632.55
2017,10,6,9,45,783.0,113.5,1.85,26.5,601.5,855.57,632.99
2017,10,6,10,0,794.0,119.0,1.8,27.0,641.0,857.82,631.19
2017,10,6,10,15,805.5,121.0,1.8,27.0,674.5,852.92,626.63
2017,10,6,10,30,817.0,123.0,1.8,27.0,708.0,844.27,619.84
2017,10,6,10,45,552.0,241.0,1.85,27.5,642.5,717.5,529.78
2017,10,6,11,0,287.0,359.0,1.9,28.0,577.0,583.4,430.8
2017,10,6,11,15,567.5,243.0,1.95,28.0,687.5,684.36,506.71
2017,10,6,11,30,848.0,127.0,2.0,28.0,798.0,756.62,558.82
2017,10,6,11,45,563.5,258.5,2.05,28.5,707.0,639.05,470.78
2017,10,6,12,0,279.0,390.0,2.1,29.0,616.0,526.73,387.02
2017,10,6,12,15,206.5,397.0,2.15,29.0,564.5,462.08,340.57
2017,10,6,12,30,134.0,404.0,2.2,29.0,513.0,408.77,301.58
2017,10,6,12,45,218.0,391.0,2.25,29.0,566.5,427.12,314.64
2017,10,6,13,0,302.0,378.0,2.3,29.0,620.0,435.44,319.04
2017,10,6,13,15,585.0,244.0,2.35,29.0,699.5,427.39,308.64
2017,10,6,13,30,868.0,110.0,2.4,29.0,779.0,396.18,276.79
2017,10,6,13,45,863.0,107.5,2.45,29.0,755.0,340.59,229.54
2017,10,6,14,0,858.0,105.0,2.5,29.0,731.0,284.49,181.91
2017,10,6,14,15,848.0,103.5,2.5,29.0,699.0,227.84,135.73
2017,10,6,14,30,838.0,102.0,2.5,29.0,667.0,163.27,88.57
2017,10,6,14,45,823.5,100.0,2.55,29.0,628.5,106.39,58.76
2017,10,6,15,0,809.0,98.0,2.6,29.0,590.0,72.98,54.88
2017,10,6,15,15,790.0,94.5,2.6,28.5,545.0,71.61,54.06
2017,10,6,15,30,771.0,91.0,2.6,28.0,500.0,70.2,53.18
2017,10,6,15,45,746.0,87.0,2.65,28.0,451.0,68.28,51.78
2017,10,6,16,0,721.0,83.0,2.7,28.0,402.0,66.32,50.32
2017,10,6,16,15,684.5,78.0,2.55,27.5,349.5,58.08,43.66
2017,10,6,16,30,648.0,73.0,2.4,27.0,297.0,55.34,41.57
2017,10,6,16,45,593.0,66.5,2.25,27.0,243.5,51.26,38.14
2017,10,6,17,0,538.0,60.0,2.1,27.0,190.0,47.14,34.55
2017,10,6,17,15,451.0,50.0,1.95,26.0,139.5,39.9,28.25
2017,10,6,17,30,364.0,40.0,1.8,25.0,89.0,32.54,21.55
2017,10,6,17,45,222.5,25.5,1.7,24.5,51.0,20.88,9.5
2017,10,6,18,0,81.0,11.0,1.6,24.0,13.0,9.39,0.0
2017,10,6,18,15,40.5,5.5,1.75,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,109.0,18.0,2.3,19.5,29.0,131.08,0.0
2017,10,7,7,0,218.0,36.0,2.5,20.0,58.0,261.11,201.83
2017,10,7,7,15,317.5,49.5,2.55,20.5,104.5,358.77,289.97
2017,10,7,7,30,417.0,63.0,2.6,21.0,151.0,467.61,379.05
2017,10,7,7,45,478.0,73.0,2.7,22.0,202.0,540.18,435.28
2017,10,7,8,0,539.0,83.0,2.8,23.0,253.0,612.88,488.7
2017,10,7,8,15,583.0,90.0,2.85,23.5,304.5,666.43,526.34
2017,10,7,8,30,627.0,97.0,2.9,24.0,356.0,718.39,561.55
2017,10,7,8,45,650.5,104.5,2.95,25.0,404.0,750.36,580.34
2017,10,7,9,0,674.0,112.0,3.0,26.0,452.0,779.57,596.85
2017,10,7,9,15,697.5,116.5,3.0,26.0,497.5,802.1,610.53
2017,10,7,9,30,721.0,121.0,3.0,26.0,543.0,821.37,621.96
2017,10,7,9,45,514.5,206.0,3.05,26.5,517.5,711.22,540.32
2017,10,7,10,0,308.0,291.0,3.1,27.0,492.0,589.6,447.13
2017,10,7,10,15,321.5,299.0,3.0,27.0,518.5,597.18,451.98
2017,10,7,10,30,335.0,307.0,2.9,27.0,545.0,602.77,454.68
2017,10,7,10,45,556.0,227.0,2.85,27.5,640.5,704.82,529.09
2017,10,7,11,0,777.0,147.0,2.8,28.0,736.0,782.17,582.83
2017,10,7,11,15,413.0,247.5,2.7,28.0,561.5,568.37,426.04
2017,10,7,11,30,49.0,348.0,2.6,28.0,387.0,342.54,255.6
2017,10,7,11,45,200.5,358.5,2.55,28.5,520.0,457.51,341.71
2017,10,7,12,0,352.0,369.0,2.5,29.0,653.0,555.3,410.49
2017,10,7,12,15,189.0,341.5,2.4,29.0,494.0,405.42,300.77
2017,10,7,12,30,26.0,314.0,2.3,29.0,335.0,274.14,203.46
2017,10,7,12,45,118.5,354.0,2.25,29.5,448.0,347.46,257.21
2017,10,7,13,0,211.0,394.0,2.2,30.0,561.0,405.46,296.86
2017,10,7,13,15,113.0,327.0,2.2,30.0,416.5,299.4,219.85
2017,10,7,13,30,15.0,260.0,2.2,30.0,272.0,213.84,158.12
2017,10,7,13,45,8.0,207.5,2.2,30.0,214.0,169.86,125.49
2017,10,7,14,0,1.0,155.0,2.2,30.0,156.0,126.78,93.1
2017,10,7,14,15,7.0,190.5,2.25,30.0,195.5,153.78,113.77
2017,10,7,14,30,13.0,226.0,2.3,30.0,235.0,177.72,131.98
2017,10,7,14,45,12.0,214.0,2.35,30.0,222.0,166.36,123.83
2017,10,7,15,0,11.0,202.0,2.4,30.0,209.0,156.18,121.99
2017,10,7,15,15,5.5,176.0,2.4,29.5,179.5,137.68,107.68
2017,10,7,15,30,0.0,150.0,2.4,29.0,150.0,118.81,92.88
2017,10,7,15,45,6.5,152.5,2.4,29.0,155.5,119.64,93.91
2017,10,7,16,0,13.0,155.0,2.4,29.0,161.0,120.04,94.56
2017,10,7,16,15,7.5,135.5,2.2,28.5,139.0,105.48,82.98
2017,10,7,16,30,2.0,116.0,2.0,28.0,117.0,90.78,71.1
2017,10,7,16,45,191.5,98.5,1.8,27.5,144.0,72.36,55.84
2017,10,7,17,0,381.0,81.0,1.6,27.0,171.0,60.23,45.58
2017,10,7,17,15,294.5,65.0,1.45,26.5,123.5,48.89,35.71
2017,10,7,17,30,208.0,49.0,1.3,26.0,76.0,37.29,25.28
2017,10,7,17,45,104.0,29.0,1.2,25.5,42.5,22.62,9.91
2017,10,7,18,0,0.0,9.0,1.1,25.0,9.0,7.68,0.0
2017,10,7,18,15,0.0,4.5,1.1,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,6,45,158.0,16.5,1.15,17.5,32.0,166.43,0.0
2017,10,8,7,0,316.0,33.0,1.2,18.0,64.0,332.45,256.0
2017,10,8,7,15,423.0,43.5,1.3,18.5,114.5,438.38,350.75
2017,10,8,7,30,530.0,54.0,1.4,19.0,165.0,549.09,439.4
2017,10,8,7,45,598.0,60.5,1.5,20.0,220.5,624.73,496.21
2017,10,8,8,0,666.0,67.0,1.6,21.0,276.0,700.72,550.07
2017,10,8,8,15,707.5,72.5,1.35,21.5,331.0,751.59,581.21
2017,10,8,8,30,749.0,78.0,1.1,22.0,386.0,795.58,605.47
2017,10,8,8,45,780.5,81.0,0.9,23.0,438.5,830.68,621.49
2017,10,8,9,0,812.0,84.0,0.7,24.0,491.0,862.68,634.32
2017,10,8,9,15,832.5,87.0,0.9,25.0,539.0,881.33,644.98
2017,10,8,9,30,853.0,90.0,1.1,26.0,587.0,896.3,653.25
2017,10,8,9,45,869.5,92.0,1.3,27.0,629.0,893.34,649.82
2017,10,8,10,0,886.0,94.0,1.5,28.0,671.0,896.1,650.18
2017,10,8,10,15,896.5,95.5,1.5,28.5,706.0,889.12,643.03
2017,10,8,10,30,907.0,97.0,1.5,29.0,741.0,878.27,633.69
2017,10,8,10,45,915.5,98.0,1.55,29.5,768.5,861.33,621.26
2017,10,8,11,0,924.0,99.0,1.6,30.0,796.0,840.58,606.53
2017,10,8,11,15,928.5,100.0,1.6,30.0,814.5,813.0,588.17
2017,10,8,11,30,933.0,101.0,1.6,30.0,833.0,781.95,567.61
2017,10,8,11,45,936.5,100.5,1.6,30.5,843.0,745.46,540.94
2017,10,8,12,0,940.0,100.0,1.6,31.0,853.0,705.89,511.44
2017,10,8,12,15,940.0,100.0,1.65,31.0,853.5,661.69,479.53
2017,10,8,12,30,940.0,100.0,1.7,31.0,854.0,615.0,444.95
2017,10,8,12,45,936.5,100.5,1.75,31.0,845.5,564.65,406.68
2017,10,8,13,0,933.0,101.0,1.8,31.0,837.0,512.52,365.87
2017,10,8,13,15,928.0,100.0,1.85,31.0,820.0,457.08,321.37
2017,10,8,13,30,923.0,99.0,1.9,31.0,803.0,400.55,274.76
2017,10,8,13,45,914.0,98.5,2.0,31.5,777.0,342.36,225.71
2017,10,8,14,0,905.0,98.0,2.1,32.0,751.0,283.96,176.69
2017,10,8,14,15,894.5,96.5,2.15,31.5,717.5,224.65,129.75
2017,10,8,14,30,884.0,95.0,2.2,31.0,684.0,165.82,88.85
2017,10,8,14,45,867.5,93.5,2.3,31.0,643.0,107.38,61.03
2017,10,8,15,0,851.0,92.0,2.4,31.0,602.0,70.04,52.04
2017,10,8,15,15,831.0,89.0,2.45,31.0,555.5,68.8,51.22
2017,10,8,15,30,811.0,86.0,2.5,31.0,509.0,67.53,50.35
2017,10,8,15,45,781.0,83.5,2.55,31.0,457.5,66.46,49.65
2017,10,8,16,0,751.0,81.0,2.6,31.0,406.0,65.44,48.97
2017,10,8,16,15,712.5,76.0,2.4,30.0,352.0,57.2,42.48
2017,10,8,16,30,674.0,71.0,2.2,29.0,298.0,54.35,40.38
2017,10,8,16,45,612.5,64.5,2.05,28.5,242.5,50.12,36.92
2017,10,8,17,0,551.0,58.0,1.9,28.0,187.0,45.87,33.29
2017,10,8,17,15,457.5,48.5,1.9,27.0,135.5,38.93,27.23
2017,10,8,17,30,364.0,39.0,1.9,26.0,84.0,31.95,20.78
2017,10,8,17,45,182.0,19.5,1.9,25.0,42.0,15.71,4.43
2017,10,8,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,6,45,116.5,17.0,2.3,21.5,28.5,132.79,0.0
2017,10,9,7,0,233.0,34.0,2.6,22.0,57.0,268.93,204.05
2017,10,9,7,15,338.5,47.0,2.8,22.5,104.5,373.84,299.23
2017,10,9,7,30,444.0,60.0,3.0,23.0,152.0,484.1,389.28
2017,10,9,7,45,514.5,68.0,3.25,23.5,205.0,562.33,450.89
2017,10,9,8,0,585.0,76.0,3.5,24.0,258.0,640.89,509.95
2017,10,9,8,15,628.5,82.0,3.6,24.5,310.5,692.91,546.58
2017,10,9,8,30,672.0,88.0,3.7,25.0,363.0,743.27,580.82
2017,10,9,8,45,704.0,92.5,3.8,26.0,413.5,779.22,602.59
2017,10,9,9,0,736.0,97.0,3.9,27.0,464.0,812.46,621.99
2017,10,9,9,15,758.0,100.5,4.0,27.5,509.5,827.59,629.65
2017,10,9,9,30,780.0,104.0,4.1,28.0,555.0,844.55,638.72
2017,10,9,9,45,794.5,107.5,4.2,28.5,595.0,851.12,640.65
2017,10,9,10,0,809.0,111.0,4.3,29.0,635.0,853.95,640.21
2017,10,9,10,15,820.5,113.0,4.3,29.5,668.5,848.69,633.99
2017,10,9,10,30,832.0,115.0,4.3,30.0,702.0,839.65,625.43
2017,10,9,10,45,839.0,117.0,4.35,30.5,728.0,823.1,612.15
2017,10,9,11,0,846.0,119.0,4.4,31.0,754.0,802.95,596.62
2017,10,9,11,15,851.5,120.0,4.4,31.0,772.0,770.57,573.81
2017,10,9,11,30,857.0,121.0,4.4,31.0,790.0,742.29,553.29
2017,10,9,11,45,863.0,119.5,4.4,31.5,800.0,708.96,527.17
2017,10,9,12,0,869.0,118.0,4.4,32.0,810.0,672.62,498.59
2017,10,9,12,15,869.0,118.0,4.4,32.0,811.0,631.06,466.75
2017,10,9,12,30,869.0,118.0,4.4,32.0,812.0,587.21,432.54
2017,10,9,12,45,865.5,118.0,4.4,32.0,803.5,539.49,394.68
2017,10,9,13,0,862.0,118.0,4.4,32.0,795.0,490.21,354.66
2017,10,9,13,15,857.0,117.0,4.35,32.0,778.5,438.21,311.57
2017,10,9,13,30,852.0,116.0,4.3,32.0,762.0,385.27,266.82
2017,10,9,13,45,843.5,115.0,4.3,32.5,737.5,325.47,216.14
2017,10,9,14,0,835.0,114.0,4.3,33.0,713.0,269.6,168.82
2017,10,9,14,15,824.5,112.0,4.25,32.5,681.0,212.87,123.85
2017,10,9,14,30,814.0,110.0,4.2,32.0,649.0,156.83,85.07
2017,10,9,14,45,797.5,108.0,4.2,32.0,610.0,101.43,59.13
2017,10,9,15,0,781.0,106.0,4.2,32.0,571.0,78.42,58.7
2017,10,9,15,15,760.5,102.5,4.15,31.5,526.0,77.21,58.03
2017,10,9,15,30,740.0,99.0,4.1,31.0,481.0,75.99,57.34
2017,10,9,15,45,710.0,95.0,4.05,31.0,432.0,67.81,50.79
2017,10,9,16,0,680.0,91.0,4.0,31.0,383.0,66.22,49.65
2017,10,9,16,15,639.5,85.5,3.7,30.5,331.0,63.4,47.58
2017,10,9,16,30,599.0,80.0,3.4,30.0,279.0,60.55,45.4
2017,10,9,16,45,536.5,72.0,3.15,29.5,226.0,55.52,41.29
2017,10,9,17,0,474.0,64.0,2.9,29.0,173.0,50.42,36.93
2017,10,9,17,15,379.5,52.5,2.65,28.0,124.0,42.09,29.69
2017,10,9,17,30,285.0,41.0,2.4,27.0,75.0,31.66,20.33
2017,10,9,17,45,142.5,20.5,2.15,26.5,37.5,15.94,3.5
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,19.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,7.0,6.35,14.0,7.0,5.75,0.0
2017,10,10,7,0,0.0,14.0,6.4,14.0,14.0,11.52,3.44
2017,10,10,7,15,0.0,27.0,6.45,14.0,27.0,22.27,13.07
2017,10,10,7,30,0.0,40.0,6.5,14.0,40.0,33.06,22.58
2017,10,10,7,45,0.0,54.5,6.55,14.0,54.5,45.14,33.1
2017,10,10,8,0,0.0,69.0,6.6,14.0,69.0,58.39,44.49
2017,10,10,8,15,0.0,101.0,6.55,14.5,101.5,89.96,71.17
2017,10,10,8,30,0.0,133.0,6.5,15.0,134.0,121.49,97.35
2017,10,10,8,45,5.0,152.5,6.5,15.5,155.5,143.33,115.26
2017,10,10,9,0,10.0,172.0,6.5,16.0,177.0,165.01,132.78
2017,10,10,9,15,11.0,185.5,6.4,16.0,191.5,176.68,141.94
2017,10,10,9,30,12.0,199.0,6.3,16.0,206.0,188.35,151.06
2017,10,10,9,45,14.0,213.5,6.2,16.5,222.5,201.84,161.34
2017,10,10,10,0,16.0,228.0,6.1,17.0,239.0,215.15,171.4
2017,10,10,10,15,19.5,247.0,6.0,17.5,261.0,233.79,185.69
2017,10,10,10,30,23.0,266.0,5.9,18.0,283.0,251.93,199.44
2017,10,10,10,45,69.0,313.5,5.8,18.5,365.0,345.38,273.49
2017,10,10,11,0,115.0,361.0,5.7,19.0,447.0,420.45,331.31
2017,10,10,11,15,162.5,371.5,5.6,19.0,496.5,467.46,367.4
2017,10,10,11,30,210.0,382.0,5.5,19.0,546.0,497.67,390.26
2017,10,10,11,45,276.5,373.0,5.45,19.5,591.0,526.8,411.59
2017,10,10,12,0,343.0,364.0,5.4,20.0,636.0,540.89,421.01
2017,10,10,12,15,594.5,246.5,5.3,20.5,718.0,576.02,447.74
2017,10,10,12,30,846.0,129.0,5.2,21.0,800.0,581.68,449.8
2017,10,10,12,45,844.5,127.5,5.1,21.5,792.5,533.36,408.3
2017,10,10,13,0,843.0,126.0,5.0,22.0,785.0,483.41,364.93
2017,10,10,13,15,838.0,125.0,4.9,22.0,768.5,431.04,319.53
2017,10,10,13,30,833.0,124.0,4.8,22.0,752.0,377.8,272.57
2017,10,10,13,45,826.0,122.0,4.7,22.0,728.0,322.63,223.67
2017,10,10,14,0,819.0,120.0,4.6,22.0,704.0,267.3,175.15
2017,10,10,14,15,807.5,118.0,4.5,22.0,672.0,211.33,128.79
2017,10,10,14,30,796.0,116.0,4.4,22.0,640.0,156.19,89.39
2017,10,10,14,45,783.0,112.0,4.35,22.5,601.5,100.69,62.8
2017,10,10,15,0,770.0,108.0,4.3,23.0,563.0,79.8,62.16
2017,10,10,15,15,749.5,104.5,4.2,22.5,518.5,78.65,61.51
2017,10,10,15,30,729.0,101.0,4.1,22.0,474.0,70.7,55.07
2017,10,10,15,45,703.5,95.5,4.0,22.0,426.0,68.22,53.15
2017,10,10,16,0,678.0,90.0,3.9,22.0,378.0,65.64,51.12
2017,10,10,16,15,637.5,84.0,3.65,21.5,326.0,62.43,48.62
2017,10,10,16,30,597.0,78.0,3.4,21.0,274.0,59.15,45.99
2017,10,10,16,45,538.0,70.0,3.2,21.0,222.0,54.09,41.59
2017,10,10,17,0,479.0,62.0,3.0,21.0,170.0,48.95,36.95
2017,10,10,17,15,384.5,50.5,2.75,20.5,121.5,40.55,29.34
2017,10,10,17,30,290.0,39.0,2.5,20.0,73.0,30.19,19.68
