Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,17,45,145.0,19.5,2.25,19.5,36.5,15.19,1.98
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,6,45,121.5,15.5,2.95,13.0,27.0,101.47,0.0
2017,10,11,7,0,243.0,31.0,3.1,13.0,54.0,272.5,211.13
2017,10,11,7,15,347.0,43.5,3.25,13.5,100.5,374.91,310.27
2017,10,11,7,30,451.0,56.0,3.4,14.0,147.0,482.71,402.04
2017,10,11,7,45,516.5,64.5,3.6,14.5,198.5,556.72,462.85
2017,10,11,8,0,582.0,73.0,3.8,15.0,250.0,631.09,521.06
2017,10,11,8,15,625.5,79.0,3.8,15.5,302.0,682.65,558.72
2017,10,11,8,30,669.0,85.0,3.8,16.0,354.0,732.62,593.81
2017,10,11,8,45,700.5,89.5,3.8,16.5,404.0,767.81,616.83
2017,10,11,9,0,732.0,94.0,3.8,17.0,454.0,800.31,637.43
2017,10,11,9,15,754.0,97.5,3.7,17.5,499.5,815.53,644.67
2017,10,11,9,30,776.0,101.0,3.6,18.0,545.0,832.29,653.09
2017,10,11,9,45,793.0,103.0,3.55,18.5,585.0,839.24,654.73
2017,10,11,10,0,810.0,105.0,3.5,19.0,625.0,842.47,653.93
2017,10,11,10,15,821.5,107.0,3.35,19.5,658.0,837.14,646.73
2017,10,11,10,30,833.0,109.0,3.2,20.0,691.0,828.06,637.14
2017,10,11,10,45,842.0,110.0,3.1,21.0,717.0,804.5,616.71
2017,10,11,11,0,851.0,111.0,3.0,22.0,743.0,785.64,599.97
2017,10,11,11,15,856.0,112.0,2.9,22.0,760.5,760.24,581.1
2017,10,11,11,30,861.0,113.0,2.8,22.0,778.0,731.59,559.36
2017,10,11,11,45,857.5,117.0,2.7,22.5,786.0,696.71,531.06
2017,10,11,12,0,854.0,121.0,2.6,23.0,794.0,659.3,500.69
2017,10,11,12,15,854.0,121.0,2.5,23.5,795.0,618.3,467.42
2017,10,11,12,30,854.0,121.0,2.4,24.0,796.0,575.06,431.95
2017,10,11,12,45,851.5,120.5,2.3,24.5,788.0,528.13,393.1
2017,10,11,13,0,849.0,120.0,2.2,25.0,780.0,479.59,352.23
2017,10,11,13,15,844.0,119.0,2.1,25.0,763.5,428.29,309.1
2017,10,11,13,30,839.0,118.0,2.0,25.0,747.0,372.14,261.46
2017,10,11,13,45,830.5,116.5,1.9,25.0,722.5,316.74,213.86
2017,10,11,14,0,822.0,115.0,1.8,25.0,698.0,261.34,166.68
2017,10,11,14,15,811.0,113.0,1.75,25.0,666.0,205.41,121.72
2017,10,11,14,30,800.0,111.0,1.7,25.0,634.0,150.25,83.67
2017,10,11,14,45,770.5,114.0,1.65,25.5,592.5,98.8,62.18
2017,10,11,15,0,741.0,117.0,1.6,26.0,551.0,78.03,59.86
2017,10,11,15,15,719.0,113.0,1.6,25.5,507.0,76.9,59.25
2017,10,11,15,30,697.0,109.0,1.6,25.0,463.0,75.75,58.61
2017,10,11,15,45,383.5,141.0,1.6,25.0,332.5,94.83,74.85
2017,10,11,16,0,70.0,173.0,1.6,25.0,202.0,125.68,100.88
2017,10,11,16,15,312.5,128.5,1.5,24.5,233.0,92.79,73.67
2017,10,11,16,30,555.0,84.0,1.4,24.0,264.0,63.57,49.14
2017,10,11,16,45,496.5,74.5,1.3,24.0,212.5,57.54,44.01
2017,10,11,17,0,438.0,65.0,1.2,24.0,161.0,51.37,38.52
2017,10,11,17,15,345.0,52.0,1.1,23.0,114.0,39.81,28.35
2017,10,11,17,30,252.0,39.0,1.0,22.0,67.0,30.09,19.3
2017,10,11,17,45,126.0,19.5,0.95,21.0,33.5,15.16,0.11
2017,10,11,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,101.5,16.0,1.0,17.5,25.0,87.13,0.0
2017,10,12,7,0,203.0,32.0,1.1,18.0,50.0,242.61,181.0
2017,10,12,7,15,303.5,46.5,1.1,18.5,95.5,340.49,273.48
2017,10,12,7,30,404.0,61.0,1.1,19.0,141.0,448.46,361.57
2017,10,12,7,45,473.5,70.0,1.1,19.5,192.0,525.84,421.46
2017,10,12,8,0,543.0,79.0,1.1,20.0,243.0,603.47,478.3
2017,10,12,8,15,587.5,86.0,1.1,21.0,294.5,656.63,513.65
2017,10,12,8,30,632.0,93.0,1.1,22.0,346.0,708.18,546.37
2017,10,12,8,45,667.0,97.5,1.15,23.0,395.5,746.09,568.93
2017,10,12,9,0,702.0,102.0,1.2,24.0,445.0,781.37,589.2
2017,10,12,9,15,725.0,106.0,1.3,24.5,490.0,802.3,601.17
2017,10,12,9,30,748.0,110.0,1.4,25.0,535.0,815.02,607.74
2017,10,12,9,45,766.5,112.0,1.55,26.0,575.0,823.38,610.88
2017,10,12,10,0,785.0,114.0,1.7,27.0,615.0,828.03,611.6
2017,10,12,10,15,797.0,116.0,1.75,27.0,648.0,823.3,607.62
2017,10,12,10,30,809.0,118.0,1.8,27.0,681.0,814.86,601.42
2017,10,12,10,45,819.0,119.0,1.9,27.5,706.5,800.0,590.36
2017,10,12,11,0,829.0,120.0,2.0,28.0,732.0,781.5,576.99
2017,10,12,11,15,834.0,121.0,2.1,28.5,749.5,755.65,558.73
2017,10,12,11,30,839.0,122.0,2.2,29.0,767.0,726.55,536.98
2017,10,12,11,45,855.0,115.0,2.3,29.5,779.5,690.12,510.14
2017,10,12,12,0,871.0,108.0,2.4,30.0,792.0,655.61,483.9
2017,10,12,12,15,871.0,108.0,2.45,30.0,792.5,614.19,452.68
2017,10,12,12,30,871.0,108.0,2.5,30.0,793.0,570.49,419.0
2017,10,12,12,45,867.0,108.5,2.6,30.5,784.5,523.11,381.08
2017,10,12,13,0,863.0,109.0,2.7,31.0,776.0,474.19,341.01
2017,10,12,13,15,858.0,108.0,2.8,31.0,759.5,422.41,298.46
2017,10,12,13,30,853.0,107.0,2.9,31.0,743.0,369.68,254.12
2017,10,12,13,45,843.0,107.0,3.0,31.0,718.0,315.54,208.27
2017,10,12,14,0,833.0,107.0,3.1,31.0,693.0,254.93,158.09
2017,10,12,14,15,822.0,105.5,3.15,31.0,661.0,198.9,113.93
2017,10,12,14,30,811.0,104.0,3.2,31.0,629.0,143.61,76.96
2017,10,12,14,45,787.0,104.5,3.25,31.0,589.0,90.17,55.68
2017,10,12,15,0,763.0,105.0,3.3,31.0,549.0,77.99,58.65
2017,10,12,15,15,742.0,101.5,3.3,30.5,505.0,76.75,57.95
2017,10,12,15,30,721.0,98.0,3.3,30.0,461.0,68.93,51.81
2017,10,12,15,45,686.0,95.0,3.3,30.0,411.5,67.96,51.19
2017,10,12,16,0,651.0,92.0,3.3,30.0,362.0,67.06,50.61
2017,10,12,16,15,609.5,85.5,3.1,29.5,311.0,63.55,47.94
2017,10,12,16,30,568.0,79.0,2.9,29.0,260.0,59.96,45.12
2017,10,12,16,45,506.0,70.5,2.7,28.5,209.0,54.55,40.63
2017,10,12,17,0,444.0,62.0,2.5,28.0,158.0,49.05,35.86
2017,10,12,17,15,350.0,49.0,2.2,27.0,111.0,39.4,27.42
2017,10,12,17,30,256.0,36.0,1.9,26.0,64.0,27.86,16.95
2017,10,12,17,45,128.0,18.0,1.65,25.0,32.0,14.03,0.0
2017,10,12,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,13,6,45,114.5,15.5,1.8,19.5,25.5,95.84,0.0
2017,10,13,7,0,229.0,31.0,2.0,20.0,51.0,260.43,191.44
2017,10,13,7,15,334.0,44.0,2.1,20.5,97.0,363.06,290.7
2017,10,13,7,30,439.0,57.0,2.2,21.0,143.0,471.38,379.82
2017,10,13,7,45,519.5,63.5,2.35,22.0,196.5,554.95,444.9
2017,10,13,8,0,600.0,70.0,2.5,23.0,250.0,639.08,506.95
2017,10,13,8,15,643.5,76.0,2.65,23.5,302.5,690.52,543.29
2017,10,13,8,30,687.0,82.0,2.8,24.0,355.0,740.33,577.31
2017,10,13,8,45,726.5,83.5,3.0,25.0,406.0,773.62,597.73
2017,10,13,9,0,766.0,85.0,3.2,26.0,457.0,810.01,619.93
2017,10,13,9,15,787.0,88.0,3.25,26.5,502.5,828.52,629.71
2017,10,13,9,30,808.0,91.0,3.3,27.0,548.0,843.53,637.18
2017,10,13,9,45,826.0,92.5,3.35,27.5,588.5,850.41,639.14
2017,10,13,10,0,844.0,94.0,3.4,28.0,629.0,844.87,632.81
2017,10,13,10,15,854.5,95.5,3.4,28.5,662.5,838.17,625.71
2017,10,13,10,30,865.0,97.0,3.4,29.0,696.0,827.77,616.31
2017,10,13,10,45,874.0,98.0,3.45,29.5,722.0,811.91,603.65
2017,10,13,11,0,883.0,99.0,3.5,30.0,748.0,792.38,588.69
2017,10,13,11,15,887.5,99.5,3.5,30.0,765.5,765.37,569.69
2017,10,13,11,30,892.0,100.0,3.5,30.0,783.0,735.09,547.97
2017,10,13,11,45,893.0,101.0,3.5,30.5,791.5,699.73,520.33
2017,10,13,12,0,894.0,102.0,3.5,31.0,800.0,661.56,490.34
2017,10,13,12,15,893.5,102.0,3.5,31.0,800.5,619.0,457.67
2017,10,13,12,30,893.0,102.0,3.5,31.0,801.0,574.13,422.55
2017,10,13,12,45,892.0,101.0,3.5,31.5,793.0,526.08,383.43
2017,10,13,13,0,891.0,100.0,3.5,32.0,785.0,476.2,342.03
2017,10,13,13,15,886.0,99.5,3.5,32.0,768.5,423.54,298.3
2017,10,13,13,30,881.0,99.0,3.5,32.0,752.0,369.85,252.84
2017,10,13,13,45,874.5,97.5,3.5,32.0,727.0,314.22,205.5
2017,10,13,14,0,868.0,96.0,3.5,32.0,702.0,258.2,158.52
2017,10,13,14,15,857.5,94.0,3.5,32.0,670.0,201.07,113.79
2017,10,13,14,30,847.0,92.0,3.5,32.0,638.0,144.47,76.72
2017,10,13,14,45,820.0,94.5,3.5,32.0,596.5,81.72,50.4
2017,10,13,15,0,793.0,97.0,3.5,32.0,555.0,73.15,54.49
2017,10,13,15,15,772.5,93.5,3.45,31.5,510.5,71.7,53.59
2017,10,13,15,30,752.0,90.0,3.4,31.0,466.0,70.21,52.66
2017,10,13,15,45,721.5,86.5,3.4,31.0,416.5,68.57,51.49
2017,10,13,16,0,691.0,83.0,3.4,31.0,367.0,61.27,45.6
2017,10,13,16,15,650.0,77.5,3.15,30.5,315.0,58.2,43.28
2017,10,13,16,30,609.0,72.0,2.9,30.0,263.0,55.09,40.84
2017,10,13,16,45,548.0,64.0,2.65,29.5,211.0,49.81,36.47
2017,10,13,17,0,487.0,56.0,2.4,29.0,159.0,44.45,31.82
2017,10,13,17,15,389.0,44.5,2.15,28.0,111.0,35.84,24.28
2017,10,13,17,30,291.0,33.0,1.9,27.0,63.0,27.06,16.04
2017,10,13,17,45,145.5,16.5,1.65,26.0,31.5,13.43,0.0
2017,10,13,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,6,45,116.0,15.0,1.55,20.5,24.5,96.22,0.0
2017,10,14,7,0,232.0,30.0,1.7,21.0,49.0,260.82,188.08
2017,10,14,7,15,340.5,42.5,1.95,21.5,95.5,365.57,290.85
2017,10,14,7,30,449.0,55.0,2.2,22.0,142.0,475.88,381.57
2017,10,14,7,45,522.5,62.5,2.45,23.0,194.5,554.63,443.17
2017,10,14,8,0,596.0,70.0,2.7,24.0,247.0,633.89,501.99
2017,10,14,8,15,640.0,76.0,2.8,24.5,299.5,685.54,538.35
2017,10,14,8,30,684.0,82.0,2.9,25.0,352.0,735.57,572.29
2017,10,14,8,45,439.5,146.0,3.05,26.0,328.0,590.31,461.87
2017,10,14,9,0,195.0,210.0,3.2,27.0,304.0,408.79,318.95
2017,10,14,9,15,198.5,232.0,3.25,27.0,336.0,430.78,335.01
2017,10,14,9,30,202.0,254.0,3.3,27.0,368.0,451.31,349.05
2017,10,14,9,45,209.5,273.5,3.35,27.5,399.0,470.95,361.77
2017,10,14,10,0,217.0,293.0,3.4,28.0,430.0,489.02,373.22
2017,10,14,10,15,532.5,198.5,3.4,28.5,559.0,678.62,514.86
2017,10,14,10,30,848.0,104.0,3.4,29.0,688.0,818.15,611.02
2017,10,14,10,45,461.0,221.0,3.4,29.5,540.5,608.23,457.27
2017,10,14,11,0,74.0,338.0,3.4,30.0,393.0,365.1,272.63
2017,10,14,11,15,470.5,224.5,3.4,30.0,582.5,577.64,434.78
2017,10,14,11,30,867.0,111.0,3.4,30.0,772.0,724.61,541.08
2017,10,14,11,45,864.5,114.0,3.45,30.5,779.5,689.35,512.53
2017,10,14,12,0,862.0,117.0,3.5,31.0,787.0,651.53,482.91
2017,10,14,12,15,861.5,117.0,3.5,31.0,787.0,609.98,450.96
2017,10,14,12,30,861.0,117.0,3.5,31.0,787.0,566.22,416.66
2017,10,14,12,45,855.0,118.0,3.55,31.5,777.5,518.56,377.98
2017,10,14,13,0,849.0,119.0,3.6,32.0,768.0,469.57,337.44
2017,10,14,13,15,843.5,118.0,3.6,32.0,751.0,415.32,292.77
2017,10,14,13,30,838.0,117.0,3.6,32.0,734.0,361.91,247.76
2017,10,14,13,45,825.0,117.5,3.6,32.0,708.0,307.04,201.46
2017,10,14,14,0,812.0,118.0,3.6,32.0,682.0,252.62,156.29
2017,10,14,14,15,800.0,116.0,3.6,31.5,650.0,197.28,113.61
2017,10,14,14,30,788.0,114.0,3.6,31.0,618.0,142.86,78.53
2017,10,14,14,45,758.0,116.5,3.65,31.0,577.0,92.22,61.17
2017,10,14,15,0,728.0,119.0,3.7,31.0,536.0,79.73,60.12
2017,10,14,15,15,704.5,114.5,3.65,30.5,491.5,78.28,59.25
2017,10,14,15,30,681.0,110.0,3.6,30.0,447.0,76.8,58.36
2017,10,14,15,45,645.5,106.0,3.55,30.0,398.0,75.5,57.48
2017,10,14,16,0,610.0,102.0,3.5,30.0,349.0,74.25,56.63
2017,10,14,16,15,565.0,94.5,3.3,29.5,298.5,70.27,53.58
2017,10,14,16,30,520.0,87.0,3.1,29.0,248.0,66.2,50.37
2017,10,14,16,45,450.5,77.0,2.9,29.0,197.0,57.61,43.09
2017,10,14,17,0,381.0,67.0,2.7,29.0,146.0,50.59,36.93
2017,10,14,17,15,284.0,52.0,2.45,28.0,100.5,39.62,27.36
2017,10,14,17,30,187.0,37.0,2.2,27.0,55.0,28.45,16.94
2017,10,14,17,45,93.5,18.5,2.0,26.5,27.5,14.38,0.0
2017,10,14,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,21.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,10,15,6,45,49.0,16.0,6.15,21.0,20.0,48.78,0.0
2017,10,15,7,0,98.0,32.0,6.7,21.0,40.0,146.27,102.37
2017,10,15,7,15,189.0,51.5,6.75,20.5,82.0,241.74,195.01
2017,10,15,7,30,280.0,71.0,6.8,20.0,124.0,357.15,294.81
2017,10,15,7,45,387.0,77.5,6.85,19.5,177.0,454.49,378.88
2017,10,15,8,0,494.0,84.0,6.9,19.0,230.0,562.54,467.76
2017,10,15,8,15,542.0,92.0,6.8,19.0,280.5,618.99,511.86
2017,10,15,8,30,590.0,100.0,6.7,19.0,331.0,673.9,553.43
2017,10,15,8,45,650.0,98.0,6.65,19.5,384.0,725.26,590.16
2017,10,15,9,0,710.0,96.0,6.6,20.0,437.0,773.91,623.93
2017,10,15,9,15,377.0,162.5,6.55,20.0,345.5,544.42,442.06
2017,10,15,9,30,44.0,229.0,6.5,20.0,254.0,265.47,211.55
2017,10,15,9,45,45.0,247.0,6.5,20.5,274.0,280.42,222.76
2017,10,15,10,0,46.0,265.0,6.5,21.0,294.0,294.82,233.05
2017,10,15,10,15,63.5,290.0,6.45,21.5,332.0,329.81,259.86
2017,10,15,10,30,81.0,315.0,6.4,22.0,370.0,363.06,284.9
2017,10,15,10,45,66.0,317.5,6.4,22.5,363.5,346.04,270.13
2017,10,15,11,0,51.0,320.0,6.4,23.0,357.0,329.9,256.28
2017,10,15,11,15,51.0,327.5,6.35,23.0,366.0,330.37,256.21
2017,10,15,11,30,51.0,335.0,6.3,23.0,375.0,330.48,255.88
2017,10,15,11,45,163.5,352.5,6.25,23.5,479.5,420.94,325.95
2017,10,15,12,0,276.0,370.0,6.2,24.0,584.0,497.27,382.93
2017,10,15,12,15,340.0,352.0,6.15,24.0,615.0,498.0,382.6
2017,10,15,12,30,404.0,334.0,6.1,24.0,646.0,492.94,377.36
2017,10,15,12,45,635.0,221.0,6.1,24.0,706.0,490.86,373.54
2017,10,15,13,0,866.0,108.0,6.1,24.0,766.0,465.37,348.68
2017,10,15,13,15,644.5,205.5,6.05,24.0,689.5,401.25,297.12
2017,10,15,13,30,423.0,303.0,6.0,24.0,613.0,356.12,262.91
2017,10,15,13,45,498.0,263.0,5.95,24.0,616.0,316.29,226.79
2017,10,15,14,0,573.0,223.0,5.9,24.0,619.0,268.66,183.99
2017,10,15,14,15,698.0,161.5,5.85,24.0,621.0,204.5,127.65
2017,10,15,14,30,823.0,100.0,5.8,24.0,623.0,133.44,73.03
2017,10,15,14,45,804.0,99.5,5.8,24.0,583.5,79.12,61.28
2017,10,15,15,0,785.0,99.0,5.8,24.0,544.0,74.72,57.77
2017,10,15,15,15,656.0,125.0,5.7,23.5,476.5,84.78,66.59
2017,10,15,15,30,527.0,151.0,5.6,23.0,409.0,102.2,81.71
2017,10,15,15,45,523.5,133.5,5.6,23.0,367.0,92.52,73.74
2017,10,15,16,0,520.0,116.0,5.6,23.0,325.0,82.34,65.28
2017,10,15,16,15,570.0,92.5,5.35,22.5,291.5,68.97,54.11
2017,10,15,16,30,620.0,69.0,5.1,22.0,258.0,53.14,40.6
2017,10,15,16,45,565.0,60.5,4.95,22.0,206.5,47.4,35.58
2017,10,15,17,0,510.0,52.0,4.8,22.0,155.0,41.52,30.25
2017,10,15,17,15,406.5,41.0,4.45,21.5,107.0,33.16,22.63
2017,10,15,17,30,303.0,30.0,4.1,21.0,59.0,24.66,14.14
2017,10,15,17,45,151.5,15.0,3.75,20.5,29.5,12.27,0.0
2017,10,15,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,6,45,193.5,12.5,3.75,10.0,27.5,148.92,0.0
2017,10,16,7,0,387.0,25.0,3.9,10.0,55.0,367.88,267.99
2017,10,16,7,15,505.0,34.0,3.95,10.5,107.0,471.77,389.74
2017,10,16,7,30,623.0,43.0,4.0,11.0,159.0,589.67,491.36
2017,10,16,7,45,689.0,48.5,4.1,12.0,216.5,663.61,551.6
2017,10,16,8,0,755.0,54.0,4.2,13.0,274.0,737.1,607.82
2017,10,16,8,15,795.5,58.0,4.35,13.5,330.0,785.75,643.76
2017,10,16,8,30,836.0,62.0,4.5,14.0,386.0,832.14,676.68
2017,10,16,8,45,864.0,65.0,4.7,15.0,439.5,854.44,689.77
2017,10,16,9,0,892.0,68.0,4.9,16.0,493.0,882.58,706.94
2017,10,16,9,15,911.0,70.5,4.8,16.5,541.5,898.68,714.35
2017,10,16,9,30,930.0,73.0,4.7,17.0,590.0,911.04,719.06
2017,10,16,9,45,943.5,75.0,4.6,18.0,632.5,914.03,715.72
2017,10,16,10,0,957.0,77.0,4.5,19.0,675.0,912.99,709.73
2017,10,16,10,15,967.0,78.5,4.45,19.0,710.0,904.28,701.72
2017,10,16,10,30,977.0,80.0,4.4,19.0,745.0,891.49,691.07
2017,10,16,10,45,983.5,81.0,4.35,19.5,772.0,871.26,674.07
2017,10,16,11,0,990.0,82.0,4.3,20.0,799.0,847.11,654.76
2017,10,16,11,15,994.5,82.5,4.2,20.5,817.5,817.14,631.26
2017,10,16,11,30,999.0,83.0,4.1,21.0,836.0,783.53,605.12
2017,10,16,11,45,1000.5,83.5,4.1,21.5,845.5,744.43,573.52
2017,10,16,12,0,1002.0,84.0,4.1,22.0,855.0,702.17,539.16
2017,10,16,12,15,1002.0,84.0,4.05,22.0,855.5,655.63,501.86
2017,10,16,12,30,1002.0,84.0,4.0,22.0,856.0,606.45,461.69
2017,10,16,12,45,999.5,84.0,4.0,22.5,847.0,553.64,417.02
2017,10,16,13,0,997.0,84.0,4.0,23.0,838.0,498.86,369.76
2017,10,16,13,15,992.5,83.5,3.95,23.0,820.0,441.18,319.81
2017,10,16,13,30,988.0,83.0,3.9,23.0,802.0,382.24,267.82
2017,10,16,13,45,981.0,81.5,3.85,23.5,775.5,320.86,213.23
2017,10,16,14,0,974.0,80.0,3.8,24.0,749.0,259.02,159.53
2017,10,16,14,15,964.5,79.0,3.75,24.0,714.5,196.96,110.19
2017,10,16,14,30,955.0,78.0,3.7,24.0,680.0,135.19,70.61
2017,10,16,14,45,941.5,76.0,3.7,24.0,638.5,73.22,56.3
2017,10,16,15,0,928.0,74.0,3.7,24.0,597.0,69.21,53.13
2017,10,16,15,15,909.5,71.5,3.65,23.5,549.0,67.17,51.68
2017,10,16,15,30,891.0,69.0,3.6,23.0,501.0,65.03,50.14
2017,10,16,15,45,865.0,66.0,3.55,23.0,448.5,62.32,47.99
2017,10,16,16,0,839.0,63.0,3.5,23.0,396.0,53.49,40.57
2017,10,16,16,15,800.5,59.0,3.05,22.0,340.0,50.59,38.36
2017,10,16,16,30,762.0,55.0,2.6,21.0,284.0,47.67,36.04
2017,10,16,16,45,701.0,49.0,2.2,20.5,227.5,42.89,31.89
2017,10,16,17,0,640.0,43.0,1.8,20.0,171.0,38.09,27.54
2017,10,16,17,15,531.0,34.5,1.7,19.0,118.0,30.79,20.84
2017,10,16,17,30,422.0,26.0,1.6,18.0,65.0,23.5,13.17
2017,10,16,17,45,211.0,13.0,1.5,17.0,32.5,11.1,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,172.5,12.5,1.15,9.5,25.5,133.49,0.0
2017,10,17,7,0,345.0,25.0,1.2,10.0,51.0,333.91,235.04
2017,10,17,7,15,464.5,34.5,1.3,10.5,101.5,448.9,365.05
2017,10,17,7,30,584.0,44.0,1.4,11.0,152.0,557.62,456.79
2017,10,17,7,45,651.0,50.5,1.5,12.0,208.0,632.76,516.25
2017,10,17,8,0,718.0,57.0,1.6,13.0,264.0,707.56,571.78
2017,10,17,8,15,760.0,61.5,1.65,14.0,319.0,757.56,605.69
2017,10,17,8,30,802.0,66.0,1.7,15.0,374.0,805.36,636.5
2017,10,17,8,45,831.0,69.0,1.75,16.0,426.5,837.22,654.87
2017,10,17,9,0,860.0,72.0,1.8,17.0,479.0,865.88,670.61
2017,10,17,9,15,880.0,75.0,1.7,17.5,527.0,874.23,671.66
2017,10,17,9,30,900.0,78.0,1.6,18.0,575.0,887.94,676.56
2017,10,17,9,45,914.5,79.5,1.55,19.0,616.5,891.21,673.67
2017,10,17,10,0,929.0,81.0,1.5,20.0,658.0,890.58,668.44
2017,10,17,10,15,939.5,83.0,1.4,20.0,693.0,883.12,660.77
2017,10,17,10,30,950.0,85.0,1.3,20.0,728.0,871.64,650.67
2017,10,17,10,45,957.5,85.5,1.25,20.5,754.5,852.12,634.91
2017,10,17,11,0,965.0,86.0,1.2,21.0,781.0,828.77,616.91
2017,10,17,11,15,969.5,87.0,1.15,21.5,799.5,799.93,595.47
2017,10,17,11,30,974.0,88.0,1.1,22.0,818.0,767.53,571.19
2017,10,17,11,45,977.5,87.5,1.05,22.5,828.0,729.59,541.8
2017,10,17,12,0,981.0,87.0,1.0,23.0,838.0,688.48,509.83
2017,10,17,12,15,981.0,87.0,0.95,23.0,838.5,642.79,475.0
2017,10,17,12,30,981.0,87.0,0.9,23.0,839.0,594.53,437.46
2017,10,17,12,45,980.0,86.5,0.9,23.5,830.5,542.99,396.13
2017,10,17,13,0,979.0,86.0,0.9,24.0,822.0,489.4,352.1
2017,10,17,13,15,975.0,85.0,0.95,24.0,804.5,432.47,305.27
2017,10,17,13,30,971.0,84.0,1.0,24.0,787.0,374.27,256.13
2017,10,17,13,45,965.0,82.5,1.05,24.5,761.0,314.15,204.47
2017,10,17,14,0,959.0,81.0,1.1,25.0,735.0,253.47,153.32
2017,10,17,14,15,949.5,79.5,1.15,25.0,701.5,192.0,105.85
2017,10,17,14,30,940.0,78.0,1.2,25.0,668.0,130.85,68.0
2017,10,17,14,45,927.5,76.0,1.25,25.0,627.0,70.51,53.73
2017,10,17,15,0,915.0,74.0,1.3,25.0,586.0,69.0,52.71
2017,10,17,15,15,897.0,71.5,1.35,24.5,539.0,66.97,51.28
2017,10,17,15,30,879.0,69.0,1.4,24.0,492.0,64.83,49.76
2017,10,17,15,45,853.5,66.0,1.45,24.0,440.0,62.13,47.64
2017,10,17,16,0,828.0,63.0,1.5,24.0,388.0,53.42,40.35
2017,10,17,16,15,789.0,58.5,1.35,23.5,332.5,50.13,37.73
2017,10,17,16,30,750.0,54.0,1.2,23.0,277.0,46.8,34.99
2017,10,17,16,45,689.5,48.5,1.1,22.5,221.0,42.45,31.23
2017,10,17,17,0,629.0,43.0,1.0,22.0,165.0,38.1,27.29
2017,10,17,17,15,519.0,34.5,1.05,20.5,113.0,30.82,20.68
2017,10,17,17,30,409.0,26.0,1.1,19.0,61.0,23.56,12.81
2017,10,17,17,45,204.5,13.0,1.15,18.0,30.5,11.1,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,179.0,12.0,1.25,10.5,25.5,137.25,0.0
2017,10,18,7,0,358.0,24.0,1.3,11.0,51.0,339.83,231.08
2017,10,18,7,15,477.5,34.0,1.55,11.5,102.0,457.0,370.17
2017,10,18,7,30,597.0,44.0,1.8,12.0,153.0,566.08,463.35
2017,10,18,7,45,662.5,50.5,2.05,13.0,209.0,640.14,523.21
2017,10,18,8,0,728.0,57.0,2.3,14.0,265.0,713.69,579.17
2017,10,18,8,15,769.5,61.5,2.4,15.0,320.5,763.25,613.53
2017,10,18,8,30,811.0,66.0,2.5,16.0,376.0,810.55,644.72
2017,10,18,8,45,839.5,69.5,2.65,17.0,429.0,842.55,664.16
2017,10,18,9,0,868.0,73.0,2.8,18.0,482.0,871.31,680.87
2017,10,18,9,15,888.0,75.5,2.9,19.0,529.5,878.92,682.07
2017,10,18,9,30,908.0,78.0,3.0,20.0,577.0,891.85,687.22
2017,10,18,9,45,923.0,80.0,3.1,21.0,619.0,895.98,686.25
2017,10,18,10,0,938.0,82.0,3.2,22.0,661.0,896.13,682.75
2017,10,18,10,15,948.0,83.5,3.2,22.5,695.5,887.45,674.04
2017,10,18,10,30,958.0,85.0,3.2,23.0,730.0,874.76,662.86
2017,10,18,10,45,965.0,86.0,3.2,23.5,757.0,855.14,647.15
2017,10,18,11,0,972.0,87.0,3.2,24.0,784.0,831.66,629.02
2017,10,18,11,15,976.0,88.0,3.2,24.5,802.0,802.19,606.92
2017,10,18,11,30,980.0,89.0,3.2,25.0,820.0,769.17,581.65
2017,10,18,11,45,979.5,90.5,3.2,25.5,828.5,730.25,550.9
2017,10,18,12,0,979.0,92.0,3.2,26.0,837.0,688.36,517.59
2017,10,18,12,15,979.0,92.0,3.2,26.0,837.5,642.63,481.88
2017,10,18,12,30,979.0,92.0,3.2,26.0,838.0,594.34,443.36
2017,10,18,12,45,976.5,91.5,3.2,26.5,829.0,542.1,400.07
2017,10,18,13,0,974.0,91.0,3.2,27.0,820.0,487.96,354.31
2017,10,18,13,15,969.5,90.5,3.2,27.0,802.0,431.43,306.33
2017,10,18,13,30,965.0,90.0,3.2,27.0,784.0,373.68,256.41
2017,10,18,13,45,957.5,89.0,3.2,27.5,757.5,313.81,204.25
2017,10,18,14,0,950.0,88.0,3.2,28.0,731.0,253.54,153.19
2017,10,18,14,15,939.5,86.5,3.2,28.0,697.0,192.37,106.18
2017,10,18,14,30,929.0,85.0,3.2,28.0,663.0,131.65,69.34
2017,10,18,14,45,901.5,87.5,3.25,28.0,619.0,77.45,58.88
2017,10,18,15,0,874.0,90.0,3.3,28.0,575.0,70.38,53.23
2017,10,18,15,15,853.0,86.5,3.25,27.5,527.5,68.63,52.06
2017,10,18,15,30,832.0,83.0,3.2,27.0,480.0,66.84,50.85
2017,10,18,15,45,800.5,79.5,3.15,26.5,427.5,64.89,49.48
2017,10,18,16,0,769.0,76.0,3.1,26.0,375.0,62.94,48.09
2017,10,18,16,15,725.5,71.0,2.7,25.0,320.0,59.66,45.62
2017,10,18,16,30,682.0,66.0,2.3,24.0,265.0,51.7,39.02
2017,10,18,16,45,611.5,58.5,1.95,23.0,209.5,46.47,34.59
2017,10,18,17,0,541.0,51.0,1.6,22.0,154.0,41.21,29.91
2017,10,18,17,15,426.0,39.5,1.6,21.0,104.0,32.29,21.79
2017,10,18,17,30,311.0,28.0,1.6,20.0,54.0,23.24,12.03
2017,10,18,17,45,155.5,14.0,1.6,19.0,27.0,11.95,0.0
2017,10,18,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,45,36.5,13.5,0.9,14.5,16.0,37.33,0.0
2017,10,19,7,0,73.0,27.0,0.9,15.0,32.0,113.61,70.79
2017,10,19,7,15,135.5,47.0,1.0,15.5,67.5,192.77,154.61
2017,10,19,7,30,198.0,67.0,1.1,16.0,103.0,267.28,219.57
2017,10,19,7,45,249.5,83.0,1.2,16.5,143.5,328.07,270.93
2017,10,19,8,0,301.0,99.0,1.3,17.0,184.0,390.47,321.49
2017,10,19,8,15,413.0,103.0,1.45,18.0,244.5,508.91,413.53
2017,10,19,8,30,525.0,107.0,1.6,19.0,305.0,617.85,493.32
2017,10,19,8,45,437.0,143.5,1.8,20.0,324.0,577.92,459.34
2017,10,19,9,0,349.0,180.0,2.0,21.0,343.0,521.8,413.63
2017,10,19,9,15,305.0,209.0,2.15,21.5,361.5,511.58,403.29
2017,10,19,9,30,261.0,238.0,2.3,22.0,380.0,498.96,390.89
2017,10,19,9,45,237.5,261.0,2.5,23.0,397.5,477.87,372.56
2017,10,19,10,0,214.0,284.0,2.7,24.0,415.0,473.42,366.47
2017,10,19,10,15,352.5,264.0,2.75,24.5,494.0,571.95,440.16
2017,10,19,10,30,491.0,244.0,2.8,25.0,573.0,664.18,506.2
2017,10,19,10,45,379.0,290.0,2.85,25.5,549.5,589.26,447.82
2017,10,19,11,0,267.0,336.0,2.9,26.0,526.0,531.47,402.31
2017,10,19,11,15,262.0,346.0,2.95,26.0,536.5,520.25,393.52
2017,10,19,11,30,257.0,356.0,3.0,26.0,547.0,507.92,383.68
2017,10,19,11,45,383.0,318.5,3.1,26.5,606.5,537.96,405.8
2017,10,19,12,0,509.0,281.0,3.2,27.0,666.0,564.99,424.27
2017,10,19,12,15,511.5,280.0,3.3,27.0,667.5,534.61,400.54
2017,10,19,12,30,514.0,279.0,3.4,27.0,669.0,502.65,375.43
2017,10,19,12,45,520.5,273.5,3.5,27.5,664.0,467.68,346.83
2017,10,19,13,0,527.0,268.0,3.6,28.0,659.0,431.18,316.47
2017,10,19,13,15,708.0,185.5,3.65,28.0,699.0,400.06,287.01
2017,10,19,13,30,889.0,103.0,3.7,28.0,739.0,356.89,245.1
2017,10,19,13,45,703.5,169.0,3.75,28.0,661.5,295.04,198.36
2017,10,19,14,0,518.0,235.0,3.8,28.0,584.0,257.94,173.92
2017,10,19,14,15,570.5,204.5,3.8,28.0,571.5,207.73,133.47
2017,10,19,14,30,623.0,174.0,3.8,28.0,559.0,151.29,94.91
2017,10,19,14,45,546.5,185.0,3.85,28.0,507.0,118.81,92.95
2017,10,19,15,0,470.0,196.0,3.9,28.0,455.0,126.15,99.27
2017,10,19,15,15,618.5,141.5,3.85,27.5,452.0,96.81,75.5
2017,10,19,15,30,767.0,87.0,3.8,27.0,449.0,69.03,52.69
2017,10,19,15,45,731.0,84.0,3.8,27.0,398.5,61.91,46.88
2017,10,19,16,0,695.0,81.0,3.8,27.0,348.0,60.63,45.95
2017,10,19,16,15,649.0,75.0,3.5,26.0,295.5,57.07,43.23
2017,10,19,16,30,603.0,69.0,3.2,25.0,243.0,53.47,40.36
2017,10,19,16,45,526.5,61.5,2.9,24.5,190.5,48.41,36.0
2017,10,19,17,0,450.0,54.0,2.6,24.0,138.0,43.37,31.43
2017,10,19,17,15,334.5,41.5,2.4,23.5,92.0,33.8,22.72
2017,10,19,17,30,219.0,29.0,2.2,23.0,46.0,22.56,10.77
2017,10,19,17,45,109.5,14.5,2.0,22.5,23.0,12.38,0.0
2017,10,19,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,45,70.5,13.0,2.15,17.0,18.0,60.76,0.0
2017,10,20,7,0,141.0,26.0,2.3,17.0,36.0,176.52,106.6
2017,10,20,7,15,254.5,41.5,2.35,17.5,79.0,291.19,233.66
2017,10,20,7,30,368.0,57.0,2.4,18.0,122.0,402.91,329.52
2017,10,20,7,45,462.5,63.5,2.45,18.5,173.5,497.26,406.21
2017,10,20,8,0,557.0,70.0,2.5,19.0,225.0,590.35,478.17
2017,10,20,8,15,605.0,76.0,2.55,19.5,276.0,643.85,517.16
2017,10,20,8,30,653.0,82.0,2.6,20.0,327.0,695.85,553.62
2017,10,20,8,45,326.5,75.5,2.7,21.0,198.0,393.62,320.14
2017,10,20,9,0,0.0,69.0,2.8,22.0,69.0,57.22,41.46
2017,10,20,9,15,0.0,97.5,2.9,22.5,97.5,81.88,61.58
2017,10,20,9,30,0.0,126.0,3.0,23.0,126.0,107.66,82.04
2017,10,20,9,45,0.0,141.0,3.15,24.0,141.0,120.81,91.95
2017,10,20,10,0,0.0,156.0,3.3,25.0,156.0,133.82,101.64
2017,10,20,10,15,1.5,166.0,3.3,25.5,167.0,143.36,108.75
2017,10,20,10,30,3.0,176.0,3.3,26.0,178.0,152.76,115.69
2017,10,20,10,45,18.5,233.0,3.35,26.5,246.5,215.14,163.94
2017,10,20,11,0,34.0,290.0,3.4,27.0,315.0,287.77,218.73
2017,10,20,11,15,40.5,306.0,3.4,27.0,336.0,302.01,229.04
2017,10,20,11,30,47.0,322.0,3.4,27.0,357.0,315.04,238.54
2017,10,20,11,45,148.5,343.5,3.45,27.0,455.0,400.07,302.94
2017,10,20,12,0,250.0,365.0,3.5,27.0,553.0,466.21,351.38
2017,10,20,12,15,235.0,367.0,3.55,27.0,544.5,440.9,331.49
2017,10,20,12,30,220.0,369.0,3.6,27.0,536.0,416.15,312.31
2017,10,20,12,45,235.0,362.5,3.7,27.5,538.5,399.67,298.51
2017,10,20,13,0,250.0,356.0,3.8,28.0,541.0,381.4,282.99
2017,10,20,13,15,296.5,337.0,3.8,28.0,551.5,361.14,265.53
2017,10,20,13,30,343.0,318.0,3.8,28.0,562.0,337.43,244.57
2017,10,20,13,45,464.0,264.5,3.85,28.0,582.0,300.04,210.16
2017,10,20,14,0,585.0,211.0,3.9,28.0,602.0,253.01,167.46
2017,10,20,14,15,699.0,154.0,3.9,28.0,598.5,188.02,113.22
2017,10,20,14,30,813.0,97.0,3.9,28.0,595.0,117.33,63.52
2017,10,20,14,45,761.5,107.5,3.95,28.0,550.5,79.69,60.81
2017,10,20,15,0,710.0,118.0,4.0,28.0,506.0,80.09,61.34
2017,10,20,15,15,594.5,136.5,4.0,27.5,442.5,93.19,72.56
2017,10,20,15,30,479.0,155.0,4.0,27.0,379.0,104.91,82.71
2017,10,20,15,45,450.0,142.5,4.0,27.0,334.5,98.13,77.29
