Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,16,0,421.0,130.0,4.0,27.0,290.0,91.07,71.61
2017,10,20,16,15,385.5,115.0,3.65,26.5,245.0,81.97,64.22
2017,10,20,16,30,350.0,100.0,3.3,26.0,200.0,72.51,56.36
2017,10,20,16,45,287.5,84.0,3.0,25.5,155.0,61.79,47.2
2017,10,20,17,0,225.0,68.0,2.7,25.0,110.0,51.52,38.14
2017,10,20,17,15,148.0,48.0,2.55,24.5,72.0,36.81,25.03
2017,10,20,17,30,71.0,28.0,2.4,24.0,34.0,21.84,9.51
2017,10,20,17,45,35.5,14.0,2.25,23.5,17.0,11.95,0.0
2017,10,20,18,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,6,45,81.5,12.5,3.05,20.5,17.5,67.87,0.0
2017,10,21,7,0,163.0,25.0,3.2,21.0,35.0,189.26,105.88
2017,10,21,7,15,281.5,38.5,3.4,21.5,78.0,306.09,242.25
2017,10,21,7,30,400.0,52.0,3.6,22.0,121.0,423.76,342.22
2017,10,21,7,45,479.5,60.0,3.85,22.5,171.5,505.36,409.05
2017,10,21,8,0,559.0,68.0,4.1,23.0,222.0,587.68,473.37
2017,10,21,8,15,607.0,74.0,4.3,23.5,273.0,640.97,512.96
2017,10,21,8,30,655.0,80.0,4.5,24.0,324.0,692.8,550.19
2017,10,21,8,45,418.0,140.0,4.75,24.5,303.5,554.47,442.61
2017,10,21,9,0,181.0,200.0,5.0,25.0,283.0,381.64,303.18
2017,10,21,9,15,480.0,146.0,5.1,25.5,397.5,606.04,480.13
2017,10,21,9,30,779.0,92.0,5.2,26.0,512.0,797.64,619.04
2017,10,21,9,45,444.0,186.0,5.3,26.5,429.0,603.75,470.89
2017,10,21,10,0,109.0,280.0,5.4,27.0,346.0,364.0,281.41
2017,10,21,10,15,476.0,188.5,5.4,27.5,501.0,608.09,472.02
2017,10,21,10,30,843.0,97.0,5.4,28.0,656.0,785.98,601.22
2017,10,21,10,45,535.0,218.0,5.45,28.5,577.5,650.09,496.68
2017,10,21,11,0,227.0,339.0,5.5,29.0,499.0,490.44,372.25
2017,10,21,11,15,235.0,346.5,5.5,29.0,516.0,488.82,370.74
2017,10,21,11,30,243.0,354.0,5.5,29.0,533.0,485.61,367.55
2017,10,21,11,45,265.5,354.5,5.5,29.5,552.0,491.23,370.19
2017,10,21,12,0,288.0,355.0,5.5,30.0,571.0,485.23,364.17
2017,10,21,12,15,398.0,317.0,5.45,30.0,615.0,493.69,369.82
2017,10,21,12,30,508.0,279.0,5.4,30.0,659.0,495.82,369.5
2017,10,21,12,45,357.5,319.5,5.35,30.5,585.5,423.02,313.29
2017,10,21,13,0,207.0,360.0,5.3,31.0,512.0,365.64,269.88
2017,10,21,13,15,239.5,346.0,5.2,31.0,518.5,348.7,255.41
2017,10,21,13,30,272.0,332.0,5.1,31.0,525.0,324.24,234.66
2017,10,21,13,45,547.0,219.5,5.1,31.0,589.0,288.21,196.59
2017,10,21,14,0,822.0,107.0,5.1,31.0,653.0,227.52,137.03
2017,10,21,14,15,470.5,195.0,5.05,31.0,504.5,185.41,119.52
2017,10,21,14,30,119.0,283.0,5.0,31.0,356.0,195.37,143.17
2017,10,21,14,45,78.5,251.0,5.0,31.0,298.0,175.12,137.36
2017,10,21,15,0,38.0,219.0,5.0,31.0,240.0,155.91,122.27
2017,10,21,15,15,369.0,157.0,4.95,30.5,330.0,103.03,79.74
2017,10,21,15,30,700.0,95.0,4.9,30.0,420.0,68.01,51.21
2017,10,21,15,45,665.0,91.0,4.85,30.0,372.0,66.28,49.96
2017,10,21,16,0,630.0,87.0,4.8,30.0,324.0,64.58,48.68
2017,10,21,16,15,581.5,80.0,4.45,29.5,273.5,60.48,45.45
2017,10,21,16,30,533.0,73.0,4.1,29.0,223.0,56.32,42.05
2017,10,21,16,45,455.0,64.5,3.75,28.5,173.0,50.67,37.23
2017,10,21,17,0,377.0,56.0,3.4,28.0,123.0,42.82,30.33
2017,10,21,17,15,263.0,41.5,3.1,27.0,80.0,31.93,20.64
2017,10,21,17,30,149.0,27.0,2.8,26.0,37.0,20.9,7.94
2017,10,21,17,45,74.5,13.5,2.5,25.5,18.5,11.52,0.0
2017,10,21,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,9.0,4.25,19.0,9.0,7.68,0.0
2017,10,22,7,0,0.0,18.0,4.5,19.0,18.0,14.86,2.33
2017,10,22,7,15,17.5,41.0,4.7,18.5,44.0,63.97,46.64
2017,10,22,7,30,35.0,64.0,4.9,18.0,70.0,105.05,82.88
2017,10,22,7,45,58.0,87.5,5.1,18.0,101.5,149.61,121.69
2017,10,22,8,0,81.0,111.0,5.3,18.0,133.0,193.47,159.32
2017,10,22,8,15,94.5,134.5,5.35,18.0,165.5,245.08,202.09
2017,10,22,8,30,108.0,158.0,5.4,18.0,198.0,280.39,230.8
2017,10,22,8,45,124.5,178.5,5.5,18.5,231.0,313.4,256.81
2017,10,22,9,0,141.0,199.0,5.6,19.0,264.0,345.71,281.77
2017,10,22,9,15,95.0,211.0,5.6,19.5,256.5,295.8,239.02
2017,10,22,9,30,49.0,223.0,5.6,20.0,249.0,263.55,210.54
2017,10,22,9,45,410.5,173.0,5.65,20.5,418.5,559.57,451.04
2017,10,22,10,0,772.0,123.0,5.7,21.0,588.0,803.55,635.25
2017,10,22,10,15,476.0,218.5,5.7,21.5,510.5,637.51,503.85
2017,10,22,10,30,180.0,314.0,5.7,22.0,433.0,453.87,356.29
2017,10,22,10,45,512.0,217.5,5.7,22.5,573.5,629.92,495.43
2017,10,22,11,0,844.0,121.0,5.7,23.0,714.0,763.66,596.57
2017,10,22,11,15,851.0,122.0,5.65,23.0,731.5,738.52,575.42
2017,10,22,11,30,858.0,123.0,5.6,23.0,749.0,709.99,552.25
2017,10,22,11,45,889.0,109.5,5.6,23.5,765.5,676.49,524.7
2017,10,22,12,0,920.0,96.0,5.6,24.0,782.0,643.25,496.63
2017,10,22,12,15,922.0,96.0,5.5,24.0,783.0,601.19,461.72
2017,10,22,12,30,924.0,96.0,5.4,24.0,784.0,556.56,424.1
2017,10,22,12,45,926.0,94.5,5.35,24.5,777.5,508.29,382.14
2017,10,22,13,0,928.0,93.0,5.3,25.0,771.0,457.85,337.62
2017,10,22,13,15,925.5,92.0,5.2,25.0,755.5,404.23,290.4
2017,10,22,13,30,923.0,91.0,5.1,25.0,740.0,349.29,241.46
2017,10,22,13,45,923.0,87.5,5.1,25.5,717.0,291.99,190.36
2017,10,22,14,0,923.0,84.0,5.1,26.0,694.0,233.59,140.29
2017,10,22,14,15,915.0,82.5,5.0,25.5,662.0,174.72,95.81
2017,10,22,14,30,907.0,81.0,4.9,25.0,630.0,116.03,62.69
2017,10,22,14,45,901.0,77.0,4.8,25.0,592.5,70.74,54.13
2017,10,22,15,0,895.0,73.0,4.7,25.0,555.0,67.99,51.99
2017,10,22,15,15,876.5,70.5,4.5,24.5,509.0,65.91,50.51
2017,10,22,15,30,858.0,68.0,4.3,24.0,463.0,63.73,48.93
2017,10,22,15,45,836.0,64.0,4.15,24.0,413.0,53.95,40.73
2017,10,22,16,0,814.0,60.0,4.0,24.0,363.0,51.23,38.53
2017,10,22,16,15,773.0,55.5,3.5,23.0,308.5,47.86,35.87
2017,10,22,16,30,732.0,51.0,3.0,22.0,254.0,44.45,33.08
2017,10,22,16,45,668.0,45.0,2.55,21.0,199.0,39.59,28.86
2017,10,22,17,0,604.0,39.0,2.1,20.0,144.0,34.73,24.43
2017,10,22,17,15,480.0,30.0,1.95,19.0,94.5,26.87,17.1
2017,10,22,17,30,356.0,21.0,1.8,18.0,45.0,19.01,6.15
2017,10,22,17,45,178.0,10.5,1.7,17.0,22.5,8.96,0.0
2017,10,22,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,45,171.0,9.5,0.9,11.5,20.0,127.29,0.0
2017,10,23,7,0,342.0,19.0,0.9,12.0,40.0,301.46,144.17
2017,10,23,7,15,467.5,28.0,1.2,12.5,88.5,426.39,339.82
2017,10,23,7,30,593.0,37.0,1.5,13.0,137.0,545.79,442.94
2017,10,23,7,45,659.5,43.0,1.85,14.0,191.0,617.98,502.59
2017,10,23,8,0,726.0,49.0,2.2,15.0,245.0,690.14,558.76
2017,10,23,8,15,768.0,53.0,2.3,15.5,299.0,738.34,593.78
2017,10,23,8,30,810.0,57.0,2.4,16.0,353.0,784.48,625.79
2017,10,23,8,45,836.5,60.0,2.5,17.0,404.0,804.79,636.84
2017,10,23,9,0,863.0,63.0,2.6,18.0,455.0,830.74,651.7
2017,10,23,9,15,882.0,65.5,2.75,19.0,501.5,846.28,659.18
2017,10,23,9,30,901.0,68.0,2.9,20.0,548.0,858.22,664.12
2017,10,23,9,45,914.0,70.0,3.05,21.0,588.0,860.65,662.45
2017,10,23,10,0,927.0,72.0,3.2,22.0,628.0,859.2,658.26
2017,10,23,10,15,936.0,73.5,3.2,22.5,661.0,849.94,649.19
2017,10,23,10,30,945.0,75.0,3.2,23.0,694.0,836.78,637.67
2017,10,23,10,45,950.5,76.5,3.25,23.5,719.5,817.01,622.07
2017,10,23,11,0,956.0,78.0,3.3,24.0,745.0,793.5,604.06
2017,10,23,11,15,959.5,79.0,3.15,24.0,762.0,764.39,582.44
2017,10,23,11,30,963.0,80.0,3.0,24.0,779.0,731.85,557.0
2017,10,23,11,45,961.0,82.5,2.95,24.5,787.0,693.93,526.37
2017,10,23,12,0,959.0,85.0,2.9,25.0,795.0,653.17,493.28
2017,10,23,12,15,958.0,85.0,2.75,25.5,794.5,608.08,456.18
2017,10,23,12,30,957.0,85.0,2.6,26.0,794.0,560.58,416.66
2017,10,23,12,45,953.0,85.0,2.5,26.5,784.5,509.52,373.89
2017,10,23,13,0,949.0,85.0,2.4,27.0,775.0,456.77,328.93
2017,10,23,13,15,944.0,84.5,2.2,27.0,757.5,401.8,281.83
2017,10,23,13,30,939.0,84.0,2.0,27.0,740.0,345.72,233.21
2017,10,23,13,45,929.5,83.5,1.85,27.0,713.5,287.69,183.44
2017,10,23,14,0,920.0,83.0,1.7,27.0,687.0,229.51,135.36
2017,10,23,14,15,909.5,81.5,1.5,27.0,653.5,170.62,91.89
2017,10,23,14,30,899.0,80.0,1.3,27.0,620.0,112.2,60.15
2017,10,23,14,45,882.5,78.5,1.15,27.0,579.5,71.42,54.16
2017,10,23,15,0,866.0,77.0,1.0,27.0,539.0,70.19,53.35
2017,10,23,15,15,845.5,74.0,0.85,26.5,493.5,60.11,45.19
2017,10,23,15,30,825.0,71.0,0.7,26.0,448.0,58.39,44.0
2017,10,23,15,45,795.0,68.0,0.55,26.0,397.5,56.52,42.57
2017,10,23,16,0,765.0,65.0,0.4,26.0,347.0,54.66,41.11
2017,10,23,16,15,721.5,60.0,0.45,25.5,293.5,51.06,38.23
2017,10,23,16,30,678.0,55.0,0.5,25.0,240.0,47.44,35.21
2017,10,23,16,45,608.0,48.5,0.55,24.5,187.0,42.31,30.75
2017,10,23,17,0,538.0,42.0,0.6,24.0,134.0,34.14,23.48
2017,10,23,17,15,412.0,31.5,0.7,23.0,87.0,25.79,15.81
2017,10,23,17,30,286.0,21.0,0.8,22.0,40.0,17.37,3.85
2017,10,23,17,45,143.0,10.5,0.95,21.0,20.0,8.96,0.0
2017,10,23,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,45,157.5,9.5,3.15,11.5,18.5,117.48,0.0
2017,10,24,7,0,315.0,19.0,3.4,12.0,37.0,279.26,115.09
2017,10,24,7,15,443.0,28.5,3.45,12.5,84.5,406.89,328.36
2017,10,24,7,30,571.0,38.0,3.5,13.0,132.0,527.9,435.38
2017,10,24,7,45,640.5,44.0,3.6,13.5,186.0,602.01,498.03
2017,10,24,8,0,710.0,50.0,3.7,14.0,240.0,676.09,556.93
2017,10,24,8,15,753.0,54.0,3.85,15.0,293.5,724.76,592.49
2017,10,24,8,30,796.0,58.0,4.0,16.0,347.0,771.41,624.8
2017,10,24,8,45,824.5,61.5,4.2,17.0,398.0,802.55,644.57
2017,10,24,9,0,853.0,65.0,4.4,18.0,449.0,822.02,655.45
2017,10,24,9,15,872.5,67.0,4.55,18.5,495.0,837.18,664.21
2017,10,24,9,30,892.0,69.0,4.7,19.0,541.0,848.81,670.38
2017,10,24,9,45,905.0,71.5,4.85,20.0,581.0,851.83,669.08
2017,10,24,10,0,918.0,74.0,5.0,21.0,621.0,850.97,665.16
2017,10,24,10,15,928.0,75.5,5.05,21.0,654.5,842.56,658.0
2017,10,24,10,30,938.0,77.0,5.1,21.0,688.0,830.24,648.23
2017,10,24,10,45,944.5,78.0,5.15,21.5,713.5,810.79,632.23
2017,10,24,11,0,951.0,79.0,5.2,22.0,739.0,787.6,613.73
2017,10,24,11,15,955.5,80.0,5.25,22.0,756.5,759.32,592.85
2017,10,24,11,30,960.0,81.0,5.3,22.0,774.0,727.56,567.66
2017,10,24,11,45,959.0,83.0,5.35,22.5,782.5,689.9,536.37
2017,10,24,12,0,958.0,85.0,5.4,23.0,791.0,649.37,502.46
2017,10,24,12,15,959.0,85.0,5.45,23.0,791.5,605.44,466.32
2017,10,24,12,30,960.0,85.0,5.5,23.0,792.0,558.94,427.26
2017,10,24,12,45,960.0,83.5,5.6,23.5,784.0,508.31,383.35
2017,10,24,13,0,960.0,82.0,5.7,24.0,776.0,455.65,336.81
2017,10,24,13,15,957.0,81.5,5.7,24.0,759.5,400.92,288.22
2017,10,24,13,30,954.0,81.0,5.7,24.0,743.0,344.84,237.88
2017,10,24,13,45,950.5,79.0,5.75,24.0,718.5,286.38,185.91
2017,10,24,14,0,947.0,77.0,5.8,24.0,694.0,227.14,135.37
2017,10,24,14,15,938.0,75.5,5.8,23.5,661.5,167.05,90.31
2017,10,24,14,30,929.0,74.0,5.8,23.0,629.0,107.25,57.86
2017,10,24,14,45,918.0,71.5,5.85,23.0,589.5,67.39,51.81
2017,10,24,15,0,907.0,69.0,5.9,23.0,550.0,65.46,50.33
2017,10,24,15,15,888.5,67.0,5.8,22.5,504.0,63.65,49.05
2017,10,24,15,30,870.0,65.0,5.7,22.0,458.0,61.75,47.68
2017,10,24,15,45,842.5,61.5,5.65,22.0,406.5,58.57,45.1
2017,10,24,16,0,815.0,58.0,5.6,22.0,355.0,49.79,37.63
2017,10,24,16,15,773.0,54.0,5.2,21.0,301.0,46.75,35.22
2017,10,24,16,30,731.0,50.0,4.8,20.0,247.0,43.71,32.7
2017,10,24,16,45,661.0,44.5,4.4,19.5,192.0,39.23,28.68
2017,10,24,17,0,591.0,39.0,4.0,19.0,137.0,34.79,24.51
2017,10,24,17,15,461.0,29.5,3.6,18.0,88.5,26.48,16.66
2017,10,24,17,30,331.0,20.0,3.2,17.0,40.0,18.15,2.94
2017,10,24,17,45,165.5,10.0,2.8,16.0,20.0,8.54,0.0
2017,10,24,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,25,6,45,166.5,9.5,2.15,8.5,18.5,123.31,0.0
2017,10,25,7,0,333.0,19.0,2.3,9.0,37.0,289.65,95.21
2017,10,25,7,15,464.0,28.0,2.6,10.0,85.5,420.69,339.61
2017,10,25,7,30,595.0,37.0,2.9,11.0,134.0,543.53,448.91
2017,10,25,7,45,664.0,43.0,3.2,12.0,188.0,617.42,511.3
2017,10,25,8,0,733.0,49.0,3.5,13.0,242.0,691.23,569.78
2017,10,25,8,15,775.5,53.0,3.3,14.0,296.5,739.62,603.62
2017,10,25,8,30,818.0,57.0,3.1,15.0,351.0,785.92,633.73
2017,10,25,8,45,846.0,60.0,2.95,16.0,402.5,807.41,644.36
2017,10,25,9,0,874.0,63.0,2.8,17.0,454.0,834.4,658.48
2017,10,25,9,15,893.5,65.5,2.85,18.0,500.5,850.15,665.43
2017,10,25,9,30,913.0,68.0,2.9,19.0,547.0,862.26,669.82
2017,10,25,9,45,927.0,69.5,2.95,20.0,587.5,864.67,667.47
2017,10,25,10,0,941.0,71.0,3.0,21.0,628.0,863.18,662.62
2017,10,25,10,15,950.5,72.5,3.0,21.5,662.0,854.03,653.62
2017,10,25,10,30,960.0,74.0,3.0,22.0,696.0,840.92,642.13
2017,10,25,10,45,966.5,75.0,3.05,22.5,721.5,821.0,626.44
2017,10,25,11,0,973.0,76.0,3.1,23.0,747.0,797.27,608.29
2017,10,25,11,15,977.5,77.0,3.1,23.5,765.0,768.4,586.41
2017,10,25,11,30,982.0,78.0,3.1,24.0,783.0,735.96,560.34
2017,10,25,11,45,976.0,82.0,3.15,24.5,790.0,696.39,528.77
2017,10,25,12,0,970.0,86.0,3.2,25.0,797.0,654.15,494.79
2017,10,25,12,15,970.0,86.0,3.15,25.0,797.0,609.15,458.77
2017,10,25,12,30,970.0,86.0,3.1,25.0,797.0,561.65,419.98
2017,10,25,12,45,967.5,85.5,3.05,25.5,788.0,510.28,376.56
2017,10,25,13,0,965.0,85.0,3.0,26.0,779.0,457.07,330.76
2017,10,25,13,15,960.5,84.5,2.9,26.0,761.0,401.54,282.82
2017,10,25,13,30,956.0,84.0,2.8,26.0,743.0,344.82,233.26
2017,10,25,13,45,949.0,82.5,2.7,26.0,717.0,285.81,182.22
2017,10,25,14,0,942.0,81.0,2.6,26.0,691.0,226.4,132.93
2017,10,25,14,15,931.0,79.5,2.5,26.0,657.5,166.36,89.04
2017,10,25,14,30,920.0,78.0,2.4,26.0,624.0,106.84,58.02
2017,10,25,14,45,890.5,81.0,2.3,26.0,580.5,73.19,55.97
2017,10,25,15,0,861.0,84.0,2.2,26.0,537.0,66.76,50.77
2017,10,25,15,15,838.5,81.0,2.0,25.5,490.5,65.19,49.72
2017,10,25,15,30,816.0,78.0,1.8,25.0,444.0,63.62,48.66
2017,10,25,15,45,784.5,74.0,1.6,25.0,392.5,61.15,46.72
2017,10,25,16,0,753.0,70.0,1.4,25.0,341.0,58.67,44.73
2017,10,25,16,15,706.0,64.5,1.2,24.0,287.5,54.79,41.67
2017,10,25,16,30,659.0,59.0,1.0,23.0,234.0,46.7,34.87
2017,10,25,16,45,583.5,51.5,0.85,22.5,180.5,41.28,30.09
2017,10,25,17,0,508.0,44.0,0.7,22.0,127.0,35.84,25.07
2017,10,25,17,15,373.5,32.5,0.8,21.0,80.5,26.69,16.52
2017,10,25,17,30,239.0,21.0,0.9,20.0,34.0,17.45,0.65
2017,10,25,17,45,119.5,10.5,1.05,19.0,17.0,8.96,0.0
2017,10,25,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,26,6,45,111.0,10.0,3.5,10.5,16.0,85.05,0.0
2017,10,26,7,0,222.0,20.0,3.7,11.0,32.0,216.7,45.95
2017,10,26,7,15,360.5,32.0,3.85,11.5,78.0,356.24,287.53
2017,10,26,7,30,499.0,44.0,4.0,12.0,124.0,484.48,402.71
2017,10,26,7,45,577.0,52.0,4.15,13.0,177.0,564.91,470.84
2017,10,26,8,0,655.0,60.0,4.3,14.0,230.0,646.13,535.74
2017,10,26,8,15,703.0,65.0,4.55,15.0,284.0,692.43,570.82
2017,10,26,8,30,751.0,70.0,4.8,16.0,338.0,743.93,608.31
2017,10,26,8,45,783.0,74.0,5.05,17.0,389.0,778.2,631.44
2017,10,26,9,0,815.0,78.0,5.3,18.0,440.0,809.35,651.67
2017,10,26,9,15,837.0,81.0,5.65,19.0,486.0,827.4,662.25
2017,10,26,9,30,859.0,84.0,6.0,20.0,532.0,841.79,670.03
2017,10,26,9,45,874.5,86.5,6.35,21.0,572.5,846.3,670.48
2017,10,26,10,0,890.0,89.0,6.7,22.0,613.0,839.15,662.42
2017,10,26,10,15,901.0,91.0,6.65,22.5,646.5,832.01,654.32
2017,10,26,10,30,912.0,93.0,6.6,23.0,680.0,821.02,643.62
2017,10,26,10,45,918.5,94.5,6.6,24.0,705.0,802.21,626.37
2017,10,26,11,0,925.0,96.0,6.6,25.0,730.0,779.74,606.74
2017,10,26,11,15,929.5,97.0,6.55,25.0,747.5,751.78,584.76
2017,10,26,11,30,934.0,98.0,6.5,25.0,765.0,720.43,559.23
2017,10,26,11,45,946.0,93.0,6.5,25.5,775.5,684.89,529.44
2017,10,26,12,0,958.0,88.0,6.5,26.0,786.0,645.83,496.54
2017,10,26,12,15,957.0,88.0,6.45,26.0,785.5,600.81,459.29
2017,10,26,12,30,956.0,88.0,6.4,26.0,785.0,553.4,419.39
2017,10,26,12,45,950.5,89.0,6.4,26.5,775.0,502.65,375.34
2017,10,26,13,0,945.0,90.0,6.4,27.0,765.0,450.32,329.22
2017,10,26,13,15,939.5,89.0,6.35,27.0,747.0,395.06,280.65
2017,10,26,13,30,934.0,88.0,6.3,27.0,729.0,338.78,230.75
2017,10,26,13,45,923.5,88.0,6.3,27.5,702.5,281.31,180.15
2017,10,26,14,0,913.0,88.0,6.3,28.0,676.0,223.78,132.04
2017,10,26,14,15,901.5,86.0,6.2,27.5,642.0,164.97,89.44
2017,10,26,14,30,890.0,84.0,6.1,27.0,608.0,106.77,59.75
2017,10,26,14,45,872.5,82.5,6.05,27.0,567.5,73.88,56.39
2017,10,26,15,0,855.0,81.0,6.0,27.0,527.0,64.66,48.85
2017,10,26,15,15,832.5,78.0,5.8,26.5,480.5,63.03,47.73
2017,10,26,15,30,810.0,75.0,5.6,26.0,434.0,61.38,46.6
2017,10,26,15,45,777.0,71.0,5.45,26.0,383.5,58.83,44.58
2017,10,26,16,0,744.0,67.0,5.3,26.0,333.0,56.25,42.5
2017,10,26,16,15,697.0,62.0,4.85,25.0,280.0,52.71,39.72
2017,10,26,16,30,650.0,57.0,4.4,24.0,227.0,45.15,33.35
2017,10,26,16,45,570.5,50.0,4.0,23.5,174.0,40.06,28.85
2017,10,26,17,0,491.0,43.0,3.6,23.0,121.0,35.0,24.16
2017,10,26,17,15,357.0,31.0,3.45,22.0,76.0,25.41,15.22
2017,10,26,17,30,223.0,19.0,3.3,21.0,31.0,15.7,0.0
2017,10,26,17,45,111.5,9.5,3.15,20.5,15.5,8.11,0.0
2017,10,26,18,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,10,27,6,45,80.5,9.5,6.9,10.0,13.5,63.39,0.0
2017,10,27,7,0,161.0,19.0,7.1,10.0,27.0,169.9,11.8
2017,10,27,7,15,287.5,33.0,7.25,10.0,69.5,301.82,245.72
2017,10,27,7,30,414.0,47.0,7.4,10.0,112.0,420.83,357.83
2017,10,27,7,45,488.0,57.0,7.6,10.5,162.0,498.95,427.92
2017,10,27,8,0,562.0,67.0,7.8,11.0,212.0,577.82,495.38
2017,10,27,8,15,612.0,74.0,7.8,11.0,263.5,633.11,541.39
2017,10,27,8,30,662.0,81.0,7.8,11.0,315.0,686.88,584.51
2017,10,27,8,45,692.5,87.5,7.8,11.5,363.5,721.57,609.92
2017,10,27,9,0,723.0,94.0,7.8,12.0,412.0,753.5,632.49
2017,10,27,9,15,747.5,98.0,7.75,12.5,457.0,774.15,645.61
2017,10,27,9,30,772.0,102.0,7.7,13.0,502.0,786.93,652.43
2017,10,27,9,45,783.0,108.0,7.7,13.5,540.0,792.11,653.52
2017,10,27,10,0,794.0,114.0,7.7,14.0,578.0,793.62,651.9
2017,10,27,10,15,807.0,116.5,7.6,14.0,610.5,789.28,646.88
2017,10,27,10,30,820.0,119.0,7.5,14.0,643.0,781.17,639.15
2017,10,27,10,45,821.0,124.5,7.45,14.5,666.5,763.26,623.01
2017,10,27,11,0,822.0,130.0,7.4,15.0,690.0,742.01,603.42
2017,10,27,11,15,828.0,131.0,7.35,15.0,707.5,716.67,581.7
2017,10,27,11,30,834.0,132.0,7.3,15.0,725.0,688.09,557.23
2017,10,27,11,45,600.5,226.5,7.25,15.5,656.0,592.18,476.25
2017,10,27,12,0,367.0,321.0,7.2,16.0,587.0,496.05,396.07
2017,10,27,12,15,186.0,256.0,7.15,16.0,391.0,318.25,254.13
2017,10,27,12,30,5.0,191.0,7.1,16.0,195.0,160.34,126.2
2017,10,27,12,45,90.5,269.0,7.05,16.0,333.5,258.3,204.86
2017,10,27,13,0,176.0,347.0,7.0,16.0,472.0,339.28,267.28
2017,10,27,13,15,116.5,324.5,6.9,16.0,407.0,287.03,225.65
2017,10,27,13,30,57.0,302.0,6.8,16.0,342.0,245.85,193.81
2017,10,27,13,45,132.5,301.5,6.7,16.0,388.5,248.56,192.84
2017,10,27,14,0,208.0,301.0,6.6,16.0,435.0,245.84,187.01
2017,10,27,14,15,344.5,255.5,6.55,15.5,463.5,207.26,151.51
2017,10,27,14,30,481.0,210.0,6.5,15.0,492.0,152.24,110.54
2017,10,27,14,45,376.5,216.0,6.45,15.0,427.5,143.7,119.82
2017,10,27,15,0,272.0,222.0,6.4,15.0,363.0,146.14,122.25
2017,10,27,15,15,454.5,170.5,6.3,14.5,381.5,113.88,94.75
2017,10,27,15,30,637.0,119.0,6.2,14.0,400.0,85.43,70.22
2017,10,27,15,45,616.5,108.0,6.15,14.0,353.5,79.27,64.99
2017,10,27,16,0,596.0,97.0,6.1,14.0,307.0,72.82,59.43
2017,10,27,16,15,544.5,88.0,5.9,13.5,256.5,67.41,54.81
2017,10,27,16,30,493.0,79.0,5.7,13.0,206.0,61.89,49.91
2017,10,27,16,45,435.0,65.0,5.55,12.5,157.5,51.89,40.79
2017,10,27,17,0,377.0,51.0,5.4,12.0,109.0,41.53,31.09
2017,10,27,17,15,256.0,35.0,5.0,11.5,67.5,27.13,17.34
2017,10,27,17,30,135.0,19.0,4.6,11.0,26.0,14.81,0.0
2017,10,27,17,45,67.5,9.5,4.25,10.5,13.0,8.11,0.0
2017,10,27,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,136.5,8.5,3.05,2.5,15.0,100.67,0.0
2017,10,28,7,0,273.0,17.0,3.2,3.0,30.0,245.78,0.0
2017,10,28,7,15,414.5,27.5,3.25,3.5,76.5,378.69,309.95
2017,10,28,7,30,556.0,38.0,3.3,4.0,123.0,508.68,431.87
2017,10,28,7,45,626.0,45.0,3.35,5.0,176.5,583.49,497.05
2017,10,28,8,0,696.0,52.0,3.4,6.0,230.0,658.16,557.81
2017,10,28,8,15,742.0,57.0,3.65,7.0,284.0,709.91,597.84
2017,10,28,8,30,788.0,62.0,3.9,8.0,338.0,759.62,634.38
2017,10,28,8,45,814.0,66.5,4.15,9.0,388.0,789.43,654.43
2017,10,28,9,0,840.0,71.0,4.4,10.0,438.0,816.07,671.94
2017,10,28,9,15,861.0,74.0,4.4,10.5,484.5,833.14,681.48
2017,10,28,9,30,882.0,77.0,4.4,11.0,531.0,838.39,682.14
2017,10,28,9,45,633.0,156.0,4.4,11.5,494.5,722.99,591.42
2017,10,28,10,0,384.0,235.0,4.4,12.0,458.0,568.23,464.91
2017,10,28,10,15,247.5,266.0,4.3,12.0,413.0,479.89,391.69
2017,10,28,10,30,111.0,297.0,4.2,12.0,368.0,365.96,297.42
2017,10,28,10,45,210.5,302.0,4.15,12.5,443.0,449.93,364.9
2017,10,28,11,0,310.0,307.0,4.1,13.0,518.0,525.88,423.39
2017,10,28,11,15,417.5,279.0,4.05,13.0,569.5,566.24,454.57
2017,10,28,11,30,525.0,251.0,4.0,13.0,621.0,589.33,471.96
2017,10,28,11,45,735.0,173.5,4.0,13.5,698.5,626.79,499.94
2017,10,28,12,0,945.0,96.0,4.0,14.0,776.0,639.52,507.3
2017,10,28,12,15,944.5,96.0,4.0,14.0,776.0,595.21,469.65
2017,10,28,12,30,944.0,96.0,4.0,14.0,776.0,548.51,429.47
2017,10,28,12,45,940.5,95.5,4.0,14.5,766.5,497.89,384.47
2017,10,28,13,0,937.0,95.0,4.0,15.0,757.0,445.59,337.15
2017,10,28,13,15,932.0,94.0,4.0,15.0,739.5,390.94,287.68
2017,10,28,13,30,927.0,93.0,4.0,15.0,722.0,335.23,236.73
2017,10,28,13,45,920.0,91.5,4.0,15.0,696.0,277.87,184.93
2017,10,28,14,0,913.0,90.0,4.0,15.0,670.0,220.14,135.33
2017,10,28,14,15,902.0,88.0,3.95,15.0,636.5,161.5,91.67
2017,10,28,14,30,891.0,86.0,3.9,15.0,603.0,103.42,62.26
2017,10,28,14,45,876.5,83.0,3.9,15.5,563.0,74.28,59.47
2017,10,28,15,0,862.0,80.0,3.9,16.0,523.0,64.24,50.79
2017,10,28,15,15,839.5,77.0,3.8,15.5,477.0,62.57,49.59
2017,10,28,15,30,817.0,74.0,3.7,15.0,431.0,60.88,48.37
2017,10,28,15,45,785.0,70.0,3.65,15.0,380.0,58.3,46.24
2017,10,28,16,0,753.0,66.0,3.6,15.0,329.0,55.7,44.04
2017,10,28,16,15,705.0,61.0,3.1,14.0,275.5,52.11,41.08
2017,10,28,16,30,657.0,56.0,2.6,13.0,222.0,44.56,34.44
2017,10,28,16,45,580.0,48.5,2.15,12.5,169.5,39.05,29.35
2017,10,28,17,0,503.0,41.0,1.7,12.0,117.0,33.52,24.03
2017,10,28,17,15,362.5,29.0,1.55,11.0,72.5,23.84,14.48
2017,10,28,17,30,222.0,17.0,1.4,10.0,28.0,14.04,0.0
2017,10,28,17,45,111.0,8.5,1.3,9.0,14.0,7.26,0.0
2017,10,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,10,29,6,45,131.5,8.5,2.2,4.5,14.0,96.9,0.0
2017,10,29,7,0,263.0,17.0,2.4,5.0,28.0,236.43,0.0
2017,10,29,7,15,406.5,27.0,2.7,6.0,74.0,380.79,305.99
2017,10,29,7,30,550.0,37.0,3.0,7.0,120.0,501.2,420.05
2017,10,29,7,45,626.5,43.5,3.4,8.0,173.5,580.04,488.88
2017,10,29,8,0,703.0,50.0,3.8,9.0,227.0,658.98,553.72
2017,10,29,8,15,749.5,55.0,3.75,10.0,281.0,711.0,592.61
2017,10,29,8,30,796.0,60.0,3.7,11.0,335.0,761.02,627.8
2017,10,29,8,45,826.5,63.0,3.7,12.5,386.5,792.56,646.46
2017,10,29,9,0,857.0,66.0,3.7,14.0,438.0,812.67,655.88
2017,10,29,9,15,878.0,68.5,3.75,15.0,484.5,829.21,663.87
2017,10,29,9,30,899.0,71.0,3.8,16.0,531.0,842.18,669.16
2017,10,29,9,45,914.0,73.0,3.85,17.0,571.5,845.8,667.7
2017,10,29,10,0,929.0,75.0,3.9,18.0,612.0,845.53,663.65
2017,10,29,10,15,939.0,76.5,3.75,18.5,645.5,836.72,653.95
2017,10,29,10,30,949.0,78.0,3.6,19.0,679.0,824.0,641.73
2017,10,29,10,45,955.5,79.5,3.45,19.5,704.0,804.72,625.09
2017,10,29,11,0,962.0,81.0,3.3,20.0,729.0,781.67,606.04
2017,10,29,11,15,966.0,81.5,3.25,20.5,746.5,752.17,582.4
2017,10,29,11,30,970.0,82.0,3.2,21.0,764.0,719.24,555.11
2017,10,29,11,45,970.5,83.0,3.15,21.5,772.0,681.32,523.83
2017,10,29,12,0,971.0,84.0,3.1,22.0,780.0,640.45,489.94
2017,10,29,12,15,970.5,84.0,3.05,22.0,779.5,595.37,453.21
2017,10,29,12,30,970.0,84.0,3.0,22.0,779.0,547.84,413.71
2017,10,29,12,45,967.5,83.5,3.0,22.0,770.0,496.75,370.6
2017,10,29,13,0,965.0,83.0,3.0,22.0,761.0,443.83,324.89
2017,10,29,13,15,960.0,82.5,2.95,22.0,743.0,388.45,276.2
2017,10,29,13,30,955.0,82.0,2.9,22.0,725.0,331.94,226.02
2017,10,29,13,45,947.5,80.5,2.9,22.5,699.0,273.24,174.33
2017,10,29,14,0,940.0,79.0,2.9,23.0,673.0,214.19,125.11
2017,10,29,14,15,929.5,77.5,2.85,23.0,639.5,154.72,82.66
2017,10,29,14,30,919.0,76.0,2.8,23.0,606.0,95.71,54.7
2017,10,29,14,45,898.0,76.0,2.8,23.0,565.0,70.04,54.11
2017,10,29,15,0,877.0,76.0,2.8,23.0,524.0,69.66,53.96
2017,10,29,15,15,855.5,73.0,2.65,22.5,477.5,59.96,45.96
2017,10,29,15,30,834.0,70.0,2.5,22.0,431.0,58.17,44.67
2017,10,29,15,45,803.0,66.5,2.45,22.0,380.0,55.87,42.82
2017,10,29,16,0,772.0,63.0,2.4,22.0,329.0,53.55,40.93
2017,10,29,16,15,724.5,58.0,2.1,20.5,276.0,49.86,38.02
2017,10,29,16,30,677.0,53.0,1.8,19.0,223.0,46.15,34.95
2017,10,29,16,45,600.0,46.0,1.55,18.0,170.0,40.5,29.91
2017,10,29,17,0,523.0,39.0,1.3,17.0,117.0,31.99,22.13
2017,10,29,17,15,379.5,28.0,1.4,16.0,72.0,23.09,13.33
2017,10,29,17,30,236.0,17.0,1.5,15.0,27.0,14.12,0.0
2017,10,29,17,45,118.0,8.5,1.6,14.0,13.5,7.26,0.0
2017,10,29,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,10,30,6,45,115.0,8.0,2.6,6.5,13.0,6.83,0.0
2017,10,30,7,0,230.0,16.0,2.7,7.0,26.0,209.82,0.0
2017,10,30,7,15,376.0,27.0,2.9,8.0,70.5,357.35,283.4
2017,10,30,7,30,522.0,38.0,3.1,9.0,115.0,488.01,406.3
2017,10,30,7,45,598.5,45.5,3.3,10.0,168.0,558.34,467.64
2017,10,30,8,0,675.0,53.0,3.5,11.0,221.0,637.94,532.27
2017,10,30,8,15,722.5,58.0,3.45,12.0,274.0,690.4,571.4
2017,10,30,8,30,770.0,63.0,3.4,13.0,327.0,740.85,606.8
2017,10,30,8,45,800.0,67.0,3.4,14.0,377.5,773.02,627.11
2017,10,30,9,0,830.0,71.0,3.4,15.0,428.0,802.11,644.43
2017,10,30,9,15,852.0,74.0,3.7,16.0,474.0,819.86,654.54
2017,10,30,9,30,874.0,77.0,4.0,17.0,520.0,825.94,656.02
2017,10,30,9,45,888.0,79.5,4.35,18.5,559.5,829.31,654.61
2017,10,30,10,0,902.0,82.0,4.7,20.0,599.0,828.89,651.16
2017,10,30,10,15,912.5,83.5,4.65,20.5,632.5,820.68,642.29
2017,10,30,10,30,923.0,85.0,4.6,21.0,666.0,808.65,630.93
2017,10,30,10,45,928.5,87.0,4.55,21.5,691.0,789.57,614.74
2017,10,30,11,0,934.0,89.0,4.5,22.0,716.0,766.85,596.19
2017,10,30,11,15,938.5,90.0,4.35,22.5,733.0,738.86,572.42
2017,10,30,11,30,943.0,91.0,4.2,23.0,750.0,707.47,545.79
2017,10,30,11,45,943.0,92.0,4.1,23.5,757.5,670.04,514.62
2017,10,30,12,0,943.0,93.0,4.0,24.0,765.0,629.79,480.96
2017,10,30,12,15,942.5,93.0,3.85,24.0,764.5,585.74,444.7
2017,10,30,12,30,942.0,93.0,3.7,24.0,764.0,539.32,405.83
2017,10,30,12,45,937.0,93.5,3.55,24.5,754.5,489.19,362.55
2017,10,30,13,0,932.0,94.0,3.4,25.0,745.0,437.48,317.27
2017,10,30,13,15,926.0,93.5,3.25,25.0,727.0,383.32,269.99
2017,10,30,13,30,920.0,93.0,3.1,25.0,709.0,328.2,221.52
2017,10,30,13,45,909.5,92.5,3.0,25.5,682.5,271.36,172.15
2017,10,30,14,0,899.0,92.0,2.9,26.0,656.0,214.51,125.6
2017,10,30,14,15,886.5,90.0,2.8,25.5,622.5,156.66,85.41
2017,10,30,14,30,874.0,88.0,2.7,25.0,589.0,91.18,52.6
2017,10,30,14,45,854.0,86.5,2.65,25.0,548.0,68.01,51.97
2017,10,30,15,0,834.0,85.0,2.6,25.0,507.0,67.56,51.76
2017,10,30,15,15,810.0,81.5,2.5,24.5,461.0,65.64,50.4
