Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,15,30,786.0,78.0,2.4,24.0,415.0,63.69,49.01
2017,10,30,15,45,749.5,74.5,2.35,24.0,364.5,61.6,47.36
2017,10,30,16,0,713.0,71.0,2.3,24.0,314.0,54.62,41.5
2017,10,30,16,15,662.0,65.0,2.05,23.0,262.0,50.7,38.34
2017,10,30,16,30,611.0,59.0,1.8,22.0,210.0,46.75,35.01
2017,10,30,16,45,526.0,50.5,1.55,21.0,158.5,40.53,29.51
2017,10,30,17,0,441.0,42.0,1.3,20.0,107.0,34.28,23.73
2017,10,30,17,15,299.0,29.0,1.3,19.0,64.5,23.82,13.51
2017,10,30,17,30,157.0,16.0,1.3,18.0,22.0,13.18,0.0
2017,10,30,17,45,78.5,8.0,1.35,17.5,11.0,6.83,0.0
2017,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,6,45,17.0,7.5,3.3,9.0,8.0,0.0,0.0
2017,10,31,7,0,34.0,15.0,3.4,9.0,16.0,36.69,0.0
2017,10,31,7,15,126.0,36.5,3.5,9.0,53.0,170.82,132.43
2017,10,31,7,30,218.0,58.0,3.6,9.0,90.0,267.78,225.04
2017,10,31,7,45,293.5,75.0,3.75,9.5,136.0,361.99,307.98
2017,10,31,8,0,369.0,92.0,3.9,10.0,182.0,444.01,378.28
2017,10,31,8,15,184.5,88.0,3.95,10.0,133.0,269.08,230.32
2017,10,31,8,30,0.0,84.0,4.0,10.0,84.0,72.47,57.21
2017,10,31,8,45,0.0,98.0,4.05,10.5,98.0,84.93,67.81
2017,10,31,9,0,0.0,112.0,4.1,11.0,112.0,97.29,78.01
2017,10,31,9,15,0.0,125.0,4.05,11.5,125.0,108.56,87.15
2017,10,31,9,30,0.0,138.0,4.0,12.0,138.0,119.76,96.12
2017,10,31,9,45,3.5,162.5,4.0,12.5,165.0,144.75,116.62
2017,10,31,10,0,7.0,187.0,4.0,13.0,192.0,169.34,136.5
2017,10,31,10,15,8.5,197.5,3.9,13.5,203.0,178.59,143.51
2017,10,31,10,30,10.0,208.0,3.8,14.0,214.0,187.71,150.39
2017,10,31,10,45,5.0,139.5,3.7,14.5,142.5,121.3,95.46
2017,10,31,11,0,0.0,71.0,3.6,15.0,71.0,59.04,43.69
2017,10,31,11,15,0.0,72.5,3.45,15.0,72.5,60.31,44.73
2017,10,31,11,30,0.0,74.0,3.3,15.0,74.0,61.58,45.74
2017,10,31,11,45,0.0,97.5,3.2,15.5,97.5,81.27,61.86
2017,10,31,12,0,0.0,121.0,3.1,16.0,121.0,100.85,77.75
2017,10,31,12,15,0.0,108.0,3.0,16.5,108.0,89.96,68.66
2017,10,31,12,30,0.0,95.0,2.9,17.0,95.0,79.17,59.72
2017,10,31,12,45,117.0,214.0,2.8,17.5,295.0,226.66,177.31
2017,10,31,13,0,234.0,333.0,2.7,18.0,495.0,348.56,268.43
2017,10,31,13,15,117.0,226.5,2.65,18.0,307.5,216.29,166.3
2017,10,31,13,30,0.0,120.0,2.6,18.0,120.0,99.15,75.8
2017,10,31,13,45,0.0,98.5,2.55,18.0,98.5,81.86,61.94
2017,10,31,14,0,0.0,77.0,2.5,18.0,77.0,64.01,47.41
2017,10,31,14,15,0.0,80.0,2.4,17.5,80.0,66.5,49.67
2017,10,31,14,30,0.0,83.0,2.3,17.0,83.0,68.98,51.95
2017,10,31,14,45,0.0,51.0,2.25,17.0,51.0,42.26,31.37
2017,10,31,15,0,0.0,19.0,2.2,17.0,19.0,15.69,8.17
2017,10,31,15,15,0.0,42.0,2.1,16.5,42.0,34.74,25.06
2017,10,31,15,30,0.0,65.0,2.0,16.0,65.0,53.87,42.07
2017,10,31,15,45,0.0,56.5,1.95,16.0,56.5,46.77,35.92
2017,10,31,16,0,0.0,48.0,1.9,16.0,48.0,39.69,29.73
2017,10,31,16,15,0.0,39.5,1.9,15.5,39.5,32.62,23.53
2017,10,31,16,30,0.0,31.0,1.9,15.0,31.0,25.57,17.23
2017,10,31,16,45,0.0,23.0,1.9,14.5,23.0,18.94,11.21
2017,10,31,17,0,0.0,15.0,1.9,14.0,15.0,12.33,5.16
2017,10,31,17,15,0.0,8.5,1.8,13.5,8.5,6.98,0.0
2017,10,31,17,30,0.0,2.0,1.7,13.0,2.0,1.71,0.0
2017,10,31,17,45,0.0,1.0,1.65,13.0,1.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,9.5,1.4,10.0,9.5,0.0,0.0
2017,11,1,7,0,0.0,19.0,1.5,10.0,19.0,16.22,0.0
2017,11,1,7,15,172.5,33.5,1.65,10.5,57.5,215.41,164.5
2017,11,1,7,30,345.0,48.0,1.8,11.0,96.0,361.9,299.52
2017,11,1,7,45,442.0,56.5,1.95,11.5,146.0,454.25,378.9
2017,11,1,8,0,539.0,65.0,2.1,12.0,196.0,547.67,455.12
2017,11,1,8,15,296.5,99.0,2.1,12.5,174.0,374.74,314.67
2017,11,1,8,30,54.0,133.0,2.1,13.0,152.0,186.76,154.14
2017,11,1,8,45,46.5,150.5,2.1,14.0,168.5,195.78,160.87
2017,11,1,9,0,39.0,168.0,2.1,15.0,185.0,204.52,166.61
2017,11,1,9,15,40.5,186.5,2.2,16.0,205.5,221.6,179.34
2017,11,1,9,30,42.0,205.0,2.3,17.0,226.0,238.22,191.45
2017,11,1,9,45,76.5,232.0,2.4,18.0,274.0,290.67,232.74
2017,11,1,10,0,111.0,259.0,2.5,19.0,322.0,341.15,271.3
2017,11,1,10,15,72.5,255.5,2.65,19.5,297.5,299.66,236.81
2017,11,1,10,30,34.0,252.0,2.8,20.0,273.0,260.54,204.49
2017,11,1,10,45,53.5,277.5,2.95,21.0,312.0,295.07,230.73
2017,11,1,11,0,73.0,303.0,3.1,22.0,351.0,327.41,254.56
2017,11,1,11,15,482.0,201.0,3.25,22.5,533.0,532.47,415.11
2017,11,1,11,30,891.0,99.0,3.4,23.0,715.0,675.96,521.23
2017,11,1,11,45,889.5,101.5,3.55,24.0,722.5,640.82,490.63
2017,11,1,12,0,888.0,104.0,3.7,25.0,730.0,603.07,458.72
2017,11,1,12,15,888.0,104.0,3.7,25.5,730.0,561.49,423.97
2017,11,1,12,30,888.0,104.0,3.7,26.0,730.0,517.65,386.8
2017,11,1,12,45,887.0,103.0,3.75,26.5,721.5,470.46,346.41
2017,11,1,13,0,886.0,102.0,3.8,27.0,713.0,421.5,303.77
2017,11,1,13,15,880.0,101.0,3.75,27.5,695.5,369.34,258.01
2017,11,1,13,30,874.0,100.0,3.7,28.0,678.0,316.32,211.37
2017,11,1,13,45,866.0,98.0,3.7,28.5,653.0,261.51,164.3
2017,11,1,14,0,858.0,96.0,3.7,29.0,628.0,199.88,114.83
2017,11,1,14,15,845.5,94.0,3.65,29.0,595.5,143.72,76.57
2017,11,1,14,30,833.0,92.0,3.6,29.0,563.0,88.45,52.51
2017,11,1,14,45,808.5,91.5,3.55,29.0,522.5,71.03,53.63
2017,11,1,15,0,784.0,91.0,3.5,29.0,482.0,71.41,54.11
2017,11,1,15,15,758.5,87.5,3.3,28.5,437.5,69.64,52.92
2017,11,1,15,30,733.0,84.0,3.1,28.0,393.0,62.17,46.92
2017,11,1,15,45,695.0,79.5,2.95,27.5,344.0,59.7,45.08
2017,11,1,16,0,657.0,75.0,2.8,27.0,295.0,57.23,43.19
2017,11,1,16,15,604.0,68.5,2.75,26.0,244.5,53.1,39.87
2017,11,1,16,30,551.0,62.0,2.7,25.0,194.0,48.93,36.38
2017,11,1,16,45,463.5,53.0,2.7,24.0,145.0,42.46,30.69
2017,11,1,17,0,376.0,44.0,2.7,23.0,96.0,35.96,24.7
2017,11,1,17,15,240.5,29.0,2.9,22.0,57.0,23.85,12.76
2017,11,1,17,30,105.0,14.0,3.1,21.0,18.0,11.95,0.0
2017,11,1,17,45,52.5,7.0,3.35,20.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,2,6,45,34.5,7.5,2.85,17.5,8.5,0.0,0.0
2017,11,2,7,0,69.0,15.0,3.0,18.0,17.0,60.88,0.0
2017,11,2,7,15,197.5,31.5,3.25,18.5,55.0,229.96,168.55
2017,11,2,7,30,326.0,48.0,3.5,19.0,93.0,347.01,280.24
2017,11,2,7,45,412.5,59.0,3.8,20.0,141.5,432.33,353.2
2017,11,2,8,0,499.0,70.0,4.1,21.0,190.0,519.78,423.68
2017,11,2,8,15,554.5,78.0,4.2,21.5,239.5,579.23,469.87
2017,11,2,8,30,610.0,86.0,4.3,22.0,289.0,637.21,513.03
2017,11,2,8,45,646.0,92.5,4.45,22.5,337.0,675.5,540.14
2017,11,2,9,0,682.0,99.0,4.6,23.0,385.0,711.14,564.73
2017,11,2,9,15,426.5,160.0,4.6,23.5,345.5,558.54,444.64
2017,11,2,9,30,171.0,221.0,4.6,24.0,306.0,378.56,299.68
2017,11,2,9,45,477.0,166.0,4.7,25.0,429.0,589.65,465.06
2017,11,2,10,0,783.0,111.0,4.8,26.0,552.0,765.44,592.94
2017,11,2,10,15,796.5,113.5,4.7,26.5,584.0,761.58,586.28
2017,11,2,10,30,810.0,116.0,4.6,27.0,616.0,754.0,578.13
2017,11,2,10,45,824.0,115.5,4.6,27.5,641.5,739.95,565.87
2017,11,2,11,0,838.0,115.0,4.6,28.0,667.0,722.16,550.32
2017,11,2,11,15,843.5,116.0,4.5,28.0,683.5,696.41,529.52
2017,11,2,11,30,849.0,117.0,4.4,28.0,700.0,667.44,506.38
2017,11,2,11,45,854.5,116.0,4.35,28.5,709.0,633.47,478.45
2017,11,2,12,0,860.0,115.0,4.3,29.0,718.0,596.58,447.98
2017,11,2,12,15,859.5,115.0,4.2,29.0,717.5,554.69,414.05
2017,11,2,12,30,859.0,115.0,4.1,29.0,717.0,510.63,377.76
2017,11,2,12,45,855.0,114.5,4.05,29.5,707.5,462.69,337.16
2017,11,2,13,0,851.0,114.0,4.0,30.0,698.0,413.35,294.75
2017,11,2,13,15,844.5,113.0,3.95,30.0,681.0,361.61,250.49
2017,11,2,13,30,838.0,112.0,3.9,30.0,664.0,309.2,205.39
2017,11,2,13,45,827.5,110.5,3.85,30.0,638.5,255.12,159.86
2017,11,2,14,0,817.0,109.0,3.8,30.0,613.0,201.29,117.22
2017,11,2,14,15,803.0,107.0,3.8,30.0,580.5,147.26,80.97
2017,11,2,14,30,789.0,105.0,3.8,30.0,548.0,94.37,58.63
2017,11,2,14,45,768.5,102.0,3.8,30.0,509.0,78.09,59.24
2017,11,2,15,0,748.0,99.0,3.8,30.0,470.0,70.28,52.96
2017,11,2,15,15,721.5,95.0,3.7,29.5,426.0,68.53,51.78
2017,11,2,15,30,695.0,91.0,3.6,29.0,382.0,66.77,50.59
2017,11,2,15,45,654.5,86.5,3.55,29.0,333.5,64.5,48.82
2017,11,2,16,0,614.0,82.0,3.5,29.0,285.0,62.26,47.04
2017,11,2,16,15,559.0,74.5,3.25,28.0,235.5,57.57,43.3
2017,11,2,16,30,504.0,67.0,3.0,27.0,186.0,52.83,39.34
2017,11,2,16,45,415.5,56.5,2.75,26.0,138.0,45.29,32.78
2017,11,2,17,0,327.0,46.0,2.5,25.0,90.0,35.47,24.0
2017,11,2,17,15,199.5,29.5,2.5,24.5,53.0,22.88,11.53
2017,11,2,17,30,72.0,13.0,2.5,24.0,16.0,11.1,0.0
2017,11,2,17,45,36.0,6.5,2.55,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.5,5.0,0.55,19.5,5.0,0.0,0.0
2017,11,3,7,0,9.0,10.0,0.5,20.0,10.0,14.78,0.0
2017,11,3,7,15,80.5,33.5,0.65,20.5,44.0,133.0,92.38
2017,11,3,7,30,152.0,57.0,0.8,21.0,78.0,217.55,171.39
2017,11,3,7,45,242.0,74.0,0.95,21.5,123.5,304.29,244.3
2017,11,3,8,0,332.0,91.0,1.1,22.0,169.0,410.39,328.93
2017,11,3,8,15,390.5,103.5,1.25,22.5,216.5,472.59,377.05
2017,11,3,8,30,449.0,116.0,1.4,23.0,264.0,534.66,423.48
2017,11,3,8,45,509.5,120.0,1.55,24.0,312.5,587.02,460.66
2017,11,3,9,0,570.0,124.0,1.7,25.0,361.0,644.61,500.21
2017,11,3,9,15,600.5,130.0,1.75,25.5,404.0,672.37,517.51
2017,11,3,9,30,631.0,136.0,1.8,26.0,447.0,696.9,532.49
2017,11,3,9,45,665.5,135.5,1.85,26.5,487.0,714.3,542.38
2017,11,3,10,0,700.0,135.0,1.9,27.0,527.0,727.87,549.65
2017,11,3,10,15,484.0,207.0,1.85,27.0,485.0,611.54,462.49
2017,11,3,10,30,268.0,279.0,1.8,27.0,443.0,491.86,372.17
2017,11,3,10,45,522.5,207.0,1.8,27.5,543.5,605.68,456.81
2017,11,3,11,0,777.0,135.0,1.8,28.0,644.0,699.03,521.87
2017,11,3,11,15,783.5,136.5,1.75,28.5,660.5,673.43,500.24
2017,11,3,11,30,790.0,138.0,1.7,29.0,677.0,647.24,478.97
2017,11,3,11,45,556.5,228.0,1.7,29.5,610.0,550.47,406.48
2017,11,3,12,0,323.0,318.0,1.7,30.0,543.0,460.85,339.51
2017,11,3,12,15,534.0,241.0,1.7,30.0,613.0,488.68,358.84
2017,11,3,12,30,745.0,164.0,1.7,30.0,683.0,495.03,359.81
2017,11,3,12,45,748.5,160.0,1.7,30.0,676.0,451.06,324.2
2017,11,3,13,0,752.0,156.0,1.7,30.0,669.0,405.34,286.64
2017,11,3,13,15,745.0,154.0,1.7,30.0,652.0,356.25,245.99
2017,11,3,13,30,738.0,152.0,1.7,30.0,635.0,306.79,204.68
2017,11,3,13,45,733.0,147.0,1.75,30.5,611.5,255.4,162.09
2017,11,3,14,0,728.0,142.0,1.8,31.0,588.0,203.94,121.83
2017,11,3,14,15,712.5,139.0,1.8,30.5,556.5,153.03,88.54
2017,11,3,14,30,697.0,136.0,1.8,30.0,525.0,103.6,67.93
2017,11,3,14,45,683.0,129.0,1.85,30.0,488.0,88.17,67.46
2017,11,3,15,0,669.0,122.0,1.9,30.0,451.0,85.1,65.15
2017,11,3,15,15,640.5,116.5,1.9,29.5,408.0,82.84,63.61
2017,11,3,15,30,612.0,111.0,1.9,29.0,365.0,80.58,62.06
2017,11,3,15,45,572.0,104.0,1.95,29.0,318.0,77.03,59.27
2017,11,3,16,0,532.0,97.0,2.0,29.0,271.0,73.45,56.4
2017,11,3,16,15,474.5,87.0,1.75,28.0,223.0,64.53,49.14
2017,11,3,16,30,417.0,77.0,1.5,27.0,175.0,57.69,43.42
2017,11,3,16,45,334.0,63.5,1.3,26.5,129.0,48.02,34.97
2017,11,3,17,0,251.0,50.0,1.1,26.0,83.0,38.17,26.08
2017,11,3,17,15,143.0,31.0,1.15,25.5,48.0,23.89,11.85
2017,11,3,17,30,35.0,12.0,1.2,25.0,13.0,10.24,0.0
2017,11,3,17,45,17.5,6.0,1.25,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,6,45,8.0,5.5,2.65,20.0,5.5,0.0,0.0
2017,11,4,7,0,16.0,11.0,2.8,20.0,11.0,20.44,0.0
2017,11,4,7,15,108.0,32.0,2.9,20.5,45.5,148.58,101.97
2017,11,4,7,30,200.0,53.0,3.0,21.0,80.0,245.68,195.61
2017,11,4,7,45,284.0,68.5,3.15,21.5,125.0,342.82,277.83
2017,11,4,8,0,368.0,84.0,3.3,22.0,170.0,428.44,348.33
2017,11,4,8,15,184.0,73.0,3.35,22.0,116.0,246.12,201.52
2017,11,4,8,30,0.0,62.0,3.4,22.0,62.0,51.36,37.09
2017,11,4,8,45,0.0,80.5,3.5,22.5,80.5,67.93,50.72
2017,11,4,9,0,0.0,99.0,3.6,23.0,99.0,84.84,64.32
2017,11,4,9,15,0.0,110.5,3.6,23.5,110.5,94.83,72.09
2017,11,4,9,30,0.0,122.0,3.6,24.0,122.0,104.75,79.73
2017,11,4,9,45,0.0,132.0,3.6,24.5,132.0,113.21,86.12
2017,11,4,10,0,0.0,142.0,3.6,25.0,142.0,121.62,92.41
2017,11,4,10,15,1.0,159.5,3.6,25.0,160.5,137.61,104.9
2017,11,4,10,30,2.0,177.0,3.6,25.0,179.0,153.34,117.11
2017,11,4,10,45,3.5,183.5,3.65,25.5,186.0,159.24,121.32
2017,11,4,11,0,5.0,190.0,3.7,26.0,193.0,165.01,125.44
2017,11,4,11,15,13.5,224.0,3.7,26.5,233.0,199.38,151.83
2017,11,4,11,30,22.0,258.0,3.7,27.0,273.0,232.45,176.78
2017,11,4,11,45,33.0,277.5,3.7,27.5,300.5,259.08,196.55
2017,11,4,12,0,44.0,297.0,3.7,28.0,328.0,276.61,209.18
2017,11,4,12,15,191.0,304.5,3.7,28.0,437.0,355.65,268.53
2017,11,4,12,30,338.0,312.0,3.7,28.0,546.0,417.3,312.17
2017,11,4,12,45,222.5,317.5,3.7,28.5,471.0,348.31,259.47
2017,11,4,13,0,107.0,323.0,3.7,29.0,396.0,292.98,218.34
2017,11,4,13,15,117.0,316.5,3.7,29.0,394.5,280.39,208.11
2017,11,4,13,30,127.0,310.0,3.7,29.0,393.0,262.73,193.8
2017,11,4,13,45,98.0,291.0,3.7,29.0,353.5,235.54,173.83
2017,11,4,14,0,69.0,272.0,3.7,29.0,314.0,208.3,154.37
2017,11,4,14,15,399.0,196.5,3.65,29.0,419.5,162.15,107.93
2017,11,4,14,30,729.0,121.0,3.6,29.0,525.0,93.1,60.72
2017,11,4,14,45,713.5,115.5,3.6,29.0,487.5,79.67,60.83
2017,11,4,15,0,698.0,110.0,3.6,29.0,450.0,77.33,59.07
2017,11,4,15,15,461.0,140.5,3.55,28.5,357.0,96.07,74.97
2017,11,4,15,30,224.0,171.0,3.5,28.0,264.0,117.53,93.18
2017,11,4,15,45,401.5,128.0,3.5,28.0,268.5,89.89,70.33
2017,11,4,16,0,579.0,85.0,3.5,28.0,273.0,64.52,49.14
2017,11,4,16,15,522.5,76.5,3.2,27.5,224.5,59.13,44.7
2017,11,4,16,30,466.0,68.0,2.9,27.0,176.0,53.66,40.01
2017,11,4,16,45,391.5,55.5,2.65,26.5,130.5,44.54,32.01
2017,11,4,17,0,317.0,43.0,2.4,26.0,85.0,33.23,21.92
2017,11,4,17,15,158.5,28.0,2.35,25.0,49.0,21.66,9.82
2017,11,4,17,30,0.0,13.0,2.3,24.0,13.0,11.1,0.0
2017,11,4,17,45,0.0,6.5,2.25,23.5,6.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,5.5,2.65,20.0,5.5,0.0,0.0
2017,11,5,7,0,0.0,11.0,2.7,20.0,11.0,9.39,0.0
2017,11,5,7,15,112.5,30.0,2.95,20.5,44.5,146.33,97.55
2017,11,5,7,30,225.0,49.0,3.2,21.0,78.0,272.14,216.32
2017,11,5,7,45,311.5,63.0,3.5,21.5,123.0,355.21,288.16
2017,11,5,8,0,398.0,77.0,3.8,22.0,168.0,441.27,359.5
2017,11,5,8,15,199.0,53.0,3.85,22.5,98.5,247.67,203.1
2017,11,5,8,30,0.0,29.0,3.9,23.0,29.0,23.92,14.23
2017,11,5,8,45,0.0,21.5,4.0,23.5,21.5,17.72,9.07
2017,11,5,9,0,0.0,14.0,4.1,24.0,14.0,11.54,3.89
2017,11,5,9,15,0.0,36.5,4.1,24.0,36.5,30.17,19.22
2017,11,5,9,30,0.0,59.0,4.1,24.0,59.0,48.89,34.47
2017,11,5,9,45,0.0,64.0,4.1,24.5,64.0,53.08,37.69
2017,11,5,10,0,0.0,69.0,4.1,25.0,69.0,57.27,40.89
2017,11,5,10,15,0.0,73.0,4.05,25.5,73.0,60.63,43.41
2017,11,5,10,30,0.0,77.0,4.0,26.0,77.0,64.0,45.91
2017,11,5,10,45,0.0,114.5,3.95,26.5,114.5,95.89,71.09
2017,11,5,11,0,0.0,152.0,3.9,27.0,152.0,128.18,96.21
2017,11,5,11,15,6.5,191.0,3.85,27.0,195.5,165.84,125.56
2017,11,5,11,30,13.0,230.0,3.8,27.0,239.0,202.47,153.77
2017,11,5,11,45,13.0,231.5,3.8,27.5,240.5,201.94,152.84
2017,11,5,12,0,13.0,233.0,3.8,28.0,242.0,201.38,151.98
2017,11,5,12,15,70.5,283.5,3.75,28.0,332.0,272.77,206.35
2017,11,5,12,30,128.0,334.0,3.7,28.0,422.0,334.01,251.41
2017,11,5,12,45,64.0,216.5,3.7,28.5,260.5,203.64,152.51
2017,11,5,13,0,0.0,99.0,3.7,29.0,99.0,82.38,59.41
2017,11,5,13,15,198.0,184.5,3.65,29.0,313.0,206.02,150.33
2017,11,5,13,30,396.0,270.0,3.6,29.0,527.0,301.47,214.3
2017,11,5,13,45,351.0,269.0,3.6,29.5,490.0,262.56,183.9
2017,11,5,14,0,306.0,268.0,3.6,30.0,453.0,228.05,158.88
2017,11,5,14,15,514.0,195.5,3.55,30.0,487.0,170.62,110.21
2017,11,5,14,30,722.0,123.0,3.5,30.0,521.0,92.84,61.29
2017,11,5,14,45,393.5,164.5,3.5,30.0,379.5,107.36,83.35
2017,11,5,15,0,65.0,206.0,3.5,30.0,238.0,146.84,115.83
2017,11,5,15,15,362.5,150.5,3.35,29.5,301.5,101.33,78.94
2017,11,5,15,30,660.0,95.0,3.2,29.0,365.0,69.62,52.97
2017,11,5,15,45,629.0,87.5,3.05,29.0,319.0,65.33,49.54
2017,11,5,16,0,598.0,80.0,2.9,29.0,273.0,60.92,45.92
2017,11,5,16,15,542.5,72.5,2.6,28.0,224.5,56.18,42.11
2017,11,5,16,30,487.0,65.0,2.3,27.0,176.0,51.4,38.08
2017,11,5,16,45,407.5,53.5,2.0,26.5,130.0,43.01,30.69
2017,11,5,17,0,328.0,42.0,1.7,26.0,84.0,34.43,22.86
2017,11,5,17,15,197.0,26.5,1.75,25.5,48.0,20.62,8.59
2017,11,5,17,30,66.0,11.0,1.8,25.0,12.0,9.39,0.0
2017,11,5,17,45,33.0,5.5,1.9,24.5,6.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,16.5,5.0,2.3,19.0,5.5,0.0,0.0
2017,11,6,7,0,33.0,10.0,2.4,19.0,11.0,31.15,0.0
2017,11,6,7,15,150.5,27.5,2.7,19.5,45.0,182.67,118.76
2017,11,6,7,30,268.0,45.0,3.0,20.0,79.0,297.12,236.77
2017,11,6,7,45,364.5,56.5,3.35,21.0,125.5,384.92,312.57
2017,11,6,8,0,461.0,68.0,3.7,22.0,172.0,480.9,390.73
2017,11,6,8,15,235.0,91.5,3.75,22.5,145.0,312.27,254.82
2017,11,6,8,30,9.0,115.0,3.8,23.0,118.0,115.68,89.95
2017,11,6,8,45,37.5,141.5,3.85,23.5,156.5,178.28,141.49
2017,11,6,9,0,66.0,168.0,3.9,24.0,195.0,227.89,181.21
2017,11,6,9,15,60.0,184.5,3.85,24.5,211.5,236.14,186.46
2017,11,6,9,30,54.0,201.0,3.8,25.0,228.0,244.14,191.52
2017,11,6,9,45,94.5,226.0,3.75,25.5,276.5,298.45,233.8
2017,11,6,10,0,135.0,251.0,3.7,26.0,325.0,365.56,284.6
2017,11,6,10,15,476.0,177.0,3.6,26.5,460.0,569.69,442.46
2017,11,6,10,30,817.0,103.0,3.5,27.0,595.0,735.33,562.63
2017,11,6,10,45,830.0,103.0,3.45,27.5,620.0,721.09,549.03
2017,11,6,11,0,843.0,103.0,3.4,28.0,645.0,703.2,533.32
2017,11,6,11,15,848.5,103.5,3.35,28.0,661.5,677.2,512.73
2017,11,6,11,30,854.0,104.0,3.3,28.0,678.0,648.03,489.62
2017,11,6,11,45,859.5,103.5,3.25,28.5,687.0,612.34,460.6
2017,11,6,12,0,865.0,103.0,3.2,29.0,696.0,577.22,431.45
2017,11,6,12,15,865.0,103.0,3.15,29.0,696.0,536.95,398.82
2017,11,6,12,30,865.0,103.0,3.1,29.0,696.0,494.49,363.77
2017,11,6,12,45,665.0,181.5,3.1,29.5,634.0,428.5,312.02
2017,11,6,13,0,465.0,260.0,3.1,30.0,572.0,374.03,270.56
2017,11,6,13,15,655.5,180.0,3.1,30.0,608.5,343.44,240.18
2017,11,6,13,30,846.0,100.0,3.1,30.0,645.0,294.18,192.7
2017,11,6,13,45,835.0,99.5,3.1,30.0,619.5,240.94,148.13
2017,11,6,14,0,824.0,99.0,3.1,30.0,594.0,187.92,106.81
2017,11,6,14,15,810.5,97.0,3.05,29.5,562.5,134.08,72.19
2017,11,6,14,30,797.0,95.0,3.0,29.0,531.0,81.29,52.8
2017,11,6,14,45,772.0,94.0,3.0,29.0,492.0,72.85,55.22
2017,11,6,15,0,747.0,93.0,3.0,29.0,453.0,72.96,55.47
2017,11,6,15,15,721.0,89.0,2.85,28.5,409.5,64.82,48.96
2017,11,6,15,30,695.0,85.0,2.7,28.0,366.0,62.92,47.61
2017,11,6,15,45,659.5,79.5,2.55,27.5,319.5,59.8,45.2
2017,11,6,16,0,624.0,74.0,2.4,27.0,273.0,56.64,42.7
2017,11,6,16,15,568.5,67.0,2.2,26.0,224.0,52.09,39.0
2017,11,6,16,30,513.0,60.0,2.0,25.0,175.0,47.51,35.1
2017,11,6,16,45,429.0,49.5,1.8,24.5,128.5,39.78,28.22
2017,11,6,17,0,345.0,39.0,1.6,24.0,82.0,31.92,20.93
2017,11,6,17,15,172.5,25.5,1.55,23.5,47.0,19.81,7.63
2017,11,6,17,30,0.0,12.0,1.5,23.0,12.0,10.24,0.0
2017,11,6,17,45,0.0,6.0,1.45,22.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.5,1.0,17.5,2.5,0.0,0.0
2017,11,7,7,0,0.0,5.0,1.0,18.0,5.0,4.27,0.0
2017,11,7,7,15,13.0,24.0,1.3,18.5,26.0,37.31,18.69
2017,11,7,7,30,26.0,43.0,1.6,19.0,47.0,71.45,53.05
2017,11,7,7,45,47.5,65.0,1.95,20.0,75.0,113.35,89.24
2017,11,7,8,0,69.0,87.0,2.3,21.0,103.0,153.8,123.53
2017,11,7,8,15,87.0,107.5,2.4,21.5,132.5,203.18,164.2
2017,11,7,8,30,105.0,128.0,2.5,22.0,162.0,238.03,192.28
2017,11,7,8,45,60.0,137.5,2.65,22.5,157.5,191.46,152.95
2017,11,7,9,0,15.0,147.0,2.8,23.0,153.0,147.52,115.56
2017,11,7,9,15,21.0,166.0,2.65,23.0,176.0,168.86,132.58
2017,11,7,9,30,27.0,185.0,2.5,23.0,199.0,189.87,149.0
2017,11,7,9,45,16.0,181.0,2.4,23.5,189.5,173.65,135.02
2017,11,7,10,0,5.0,177.0,2.3,24.0,180.0,158.77,122.29
2017,11,7,10,15,6.5,186.5,2.05,24.5,191.0,167.15,128.35
2017,11,7,10,30,8.0,196.0,1.8,25.0,202.0,175.42,134.23
2017,11,7,10,45,9.0,204.0,1.6,25.5,210.0,181.83,138.59
2017,11,7,11,0,10.0,212.0,1.4,26.0,218.0,188.11,142.81
2017,11,7,11,15,5.0,162.5,1.3,26.0,165.5,140.12,105.42
2017,11,7,11,30,0.0,113.0,1.2,26.0,113.0,94.3,69.51
2017,11,7,11,45,0.0,114.0,1.1,26.5,114.0,95.06,69.98
2017,11,7,12,0,0.0,115.0,1.0,27.0,115.0,95.81,70.37
2017,11,7,12,15,2.0,150.5,1.15,27.0,152.0,126.07,93.97
2017,11,7,12,30,4.0,186.0,1.3,27.0,189.0,155.43,116.62
2017,11,7,12,45,2.0,171.5,1.45,27.0,173.0,142.07,106.32
2017,11,7,13,0,0.0,157.0,1.6,27.0,157.0,129.12,96.44
2017,11,7,13,15,0.0,136.0,1.75,27.0,136.0,112.02,83.24
2017,11,7,13,30,0.0,115.0,1.9,27.0,115.0,95.07,70.08
2017,11,7,13,45,38.5,192.0,2.1,27.0,215.5,157.0,117.09
2017,11,7,14,0,77.0,269.0,2.3,27.0,316.0,206.52,153.75
2017,11,7,14,15,47.0,234.5,2.45,26.5,263.0,173.78,130.6
2017,11,7,14,30,17.0,200.0,2.6,26.0,210.0,153.49,122.38
2017,11,7,14,45,39.0,201.0,2.8,26.0,220.5,144.82,115.64
2017,11,7,15,0,61.0,202.0,3.0,26.0,231.0,144.31,115.56
2017,11,7,15,15,61.0,183.5,3.15,25.5,210.5,132.42,106.27
2017,11,7,15,30,61.0,165.0,3.3,25.0,190.0,120.22,96.59
2017,11,7,15,45,49.5,145.5,3.45,25.0,164.0,107.02,85.72
2017,11,7,16,0,38.0,126.0,3.6,25.0,138.0,93.53,74.45
2017,11,7,16,15,164.0,107.0,3.7,24.0,145.5,79.38,62.67
2017,11,7,16,30,290.0,88.0,3.8,23.0,153.0,65.67,50.95
2017,11,7,16,45,213.5,69.0,3.95,22.5,109.5,51.97,38.81
2017,11,7,17,0,137.0,50.0,4.1,22.0,66.0,38.01,26.12
2017,11,7,17,15,68.5,25.0,4.2,21.0,33.0,19.62,7.01
2017,11,7,17,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,16.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,5.0,4.5,9.0,5.0,4.1,0.0
2017,11,8,7,30,0.0,10.0,4.5,9.0,10.0,8.21,1.24
2017,11,8,7,45,0.0,16.0,4.5,9.0,16.0,13.16,5.71
2017,11,8,8,0,0.0,22.0,4.5,9.0,22.0,18.11,10.16
2017,11,8,8,15,0.0,29.0,4.5,9.0,29.0,23.91,15.3
2017,11,8,8,30,0.0,36.0,4.5,9.0,36.0,29.72,20.4
2017,11,8,8,45,0.0,50.5,4.5,9.0,50.5,41.77,30.88
2017,11,8,9,0,0.0,65.0,4.5,9.0,65.0,53.86,41.29
2017,11,8,9,15,0.0,100.5,4.55,9.0,100.5,85.54,68.48
2017,11,8,9,30,0.0,136.0,4.6,9.0,136.0,118.62,96.53
2017,11,8,9,45,0.0,120.5,4.7,9.5,120.5,102.71,82.55
2017,11,8,10,0,0.0,105.0,4.8,10.0,105.0,88.14,69.84
2017,11,8,10,15,0.0,79.0,4.9,10.0,79.0,65.64,50.57
2017,11,8,10,30,0.0,53.0,5.0,10.0,53.0,43.96,32.02
2017,11,8,10,45,0.0,90.0,5.15,10.0,90.0,74.88,58.24
2017,11,8,11,0,0.0,127.0,5.3,10.0,127.0,106.53,84.85
2017,11,8,11,15,0.0,81.5,5.2,10.0,81.5,67.8,52.07
2017,11,8,11,30,0.0,36.0,5.1,10.0,36.0,29.86,19.84
2017,11,8,11,45,0.0,25.5,5.1,10.5,25.5,21.14,12.37
2017,11,8,12,0,0.0,15.0,5.1,11.0,15.0,12.43,4.92
2017,11,8,12,15,4.0,111.5,4.95,11.0,114.5,94.81,74.5
2017,11,8,12,30,8.0,208.0,4.8,11.0,214.0,175.03,141.04
2017,11,8,12,45,13.5,226.5,4.7,11.0,236.0,190.5,153.56
2017,11,8,13,0,19.0,245.0,4.6,11.0,258.0,204.63,164.98
2017,11,8,13,15,16.5,234.5,4.5,11.0,246.0,193.14,155.54
2017,11,8,13,30,14.0,224.0,4.4,11.0,234.0,182.05,146.53
2017,11,8,13,45,7.0,192.5,4.35,11.0,197.5,155.16,124.72
2017,11,8,14,0,0.0,161.0,4.3,11.0,161.0,129.42,103.82
2017,11,8,14,15,0.0,132.0,4.2,11.0,132.0,107.07,85.32
2017,11,8,14,30,0.0,103.0,4.1,11.0,103.0,84.74,69.82
2017,11,8,14,45,0.0,95.5,4.1,11.0,95.5,78.78,64.74
2017,11,8,15,0,0.0,88.0,4.1,11.0,88.0,72.79,59.6
2017,11,8,15,15,156.5,121.0,4.05,11.0,183.5,85.68,71.26
2017,11,8,15,30,313.0,154.0,4.0,11.0,279.0,108.47,91.72
2017,11,8,15,45,263.0,145.0,3.95,11.0,241.0,102.48,86.58
2017,11,8,16,0,213.0,136.0,3.9,11.0,203.0,96.31,81.19
2017,11,8,16,15,180.0,115.0,3.8,10.5,164.5,84.09,70.36
2017,11,8,16,30,147.0,94.0,3.7,10.0,126.0,69.48,57.09
2017,11,8,16,45,104.5,70.0,3.65,10.0,90.0,52.69,41.49
2017,11,8,17,0,62.0,46.0,3.6,10.0,54.0,35.49,25.28
2017,11,8,17,15,31.0,23.0,3.55,9.5,27.0,18.49,6.16
2017,11,8,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,7,15,143.0,21.0,2.75,6.5,38.0,159.66,89.95
2017,11,9,7,30,286.0,42.0,2.9,7.0,76.0,304.29,252.38
2017,11,9,7,45,380.5,54.5,3.1,7.5,123.0,392.8,333.86
2017,11,9,8,0,475.0,67.0,3.3,8.0,170.0,485.48,414.05
2017,11,9,8,15,534.0,75.5,3.3,8.5,219.0,546.95,464.76
2017,11,9,8,30,593.0,84.0,3.3,9.0,268.0,606.99,512.02
2017,11,9,8,45,632.0,91.0,3.35,9.5,315.5,647.5,542.24
2017,11,9,9,0,671.0,98.0,3.4,10.0,363.0,685.41,569.53
2017,11,9,9,15,335.5,124.0,3.35,10.5,256.5,434.52,364.88
2017,11,9,9,30,0.0,150.0,3.3,11.0,150.0,132.64,107.07
2017,11,9,9,45,0.0,137.0,3.25,11.5,137.0,118.28,94.97
2017,11,9,10,0,0.0,124.0,3.2,12.0,124.0,105.31,83.71
2017,11,9,10,15,3.5,158.0,3.15,12.5,160.5,138.38,111.02
2017,11,9,10,30,7.0,192.0,3.1,13.0,197.0,171.09,137.55
2017,11,9,10,45,9.5,205.0,3.05,13.5,211.5,183.18,146.89
2017,11,9,11,0,12.0,218.0,3.0,14.0,226.0,194.9,155.91
2017,11,9,11,15,17.5,236.0,2.95,14.0,247.5,212.6,170.04
2017,11,9,11,30,23.0,254.0,2.9,14.0,269.0,229.46,183.38
2017,11,9,11,45,23.5,257.5,2.85,14.5,273.5,230.09,183.26
2017,11,9,12,0,24.0,261.0,2.8,15.0,278.0,230.56,183.09
2017,11,9,12,15,85.0,293.5,2.75,15.0,351.5,287.44,228.08
2017,11,9,12,30,146.0,326.0,2.7,15.0,425.0,334.55,263.87
2017,11,9,12,45,90.0,298.0,2.7,15.5,358.5,276.31,217.38
2017,11,9,13,0,34.0,270.0,2.7,16.0,292.0,226.74,178.48
2017,11,9,13,15,20.0,232.5,2.65,16.0,246.0,192.6,151.6
2017,11,9,13,30,6.0,195.0,2.6,16.0,200.0,158.39,124.63
2017,11,9,13,45,7.5,197.0,2.55,16.0,202.5,158.47,124.82
2017,11,9,14,0,9.0,199.0,2.5,16.0,205.0,158.02,124.57
2017,11,9,14,15,65.0,221.5,2.45,16.0,257.0,166.95,130.16
2017,11,9,14,30,121.0,244.0,2.4,16.0,309.0,163.82,136.09
2017,11,9,14,45,62.0,200.5,2.35,16.0,233.5,144.65,120.09
2017,11,9,15,0,3.0,157.0,2.3,16.0,158.0,122.33,101.27
2017,11,9,15,15,1.5,110.5,2.25,15.5,111.0,89.12,72.94
2017,11,9,15,30,0.0,64.0,2.2,15.0,64.0,53.03,41.55
2017,11,9,15,45,0.0,55.5,2.15,15.0,55.5,45.94,35.38
2017,11,9,16,0,0.0,47.0,2.1,15.0,47.0,38.86,29.13
2017,11,9,16,15,212.0,60.5,1.9,14.5,106.5,44.1,33.85
2017,11,9,16,30,424.0,74.0,1.7,14.0,166.0,55.8,44.11
2017,11,9,16,45,336.5,59.5,1.55,13.5,120.0,45.27,34.37
2017,11,9,17,0,249.0,45.0,1.4,13.0,74.0,34.56,24.1
2017,11,9,17,15,124.5,22.5,1.3,12.5,37.0,17.44,4.65
2017,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
