Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,7,15,114.5,22.0,2.05,7.5,35.0,140.61,69.57
2017,11,10,7,30,229.0,44.0,2.0,8.0,70.0,266.03,218.06
2017,11,10,7,45,325.5,58.5,2.0,8.5,116.0,355.63,299.54
2017,11,10,8,0,422.0,73.0,2.0,9.0,162.0,448.74,379.21
2017,11,10,8,15,482.0,83.0,2.0,9.5,210.5,509.05,428.84
2017,11,10,8,30,542.0,93.0,2.0,10.0,259.0,574.37,479.73
2017,11,10,8,45,271.0,112.0,2.05,11.0,195.0,357.84,301.15
2017,11,10,9,0,0.0,131.0,2.1,12.0,131.0,118.68,95.43
2017,11,10,9,15,22.0,161.0,2.1,12.5,171.0,164.86,134.8
2017,11,10,9,30,44.0,191.0,2.1,13.0,211.0,225.19,184.31
2017,11,10,9,45,57.0,212.0,2.1,13.5,240.5,253.28,206.34
2017,11,10,10,0,70.0,233.0,2.1,14.0,270.0,280.3,227.24
2017,11,10,10,15,118.5,253.5,2.05,14.0,321.0,346.16,279.74
2017,11,10,10,30,167.0,274.0,2.0,14.0,372.0,394.35,317.16
2017,11,10,10,45,119.0,278.5,1.95,14.5,350.0,354.55,283.47
2017,11,10,11,0,71.0,283.0,1.9,15.0,328.0,305.94,243.54
2017,11,10,11,15,130.0,299.0,1.85,15.5,384.0,362.11,287.28
2017,11,10,11,30,189.0,315.0,1.8,16.0,440.0,402.25,317.05
2017,11,10,11,45,200.5,318.5,1.8,16.5,452.0,398.39,312.47
2017,11,10,12,0,212.0,322.0,1.8,17.0,464.0,392.91,306.78
2017,11,10,12,15,224.5,320.5,1.75,17.0,471.0,382.16,297.4
2017,11,10,12,30,237.0,319.0,1.7,17.0,478.0,369.77,286.54
2017,11,10,12,45,142.0,300.5,1.7,17.5,395.5,299.7,232.12
2017,11,10,13,0,47.0,282.0,1.7,18.0,313.0,240.02,186.56
2017,11,10,13,15,24.0,226.0,1.65,18.0,242.0,188.8,146.89
2017,11,10,13,30,1.0,170.0,1.6,18.0,171.0,138.15,107.39
2017,11,10,13,45,3.0,178.0,1.55,18.0,180.0,143.53,111.88
2017,11,10,14,0,5.0,186.0,1.5,18.0,189.0,148.13,115.65
2017,11,10,14,15,3.0,175.5,1.45,18.0,177.5,138.64,108.31
2017,11,10,14,30,1.0,165.0,1.4,18.0,166.0,129.43,105.87
2017,11,10,14,45,0.5,147.0,1.4,18.0,147.5,116.25,94.96
2017,11,10,15,0,0.0,129.0,1.4,18.0,129.0,102.93,83.84
2017,11,10,15,15,0.0,121.5,1.4,18.0,121.5,96.9,78.92
2017,11,10,15,30,0.0,114.0,1.4,18.0,114.0,90.78,73.85
2017,11,10,15,45,289.5,99.0,1.4,18.0,188.0,69.7,55.7
2017,11,10,16,0,579.0,84.0,1.4,18.0,262.0,64.46,51.22
2017,11,10,16,15,520.0,75.5,1.25,17.0,213.5,59.01,46.6
2017,11,10,16,30,461.0,67.0,1.1,16.0,165.0,53.5,41.7
2017,11,10,16,45,373.0,54.0,0.95,15.5,119.0,41.43,30.71
2017,11,10,17,0,285.0,41.0,0.8,15.0,73.0,31.69,21.39
2017,11,10,17,15,142.5,20.5,0.8,14.5,36.5,15.95,2.96
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,7,15,155.0,18.0,2.05,11.5,35.5,164.53,68.71
2017,11,11,7,30,310.0,36.0,2.3,12.0,71.0,312.42,252.16
2017,11,11,7,45,404.0,46.5,2.6,13.0,116.5,399.62,331.57
2017,11,11,8,0,498.0,57.0,2.9,14.0,162.0,488.97,406.55
2017,11,11,8,15,556.0,64.0,3.05,14.5,210.0,547.08,453.91
2017,11,11,8,30,614.0,71.0,3.2,15.0,258.0,604.09,498.32
2017,11,11,8,45,654.5,76.0,3.35,15.5,304.5,643.04,527.14
2017,11,11,9,0,695.0,81.0,3.5,16.0,351.0,679.59,553.28
2017,11,11,9,15,496.5,136.0,3.6,16.5,340.0,574.33,468.76
2017,11,11,9,30,298.0,191.0,3.7,17.0,329.0,456.73,371.76
2017,11,11,9,45,299.5,209.0,3.8,18.0,357.5,469.42,379.48
2017,11,11,10,0,301.0,227.0,3.9,19.0,386.0,480.22,385.05
2017,11,11,10,15,258.5,248.0,3.95,19.0,391.0,459.3,366.74
2017,11,11,10,30,216.0,269.0,4.0,19.0,396.0,424.58,338.19
2017,11,11,10,45,217.0,280.0,4.05,19.5,412.0,424.96,337.01
2017,11,11,11,0,218.0,291.0,4.1,20.0,428.0,424.21,334.83
2017,11,11,11,15,188.0,302.5,4.1,20.5,422.5,402.67,316.23
2017,11,11,11,30,158.0,314.0,4.1,21.0,417.0,381.94,298.52
2017,11,11,11,45,97.0,295.5,4.2,21.5,359.5,311.39,242.65
2017,11,11,12,0,36.0,277.0,4.3,22.0,302.0,254.72,197.61
2017,11,11,12,15,20.5,233.5,4.35,22.0,248.0,203.38,157.4
2017,11,11,12,30,5.0,190.0,4.4,22.0,194.0,159.03,122.44
2017,11,11,12,45,3.5,181.0,4.45,22.0,183.5,150.18,115.51
2017,11,11,13,0,2.0,172.0,4.5,22.0,173.0,141.63,108.79
2017,11,11,13,15,1.0,141.0,4.5,22.0,141.5,116.2,88.58
2017,11,11,13,30,0.0,110.0,4.5,22.0,110.0,91.04,68.48
2017,11,11,13,45,0.0,120.5,4.55,22.0,120.5,99.11,75.12
2017,11,11,14,0,0.0,131.0,4.6,22.0,131.0,106.8,81.45
2017,11,11,14,15,379.5,117.5,4.55,22.0,319.0,105.1,67.54
2017,11,11,14,30,759.0,104.0,4.5,22.0,507.0,80.96,63.7
2017,11,11,14,45,387.5,137.5,4.5,22.0,343.0,91.34,72.71
2017,11,11,15,0,16.0,171.0,4.5,22.0,179.0,131.52,107.0
2017,11,11,15,15,12.5,155.0,4.35,22.0,161.0,119.73,97.23
2017,11,11,15,30,9.0,139.0,4.2,22.0,143.0,107.79,87.32
2017,11,11,15,45,287.5,109.5,4.05,22.0,198.0,80.45,64.08
2017,11,11,16,0,566.0,80.0,3.9,22.0,253.0,61.27,47.63
2017,11,11,16,15,505.5,72.0,3.45,21.5,205.5,56.12,43.22
2017,11,11,16,30,445.0,64.0,3.0,21.0,158.0,50.93,38.58
2017,11,11,16,45,352.0,52.0,2.55,20.5,113.5,39.87,28.65
2017,11,11,17,0,259.0,40.0,2.1,20.0,69.0,30.86,20.1
2017,11,11,17,15,129.5,20.0,1.95,19.5,34.5,15.55,1.74
2017,11,11,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,15,123.5,19.0,1.35,15.0,32.0,138.22,43.0
2017,11,12,7,30,247.0,38.0,1.5,15.0,64.0,268.51,212.42
2017,11,12,7,45,342.5,49.5,1.7,15.5,108.0,352.93,289.0
2017,11,12,8,0,438.0,61.0,1.9,16.0,152.0,446.29,367.39
2017,11,12,8,15,499.5,69.5,1.8,16.5,199.0,508.29,416.42
2017,11,12,8,30,561.0,78.0,1.7,17.0,246.0,569.29,462.16
2017,11,12,8,45,280.5,84.5,1.65,17.5,168.5,347.34,285.34
2017,11,12,9,0,0.0,91.0,1.6,18.0,91.0,77.72,59.4
2017,11,12,9,15,0.0,119.0,1.55,18.5,119.0,103.98,81.18
2017,11,12,9,30,0.0,147.0,1.5,19.0,147.0,130.08,102.06
2017,11,12,9,45,0.0,114.0,1.45,19.5,114.0,96.89,74.52
2017,11,12,10,0,0.0,81.0,1.4,20.0,81.0,67.28,50.05
2017,11,12,10,15,0.0,86.0,1.4,20.5,86.0,71.48,53.29
2017,11,12,10,30,0.0,91.0,1.4,21.0,91.0,75.69,56.49
2017,11,12,10,45,18.5,173.5,1.4,21.5,185.5,161.06,125.09
2017,11,12,11,0,37.0,256.0,1.4,22.0,280.0,256.81,199.18
2017,11,12,11,15,62.0,278.5,1.45,22.0,319.0,288.94,223.47
2017,11,12,11,30,87.0,301.0,1.5,22.0,358.0,318.27,245.51
2017,11,12,11,45,49.0,261.0,1.55,22.5,293.0,253.45,194.96
2017,11,12,12,0,11.0,221.0,1.6,23.0,228.0,190.08,145.54
2017,11,12,12,15,9.5,214.0,1.7,23.0,220.0,181.94,139.36
2017,11,12,12,30,8.0,207.0,1.8,23.0,212.0,174.08,133.27
2017,11,12,12,45,9.5,212.5,1.9,23.0,218.5,177.6,136.04
2017,11,12,13,0,11.0,218.0,2.0,23.0,225.0,180.7,138.46
2017,11,12,13,15,42.0,249.5,2.05,23.0,276.0,208.26,159.09
2017,11,12,13,30,73.0,281.0,2.1,23.0,327.0,230.98,175.36
2017,11,12,13,45,47.5,251.0,2.15,23.5,280.5,197.69,150.05
2017,11,12,14,0,22.0,221.0,2.2,24.0,234.0,174.66,133.18
2017,11,12,14,15,11.0,181.5,2.25,24.0,188.0,143.22,109.31
2017,11,12,14,30,0.0,142.0,2.3,24.0,142.0,113.23,90.11
2017,11,12,14,45,1.0,147.5,2.35,24.0,148.5,116.47,93.1
2017,11,12,15,0,2.0,153.0,2.4,24.0,155.0,119.37,95.77
2017,11,12,15,15,1.0,138.0,2.35,23.5,139.0,108.18,86.8
2017,11,12,15,30,0.0,123.0,2.3,23.0,123.0,96.87,77.62
2017,11,12,15,45,242.5,109.0,2.3,23.0,182.0,79.67,63.12
2017,11,12,16,0,485.0,95.0,2.3,23.0,241.0,69.86,54.8
2017,11,12,16,15,424.0,84.0,2.0,22.5,195.0,62.4,48.43
2017,11,12,16,30,363.0,73.0,1.7,22.0,149.0,54.79,41.71
2017,11,12,16,45,279.5,57.5,1.45,21.5,106.5,43.6,31.68
2017,11,12,17,0,196.0,42.0,1.2,21.0,64.0,32.17,21.02
2017,11,12,17,15,98.0,21.0,1.15,20.5,32.0,16.26,1.09
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,7,15,43.5,18.5,1.35,13.5,23.0,67.79,10.42
2017,11,13,7,30,87.0,37.0,1.6,14.0,46.0,135.12,104.9
2017,11,13,7,45,122.0,57.5,1.9,14.5,78.0,186.59,152.43
2017,11,13,8,0,157.0,78.0,2.2,15.0,110.0,237.24,196.76
2017,11,13,8,15,184.5,96.5,2.15,15.5,144.0,278.66,231.79
2017,11,13,8,30,212.0,115.0,2.1,16.0,178.0,319.66,265.18
2017,11,13,8,45,251.0,132.0,2.1,16.5,219.0,366.89,302.7
2017,11,13,9,0,290.0,149.0,2.1,17.0,260.0,413.16,338.3
2017,11,13,9,15,198.0,174.5,2.05,17.5,254.0,349.27,284.1
2017,11,13,9,30,106.0,200.0,2.0,18.0,248.0,285.09,229.81
2017,11,13,9,45,149.0,218.0,2.0,18.5,292.0,346.67,278.13
2017,11,13,10,0,192.0,236.0,2.0,19.0,336.0,391.08,311.61
2017,11,13,10,15,215.0,249.0,1.95,19.5,368.0,412.7,326.61
2017,11,13,10,30,238.0,262.0,1.9,20.0,400.0,432.42,340.0
2017,11,13,10,45,300.5,262.5,1.85,21.0,443.5,477.34,371.85
2017,11,13,11,0,363.0,263.0,1.8,22.0,487.0,504.91,389.95
2017,11,13,11,15,377.5,267.0,1.8,22.0,506.0,500.23,385.16
2017,11,13,11,30,392.0,271.0,1.8,22.0,525.0,493.26,378.75
2017,11,13,11,45,359.5,283.5,1.85,22.5,518.5,464.49,355.28
2017,11,13,12,0,327.0,296.0,1.9,23.0,512.0,436.42,332.48
2017,11,13,12,15,329.5,295.5,1.9,23.0,513.0,415.87,315.8
2017,11,13,12,30,332.0,295.0,1.9,23.0,514.0,394.25,297.98
2017,11,13,12,45,358.0,284.5,1.95,23.5,518.0,373.29,279.61
2017,11,13,13,0,384.0,274.0,2.0,24.0,522.0,349.54,258.52
2017,11,13,13,15,345.5,275.0,1.95,24.0,494.0,311.99,228.58
2017,11,13,13,30,307.0,276.0,1.9,24.0,466.0,277.66,201.63
2017,11,13,13,45,273.0,269.5,1.9,24.0,434.0,242.76,175.01
2017,11,13,14,0,239.0,263.0,1.9,24.0,402.0,216.59,156.48
2017,11,13,14,15,295.5,238.5,1.9,23.5,400.5,179.82,129.09
2017,11,13,14,30,352.0,214.0,1.9,23.0,399.0,142.75,114.96
2017,11,13,14,45,265.5,208.0,1.9,23.0,341.5,138.61,111.87
2017,11,13,15,0,179.0,202.0,1.9,23.0,284.0,139.63,113.03
2017,11,13,15,15,167.5,184.0,1.85,23.0,255.5,128.65,104.13
2017,11,13,15,30,156.0,166.0,1.8,23.0,227.0,117.34,94.87
2017,11,13,15,45,322.5,130.0,1.8,23.0,233.5,93.81,75.14
2017,11,13,16,0,489.0,94.0,1.8,23.0,240.0,69.24,54.24
2017,11,13,16,15,429.0,83.0,1.6,22.0,194.0,61.76,47.97
2017,11,13,16,30,369.0,72.0,1.4,21.0,148.0,54.13,41.31
2017,11,13,16,45,289.0,56.5,1.2,20.5,105.5,42.93,31.22
2017,11,13,17,0,209.0,41.0,1.0,20.0,63.0,31.48,20.46
2017,11,13,17,15,104.5,20.5,1.0,19.5,31.5,15.9,0.0
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,14,7,15,138.5,17.0,2.2,13.5,31.0,142.13,7.05
2017,11,14,7,30,277.0,34.0,2.6,14.0,62.0,283.61,223.66
2017,11,14,7,45,377.5,45.0,3.0,15.0,107.0,374.43,308.11
2017,11,14,8,0,478.0,56.0,3.4,16.0,152.0,467.93,387.24
2017,11,14,8,15,538.5,63.5,3.55,16.5,199.5,527.88,436.48
2017,11,14,8,30,599.0,71.0,3.7,17.0,247.0,586.84,482.74
2017,11,14,8,45,642.5,76.0,3.85,18.0,293.5,627.78,512.35
2017,11,14,9,0,686.0,81.0,4.0,19.0,340.0,666.37,539.11
2017,11,14,9,15,713.5,85.0,4.05,19.5,382.5,688.37,553.35
2017,11,14,9,30,741.0,89.0,4.1,20.0,425.0,707.26,565.06
2017,11,14,9,45,762.5,91.0,4.2,21.0,463.0,712.51,565.6
2017,11,14,10,0,784.0,93.0,4.3,22.0,501.0,718.05,566.5
2017,11,14,10,15,798.0,95.5,4.35,22.5,532.5,714.85,561.98
2017,11,14,10,30,812.0,98.0,4.4,23.0,564.0,708.03,554.98
2017,11,14,10,45,823.5,99.0,4.5,23.5,588.5,694.19,542.34
2017,11,14,11,0,835.0,100.0,4.6,24.0,613.0,676.8,527.0
2017,11,14,11,15,841.0,101.0,4.6,24.0,629.5,652.35,506.86
2017,11,14,11,30,847.0,102.0,4.6,24.0,646.0,624.73,484.08
2017,11,14,11,45,562.5,203.5,4.7,24.5,567.0,516.49,398.35
2017,11,14,12,0,278.0,305.0,4.8,25.0,488.0,417.44,320.19
2017,11,14,12,15,260.0,308.0,4.8,25.0,479.0,391.59,299.54
2017,11,14,12,30,242.0,311.0,4.8,25.0,470.0,363.79,277.17
2017,11,14,12,45,182.0,308.5,4.85,25.5,427.5,320.22,242.87
2017,11,14,13,0,122.0,306.0,4.9,26.0,385.0,282.06,213.35
2017,11,14,13,15,91.5,289.0,4.9,26.0,347.5,250.35,189.13
2017,11,14,13,30,61.0,272.0,4.9,26.0,310.0,221.66,167.6
2017,11,14,13,45,431.5,187.0,4.9,26.0,437.0,213.11,145.65
2017,11,14,14,0,802.0,102.0,4.9,26.0,564.0,176.81,101.88
2017,11,14,14,15,788.0,100.0,4.85,25.5,533.0,124.92,70.02
2017,11,14,14,30,774.0,98.0,4.8,25.0,502.0,75.56,58.42
2017,11,14,14,45,745.0,97.5,4.75,25.0,463.0,69.38,53.37
2017,11,14,15,0,716.0,97.0,4.7,25.0,424.0,69.86,53.93
2017,11,14,15,15,687.5,92.5,4.6,24.5,382.0,67.65,52.32
2017,11,14,15,30,659.0,88.0,4.5,24.0,340.0,65.45,50.68
2017,11,14,15,45,615.5,83.0,4.4,24.0,294.0,62.72,48.44
2017,11,14,16,0,572.0,78.0,4.3,24.0,248.0,60.03,46.17
2017,11,14,16,15,512.0,69.5,3.85,23.5,201.0,54.39,41.35
2017,11,14,16,30,452.0,61.0,3.4,23.0,154.0,48.69,36.28
2017,11,14,16,45,360.5,49.0,3.0,22.5,109.5,39.7,28.16
2017,11,14,17,0,269.0,37.0,2.6,22.0,65.0,28.67,17.85
2017,11,14,17,15,134.5,18.5,2.45,21.5,32.5,14.42,0.0
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,7,15,116.0,18.0,3.05,16.5,29.5,127.74,0.0
2017,11,15,7,30,232.0,36.0,3.2,17.0,59.0,254.15,196.56
2017,11,15,7,45,334.0,48.0,3.35,17.5,102.5,342.44,279.3
2017,11,15,8,0,436.0,60.0,3.5,18.0,146.0,439.14,361.42
2017,11,15,8,15,499.5,69.0,3.55,18.5,193.5,502.83,413.56
2017,11,15,8,30,563.0,78.0,3.6,19.0,241.0,565.53,462.48
2017,11,15,8,45,281.5,79.0,3.7,19.5,160.5,338.61,279.51
2017,11,15,9,0,0.0,80.0,3.8,20.0,80.0,67.29,50.52
2017,11,15,9,15,0.0,79.5,3.75,20.5,79.5,66.21,49.56
2017,11,15,9,30,0.0,79.0,3.7,21.0,79.0,65.57,48.8
2017,11,15,9,45,0.0,81.0,3.7,21.5,81.0,67.26,49.95
2017,11,15,10,0,0.0,83.0,3.7,22.0,83.0,68.95,51.09
2017,11,15,10,15,0.0,101.5,3.6,22.5,101.5,84.93,63.85
2017,11,15,10,30,0.0,120.0,3.5,23.0,120.0,101.02,76.55
2017,11,15,10,45,0.0,103.0,3.45,23.5,103.0,86.0,64.17
2017,11,15,11,0,0.0,86.0,3.4,24.0,86.0,71.53,52.33
2017,11,15,11,15,0.0,79.0,3.25,24.0,79.0,65.69,47.58
2017,11,15,11,30,0.0,72.0,3.1,24.0,72.0,59.85,42.84
2017,11,15,11,45,0.0,89.0,3.0,24.5,89.0,74.08,54.13
2017,11,15,12,0,0.0,106.0,2.9,25.0,106.0,88.27,65.29
2017,11,15,12,15,0.0,114.0,2.7,25.0,114.0,94.84,70.48
2017,11,15,12,30,0.0,122.0,2.5,25.0,122.0,101.31,75.6
2017,11,15,12,45,7.5,175.5,2.35,25.5,180.5,147.26,111.49
2017,11,15,13,0,15.0,229.0,2.2,26.0,239.0,190.39,144.45
2017,11,15,13,15,11.5,213.5,2.0,26.0,221.0,175.24,132.67
2017,11,15,13,30,8.0,198.0,1.8,26.0,203.0,160.73,121.56
2017,11,15,13,45,9.5,198.0,1.65,26.5,203.5,159.08,120.08
2017,11,15,14,0,11.0,198.0,1.5,27.0,204.0,156.95,118.26
2017,11,15,14,15,13.0,193.5,1.3,26.5,200.0,151.23,114.26
2017,11,15,14,30,15.0,189.0,1.1,26.0,196.0,145.1,115.36
2017,11,15,14,45,11.5,174.0,0.95,26.0,179.0,134.22,106.68
2017,11,15,15,0,8.0,159.0,0.8,26.0,162.0,123.19,97.84
2017,11,15,15,15,4.5,144.0,0.65,25.5,146.0,112.01,89.01
2017,11,15,15,30,1.0,129.0,0.5,25.0,130.0,100.71,79.96
2017,11,15,15,45,0.5,111.5,0.4,25.0,112.0,87.63,69.15
2017,11,15,16,0,0.0,94.0,0.3,25.0,94.0,74.4,58.05
2017,11,15,16,15,0.0,76.0,0.3,24.5,76.0,60.68,46.47
2017,11,15,16,30,0.0,58.0,0.3,24.0,58.0,46.8,34.51
2017,11,15,16,45,0.0,41.0,0.3,23.5,41.0,33.49,22.81
2017,11,15,17,0,0.0,24.0,0.3,23.0,24.0,19.82,10.54
2017,11,15,17,15,0.0,12.0,0.35,22.5,12.0,9.88,0.0
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,15,107.0,17.5,0.5,18.0,27.5,119.53,0.0
2017,11,16,7,30,214.0,35.0,0.5,18.0,55.0,239.68,180.7
2017,11,16,7,45,317.5,47.5,0.5,18.5,98.0,329.07,262.09
2017,11,16,8,0,421.0,60.0,0.5,19.0,141.0,426.41,340.89
2017,11,16,8,15,484.5,68.5,0.6,19.5,187.5,489.28,390.34
2017,11,16,8,30,548.0,77.0,0.7,20.0,234.0,551.11,436.67
2017,11,16,8,45,592.0,83.0,0.85,20.5,279.5,593.37,467.37
2017,11,16,9,0,636.0,89.0,1.0,21.0,325.0,633.3,495.56
2017,11,16,9,15,666.0,93.5,1.15,21.5,367.5,657.82,512.04
2017,11,16,9,30,696.0,98.0,1.3,22.0,410.0,679.29,526.19
2017,11,16,9,45,429.0,165.0,1.45,22.5,363.0,531.73,414.55
2017,11,16,10,0,162.0,232.0,1.6,23.0,316.0,363.29,283.47
2017,11,16,10,15,184.0,246.5,1.7,23.0,346.5,386.18,301.41
2017,11,16,10,30,206.0,261.0,1.8,23.0,377.0,407.22,316.73
2017,11,16,10,45,176.0,274.0,1.9,23.5,376.5,388.59,300.76
2017,11,16,11,0,146.0,287.0,2.0,24.0,376.0,370.4,285.46
2017,11,16,11,15,94.0,277.5,2.05,24.5,335.5,308.26,236.95
2017,11,16,11,30,42.0,268.0,2.1,25.0,295.0,260.83,199.6
2017,11,16,11,45,177.5,281.0,2.2,25.5,396.5,350.34,267.9
2017,11,16,12,0,313.0,294.0,2.3,26.0,498.0,425.55,322.21
2017,11,16,12,15,556.5,209.0,2.3,26.0,571.5,457.06,343.25
2017,11,16,12,30,800.0,124.0,2.3,26.0,645.0,465.86,344.87
2017,11,16,12,45,800.5,122.0,2.35,26.5,637.5,422.22,307.28
2017,11,16,13,0,801.0,120.0,2.4,27.0,630.0,376.93,267.93
2017,11,16,13,15,795.0,119.0,2.35,27.0,614.5,329.07,226.62
2017,11,16,13,30,789.0,118.0,2.3,27.0,599.0,280.57,184.85
2017,11,16,13,45,522.5,187.5,2.3,27.5,501.0,229.04,152.33
2017,11,16,14,0,256.0,257.0,2.3,28.0,403.0,208.9,147.82
2017,11,16,14,15,253.5,243.0,2.3,27.5,380.5,178.35,127.73
2017,11,16,14,30,251.0,229.0,2.3,27.0,358.0,149.71,118.99
2017,11,16,14,45,481.0,163.0,2.3,27.0,388.5,109.26,86.03
2017,11,16,15,0,711.0,97.0,2.3,27.0,419.0,69.99,53.54
2017,11,16,15,15,682.0,92.5,2.15,26.5,376.5,67.77,51.96
2017,11,16,15,30,653.0,88.0,2.0,26.0,334.0,65.56,50.33
2017,11,16,15,45,610.5,82.5,1.95,26.0,288.5,62.45,47.8
2017,11,16,16,0,568.0,77.0,1.9,26.0,243.0,59.36,45.2
2017,11,16,16,15,507.0,68.5,1.7,25.0,196.5,53.7,40.47
2017,11,16,16,30,446.0,60.0,1.5,24.0,150.0,47.96,35.47
2017,11,16,16,45,354.5,48.0,1.3,23.5,106.0,38.94,27.36
2017,11,16,17,0,263.0,36.0,1.1,23.0,62.0,27.91,16.99
2017,11,16,17,15,131.5,18.0,1.2,22.5,31.0,14.04,0.0
2017,11,16,17,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,15,116.0,17.0,3.75,18.5,27.5,123.64,0.0
2017,11,17,7,30,232.0,34.0,3.9,19.0,55.0,250.66,188.77
2017,11,17,7,45,334.0,46.5,4.05,19.5,98.5,338.91,274.0
2017,11,17,8,0,436.0,59.0,4.2,20.0,142.0,435.09,355.8
2017,11,17,8,15,500.0,67.5,4.5,20.5,189.0,498.36,408.46
2017,11,17,8,30,564.0,76.0,4.8,21.0,236.0,560.57,458.03
2017,11,17,8,45,612.5,81.0,5.1,21.5,282.5,605.13,492.25
2017,11,17,9,0,661.0,86.0,5.4,22.0,329.0,647.31,523.68
2017,11,17,9,15,330.5,89.5,5.55,22.5,211.0,380.8,311.19
2017,11,17,9,30,0.0,93.0,5.7,23.0,93.0,78.28,58.69
2017,11,17,9,45,1.5,129.5,5.85,24.0,130.5,112.94,86.59
2017,11,17,10,0,3.0,166.0,6.0,25.0,168.0,147.68,113.87
2017,11,17,10,15,5.0,175.5,6.0,25.0,178.5,156.45,120.62
2017,11,17,10,30,7.0,185.0,6.0,25.0,189.0,165.11,127.29
2017,11,17,10,45,106.0,234.5,6.05,25.5,298.5,300.43,235.02
2017,11,17,11,0,205.0,284.0,6.1,26.0,408.0,406.43,316.56
2017,11,17,11,15,524.0,194.0,6.05,26.5,522.5,531.83,413.89
2017,11,17,11,30,843.0,104.0,6.0,27.0,637.0,619.01,478.47
2017,11,17,11,45,834.0,110.0,6.0,27.5,643.5,584.92,448.9
2017,11,17,12,0,825.0,116.0,6.0,28.0,650.0,548.74,417.83
2017,11,17,12,15,825.0,116.0,5.95,28.0,650.0,509.7,384.89
2017,11,17,12,30,825.0,116.0,5.9,28.0,650.0,468.56,349.65
2017,11,17,12,45,828.0,112.5,5.9,28.5,643.0,423.68,310.22
2017,11,17,13,0,831.0,109.0,5.9,29.0,636.0,376.9,268.67
2017,11,17,13,15,825.0,108.0,5.85,29.0,620.0,327.81,225.59
2017,11,17,13,30,819.0,107.0,5.8,29.0,604.0,278.01,182.13
2017,11,17,13,45,813.5,103.5,5.75,29.0,581.0,225.86,138.29
2017,11,17,14,0,808.0,100.0,5.7,29.0,558.0,173.45,98.15
2017,11,17,14,15,794.0,97.5,5.65,29.0,527.0,121.15,66.77
2017,11,17,14,30,780.0,95.0,5.6,29.0,496.0,73.76,56.0
2017,11,17,14,45,756.5,93.0,5.6,29.0,458.5,73.03,55.56
2017,11,17,15,0,733.0,91.0,5.6,29.0,421.0,66.19,50.0
2017,11,17,15,15,705.5,87.0,5.45,28.5,379.0,64.2,48.57
2017,11,17,15,30,678.0,83.0,5.3,28.0,337.0,62.21,47.12
2017,11,17,15,45,643.0,76.5,5.2,28.0,291.5,58.27,43.88
2017,11,17,16,0,608.0,70.0,5.1,28.0,246.0,54.24,40.5
2017,11,17,16,15,548.5,62.5,4.8,27.0,199.0,49.16,36.27
2017,11,17,16,30,489.0,55.0,4.5,26.0,152.0,44.04,31.81
2017,11,17,16,45,399.5,44.0,4.2,25.5,108.0,35.71,24.35
2017,11,17,17,0,310.0,33.0,3.9,25.0,64.0,27.23,16.16
2017,11,17,17,15,155.0,16.5,3.9,24.5,32.0,13.44,0.0
2017,11,17,17,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,7,15,105.5,17.0,3.9,18.5,26.5,85.77,0.0
2017,11,18,7,30,211.0,34.0,3.9,19.0,53.0,236.11,175.25
2017,11,18,7,45,316.0,47.5,3.95,19.5,96.5,327.04,263.8
2017,11,18,8,0,421.0,61.0,4.0,20.0,140.0,424.24,346.51
2017,11,18,8,15,486.5,70.0,4.2,20.5,187.0,489.22,400.5
2017,11,18,8,30,552.0,79.0,4.4,21.0,234.0,553.03,451.05
2017,11,18,8,45,612.0,82.0,4.65,22.0,282.0,604.17,489.24
2017,11,18,9,0,672.0,85.0,4.9,23.0,330.0,652.79,524.23
2017,11,18,9,15,703.5,89.5,5.55,23.5,374.0,678.36,543.41
2017,11,18,9,30,735.0,94.0,6.2,24.0,418.0,700.79,559.88
2017,11,18,9,45,772.0,92.5,6.85,24.5,459.0,713.25,568.58
2017,11,18,10,0,809.0,91.0,7.5,25.0,500.0,726.41,577.7
2017,11,18,10,15,824.5,93.0,7.8,25.0,532.5,723.5,574.95
2017,11,18,10,30,840.0,95.0,8.1,25.0,565.0,716.87,569.33
2017,11,18,10,45,858.5,93.5,8.4,25.0,592.0,704.75,558.88
2017,11,18,11,0,877.0,92.0,8.7,25.0,619.0,684.31,541.98
2017,11,18,11,15,884.0,93.0,8.65,24.5,637.0,660.45,522.37
2017,11,18,11,30,891.0,94.0,8.6,24.0,655.0,633.29,499.84
2017,11,18,11,45,904.0,90.5,8.6,24.0,666.5,602.03,472.88
2017,11,18,12,0,917.0,87.0,8.6,24.0,678.0,567.36,442.65
2017,11,18,12,15,917.5,87.5,8.55,23.5,678.5,526.92,407.96
2017,11,18,12,30,918.0,88.0,8.5,23.0,679.0,484.08,370.49
2017,11,18,12,45,920.0,85.5,8.5,23.0,672.5,437.05,328.14
2017,11,18,13,0,922.0,83.0,8.5,23.0,666.0,387.97,283.32
2017,11,18,13,15,917.0,82.5,8.45,22.5,649.5,336.59,236.75
2017,11,18,13,30,912.0,82.0,8.4,22.0,633.0,284.14,189.42
2017,11,18,13,45,906.0,80.0,8.35,22.0,609.0,229.52,141.7
2017,11,18,14,0,900.0,78.0,8.3,22.0,585.0,174.43,98.22
2017,11,18,14,15,888.0,76.0,8.2,21.5,553.5,118.67,64.34
2017,11,18,14,30,876.0,74.0,8.1,21.0,522.0,68.31,53.27
2017,11,18,14,45,861.0,71.5,8.0,21.0,484.5,66.29,51.68
2017,11,18,15,0,846.0,69.0,7.9,21.0,447.0,57.34,44.09
2017,11,18,15,15,821.5,66.0,7.75,20.5,403.5,55.36,42.59
2017,11,18,15,30,797.0,63.0,7.6,20.0,360.0,53.37,41.05
2017,11,18,15,45,765.5,58.5,7.45,19.5,313.0,50.1,38.36
2017,11,18,16,0,734.0,54.0,7.3,19.0,266.0,46.79,35.55
2017,11,18,16,15,679.5,49.0,7.0,18.5,216.0,42.85,32.08
2017,11,18,16,30,625.0,44.0,6.7,18.0,166.0,38.93,28.46
2017,11,18,16,45,537.5,35.5,6.45,17.5,119.0,31.69,21.75
2017,11,18,17,0,450.0,27.0,6.2,17.0,72.0,24.39,14.38
2017,11,18,17,15,225.0,13.5,6.0,16.5,36.0,11.92,0.0
2017,11,18,17,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,230.5,12.5,1.75,5.5,32.5,165.76,0.0
2017,11,19,7,30,461.0,25.0,2.0,6.0,65.0,388.28,296.62
2017,11,19,7,45,561.5,33.0,2.3,7.0,114.0,478.62,397.13
2017,11,19,8,0,662.0,41.0,2.6,8.0,163.0,570.8,477.28
2017,11,19,8,15,720.5,46.0,2.65,8.5,215.0,628.43,525.51
2017,11,19,8,30,779.0,51.0,2.7,9.0,267.0,684.45,569.63
2017,11,19,8,45,817.0,54.5,2.75,10.0,317.0,720.64,595.24
2017,11,19,9,0,855.0,58.0,2.8,11.0,367.0,746.68,611.98
2017,11,19,9,15,879.0,60.5,2.85,11.5,412.5,764.65,623.14
2017,11,19,9,30,903.0,63.0,2.9,12.0,458.0,779.22,631.53
2017,11,19,9,45,921.0,64.5,2.95,13.0,498.0,784.32,631.63
2017,11,19,10,0,939.0,66.0,3.0,14.0,538.0,785.65,629.07
2017,11,19,10,15,950.5,67.5,2.95,14.0,571.0,778.28,622.03
2017,11,19,10,30,962.0,69.0,2.9,14.0,604.0,767.04,612.39
2017,11,19,10,45,969.0,70.0,2.9,14.5,629.5,748.25,596.54
2017,11,19,11,0,976.0,71.0,2.9,15.0,655.0,725.76,576.59
2017,11,19,11,15,980.5,72.0,2.85,15.0,672.5,698.04,553.34
2017,11,19,11,30,985.0,73.0,2.8,15.0,690.0,666.88,527.17
2017,11,19,11,45,828.0,123.0,2.8,15.5,646.0,590.8,465.32
2017,11,19,12,0,671.0,173.0,2.8,16.0,602.0,516.62,405.23
2017,11,19,12,15,821.5,127.5,2.75,16.0,653.5,515.67,401.1
2017,11,19,12,30,972.0,82.0,2.7,16.0,705.0,500.91,383.92
2017,11,19,12,45,849.5,115.0,2.65,16.5,654.5,431.9,326.12
2017,11,19,13,0,727.0,148.0,2.6,17.0,604.0,368.3,273.33
2017,11,19,13,15,740.0,138.0,2.55,17.0,593.0,321.53,231.28
2017,11,19,13,30,753.0,128.0,2.5,17.0,582.0,272.62,187.24
2017,11,19,13,45,845.0,102.5,2.45,17.0,593.0,229.2,145.26
2017,11,19,14,0,937.0,77.0,2.4,17.0,604.0,177.49,100.39
2017,11,19,14,15,829.5,91.5,2.35,16.5,539.0,117.9,66.76
2017,11,19,14,30,722.0,106.0,2.3,16.0,474.0,74.04,59.3
2017,11,19,14,45,800.0,87.5,2.25,16.0,467.0,69.69,55.7
2017,11,19,15,0,878.0,69.0,2.2,16.0,460.0,64.59,51.38
2017,11,19,15,15,853.0,66.0,2.0,15.5,415.0,55.77,43.86
2017,11,19,15,30,828.0,63.0,1.8,15.0,370.0,53.74,42.27
2017,11,19,15,45,790.5,59.5,1.6,15.0,321.0,51.18,40.09
2017,11,19,16,0,753.0,56.0,1.4,15.0,272.0,48.65,37.85
2017,11,19,16,15,695.5,50.5,1.25,14.0,220.5,44.29,34.03
2017,11,19,16,30,638.0,45.0,1.1,13.0,169.0,39.94,30.04
2017,11,19,16,45,537.5,37.0,0.95,12.5,120.0,33.11,23.56
2017,11,19,17,0,437.0,29.0,0.8,12.0,71.0,24.12,14.52
2017,11,19,17,15,218.5,14.5,0.8,11.5,35.5,11.82,0.0
2017,11,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
