Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,15,151.5,14.0,0.7,6.5,26.5,113.47,0.0
2017,11,20,7,30,303.0,28.0,0.7,7.0,53.0,289.82,215.44
2017,11,20,7,45,402.5,39.5,0.7,7.5,97.5,379.1,311.9
2017,11,20,8,0,502.0,51.0,0.7,8.0,142.0,470.93,389.99
2017,11,20,8,15,567.0,59.0,0.95,9.0,190.5,534.18,442.34
2017,11,20,8,30,632.0,67.0,1.2,10.0,239.0,596.58,491.58
2017,11,20,8,45,668.0,73.5,1.5,11.0,285.5,633.36,519.64
2017,11,20,9,0,704.0,80.0,1.8,12.0,332.0,667.67,544.8
2017,11,20,9,15,733.5,84.5,2.1,12.5,376.0,691.64,562.38
2017,11,20,9,30,763.0,89.0,2.4,13.0,420.0,712.42,577.22
2017,11,20,9,45,783.5,92.0,2.75,14.0,458.5,717.54,579.32
2017,11,20,10,0,804.0,95.0,3.1,15.0,497.0,723.26,581.81
2017,11,20,10,15,819.0,97.5,3.15,15.0,529.0,720.65,578.82
2017,11,20,10,30,834.0,100.0,3.2,15.0,561.0,714.31,572.66
2017,11,20,10,45,844.5,101.5,3.3,15.5,586.0,700.07,559.4
2017,11,20,11,0,855.0,103.0,3.4,16.0,611.0,682.25,543.36
2017,11,20,11,15,861.5,104.0,3.5,16.5,628.5,657.85,522.18
2017,11,20,11,30,868.0,105.0,3.6,17.0,646.0,630.2,498.25
2017,11,20,11,45,886.5,99.0,3.7,17.5,658.0,599.32,471.57
2017,11,20,12,0,905.0,93.0,3.8,18.0,670.0,563.74,440.68
2017,11,20,12,15,905.5,93.0,3.85,18.0,671.0,523.37,405.98
2017,11,20,12,30,906.0,93.0,3.9,18.0,672.0,480.67,368.55
2017,11,20,12,45,904.0,92.5,3.95,18.5,664.0,434.41,326.81
2017,11,20,13,0,902.0,92.0,4.0,19.0,656.0,386.41,282.94
2017,11,20,13,15,897.0,91.0,4.0,19.0,640.0,335.62,236.92
2017,11,20,13,30,892.0,90.0,4.0,19.0,624.0,283.8,190.2
2017,11,20,13,45,884.0,88.5,4.0,19.0,600.0,230.26,143.85
2017,11,20,14,0,876.0,87.0,4.0,19.0,576.0,170.05,96.52
2017,11,20,14,15,863.0,85.0,3.95,19.0,545.0,114.82,62.89
2017,11,20,14,30,850.0,83.0,3.9,19.0,514.0,66.36,52.0
2017,11,20,14,45,831.5,80.5,3.9,19.0,476.0,65.02,51.01
2017,11,20,15,0,813.0,78.0,3.9,19.0,438.0,63.7,50.0
2017,11,20,15,15,786.5,74.5,3.75,18.5,394.5,61.53,48.35
2017,11,20,15,30,760.0,71.0,3.6,18.0,351.0,59.36,46.67
2017,11,20,15,45,721.0,66.5,3.5,18.0,303.5,56.26,44.03
2017,11,20,16,0,682.0,62.0,3.4,18.0,256.0,48.8,37.48
2017,11,20,16,15,622.0,55.5,2.95,17.0,207.0,44.2,33.49
2017,11,20,16,30,562.0,49.0,2.5,16.0,158.0,39.59,29.3
2017,11,20,16,45,462.0,39.5,2.1,15.0,111.5,32.23,22.48
2017,11,20,17,0,362.0,30.0,1.7,14.0,65.0,24.83,14.84
2017,11,20,17,15,181.0,15.0,1.7,13.5,32.5,12.22,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,21,7,15,15.5,14.0,3.4,9.5,15.0,22.29,0.0
2017,11,21,7,30,31.0,28.0,3.6,10.0,30.0,67.6,44.96
2017,11,21,7,45,63.0,48.0,3.8,10.5,57.5,116.74,93.89
2017,11,21,8,0,95.0,68.0,4.0,11.0,85.0,162.78,135.53
2017,11,21,8,15,112.0,89.0,4.0,11.5,115.0,198.71,167.25
2017,11,21,8,30,129.0,110.0,4.0,12.0,145.0,233.66,197.2
2017,11,21,8,45,145.0,129.0,4.05,13.0,175.0,264.11,222.13
2017,11,21,9,0,161.0,148.0,4.1,14.0,205.0,293.81,245.67
2017,11,21,9,15,253.5,157.5,4.1,14.5,260.5,384.59,320.29
2017,11,21,9,30,346.0,167.0,4.1,15.0,316.0,458.83,379.47
2017,11,21,9,45,329.0,187.0,4.15,16.0,339.0,460.37,377.24
2017,11,21,10,0,312.0,207.0,4.2,17.0,362.0,460.13,373.92
2017,11,21,10,15,277.5,227.5,4.1,17.5,372.0,446.15,360.1
2017,11,21,10,30,243.0,248.0,4.0,18.0,382.0,418.39,335.99
2017,11,21,10,45,350.0,237.0,3.9,18.5,439.0,480.89,384.22
2017,11,21,11,0,457.0,226.0,3.8,19.0,496.0,536.0,424.93
2017,11,21,11,15,427.0,242.0,3.6,19.0,500.0,511.51,403.68
2017,11,21,11,30,397.0,258.0,3.4,19.0,504.0,478.69,376.64
2017,11,21,11,45,386.0,265.0,3.2,19.5,506.5,458.01,358.26
2017,11,21,12,0,375.0,272.0,3.0,20.0,509.0,436.65,339.28
2017,11,21,12,15,319.0,284.0,2.75,20.0,486.0,397.46,307.4
2017,11,21,12,30,263.0,296.0,2.5,20.0,463.0,361.51,278.35
2017,11,21,12,45,397.5,255.0,2.3,20.5,504.0,361.88,274.39
2017,11,21,13,0,532.0,214.0,2.1,21.0,545.0,350.86,259.49
2017,11,21,13,15,701.0,155.0,2.1,21.0,580.0,322.41,229.0
2017,11,21,13,30,870.0,96.0,2.1,21.0,615.0,277.97,183.85
2017,11,21,13,45,613.0,164.0,2.1,21.0,522.5,227.69,151.38
2017,11,21,14,0,356.0,232.0,2.1,21.0,430.0,204.54,144.56
2017,11,21,14,15,589.0,160.5,2.3,21.0,467.0,142.97,93.31
2017,11,21,14,30,822.0,89.0,2.5,21.0,504.0,70.33,54.94
2017,11,21,14,45,797.0,87.5,2.7,21.0,465.5,69.78,54.68
2017,11,21,15,0,772.0,86.0,2.9,21.0,427.0,69.33,54.43
2017,11,21,15,15,743.5,82.5,2.95,20.5,384.0,61.7,48.1
2017,11,21,15,30,715.0,79.0,3.0,20.0,341.0,59.91,46.76
2017,11,21,15,45,674.5,73.5,3.1,20.0,294.0,56.52,43.89
2017,11,21,16,0,634.0,68.0,3.2,20.0,247.0,53.11,40.92
2017,11,21,16,15,571.5,60.5,3.2,19.0,199.0,47.91,36.43
2017,11,21,16,30,509.0,53.0,3.2,18.0,151.0,42.67,31.71
2017,11,21,16,45,407.5,42.5,3.2,17.5,106.0,34.63,24.25
2017,11,21,17,0,306.0,32.0,3.2,17.0,61.0,26.5,15.86
2017,11,21,17,15,153.0,16.0,3.45,16.5,30.5,13.1,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,15,161.0,12.5,4.2,6.5,25.0,117.71,0.0
2017,11,22,7,30,322.0,25.0,4.4,7.0,50.0,294.57,210.71
2017,11,22,7,45,439.0,34.5,4.6,7.5,96.0,396.89,332.65
2017,11,22,8,0,556.0,44.0,4.8,8.0,142.0,498.86,424.26
2017,11,22,8,15,622.0,50.5,4.9,8.5,191.5,560.95,478.57
2017,11,22,8,30,688.0,57.0,5.0,9.0,241.0,616.95,525.18
2017,11,22,8,45,735.0,61.0,5.1,9.5,290.5,660.13,559.41
2017,11,22,9,0,782.0,65.0,5.2,10.0,340.0,700.61,590.17
2017,11,22,9,15,811.0,68.0,5.1,10.5,385.0,723.03,604.98
2017,11,22,9,30,840.0,71.0,5.0,11.0,430.0,742.01,616.71
2017,11,22,9,45,863.5,73.0,4.95,11.5,471.0,751.96,621.45
2017,11,22,10,0,887.0,75.0,4.9,12.0,512.0,751.75,618.41
2017,11,22,10,15,902.0,76.5,4.8,12.5,545.5,747.58,612.26
2017,11,22,10,30,917.0,78.0,4.7,13.0,579.0,739.63,603.41
2017,11,22,10,45,930.0,78.5,4.6,13.5,606.0,725.34,589.25
2017,11,22,11,0,943.0,79.0,4.5,14.0,633.0,707.25,571.57
2017,11,22,11,15,949.5,79.5,4.4,14.5,651.5,681.26,547.74
2017,11,22,11,30,956.0,80.0,4.3,15.0,670.0,651.84,521.09
2017,11,22,11,45,746.0,147.5,4.25,15.5,612.0,564.51,448.97
2017,11,22,12,0,536.0,215.0,4.2,16.0,554.0,476.62,377.24
2017,11,22,12,15,750.5,148.0,4.15,16.0,623.0,495.71,388.89
2017,11,22,12,30,965.0,81.0,4.1,16.0,692.0,493.31,380.78
2017,11,22,12,45,965.0,80.0,4.1,16.5,684.5,445.13,336.61
2017,11,22,13,0,965.0,79.0,4.1,17.0,677.0,394.92,290.19
2017,11,22,13,15,959.5,78.0,4.1,17.0,660.0,341.3,241.2
2017,11,22,13,30,954.0,77.0,4.1,17.0,643.0,286.6,191.48
2017,11,22,13,45,946.5,75.5,4.1,17.0,618.5,230.3,142.33
2017,11,22,14,0,939.0,74.0,4.1,17.0,594.0,173.61,97.68
2017,11,22,14,15,926.0,72.5,4.1,17.0,561.5,116.39,63.2
2017,11,22,14,30,913.0,71.0,4.1,17.0,529.0,66.8,52.83
2017,11,22,14,45,802.5,82.0,4.1,17.0,463.0,65.83,52.15
2017,11,22,15,0,692.0,93.0,4.1,17.0,397.0,67.42,53.68
2017,11,22,15,15,755.5,77.5,4.0,16.5,379.0,63.6,50.58
2017,11,22,15,30,819.0,62.0,3.9,16.0,361.0,52.94,41.39
2017,11,22,15,45,781.5,58.0,3.8,16.0,312.0,49.96,38.83
2017,11,22,16,0,744.0,54.0,3.7,16.0,263.0,46.98,36.19
2017,11,22,16,15,684.5,48.5,3.2,15.0,213.0,42.56,32.31
2017,11,22,16,30,625.0,43.0,2.7,14.0,163.0,38.15,28.26
2017,11,22,16,45,523.5,35.0,2.2,13.0,115.0,31.28,21.81
2017,11,22,17,0,422.0,27.0,1.7,12.0,67.0,24.43,14.48
2017,11,22,17,15,211.0,13.5,1.6,11.0,33.5,10.99,0.0
2017,11,22,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,185.5,11.5,1.25,4.0,25.0,132.68,0.0
2017,11,23,7,30,371.0,23.0,1.4,5.0,50.0,313.71,215.95
2017,11,23,7,45,482.0,32.0,1.55,6.0,96.0,414.45,342.57
2017,11,23,8,0,593.0,41.0,1.7,7.0,142.0,513.02,428.61
2017,11,23,8,15,656.5,46.5,1.65,7.5,192.0,573.81,479.28
2017,11,23,8,30,720.0,52.0,1.6,8.0,242.0,633.2,525.74
2017,11,23,8,45,753.5,57.0,1.55,9.0,289.5,667.37,549.42
2017,11,23,9,0,787.0,62.0,1.5,10.0,337.0,698.8,569.74
2017,11,23,9,15,814.0,65.5,1.4,10.5,381.0,720.3,582.29
2017,11,23,9,30,841.0,69.0,1.3,11.0,425.0,738.41,591.89
2017,11,23,9,45,859.5,71.0,1.2,12.0,464.0,744.66,591.53
2017,11,23,10,0,878.0,73.0,1.1,13.0,503.0,740.94,584.09
2017,11,23,10,15,891.0,75.0,1.1,13.5,535.5,736.16,578.42
2017,11,23,10,30,904.0,77.0,1.1,14.0,568.0,727.67,570.28
2017,11,23,10,45,912.5,78.0,1.15,15.0,593.0,711.27,555.42
2017,11,23,11,0,921.0,79.0,1.2,16.0,618.0,691.31,537.55
2017,11,23,11,15,926.0,80.0,1.2,16.5,635.0,665.64,515.87
2017,11,23,11,30,931.0,81.0,1.2,17.0,652.0,636.68,491.55
2017,11,23,11,45,936.5,80.0,1.2,17.5,661.5,602.86,463.33
2017,11,23,12,0,942.0,79.0,1.2,18.0,671.0,565.99,432.29
2017,11,23,12,15,942.0,79.0,1.2,18.5,671.5,524.5,397.15
2017,11,23,12,30,942.0,79.0,1.2,19.0,672.0,480.63,359.37
2017,11,23,12,45,939.5,78.0,1.2,19.5,664.0,432.71,317.7
2017,11,23,13,0,937.0,77.0,1.2,20.0,656.0,383.06,273.8
2017,11,23,13,15,931.5,76.5,1.2,20.0,639.5,331.41,228.3
2017,11,23,13,30,926.0,76.0,1.2,20.0,623.0,278.71,181.95
2017,11,23,13,45,917.5,74.5,1.2,20.5,599.0,223.87,135.28
2017,11,23,14,0,909.0,73.0,1.2,21.0,575.0,168.78,92.98
2017,11,23,14,15,896.5,71.5,1.15,21.0,543.5,113.4,60.54
2017,11,23,14,30,884.0,70.0,1.1,21.0,512.0,65.68,50.97
2017,11,23,14,45,865.0,68.0,1.05,21.0,474.0,63.89,49.63
2017,11,23,15,0,846.0,66.0,1.0,21.0,436.0,62.03,48.16
2017,11,23,15,15,820.5,63.5,0.85,20.5,392.5,53.6,41.11
2017,11,23,15,30,795.0,61.0,0.7,20.0,349.0,51.93,39.85
2017,11,23,15,45,757.5,57.0,0.6,20.0,302.0,48.95,37.33
2017,11,23,16,0,720.0,53.0,0.5,20.0,255.0,45.97,34.74
2017,11,23,16,15,662.0,47.5,0.5,19.0,206.0,41.57,30.94
2017,11,23,16,30,604.0,42.0,0.5,18.0,157.0,37.16,26.95
2017,11,23,16,45,503.5,34.5,0.5,17.5,110.5,30.76,20.95
2017,11,23,17,0,403.0,27.0,0.5,17.0,64.0,22.38,12.42
2017,11,23,17,15,201.5,13.5,0.65,16.0,32.0,10.99,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,7,15,178.5,11.0,2.3,7.0,23.5,127.16,0.0
2017,11,24,7,30,357.0,22.0,2.6,8.0,47.0,300.96,196.46
2017,11,24,7,45,468.5,30.5,2.95,9.0,92.0,402.15,331.15
2017,11,24,8,0,580.0,39.0,3.3,10.0,137.0,499.86,417.96
2017,11,24,8,15,643.5,44.5,3.15,10.5,185.5,560.11,469.18
2017,11,24,8,30,707.0,50.0,3.0,11.0,234.0,619.16,516.27
2017,11,24,8,45,747.0,54.0,2.9,12.0,281.5,656.8,543.36
2017,11,24,9,0,787.0,58.0,2.8,13.0,329.0,691.85,566.97
2017,11,24,9,15,813.5,60.5,3.0,14.0,373.0,711.72,579.56
2017,11,24,9,30,840.0,63.0,3.2,15.0,417.0,721.44,584.2
2017,11,24,9,45,858.5,65.5,3.45,16.5,455.5,728.76,586.06
2017,11,24,10,0,877.0,68.0,3.7,18.0,494.0,732.51,585.18
2017,11,24,10,15,889.5,69.5,3.75,18.5,526.5,727.02,578.94
2017,11,24,10,30,902.0,71.0,3.8,19.0,559.0,717.89,570.22
2017,11,24,10,45,910.0,72.5,3.9,20.0,583.5,701.99,555.07
2017,11,24,11,0,918.0,74.0,4.0,21.0,608.0,682.56,536.69
2017,11,24,11,15,923.5,75.0,4.05,21.5,625.5,657.52,514.85
2017,11,24,11,30,929.0,76.0,4.1,22.0,643.0,629.17,490.27
2017,11,24,11,45,926.5,78.0,4.15,22.5,651.0,594.16,460.3
2017,11,24,12,0,924.0,80.0,4.2,23.0,659.0,556.56,427.89
2017,11,24,12,15,924.0,80.0,4.25,23.0,659.5,515.9,393.3
2017,11,24,12,30,924.0,80.0,4.3,23.0,660.0,472.89,356.02
2017,11,24,12,45,919.5,80.5,4.35,23.5,651.5,426.42,314.63
2017,11,24,13,0,915.0,81.0,4.4,24.0,643.0,378.36,271.31
2017,11,24,13,15,776.5,122.0,4.45,24.0,591.0,316.33,221.22
2017,11,24,13,30,638.0,163.0,4.5,24.0,539.0,270.5,185.67
2017,11,24,13,45,761.0,120.5,4.55,24.0,551.5,220.4,138.64
2017,11,24,14,0,884.0,78.0,4.6,24.0,564.0,169.06,93.88
2017,11,24,14,15,871.0,76.0,4.6,23.5,533.0,114.65,62.06
2017,11,24,14,30,858.0,74.0,4.6,23.0,502.0,68.01,52.6
2017,11,24,14,45,827.0,75.5,4.65,23.0,462.5,61.47,47.18
2017,11,24,15,0,796.0,77.0,4.7,23.0,423.0,62.91,48.53
2017,11,24,15,15,768.5,73.5,4.45,22.5,380.5,60.71,46.87
2017,11,24,15,30,741.0,70.0,4.2,22.0,338.0,58.52,45.19
2017,11,24,15,45,702.0,65.0,4.0,22.0,291.5,54.99,42.2
2017,11,24,16,0,663.0,60.0,3.8,22.0,245.0,47.23,35.48
2017,11,24,16,15,602.5,54.0,3.4,20.5,197.0,43.0,31.91
2017,11,24,16,30,542.0,48.0,3.0,19.0,149.0,38.77,28.16
2017,11,24,16,45,442.0,38.5,2.65,18.0,104.5,31.42,21.39
2017,11,24,17,0,342.0,29.0,2.3,17.0,60.0,24.0,13.6
2017,11,24,17,15,171.0,14.5,2.4,16.5,30.0,11.84,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,25,7,15,109.0,12.5,1.35,8.0,20.0,82.31,0.0
2017,11,25,7,30,218.0,25.0,1.5,9.0,40.0,215.5,130.43
2017,11,25,7,45,332.5,37.5,1.7,10.0,82.0,321.79,262.6
2017,11,25,8,0,447.0,50.0,1.9,11.0,124.0,422.9,351.63
2017,11,25,8,15,517.5,58.5,1.7,11.5,171.5,489.56,407.21
2017,11,25,8,30,588.0,67.0,1.5,12.0,219.0,555.56,458.65
2017,11,25,8,45,637.5,72.5,1.35,13.0,266.0,600.83,490.61
2017,11,25,9,0,687.0,78.0,1.2,14.0,313.0,643.83,518.98
2017,11,25,9,15,718.5,82.5,1.1,15.0,356.5,669.28,533.42
2017,11,25,9,30,750.0,87.0,1.0,16.0,400.0,691.62,545.06
2017,11,25,9,45,773.5,89.5,0.95,17.0,439.0,698.62,545.92
2017,11,25,10,0,797.0,92.0,0.9,18.0,478.0,706.31,547.4
2017,11,25,10,15,812.5,94.5,0.9,18.5,510.0,704.46,543.78
2017,11,25,10,30,828.0,97.0,0.9,19.0,542.0,698.92,537.02
2017,11,25,10,45,838.5,99.0,0.9,20.0,567.0,685.74,523.86
2017,11,25,11,0,849.0,101.0,0.9,21.0,592.0,669.0,508.22
2017,11,25,11,15,855.5,102.0,1.0,21.5,609.5,645.24,489.52
2017,11,25,11,30,862.0,103.0,1.1,22.0,627.0,618.25,468.12
2017,11,25,11,45,887.0,94.5,1.25,22.5,640.5,587.12,443.75
2017,11,25,12,0,912.0,86.0,1.4,23.0,654.0,555.03,417.65
2017,11,25,12,15,912.0,86.0,1.5,23.5,655.0,514.8,384.35
2017,11,25,12,30,912.0,86.0,1.6,24.0,656.0,472.25,348.41
2017,11,25,12,45,907.5,86.0,1.7,24.5,648.0,425.84,308.68
2017,11,25,13,0,903.0,86.0,1.8,25.0,640.0,377.89,266.89
2017,11,25,13,15,897.0,85.5,1.85,25.0,623.5,327.78,223.28
2017,11,25,13,30,891.0,85.0,1.9,25.0,607.0,276.71,178.96
2017,11,25,13,45,880.0,84.0,2.0,25.5,583.0,223.64,134.56
2017,11,25,14,0,869.0,83.0,2.1,26.0,559.0,164.21,89.54
2017,11,25,14,15,855.5,81.0,2.1,26.0,528.0,109.85,57.95
2017,11,25,14,30,842.0,79.0,2.1,26.0,497.0,63.62,48.22
2017,11,25,14,45,821.0,77.0,2.15,26.0,459.5,62.53,47.46
2017,11,25,15,0,800.0,75.0,2.2,26.0,422.0,61.48,46.7
2017,11,25,15,15,772.5,72.0,2.05,25.5,379.5,59.62,45.35
2017,11,25,15,30,745.0,69.0,1.9,25.0,337.0,57.79,43.99
2017,11,25,15,45,703.0,64.5,1.75,24.5,290.5,54.62,41.44
2017,11,25,16,0,661.0,60.0,1.6,24.0,244.0,47.24,35.19
2017,11,25,16,15,599.5,54.0,1.55,22.5,196.0,43.0,31.65
2017,11,25,16,30,538.0,48.0,1.5,21.0,148.0,38.78,27.92
2017,11,25,16,45,434.0,38.5,1.45,20.0,103.5,31.41,21.18
2017,11,25,17,0,330.0,29.0,1.4,19.0,59.0,24.0,13.39
2017,11,25,17,15,165.0,14.5,1.5,18.5,29.5,11.85,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,7,15,124.0,11.5,1.9,9.5,19.5,91.02,0.0
2017,11,26,7,30,248.0,23.0,2.2,10.0,39.0,231.94,129.49
2017,11,26,7,45,363.5,34.5,2.5,10.5,81.5,339.55,276.63
2017,11,26,8,0,479.0,46.0,2.8,11.0,124.0,440.34,367.32
2017,11,26,8,15,548.5,53.5,2.65,11.5,171.0,504.97,422.22
2017,11,26,8,30,618.0,61.0,2.5,12.0,218.0,569.06,473.54
2017,11,26,8,45,663.0,66.0,2.4,13.0,264.5,610.28,503.68
2017,11,26,9,0,708.0,71.0,2.3,14.0,311.0,649.28,530.53
2017,11,26,9,15,738.5,75.0,2.15,15.0,354.5,669.37,541.64
2017,11,26,9,30,769.0,79.0,2.0,16.0,398.0,691.0,553.39
2017,11,26,9,45,790.0,82.0,1.9,17.0,436.5,700.91,556.43
2017,11,26,10,0,811.0,85.0,1.8,18.0,475.0,707.23,556.85
2017,11,26,10,15,826.0,87.0,1.65,19.0,507.0,704.4,550.32
2017,11,26,10,30,841.0,89.0,1.5,20.0,539.0,697.91,540.71
2017,11,26,10,45,851.5,91.0,1.4,21.0,564.0,684.67,526.46
2017,11,26,11,0,862.0,93.0,1.3,22.0,589.0,667.85,509.7
2017,11,26,11,15,868.5,94.0,1.3,22.0,606.5,643.98,490.63
2017,11,26,11,30,875.0,95.0,1.3,22.0,624.0,616.85,468.94
2017,11,26,11,45,874.0,97.0,1.35,22.5,632.5,583.4,441.72
2017,11,26,12,0,873.0,99.0,1.4,23.0,641.0,547.38,412.09
2017,11,26,12,15,873.0,99.0,1.45,23.0,642.0,507.58,379.76
2017,11,26,12,30,873.0,99.0,1.5,23.0,643.0,465.55,344.82
2017,11,26,12,45,870.5,98.5,1.55,23.5,635.5,420.08,305.74
2017,11,26,13,0,868.0,98.0,1.6,24.0,628.0,373.0,264.62
2017,11,26,13,15,862.0,97.5,1.6,24.0,612.5,323.53,221.59
2017,11,26,13,30,856.0,97.0,1.6,24.0,597.0,273.21,177.97
2017,11,26,13,45,846.5,95.0,1.6,24.0,573.5,220.49,134.09
2017,11,26,14,0,837.0,93.0,1.6,24.0,550.0,167.8,94.34
2017,11,26,14,15,823.5,91.0,1.55,24.0,520.0,115.12,63.59
2017,11,26,14,30,810.0,89.0,1.5,24.0,490.0,70.45,54.4
2017,11,26,14,45,771.5,91.5,1.45,24.0,450.0,72.75,56.53
2017,11,26,15,0,733.0,94.0,1.4,24.0,410.0,68.9,53.4
2017,11,26,15,15,704.0,89.5,1.3,23.5,368.5,66.55,51.64
2017,11,26,15,30,675.0,85.0,1.2,23.0,327.0,64.2,49.86
2017,11,26,15,45,636.0,78.5,1.15,22.5,282.0,60.23,46.62
2017,11,26,16,0,597.0,72.0,1.1,22.0,237.0,56.2,43.24
2017,11,26,16,15,534.0,63.5,1.05,21.0,190.0,50.31,38.19
2017,11,26,16,30,471.0,55.0,1.0,20.0,143.0,44.36,32.87
2017,11,26,16,45,375.0,43.0,1.0,19.0,99.5,35.11,24.44
2017,11,26,17,0,279.0,31.0,1.0,18.0,56.0,25.69,14.74
2017,11,26,17,15,139.5,15.5,1.05,17.5,28.0,13.23,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,15,98.5,12.0,1.6,9.5,18.0,74.51,0.0
2017,11,27,7,30,197.0,24.0,1.9,10.0,36.0,195.7,97.23
2017,11,27,7,45,309.0,37.5,2.2,11.0,77.0,303.23,245.47
2017,11,27,8,0,421.0,51.0,2.5,12.0,118.0,402.6,334.39
2017,11,27,8,15,492.5,60.0,2.65,13.0,164.5,470.26,392.18
2017,11,27,8,30,564.0,69.0,2.8,14.0,211.0,537.22,446.22
2017,11,27,8,45,612.0,75.5,2.95,15.0,257.5,582.43,480.71
2017,11,27,9,0,660.0,82.0,3.1,16.0,304.0,625.38,512.04
2017,11,27,9,15,692.5,86.5,3.35,16.5,347.0,651.6,530.9
2017,11,27,9,30,725.0,91.0,3.6,17.0,390.0,674.76,547.06
2017,11,27,9,45,747.5,94.5,3.9,18.0,428.0,685.98,553.08
2017,11,27,10,0,770.0,98.0,4.2,19.0,466.0,693.74,556.46
2017,11,27,10,15,786.5,101.0,4.2,19.5,498.5,690.04,550.89
2017,11,27,10,30,803.0,104.0,4.2,20.0,531.0,686.26,545.12
2017,11,27,10,45,814.0,106.0,4.25,20.5,556.0,674.01,533.12
2017,11,27,11,0,825.0,108.0,4.3,21.0,581.0,658.26,518.41
2017,11,27,11,15,832.5,109.0,4.35,21.5,598.5,635.86,498.62
2017,11,27,11,30,840.0,110.0,4.4,22.0,616.0,610.23,476.21
2017,11,27,11,45,864.0,102.0,4.45,22.5,629.5,581.89,451.54
2017,11,27,12,0,888.0,94.0,4.5,23.0,643.0,548.43,422.43
2017,11,27,12,15,888.5,94.0,4.5,23.0,644.0,509.4,388.97
2017,11,27,12,30,889.0,94.0,4.5,23.0,645.0,468.08,352.96
2017,11,27,12,45,635.0,174.5,4.55,23.5,566.0,391.72,292.62
2017,11,27,13,0,381.0,255.0,4.6,24.0,487.0,329.19,245.55
2017,11,27,13,15,626.0,173.5,4.6,24.0,543.0,313.81,223.89
2017,11,27,13,30,871.0,92.0,4.6,24.0,599.0,272.41,178.64
2017,11,27,13,45,549.0,169.5,4.6,24.0,484.5,217.98,145.69
2017,11,27,14,0,227.0,247.0,4.6,24.0,370.0,202.25,147.37
2017,11,27,14,15,525.5,166.0,4.55,24.0,431.0,141.93,93.94
2017,11,27,14,30,824.0,85.0,4.5,24.0,492.0,67.78,52.19
2017,11,27,14,45,804.5,82.5,4.45,24.0,455.0,66.46,51.24
2017,11,27,15,0,785.0,80.0,4.4,24.0,418.0,65.18,50.28
2017,11,27,15,15,757.5,76.5,4.2,23.5,376.0,63.05,48.69
2017,11,27,15,30,730.0,73.0,4.0,23.0,334.0,60.94,47.08
2017,11,27,15,45,690.5,68.0,3.85,22.5,288.0,52.73,40.16
2017,11,27,16,0,651.0,63.0,3.7,22.0,242.0,49.54,37.48
2017,11,27,16,15,589.5,56.5,3.25,21.0,194.5,44.99,33.56
2017,11,27,16,30,528.0,50.0,2.8,20.0,147.0,40.45,29.46
2017,11,27,16,45,428.5,39.5,2.4,19.0,102.5,32.29,21.99
2017,11,27,17,0,329.0,29.0,2.0,18.0,58.0,24.04,13.35
2017,11,27,17,15,164.5,14.5,2.0,17.5,29.0,12.38,0.0
2017,11,27,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,15,119.0,11.0,2.5,10.5,18.0,86.76,0.0
2017,11,28,7,30,238.0,22.0,2.8,11.0,36.0,219.7,93.98
2017,11,28,7,45,364.5,33.0,3.15,12.0,78.5,336.76,271.35
2017,11,28,8,0,491.0,44.0,3.5,13.0,121.0,444.17,368.03
2017,11,28,8,15,563.0,51.0,3.7,13.5,168.5,509.8,424.85
2017,11,28,8,30,635.0,58.0,3.9,14.0,216.0,574.97,478.51
2017,11,28,8,45,685.0,62.0,4.15,15.0,263.5,613.44,508.08
2017,11,28,9,0,735.0,66.0,4.4,16.0,311.0,655.86,539.67
2017,11,28,9,15,765.0,69.5,4.7,17.0,354.5,679.74,556.18
2017,11,28,9,30,795.0,73.0,5.0,18.0,398.0,700.35,569.75
2017,11,28,9,45,537.0,137.0,5.3,19.0,365.5,569.44,463.81
2017,11,28,10,0,279.0,201.0,5.6,20.0,333.0,426.53,345.24
2017,11,28,10,15,277.0,217.0,5.6,20.5,356.0,432.09,348.0
2017,11,28,10,30,275.0,233.0,5.6,21.0,379.0,436.04,349.08
2017,11,28,10,45,313.0,237.0,5.7,21.5,410.5,453.0,361.12
2017,11,28,11,0,351.0,241.0,5.8,22.0,442.0,467.07,370.59
2017,11,28,11,15,629.0,162.0,5.8,22.5,534.5,562.68,444.71
2017,11,28,11,30,907.0,83.0,5.8,23.0,627.0,618.96,486.05
2017,11,28,11,45,906.0,85.5,5.8,23.5,635.5,586.22,456.89
2017,11,28,12,0,905.0,88.0,5.8,24.0,644.0,550.81,425.57
2017,11,28,12,15,905.0,88.0,5.7,24.0,645.5,511.1,391.06
2017,11,28,12,30,905.0,88.0,5.6,24.0,647.0,469.1,354.04
2017,11,28,12,45,900.5,88.5,5.55,24.5,639.0,423.68,313.11
2017,11,28,13,0,896.0,89.0,5.5,25.0,631.0,376.7,270.41
2017,11,28,13,15,890.0,88.0,5.4,25.0,615.5,326.74,225.63
2017,11,28,13,30,884.0,87.0,5.3,25.0,600.0,275.85,180.45
2017,11,28,13,45,871.5,86.5,5.2,25.0,576.0,218.01,131.85
2017,11,28,14,0,859.0,86.0,5.1,25.0,552.0,165.07,91.55
2017,11,28,14,15,845.0,84.5,5.0,25.0,521.5,111.77,60.29
2017,11,28,14,30,831.0,83.0,4.9,25.0,491.0,66.46,50.89
2017,11,28,14,45,804.0,82.0,4.8,25.0,452.5,66.12,50.74
2017,11,28,15,0,777.0,81.0,4.7,25.0,414.0,65.88,50.67
2017,11,28,15,15,748.5,77.5,4.4,24.5,372.0,63.77,49.1
2017,11,28,15,30,720.0,74.0,4.1,24.0,330.0,56.56,43.14
2017,11,28,15,45,675.5,69.5,3.8,24.0,284.0,53.75,40.78
2017,11,28,16,0,631.0,65.0,3.5,24.0,238.0,50.97,38.38
2017,11,28,16,15,567.5,58.0,3.0,22.5,191.0,46.08,34.28
2017,11,28,16,30,504.0,51.0,2.5,21.0,144.0,41.18,29.95
2017,11,28,16,45,397.5,40.5,2.05,20.0,100.0,33.06,22.53
2017,11,28,17,0,291.0,30.0,1.6,19.0,56.0,24.86,13.87
2017,11,28,17,15,145.5,15.0,1.55,18.5,28.0,12.8,0.0
2017,11,28,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,15,91.0,11.0,3.4,9.5,16.0,68.36,0.0
2017,11,29,7,30,182.0,22.0,3.6,10.0,32.0,179.84,60.89
2017,11,29,7,45,310.5,34.5,3.8,10.5,73.0,299.87,242.25
2017,11,29,8,0,439.0,47.0,4.0,11.0,114.0,409.23,342.39
2017,11,29,8,15,514.0,55.0,4.1,11.5,161.0,477.88,402.86
2017,11,29,8,30,589.0,63.0,4.2,12.0,208.0,546.04,459.75
2017,11,29,8,45,641.5,68.0,4.3,13.0,255.0,592.63,496.13
2017,11,29,9,0,694.0,73.0,4.4,14.0,302.0,637.06,529.23
2017,11,29,9,15,726.5,77.0,4.35,14.5,346.0,662.64,546.9
2017,11,29,9,30,759.0,81.0,4.3,15.0,390.0,681.36,558.8
2017,11,29,9,45,784.5,83.5,4.25,15.5,429.0,694.24,565.97
2017,11,29,10,0,810.0,86.0,4.2,16.0,468.0,703.46,570.34
2017,11,29,10,15,826.0,88.5,4.15,16.5,500.5,702.1,566.8
2017,11,29,10,30,842.0,91.0,4.1,17.0,533.0,697.03,559.78
2017,11,29,10,45,855.0,91.5,4.1,17.5,559.0,684.02,546.93
2017,11,29,11,0,868.0,92.0,4.1,18.0,585.0,667.39,531.26
2017,11,29,11,15,875.0,93.5,4.0,18.5,603.0,644.45,510.36
2017,11,29,11,30,882.0,95.0,3.9,19.0,621.0,618.2,486.76
2017,11,29,11,45,889.0,94.0,3.85,19.5,631.5,584.27,457.27
2017,11,29,12,0,896.0,93.0,3.8,20.0,642.0,550.2,427.12
2017,11,29,12,15,897.0,93.0,3.75,20.0,643.5,511.29,393.46
2017,11,29,12,30,898.0,93.0,3.7,20.0,645.0,470.02,357.17
2017,11,29,12,45,897.5,92.0,3.65,20.5,638.5,425.14,316.65
2017,11,29,13,0,897.0,91.0,3.6,21.0,632.0,378.39,274.02
2017,11,29,13,15,892.0,90.0,3.5,21.0,617.0,328.7,229.27
2017,11,29,13,30,887.0,89.0,3.4,21.0,602.0,277.96,183.94
2017,11,29,13,45,881.0,86.5,3.35,21.0,579.5,219.68,134.39
2017,11,29,14,0,875.0,84.0,3.3,21.0,557.0,165.56,92.52
2017,11,29,14,15,862.0,82.5,3.15,21.0,527.0,111.54,60.48
2017,11,29,14,30,849.0,81.0,3.0,21.0,497.0,65.31,50.74
2017,11,29,14,45,833.5,77.5,2.9,21.0,460.5,63.2,49.09
2017,11,29,15,0,818.0,74.0,2.8,21.0,424.0,61.07,47.38
2017,11,29,15,15,791.0,71.0,2.55,20.5,381.5,59.17,45.95
2017,11,29,15,30,764.0,68.0,2.3,20.0,339.0,57.3,44.52
2017,11,29,15,45,728.5,63.0,2.05,20.0,293.0,53.72,41.46
2017,11,29,16,0,693.0,58.0,1.8,20.0,247.0,50.1,38.3
2017,11,29,16,15,631.5,52.0,1.6,19.0,198.5,41.7,30.99
2017,11,29,16,30,570.0,46.0,1.4,18.0,150.0,37.37,27.05
2017,11,29,16,45,468.5,37.0,1.2,17.0,105.0,30.33,20.52
2017,11,29,17,0,367.0,28.0,1.0,16.0,60.0,23.27,12.8
2017,11,29,17,15,183.5,14.0,1.0,16.0,30.0,11.95,0.0
2017,11,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
