Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,7,15,103.0,10.0,1.1,8.5,15.5,75.06,0.0
2017,11,30,7,30,206.0,20.0,1.2,9.0,31.0,192.36,45.21
2017,11,30,7,45,328.5,32.5,1.35,10.0,72.0,309.61,246.91
2017,11,30,8,0,451.0,45.0,1.5,11.0,113.0,414.56,341.89
2017,11,30,8,15,524.5,53.0,1.55,11.5,159.5,481.96,399.55
2017,11,30,8,30,598.0,61.0,1.6,12.0,206.0,548.95,453.63
2017,11,30,8,45,643.5,67.0,1.7,13.0,252.0,591.57,485.81
2017,11,30,9,0,689.0,73.0,1.8,14.0,298.0,632.02,514.91
2017,11,30,9,15,721.0,77.0,1.6,15.0,341.5,657.24,529.42
2017,11,30,9,30,753.0,81.0,1.4,16.0,385.0,675.56,538.01
2017,11,30,9,45,773.5,84.5,1.2,17.0,423.0,685.99,540.32
2017,11,30,10,0,794.0,88.0,1.0,18.0,461.0,692.88,539.79
2017,11,30,10,15,810.0,90.5,1.0,18.5,493.0,691.8,536.57
2017,11,30,10,30,826.0,93.0,1.0,19.0,525.0,687.07,530.34
2017,11,30,10,45,433.5,164.5,1.0,20.0,392.0,472.54,367.83
2017,11,30,11,0,41.0,236.0,1.0,21.0,259.0,241.47,186.98
2017,11,30,11,15,54.5,251.0,0.95,21.5,283.0,258.98,200.92
2017,11,30,11,30,68.0,266.0,0.9,22.0,307.0,274.92,212.23
2017,11,30,11,45,290.0,241.0,0.9,22.5,418.0,381.26,292.57
2017,11,30,12,0,512.0,216.0,0.9,23.0,529.0,461.68,348.67
2017,11,30,12,15,311.0,252.0,0.9,23.0,442.5,365.47,275.89
2017,11,30,12,30,110.0,288.0,0.9,23.0,356.0,283.6,215.26
2017,11,30,12,45,96.5,281.5,0.9,23.0,340.5,263.87,200.3
2017,11,30,13,0,83.0,275.0,0.9,23.0,325.0,245.41,186.06
2017,11,30,13,15,59.5,255.5,0.95,23.0,291.0,216.31,164.15
2017,11,30,13,30,36.0,236.0,1.0,23.0,257.0,190.26,144.82
2017,11,30,13,45,27.5,219.0,1.05,23.5,235.0,176.37,134.25
2017,11,30,14,0,19.0,202.0,1.1,24.0,213.0,159.7,121.63
2017,11,30,14,15,132.0,207.5,1.2,23.5,273.0,154.43,114.96
2017,11,30,14,30,245.0,213.0,1.3,23.0,333.0,141.21,113.89
2017,11,30,14,45,500.5,149.5,1.4,23.0,371.0,102.07,81.47
2017,11,30,15,0,756.0,86.0,1.5,23.0,409.0,69.58,54.19
2017,11,30,15,15,727.0,82.0,1.45,22.5,367.0,61.53,47.58
2017,11,30,15,30,698.0,78.0,1.4,22.0,325.0,59.34,45.91
2017,11,30,15,45,657.0,72.5,1.4,22.0,280.0,55.92,43.01
2017,11,30,16,0,616.0,67.0,1.4,22.0,235.0,52.48,40.02
2017,11,30,16,15,553.0,59.5,1.3,20.5,188.5,47.25,35.6
2017,11,30,16,30,490.0,52.0,1.2,19.0,142.0,42.0,30.93
2017,11,30,16,45,390.5,41.0,1.2,18.0,98.5,33.5,23.12
2017,11,30,17,0,291.0,30.0,1.2,17.0,55.0,24.89,13.95
2017,11,30,17,15,145.5,15.0,1.3,16.5,27.5,12.8,0.0
2017,11,30,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,67.5,10.5,0.95,9.5,14.0,52.42,0.0
2017,12,1,7,30,135.0,21.0,1.1,10.0,28.0,143.86,13.66
2017,12,1,7,45,250.0,36.0,1.3,10.5,66.5,258.83,204.73
2017,12,1,8,0,365.0,51.0,1.5,11.0,105.0,358.54,296.29
2017,12,1,8,15,440.0,61.5,1.55,11.5,150.5,428.83,356.9
2017,12,1,8,30,515.0,72.0,1.6,12.0,196.0,499.26,414.74
2017,12,1,8,45,568.0,79.0,1.65,13.0,242.0,548.58,452.69
2017,12,1,9,0,621.0,86.0,1.7,14.0,288.0,595.68,487.1
2017,12,1,9,15,655.0,91.5,1.85,15.0,330.5,624.33,506.8
2017,12,1,9,30,689.0,97.0,2.0,16.0,373.0,649.97,523.77
2017,12,1,9,45,715.5,100.0,2.2,17.0,411.0,663.95,531.79
2017,12,1,10,0,742.0,103.0,2.4,18.0,449.0,674.5,537.03
2017,12,1,10,15,759.0,106.0,2.4,18.5,481.0,674.7,534.35
2017,12,1,10,30,776.0,109.0,2.4,19.0,513.0,671.37,529.06
2017,12,1,10,45,789.5,110.5,2.45,20.0,538.5,658.19,515.84
2017,12,1,11,0,803.0,112.0,2.5,21.0,564.0,644.44,502.09
2017,12,1,11,15,810.5,113.5,2.5,21.5,581.5,623.46,483.6
2017,12,1,11,30,818.0,115.0,2.5,22.0,599.0,599.3,462.57
2017,12,1,11,45,840.0,107.5,2.55,22.5,612.0,571.42,438.79
2017,12,1,12,0,862.0,100.0,2.6,23.0,625.0,539.65,411.54
2017,12,1,12,15,862.5,100.0,2.55,23.0,626.5,501.0,378.92
2017,12,1,12,30,863.0,100.0,2.5,23.0,628.0,460.1,343.85
2017,12,1,12,45,860.5,99.5,2.5,23.5,621.0,415.54,304.74
2017,12,1,13,0,858.0,99.0,2.5,24.0,614.0,369.38,263.73
2017,12,1,13,15,852.0,98.0,2.45,24.0,599.0,320.43,220.67
2017,12,1,13,30,846.0,97.0,2.4,24.0,584.0,270.65,177.15
2017,12,1,13,45,835.5,95.5,2.4,24.0,561.0,219.08,133.97
2017,12,1,14,0,825.0,94.0,2.4,24.0,538.0,167.62,94.97
2017,12,1,14,15,751.0,104.0,2.35,23.5,490.5,114.87,65.57
2017,12,1,14,30,677.0,114.0,2.3,23.0,443.0,79.85,62.66
2017,12,1,14,45,714.0,100.0,2.25,23.0,424.0,71.91,56.09
2017,12,1,15,0,751.0,86.0,2.2,23.0,405.0,63.68,49.21
2017,12,1,15,15,722.5,82.0,1.9,22.5,364.0,61.5,47.57
2017,12,1,15,30,694.0,78.0,1.6,22.0,323.0,59.33,45.9
2017,12,1,15,45,653.5,72.5,1.3,22.0,278.0,55.91,43.01
2017,12,1,16,0,613.0,67.0,1.0,22.0,233.0,52.48,40.02
2017,12,1,16,15,550.5,59.5,1.0,21.0,187.0,47.25,35.53
2017,12,1,16,30,488.0,52.0,1.0,20.0,141.0,42.0,30.8
2017,12,1,16,45,388.0,41.0,1.05,19.0,98.0,33.51,23.02
2017,12,1,17,0,288.0,30.0,1.1,18.0,55.0,24.89,13.85
2017,12,1,17,15,144.0,15.0,1.15,17.5,27.5,12.8,0.0
2017,12,1,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,10.0,1.75,11.5,10.0,8.54,0.0
2017,12,2,7,30,0.0,20.0,2.0,12.0,20.0,20.45,0.0
2017,12,2,7,45,88.0,37.0,2.3,12.5,50.0,134.27,103.06
2017,12,2,8,0,176.0,54.0,2.6,13.0,80.0,214.64,176.79
2017,12,2,8,15,209.0,73.0,2.6,13.5,114.5,260.91,217.8
2017,12,2,8,30,242.0,92.0,2.6,14.0,149.0,306.46,256.7
2017,12,2,8,45,274.5,105.5,2.65,15.0,183.5,343.04,286.52
2017,12,2,9,0,307.0,119.0,2.7,16.0,218.0,379.15,314.79
2017,12,2,9,15,512.5,104.0,2.9,17.0,296.0,524.53,430.99
2017,12,2,9,30,718.0,89.0,3.1,18.0,374.0,660.97,534.09
2017,12,2,9,45,744.5,92.0,3.35,19.0,413.0,674.8,541.3
2017,12,2,10,0,771.0,95.0,3.6,20.0,452.0,685.17,546.44
2017,12,2,10,15,788.0,97.5,3.55,20.5,484.5,681.72,540.93
2017,12,2,10,30,805.0,100.0,3.5,21.0,517.0,678.14,535.2
2017,12,2,10,45,818.0,101.5,3.5,21.5,542.5,667.14,524.09
2017,12,2,11,0,831.0,103.0,3.5,22.0,568.0,652.56,510.26
2017,12,2,11,15,838.5,104.0,3.45,22.0,586.0,630.54,491.57
2017,12,2,11,30,846.0,105.0,3.4,22.0,604.0,605.29,470.22
2017,12,2,11,45,864.0,100.0,3.35,22.5,617.0,576.8,445.28
2017,12,2,12,0,882.0,95.0,3.3,23.0,630.0,544.65,417.09
2017,12,2,12,15,655.5,169.5,3.25,23.0,567.5,465.01,354.28
2017,12,2,12,30,429.0,244.0,3.2,23.0,505.0,392.53,298.16
2017,12,2,12,45,652.0,170.0,3.2,23.5,562.0,393.94,292.88
2017,12,2,13,0,875.0,96.0,3.2,24.0,619.0,372.43,266.6
2017,12,2,13,15,546.5,181.0,3.15,24.0,504.5,295.23,211.08
2017,12,2,13,30,218.0,266.0,3.1,24.0,390.0,249.57,184.5
2017,12,2,13,45,262.0,248.5,3.1,24.0,392.5,225.0,162.88
2017,12,2,14,0,306.0,231.0,3.1,24.0,395.0,197.98,140.44
2017,12,2,14,15,299.0,220.0,3.05,24.0,373.0,167.07,120.25
2017,12,2,14,30,292.0,209.0,3.0,24.0,351.0,139.67,112.53
2017,12,2,14,45,495.0,148.5,3.0,24.0,367.5,101.44,80.78
2017,12,2,15,0,698.0,88.0,3.0,24.0,384.0,64.46,49.66
2017,12,2,15,15,652.5,90.5,2.8,23.5,345.5,66.93,52.02
2017,12,2,15,30,607.0,93.0,2.6,23.0,307.0,69.85,54.73
2017,12,2,15,45,576.5,83.5,2.45,23.0,264.5,63.81,49.61
2017,12,2,16,0,546.0,74.0,2.3,23.0,222.0,57.59,44.24
2017,12,2,16,15,490.0,64.5,2.0,22.0,178.0,51.01,38.59
2017,12,2,16,30,434.0,55.0,1.7,21.0,134.0,44.3,32.62
2017,12,2,16,45,347.0,42.5,1.4,20.0,93.0,34.68,23.88
2017,12,2,17,0,260.0,30.0,1.1,19.0,52.0,24.82,13.7
2017,12,2,17,15,130.0,15.0,1.1,18.5,26.0,12.8,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,2.0,1.05,14.5,2.0,1.71,0.0
2017,12,3,7,30,0.0,4.0,1.3,15.0,4.0,3.28,0.0
2017,12,3,7,45,0.0,10.5,1.6,15.5,10.5,8.63,1.13
2017,12,3,8,0,0.0,17.0,1.9,16.0,17.0,13.99,6.02
2017,12,3,8,15,0.0,25.0,1.95,16.5,25.0,20.6,11.78
2017,12,3,8,30,0.0,33.0,2.0,17.0,33.0,27.23,17.5
2017,12,3,8,45,0.0,41.5,2.15,17.5,41.5,34.28,23.51
2017,12,3,9,0,0.0,50.0,2.3,18.0,50.0,41.35,29.43
2017,12,3,9,15,0.0,57.5,2.4,18.5,57.5,47.6,34.57
2017,12,3,9,30,0.0,65.0,2.5,19.0,65.0,53.86,39.65
2017,12,3,9,45,0.0,72.0,2.65,19.5,72.0,59.71,44.33
2017,12,3,10,0,0.0,79.0,2.8,20.0,79.0,65.58,48.97
2017,12,3,10,15,0.0,116.0,2.9,20.5,116.0,98.39,75.67
2017,12,3,10,30,0.0,153.0,3.0,21.0,153.0,131.61,102.27
2017,12,3,10,45,0.5,160.5,3.1,21.5,160.5,137.75,106.79
2017,12,3,11,0,1.0,168.0,3.2,22.0,168.0,143.82,111.28
2017,12,3,11,15,7.5,189.0,3.2,22.0,193.0,165.42,128.46
2017,12,3,11,30,14.0,210.0,3.2,22.0,218.0,186.17,144.79
2017,12,3,11,45,7.0,187.5,3.2,22.5,191.5,161.24,124.52
2017,12,3,12,0,0.0,165.0,3.2,23.0,165.0,137.63,105.46
2017,12,3,12,15,8.0,192.5,3.2,23.0,197.5,163.48,125.95
2017,12,3,12,30,16.0,220.0,3.2,23.0,230.0,187.8,144.96
2017,12,3,12,45,45.5,245.0,3.25,23.0,272.5,216.7,167.06
2017,12,3,13,0,75.0,270.0,3.3,23.0,315.0,239.25,183.64
2017,12,3,13,15,158.0,266.0,3.35,23.0,357.5,250.25,189.21
2017,12,3,13,30,241.0,262.0,3.4,23.0,400.0,252.29,186.76
2017,12,3,13,45,292.0,242.5,3.5,23.0,403.5,226.51,163.61
2017,12,3,14,0,343.0,223.0,3.6,23.0,407.0,197.62,139.31
2017,12,3,14,15,342.5,210.0,3.65,23.0,385.0,164.15,117.18
2017,12,3,14,30,342.0,197.0,3.7,23.0,363.0,133.56,107.96
2017,12,3,14,45,397.0,171.0,3.75,23.0,349.5,114.59,92.28
2017,12,3,15,0,452.0,145.0,3.8,23.0,336.0,99.85,80.03
2017,12,3,15,15,429.5,134.5,3.7,22.5,301.5,93.89,75.3
2017,12,3,15,30,407.0,124.0,3.6,22.0,267.0,87.78,70.37
2017,12,3,15,45,477.5,98.5,3.5,22.0,244.5,72.02,56.9
2017,12,3,16,0,548.0,73.0,3.4,22.0,222.0,56.81,43.75
2017,12,3,16,15,484.5,64.5,3.0,21.5,177.5,50.99,38.65
2017,12,3,16,30,421.0,56.0,2.6,21.0,133.0,45.11,33.3
2017,12,3,16,45,325.5,43.5,2.2,20.5,92.0,35.49,24.5
2017,12,3,17,0,230.0,31.0,1.8,20.0,51.0,24.09,13.03
2017,12,3,17,15,115.0,15.5,1.85,19.5,25.5,13.23,0.0
2017,12,3,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,15,52.5,9.0,3.8,18.0,11.0,41.16,0.0
2017,12,4,7,30,105.0,18.0,3.9,18.0,22.0,115.42,0.0
2017,12,4,7,45,230.5,32.0,4.05,18.5,59.0,238.65,179.94
2017,12,4,8,0,356.0,46.0,4.2,19.0,96.0,344.51,278.58
2017,12,4,8,15,435.0,55.5,4.35,19.5,140.0,416.28,340.96
2017,12,4,8,30,514.0,65.0,4.5,20.0,184.0,487.9,400.55
2017,12,4,8,45,257.0,56.0,4.65,20.5,115.5,278.85,230.74
2017,12,4,9,0,0.0,47.0,4.8,21.0,47.0,38.86,26.86
2017,12,4,9,15,0.0,54.0,5.05,21.5,54.0,44.69,31.68
2017,12,4,9,30,0.0,61.0,5.3,22.0,61.0,50.53,36.38
2017,12,4,9,45,0.0,67.5,5.6,22.5,67.5,55.96,40.68
2017,12,4,10,0,0.0,74.0,5.9,23.0,74.0,61.39,44.95
2017,12,4,10,15,4.0,125.5,5.9,23.5,127.5,109.97,84.37
2017,12,4,10,30,8.0,177.0,5.9,24.0,181.0,159.71,124.02
2017,12,4,10,45,4.0,99.5,5.95,24.5,101.5,85.74,64.12
2017,12,4,11,0,0.0,22.0,6.0,25.0,22.0,18.19,9.17
2017,12,4,11,15,150.0,141.5,5.9,25.0,229.5,231.2,182.0
2017,12,4,11,30,300.0,261.0,5.8,25.0,437.0,421.53,329.01
2017,12,4,11,45,567.5,181.0,5.7,25.5,520.5,485.89,376.91
2017,12,4,12,0,835.0,101.0,5.6,26.0,604.0,526.12,403.82
2017,12,4,12,15,532.5,192.5,5.45,26.0,513.5,423.66,323.17
2017,12,4,12,30,230.0,284.0,5.3,26.0,423.0,334.16,254.55
2017,12,4,12,45,202.5,283.0,5.2,26.5,404.5,306.66,232.07
2017,12,4,13,0,175.0,282.0,5.1,27.0,386.0,281.16,211.3
2017,12,4,13,15,336.0,243.5,4.95,27.0,437.0,283.22,206.92
2017,12,4,13,30,497.0,205.0,4.8,27.0,488.0,267.75,186.92
2017,12,4,13,45,493.0,198.0,4.7,27.5,469.5,229.36,154.99
2017,12,4,14,0,489.0,191.0,4.6,28.0,451.0,191.02,125.69
2017,12,4,14,15,637.5,139.0,4.45,27.5,459.0,133.88,82.65
2017,12,4,14,30,786.0,87.0,4.3,27.0,467.0,68.96,52.56
2017,12,4,14,45,765.5,84.0,4.15,27.0,431.5,67.29,51.32
2017,12,4,15,0,745.0,81.0,4.0,27.0,396.0,65.66,50.07
2017,12,4,15,15,717.0,77.5,3.75,26.5,356.0,58.27,44.04
2017,12,4,15,30,689.0,74.0,3.5,26.0,316.0,56.37,42.61
2017,12,4,15,45,648.5,69.0,3.25,26.0,272.0,53.23,39.99
2017,12,4,16,0,608.0,64.0,3.0,26.0,228.0,50.1,37.3
2017,12,4,16,15,545.0,57.0,2.6,25.0,182.5,45.21,33.14
2017,12,4,16,30,482.0,50.0,2.2,24.0,137.0,40.3,28.78
2017,12,4,16,45,383.0,39.5,1.85,23.5,95.5,32.19,21.4
2017,12,4,17,0,284.0,29.0,1.5,23.0,54.0,23.98,12.74
2017,12,4,17,15,142.0,14.5,1.55,22.5,27.0,12.38,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.5,5.2,10.5,5.5,4.69,0.0
2017,12,5,7,30,0.0,11.0,5.3,10.0,11.0,9.06,0.0
2017,12,5,7,45,7.0,29.5,5.4,10.0,30.5,33.99,21.17
2017,12,5,8,0,14.0,48.0,5.5,10.0,50.0,65.94,50.54
2017,12,5,8,15,27.5,68.0,5.65,10.0,74.0,97.38,78.85
2017,12,5,8,30,41.0,88.0,5.8,10.0,98.0,127.69,105.95
2017,12,5,8,45,53.0,107.0,6.0,10.5,122.5,154.75,129.6
2017,12,5,9,0,65.0,126.0,6.2,11.0,147.0,181.31,152.34
2017,12,5,9,15,81.0,146.0,6.15,11.0,175.5,211.54,178.12
2017,12,5,9,30,97.0,166.0,6.1,11.0,204.0,240.94,202.8
2017,12,5,9,45,48.5,137.0,6.1,11.5,156.0,166.13,137.73
2017,12,5,10,0,0.0,108.0,6.1,12.0,108.0,91.75,72.84
2017,12,5,10,15,26.0,162.0,6.05,12.5,175.5,169.7,138.9
2017,12,5,10,30,52.0,216.0,6.0,13.0,243.0,239.88,196.92
2017,12,5,10,45,31.5,205.0,5.95,13.5,222.0,209.85,170.83
2017,12,5,11,0,11.0,194.0,5.9,14.0,201.0,173.84,140.1
2017,12,5,11,15,11.5,200.5,5.85,14.0,207.5,178.22,143.52
2017,12,5,11,30,12.0,207.0,5.8,14.0,214.0,182.48,146.83
2017,12,5,11,45,6.0,172.5,5.8,14.5,176.0,147.94,117.93
2017,12,5,12,0,0.0,138.0,5.8,15.0,138.0,115.02,90.46
2017,12,5,12,15,0.0,138.5,5.8,15.0,138.5,115.11,90.54
2017,12,5,12,30,0.0,139.0,5.8,15.0,139.0,115.2,90.61
2017,12,5,12,45,0.0,130.5,5.85,15.5,130.5,107.97,84.48
2017,12,5,13,0,0.0,122.0,5.9,16.0,122.0,100.85,78.49
2017,12,5,13,15,0.0,85.5,5.9,16.0,85.5,71.08,53.85
2017,12,5,13,30,0.0,49.0,5.9,16.0,49.0,40.61,28.47
2017,12,5,13,45,0.0,29.0,5.95,16.5,29.0,23.99,14.52
2017,12,5,14,0,0.0,9.0,6.0,17.0,9.0,7.43,0.59
2017,12,5,14,15,27.0,106.5,6.0,16.5,119.5,86.69,66.29
2017,12,5,14,30,54.0,204.0,6.0,16.0,230.0,145.52,121.61
2017,12,5,14,45,51.5,189.5,6.0,16.0,213.0,136.22,113.77
2017,12,5,15,0,49.0,175.0,6.0,16.0,196.0,126.66,105.74
2017,12,5,15,15,46.0,158.0,5.95,15.5,176.0,115.44,96.38
2017,12,5,15,30,43.0,141.0,5.9,15.0,156.0,103.95,86.65
2017,12,5,15,45,37.5,122.5,5.85,15.0,134.0,91.28,75.58
2017,12,5,16,0,32.0,104.0,5.8,15.0,112.0,78.34,64.11
2017,12,5,16,15,23.0,84.5,5.55,14.5,90.0,64.49,51.75
2017,12,5,16,30,14.0,65.0,5.3,14.0,68.0,51.13,39.6
2017,12,5,16,45,7.0,45.5,5.05,13.5,47.0,36.27,25.93
2017,12,5,17,0,0.0,26.0,4.8,13.0,26.0,21.22,11.22
2017,12,5,17,15,0.0,13.0,4.7,12.5,13.0,11.1,0.0
2017,12,5,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.0,3.1,4.5,1.0,0.82,0.0
2017,12,6,8,0,0.0,2.0,3.1,5.0,2.0,1.64,0.0
2017,12,6,8,15,0.0,3.0,3.05,5.0,3.0,2.46,0.0
2017,12,6,8,30,0.0,4.0,3.0,5.0,4.0,3.28,0.0
2017,12,6,8,45,0.0,5.0,2.95,5.0,5.0,4.11,0.0
2017,12,6,9,0,0.0,6.0,2.9,5.0,6.0,4.93,0.0
2017,12,6,9,15,0.0,6.0,2.9,5.0,6.0,4.93,0.0
2017,12,6,9,30,0.0,6.0,2.9,5.0,6.0,4.94,0.0
2017,12,6,9,45,0.0,54.5,2.95,5.0,54.5,45.12,34.24
2017,12,6,10,0,0.0,103.0,3.0,5.0,103.0,87.16,70.85
2017,12,6,10,15,0.0,105.5,3.05,5.0,105.5,88.94,72.19
2017,12,6,10,30,0.0,108.0,3.1,5.0,108.0,90.81,73.65
2017,12,6,10,45,0.0,120.5,3.2,5.0,120.5,101.56,82.78
2017,12,6,11,0,0.0,133.0,3.3,5.0,133.0,112.18,91.76
2017,12,6,11,15,4.5,165.5,3.4,5.0,168.5,142.92,117.98
2017,12,6,11,30,9.0,198.0,3.5,5.0,204.0,172.91,143.27
2017,12,6,11,45,4.5,179.5,3.6,5.5,182.5,153.13,126.07
2017,12,6,12,0,0.0,161.0,3.7,6.0,161.0,134.32,109.86
2017,12,6,12,15,0.0,144.0,3.8,6.0,144.0,119.68,97.43
2017,12,6,12,30,0.0,127.0,3.9,6.0,127.0,105.36,85.26
2017,12,6,12,45,0.0,93.0,4.0,6.0,93.0,77.36,61.32
2017,12,6,13,0,0.0,59.0,4.1,6.0,59.0,48.96,36.88
2017,12,6,13,15,0.0,52.0,4.1,6.0,52.0,43.12,31.87
2017,12,6,13,30,0.0,45.0,4.1,6.0,45.0,37.29,26.85
2017,12,6,13,45,5.0,116.0,4.15,6.5,119.0,96.18,77.43
2017,12,6,14,0,10.0,187.0,4.2,7.0,193.0,148.18,121.45
2017,12,6,14,15,5.0,122.5,4.15,6.5,125.5,99.62,80.62
2017,12,6,14,30,0.0,58.0,4.1,6.0,58.0,48.06,38.27
2017,12,6,14,45,0.0,36.5,4.05,6.0,36.5,30.17,22.04
2017,12,6,15,0,0.0,15.0,4.0,6.0,15.0,12.37,5.74
2017,12,6,15,15,0.0,13.0,3.9,6.0,13.0,10.71,4.23
2017,12,6,15,30,0.0,11.0,3.8,6.0,11.0,9.05,2.72
2017,12,6,15,45,0.0,9.5,3.75,6.0,9.5,7.81,1.58
2017,12,6,16,0,0.0,8.0,3.7,6.0,8.0,6.57,0.43
2017,12,6,16,15,0.0,6.5,3.45,5.5,6.5,5.34,0.0
2017,12,6,16,30,0.0,5.0,3.2,5.0,5.0,4.1,0.0
2017,12,6,16,45,0.0,3.5,2.95,5.0,3.5,2.87,0.0
2017,12,6,17,0,0.0,2.0,2.7,5.0,2.0,1.64,0.0
2017,12,6,17,15,0.0,1.0,2.45,5.0,1.0,0.85,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,2.5,2.65,5.0,2.5,0.0,0.0
2017,12,7,7,30,0.0,5.0,2.6,5.0,5.0,4.27,0.0
2017,12,7,7,45,0.0,14.5,2.6,5.5,14.5,11.94,3.62
2017,12,7,8,0,0.0,24.0,2.6,6.0,24.0,19.79,11.34
2017,12,7,8,15,0.0,35.5,2.7,6.0,35.5,29.33,20.01
2017,12,7,8,30,0.0,47.0,2.8,6.0,47.0,38.89,28.65
2017,12,7,8,45,0.0,59.0,2.9,6.0,59.0,49.35,37.98
2017,12,7,9,0,0.0,71.0,3.0,6.0,71.0,60.1,47.45
2017,12,7,9,15,0.0,74.0,3.15,6.0,74.0,62.01,49.06
2017,12,7,9,30,0.0,77.0,3.3,6.0,77.0,64.21,50.89
2017,12,7,9,45,0.0,80.5,3.5,6.0,80.5,67.03,53.23
2017,12,7,10,0,0.0,84.0,3.7,6.0,84.0,69.93,55.62
2017,12,7,10,15,0.0,107.5,3.9,6.0,107.5,90.78,73.55
2017,12,7,10,30,0.0,131.0,4.1,6.0,131.0,111.57,91.29
2017,12,7,10,45,0.0,135.0,4.35,6.5,135.0,114.52,93.46
2017,12,7,11,0,0.0,139.0,4.6,7.0,139.0,117.5,95.7
2017,12,7,11,15,0.0,135.5,4.75,7.0,135.5,113.96,92.56
2017,12,7,11,30,0.0,132.0,4.9,7.0,132.0,110.58,89.59
2017,12,7,11,45,2.5,160.0,5.05,7.0,162.0,135.42,110.67
2017,12,7,12,0,5.0,188.0,5.2,7.0,192.0,159.57,131.02
2017,12,7,12,15,7.0,195.0,5.3,7.0,200.0,165.17,135.67
2017,12,7,12,30,9.0,202.0,5.4,7.0,208.0,170.38,140.0
2017,12,7,12,45,4.5,153.5,5.5,7.0,156.5,128.28,104.44
2017,12,7,13,0,0.0,105.0,5.6,7.0,105.0,87.1,69.48
2017,12,7,13,15,6.5,154.0,5.65,6.5,158.0,127.67,104.18
2017,12,7,13,30,13.0,203.0,5.7,6.0,211.0,165.01,135.93
2017,12,7,13,45,6.5,175.5,5.8,6.0,179.5,141.45,116.24
2017,12,7,14,0,0.0,148.0,5.9,6.0,148.0,118.95,97.48
2017,12,7,14,15,0.0,127.5,5.85,6.0,127.5,102.98,83.92
2017,12,7,14,30,0.0,107.0,5.8,6.0,107.0,87.18,73.75
2017,12,7,14,45,0.0,119.5,5.75,6.0,119.5,95.88,81.8
2017,12,7,15,0,0.0,132.0,5.7,6.0,132.0,103.95,89.29
2017,12,7,15,15,0.0,118.5,5.5,5.5,118.5,93.78,80.4
2017,12,7,15,30,0.0,105.0,5.3,5.0,105.0,83.49,71.3
2017,12,7,15,45,0.0,90.5,5.15,4.5,90.5,72.38,61.32
2017,12,7,16,0,0.0,76.0,5.0,4.0,76.0,61.17,51.07
2017,12,7,16,15,0.0,61.0,4.8,3.5,61.0,49.48,40.2
2017,12,7,16,30,0.0,46.0,4.6,3.0,46.0,37.67,29.05
2017,12,7,16,45,0.0,32.0,4.4,2.5,32.0,26.45,18.32
2017,12,7,17,0,0.0,18.0,4.2,2.0,18.0,14.84,6.66
2017,12,7,17,15,0.0,9.0,3.95,1.5,9.0,7.68,0.0
2017,12,7,17,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.5,1.7,-0.5,10.5,0.0,0.0
2017,12,8,7,30,0.0,21.0,1.8,0.0,21.0,17.92,0.0
2017,12,8,7,45,264.0,28.5,1.9,0.0,62.5,255.1,194.51
2017,12,8,8,0,528.0,36.0,2.0,0.0,104.0,440.89,374.93
2017,12,8,8,15,608.0,42.5,1.95,0.5,153.0,513.06,440.08
2017,12,8,8,30,688.0,49.0,1.9,1.0,202.0,584.17,500.33
2017,12,8,8,45,739.0,53.5,1.85,1.5,251.0,630.44,537.43
2017,12,8,9,0,790.0,58.0,1.8,2.0,300.0,674.22,570.57
2017,12,8,9,15,823.0,61.5,1.75,2.5,346.0,700.64,588.74
2017,12,8,9,30,856.0,65.0,1.7,3.0,392.0,723.72,603.69
2017,12,8,9,45,879.5,67.0,1.7,4.0,433.5,734.43,608.2
2017,12,8,10,0,903.0,69.0,1.7,5.0,475.0,735.37,605.32
2017,12,8,10,15,919.0,71.0,1.8,5.5,509.5,733.53,602.47
2017,12,8,10,30,935.0,73.0,1.9,6.0,544.0,727.87,596.58
2017,12,8,10,45,946.5,74.0,2.05,6.5,572.0,714.22,584.11
2017,12,8,11,0,958.0,75.0,2.2,7.0,600.0,696.81,568.53
2017,12,8,11,15,965.0,76.0,2.3,7.0,619.5,672.9,548.32
2017,12,8,11,30,972.0,77.0,2.4,7.0,639.0,645.48,524.95
2017,12,8,11,45,973.5,78.5,2.5,7.5,649.5,612.12,495.49
2017,12,8,12,0,975.0,80.0,2.6,8.0,660.0,575.77,463.03
2017,12,8,12,15,975.5,80.0,2.65,8.0,662.5,534.7,426.74
2017,12,8,12,30,976.0,80.0,2.7,8.0,665.0,491.09,387.42
2017,12,8,12,45,973.0,80.0,2.8,8.5,658.5,443.78,343.6
2017,12,8,13,0,970.0,80.0,2.9,9.0,652.0,394.6,297.37
2017,12,8,13,15,964.5,79.5,2.95,9.0,636.5,342.63,248.78
2017,12,8,13,30,959.0,79.0,3.0,9.0,621.0,289.47,199.3
2017,12,8,13,45,948.5,78.0,3.1,9.5,597.5,234.07,149.54
2017,12,8,14,0,938.0,77.0,3.2,10.0,574.0,178.47,104.32
2017,12,8,14,15,924.0,75.5,3.2,10.0,543.0,122.31,68.73
2017,12,8,14,30,910.0,74.0,3.2,10.0,512.0,68.68,56.1
2017,12,8,14,45,887.0,73.0,3.25,10.0,473.5,60.74,49.16
2017,12,8,15,0,864.0,72.0,3.3,10.0,435.0,60.26,48.85
2017,12,8,15,15,836.0,68.5,3.1,9.5,391.5,57.85,46.89
2017,12,8,15,30,808.0,65.0,2.9,9.0,348.0,55.44,44.89
2017,12,8,15,45,767.5,61.0,2.7,9.0,300.5,52.5,42.28
2017,12,8,16,0,727.0,57.0,2.5,9.0,253.0,49.58,39.61
2017,12,8,16,15,664.0,51.0,2.1,8.0,203.5,44.79,35.27
2017,12,8,16,30,601.0,45.0,1.7,7.0,154.0,40.02,30.75
2017,12,8,16,45,498.0,36.0,1.35,6.5,108.0,29.61,20.87
2017,12,8,17,0,395.0,27.0,1.0,6.0,62.0,22.45,12.8
2017,12,8,17,15,197.5,13.5,0.95,6.0,31.0,11.52,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,0.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,15,129.5,6.5,4.0,0.5,10.0,0.0,0.0
2017,12,9,7,30,259.0,13.0,4.1,1.0,20.0,179.29,0.0
2017,12,9,7,45,402.5,22.0,4.2,1.5,60.5,330.93,247.84
2017,12,9,8,0,546.0,31.0,4.3,2.0,101.0,448.21,381.58
2017,12,9,8,15,623.5,37.0,4.15,3.0,149.0,516.96,445.13
2017,12,9,8,30,701.0,43.0,4.0,4.0,197.0,585.33,503.35
2017,12,9,8,45,739.5,48.5,3.9,5.0,244.0,623.61,533.94
2017,12,9,9,0,778.0,54.0,3.8,6.0,291.0,659.5,560.78
2017,12,9,9,15,810.0,57.5,3.85,7.0,336.0,685.22,578.64
2017,12,9,9,30,842.0,61.0,3.9,8.0,381.0,707.71,593.24
2017,12,9,9,45,864.5,63.0,3.95,9.5,421.0,711.6,591.87
2017,12,9,10,0,887.0,65.0,4.0,11.0,461.0,718.5,592.83
2017,12,9,10,15,902.5,66.5,4.3,12.0,495.0,716.16,588.96
2017,12,9,10,30,918.0,68.0,4.6,13.0,529.0,710.14,582.35
2017,12,9,10,45,930.0,69.0,4.9,14.0,556.0,697.42,569.47
2017,12,9,11,0,942.0,70.0,5.2,15.0,583.0,680.99,553.45
2017,12,9,11,15,948.0,70.5,5.2,15.0,602.0,656.65,532.03
2017,12,9,11,30,954.0,71.0,5.2,15.0,621.0,628.94,507.65
2017,12,9,11,45,959.5,70.5,5.25,15.5,632.0,596.66,478.49
2017,12,9,12,0,965.0,70.0,5.3,16.0,643.0,561.24,446.33
2017,12,9,12,15,965.5,70.5,5.25,16.0,645.5,521.43,410.65
2017,12,9,12,30,966.0,71.0,5.2,16.0,648.0,479.07,372.14
2017,12,9,12,45,965.0,70.0,5.2,16.5,641.5,432.41,328.83
2017,12,9,13,0,964.0,69.0,5.2,17.0,635.0,383.76,283.23
2017,12,9,13,15,958.5,68.5,5.15,17.0,620.5,332.47,235.68
2017,12,9,13,30,953.0,68.0,5.1,17.0,606.0,279.99,187.4
2017,12,9,13,45,946.0,66.5,5.05,17.0,584.0,225.51,139.27
2017,12,9,14,0,939.0,65.0,5.0,17.0,562.0,170.48,95.22
2017,12,9,14,15,927.5,63.5,4.85,17.0,532.0,114.84,60.38
2017,12,9,14,30,916.0,62.0,4.7,17.0,502.0,60.49,47.43
2017,12,9,14,45,893.0,62.0,4.6,17.0,465.5,59.95,47.1
2017,12,9,15,0,870.0,62.0,4.5,17.0,429.0,59.37,46.71
2017,12,9,15,15,845.5,59.5,4.1,16.5,387.0,56.94,44.77
2017,12,9,15,30,821.0,57.0,3.7,16.0,345.0,49.23,38.14
2017,12,9,15,45,784.5,53.5,3.35,15.5,298.5,46.53,35.87
2017,12,9,16,0,748.0,50.0,3.0,15.0,252.0,43.83,33.53
2017,12,9,16,15,690.5,45.5,2.65,13.5,204.0,40.16,30.34
2017,12,9,16,30,633.0,41.0,2.3,12.0,156.0,36.55,27.01
2017,12,9,16,45,533.0,33.5,1.95,11.0,109.5,30.06,20.84
2017,12,9,17,0,433.0,26.0,1.6,10.0,63.0,23.61,13.51
2017,12,9,17,15,216.5,13.0,1.6,9.5,31.5,11.1,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,10,7,15,132.0,6.5,1.45,2.0,10.0,0.0,0.0
2017,12,10,7,30,264.0,13.0,1.5,3.0,20.0,182.11,0.0
2017,12,10,7,45,418.5,22.5,1.55,4.0,61.5,339.97,243.82
2017,12,10,8,0,573.0,32.0,1.6,5.0,103.0,466.76,385.71
2017,12,10,8,15,651.5,38.0,1.85,6.0,152.5,536.93,449.3
2017,12,10,8,30,730.0,44.0,2.1,7.0,202.0,606.41,507.76
2017,12,10,8,45,775.5,48.0,2.35,8.0,251.0,648.15,541.47
2017,12,10,9,0,821.0,52.0,2.6,9.0,300.0,687.41,571.44
2017,12,10,9,15,851.5,55.0,2.45,10.0,346.0,704.86,581.15
2017,12,10,9,30,882.0,58.0,2.3,11.0,392.0,725.7,592.75
2017,12,10,9,45,903.0,60.0,2.15,12.0,432.5,734.94,595.06
2017,12,10,10,0,924.0,62.0,2.0,13.0,473.0,740.56,594.56
2017,12,10,10,15,938.0,64.0,1.95,13.5,507.5,737.47,589.51
2017,12,10,10,30,952.0,66.0,1.9,14.0,542.0,730.56,581.88
2017,12,10,10,45,962.5,66.5,1.9,15.0,569.0,715.75,566.74
