Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,17,0,454.0,28.0,1.1,16.0,73.0,25.34,15.34
2017,12,20,17,15,227.0,14.0,1.15,15.0,36.5,12.35,0.0
2017,12,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,21,7,45,225.5,15.0,3.15,11.0,38.0,195.82,55.53
2017,12,21,8,0,451.0,30.0,3.4,12.0,76.0,374.1,298.73
2017,12,21,8,15,541.0,37.0,3.45,12.5,122.0,452.02,373.68
2017,12,21,8,30,631.0,44.0,3.5,13.0,168.0,529.78,440.4
2017,12,21,8,45,682.0,49.5,3.55,14.0,215.0,577.26,478.98
2017,12,21,9,0,733.0,55.0,3.6,15.0,262.0,622.67,513.69
2017,12,21,9,15,767.0,58.5,3.55,15.5,306.0,650.76,534.02
2017,12,21,9,30,801.0,62.0,3.5,16.0,350.0,675.82,551.18
2017,12,21,9,45,648.5,100.5,3.5,17.0,350.5,608.15,495.18
2017,12,21,10,0,496.0,139.0,3.5,18.0,351.0,525.9,426.81
2017,12,21,10,15,491.5,154.0,3.75,18.5,378.5,528.05,426.88
2017,12,21,10,30,487.0,169.0,4.0,19.0,406.0,527.75,424.54
2017,12,21,10,45,685.5,124.0,4.25,19.5,476.5,604.9,484.06
2017,12,21,11,0,884.0,79.0,4.5,20.0,547.0,657.81,523.73
2017,12,21,11,15,889.5,80.0,4.6,20.5,566.0,636.27,504.15
2017,12,21,11,30,895.0,81.0,4.7,21.0,585.0,611.55,482.25
2017,12,21,11,45,880.0,88.5,4.85,21.5,593.0,581.0,455.54
2017,12,21,12,0,865.0,96.0,5.0,22.0,601.0,545.61,424.82
2017,12,21,12,15,865.0,96.5,5.0,22.0,604.0,509.01,393.16
2017,12,21,12,30,865.0,97.0,5.0,22.0,607.0,470.1,358.99
2017,12,21,12,45,848.5,102.0,5.0,22.5,599.5,426.6,320.09
2017,12,21,13,0,832.0,107.0,5.0,23.0,592.0,382.4,280.24
2017,12,21,13,15,825.0,106.0,4.9,23.0,578.5,335.61,238.31
2017,12,21,13,30,818.0,105.0,4.8,23.0,565.0,288.02,195.79
2017,12,21,13,45,790.0,109.5,4.7,23.0,541.5,240.22,154.96
2017,12,21,14,0,762.0,114.0,4.6,23.0,518.0,188.42,113.96
2017,12,21,14,15,746.5,111.5,4.35,22.5,490.0,139.32,80.7
2017,12,21,14,30,731.0,109.0,4.1,22.0,462.0,91.32,59.73
2017,12,21,14,45,691.5,105.0,3.95,22.0,420.5,75.18,59.14
2017,12,21,15,0,652.0,101.0,3.8,22.0,379.0,73.13,57.53
2017,12,21,15,15,630.0,99.0,3.45,21.5,346.5,72.85,57.54
2017,12,21,15,30,608.0,97.0,3.1,21.0,314.0,72.72,57.66
2017,12,21,15,45,544.0,94.0,2.8,20.5,269.5,71.58,56.86
2017,12,21,16,0,480.0,91.0,2.5,20.0,225.0,67.4,53.34
2017,12,21,16,15,420.0,80.0,2.3,19.5,182.0,59.8,46.7
2017,12,21,16,30,360.0,69.0,2.1,19.0,139.0,52.06,39.74
2017,12,21,16,45,260.5,54.5,1.95,19.0,98.0,41.42,29.97
2017,12,21,17,0,161.0,40.0,1.8,19.0,57.0,30.88,19.69
2017,12,21,17,15,80.5,20.0,1.8,18.5,28.5,15.82,0.0
2017,12,21,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,8.5,1.0,17.5,8.5,6.98,0.0
2017,12,22,8,0,0.0,17.0,1.1,18.0,17.0,14.0,5.47
2017,12,22,8,15,0.0,30.5,1.25,18.0,30.5,25.19,15.26
2017,12,22,8,30,0.0,44.0,1.4,18.0,44.0,36.49,25.05
2017,12,22,8,45,0.0,58.5,1.55,18.5,58.5,50.04,36.57
2017,12,22,9,0,0.0,73.0,1.7,19.0,73.0,63.33,47.72
2017,12,22,9,15,0.0,87.0,1.6,19.0,87.0,75.89,58.19
2017,12,22,9,30,0.0,101.0,1.5,19.0,101.0,88.31,68.4
2017,12,22,9,45,0.0,82.5,1.45,19.5,82.5,69.18,52.27
2017,12,22,10,0,0.0,64.0,1.4,20.0,64.0,53.03,38.69
2017,12,22,10,15,0.0,69.5,1.25,20.0,69.5,57.63,42.42
2017,12,22,10,30,0.0,75.0,1.1,20.0,75.0,62.24,46.12
2017,12,22,10,45,0.0,50.5,1.0,20.0,50.5,41.83,29.17
2017,12,22,11,0,0.0,26.0,0.9,20.0,26.0,21.5,12.28
2017,12,22,11,15,0.0,48.0,1.05,20.0,48.0,39.77,27.41
2017,12,22,11,30,0.0,70.0,1.2,20.0,70.0,58.11,42.45
2017,12,22,11,45,0.0,50.5,1.4,20.5,50.5,41.87,28.97
2017,12,22,12,0,0.0,31.0,1.6,21.0,31.0,25.67,15.56
2017,12,22,12,15,0.0,33.5,2.05,20.5,33.5,27.74,17.31
2017,12,22,12,30,0.0,36.0,2.5,20.0,36.0,29.82,19.06
2017,12,22,12,45,0.0,32.5,3.0,20.0,32.5,26.91,16.65
2017,12,22,13,0,0.0,29.0,3.5,20.0,29.0,24.01,14.25
2017,12,22,13,15,0.0,28.0,3.95,19.5,28.0,23.17,13.61
2017,12,22,13,30,0.0,27.0,4.4,19.0,27.0,22.34,12.96
2017,12,22,13,45,53.5,134.5,4.85,18.5,163.5,118.58,90.31
2017,12,22,14,0,107.0,242.0,5.3,18.0,300.0,194.09,149.66
2017,12,22,14,15,62.5,212.0,5.45,17.0,245.5,161.21,125.94
2017,12,22,14,30,18.0,182.0,5.6,16.0,191.0,140.29,111.57
2017,12,22,14,45,9.0,109.0,5.85,15.0,113.5,88.47,72.5
2017,12,22,15,0,0.0,36.0,6.1,14.0,36.0,29.74,20.91
2017,12,22,15,15,0.0,32.5,6.2,13.0,32.5,26.83,18.46
2017,12,22,15,30,0.0,29.0,6.3,12.0,29.0,23.92,15.96
2017,12,22,15,45,0.0,25.0,6.4,11.0,25.0,20.61,13.06
2017,12,22,16,0,0.0,21.0,6.5,10.0,21.0,17.29,10.11
2017,12,22,16,15,0.0,17.0,6.55,9.0,17.0,13.98,7.11
2017,12,22,16,30,0.0,13.0,6.6,8.0,13.0,10.68,4.06
2017,12,22,16,45,0.0,9.0,6.65,7.5,9.0,7.39,0.97
2017,12,22,17,0,0.0,5.0,6.7,7.0,5.0,4.1,0.0
2017,12,22,17,15,0.0,2.5,6.7,6.5,2.5,2.05,0.0
2017,12,22,17,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,5.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,220.5,15.5,2.85,1.5,37.5,192.21,31.12
2017,12,23,8,0,441.0,31.0,3.0,2.0,75.0,378.37,310.26
2017,12,23,8,15,536.0,39.0,2.95,2.5,121.5,458.35,391.15
2017,12,23,8,30,631.0,47.0,2.9,3.0,168.0,532.55,456.99
2017,12,23,8,45,688.0,52.0,2.9,4.0,216.5,584.32,500.23
2017,12,23,9,0,745.0,57.0,2.9,5.0,265.0,633.8,539.09
2017,12,23,9,15,781.5,60.5,2.8,5.5,311.0,664.01,561.32
2017,12,23,9,30,818.0,64.0,2.7,6.0,357.0,691.08,580.11
2017,12,23,9,45,844.0,66.5,2.65,6.5,398.5,705.94,589.03
2017,12,23,10,0,870.0,69.0,2.6,7.0,440.0,717.19,594.99
2017,12,23,10,15,887.0,71.0,2.4,7.5,475.5,711.98,587.41
2017,12,23,10,30,904.0,73.0,2.2,8.0,511.0,709.17,581.58
2017,12,23,10,45,917.0,74.5,2.0,8.5,539.5,699.33,569.56
2017,12,23,11,0,930.0,76.0,1.8,9.0,568.0,685.78,554.62
2017,12,23,11,15,938.0,77.0,1.6,9.0,589.0,664.86,534.97
2017,12,23,11,30,946.0,78.0,1.4,9.0,610.0,640.46,512.44
2017,12,23,11,45,944.5,81.0,1.25,9.5,622.0,609.35,484.03
2017,12,23,12,0,943.0,84.0,1.1,10.0,634.0,575.38,453.17
2017,12,23,12,15,944.5,84.0,1.05,10.0,638.5,537.37,420.34
2017,12,23,12,30,946.0,84.0,1.0,10.0,643.0,496.75,384.71
2017,12,23,12,45,946.0,83.5,0.95,10.5,639.0,452.64,344.88
2017,12,23,13,0,946.0,83.0,0.9,11.0,635.0,406.39,302.58
2017,12,23,13,15,941.5,82.5,0.95,11.0,622.5,356.83,257.99
2017,12,23,13,30,937.0,82.0,1.0,11.0,610.0,305.93,211.85
2017,12,23,13,45,833.0,98.5,1.1,11.5,556.0,242.99,160.56
2017,12,23,14,0,729.0,115.0,1.2,12.0,502.0,187.55,118.57
2017,12,23,14,15,690.0,118.5,1.2,12.0,470.0,142.44,87.73
2017,12,23,14,30,651.0,122.0,1.2,12.0,438.0,100.89,69.5
2017,12,23,14,45,438.5,152.5,1.25,12.0,359.0,103.17,86.12
2017,12,23,15,0,226.0,183.0,1.3,12.0,280.0,129.0,108.93
2017,12,23,15,15,218.0,167.5,1.15,12.0,254.0,119.27,100.55
2017,12,23,15,30,210.0,152.0,1.0,12.0,228.0,109.26,91.95
2017,12,23,15,45,203.0,133.0,0.9,12.0,199.0,94.43,79.01
2017,12,23,16,0,196.0,114.0,0.8,12.0,170.0,82.3,68.29
2017,12,23,16,15,180.0,95.0,0.8,11.0,139.5,69.7,57.19
2017,12,23,16,30,164.0,76.0,0.8,10.0,109.0,56.69,45.44
2017,12,23,16,45,139.0,56.5,0.85,9.5,79.0,42.9,32.62
2017,12,23,17,0,114.0,37.0,0.9,9.0,49.0,28.7,18.99
2017,12,23,17,15,57.0,18.5,0.95,8.5,24.5,14.72,0.0
2017,12,23,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,212.5,14.5,3.4,4.5,35.5,184.71,15.09
2017,12,24,8,0,425.0,29.0,3.7,5.0,71.0,365.24,296.18
2017,12,24,8,15,520.0,36.5,3.8,5.5,116.5,436.38,370.27
2017,12,24,8,30,615.0,44.0,3.9,6.0,162.0,518.13,442.72
2017,12,24,8,45,672.0,49.0,4.0,7.0,209.5,569.46,486.06
2017,12,24,9,0,729.0,54.0,4.1,8.0,257.0,618.8,525.49
2017,12,24,9,15,602.5,82.5,4.7,9.0,269.0,565.58,482.16
2017,12,24,9,30,476.0,111.0,5.3,10.0,281.0,496.26,422.91
2017,12,24,9,45,443.5,132.5,5.9,11.0,305.0,490.97,416.35
2017,12,24,10,0,411.0,154.0,6.5,12.0,329.0,483.08,407.17
2017,12,24,10,15,277.0,186.0,6.65,12.0,308.0,400.24,335.9
2017,12,24,10,30,143.0,218.0,6.8,12.0,287.0,320.44,266.71
2017,12,24,10,45,322.0,201.5,7.0,12.5,368.5,425.65,354.99
2017,12,24,11,0,501.0,185.0,7.2,13.0,450.0,523.18,433.99
2017,12,24,11,15,537.5,180.0,7.2,13.0,474.0,522.1,431.53
2017,12,24,11,30,574.0,175.0,7.2,13.0,498.0,517.35,426.02
2017,12,24,11,45,383.0,225.0,7.25,13.0,442.5,424.61,348.01
2017,12,24,12,0,192.0,275.0,7.3,13.0,387.0,344.08,280.37
2017,12,24,12,15,323.0,251.5,7.25,12.5,442.0,379.24,308.31
2017,12,24,12,30,454.0,228.0,7.2,12.0,497.0,402.04,324.4
2017,12,24,12,45,523.5,203.0,7.15,12.0,511.0,382.77,304.9
2017,12,24,13,0,593.0,178.0,7.1,12.0,525.0,356.9,278.81
2017,12,24,13,15,621.5,164.5,6.95,11.5,522.0,323.3,246.6
2017,12,24,13,30,650.0,151.0,6.8,11.0,519.0,283.18,208.48
2017,12,24,13,45,753.5,120.5,6.7,11.0,532.5,241.47,165.79
2017,12,24,14,0,857.0,90.0,6.6,11.0,546.0,193.82,119.84
2017,12,24,14,15,462.0,150.0,6.45,10.5,394.5,144.75,99.5
2017,12,24,14,30,67.0,210.0,6.3,10.0,243.0,152.41,123.48
2017,12,24,14,45,337.5,161.5,6.2,10.0,309.0,112.91,95.66
2017,12,24,15,0,608.0,113.0,6.1,10.0,375.0,81.19,67.57
2017,12,24,15,15,573.0,111.5,5.85,9.5,340.0,81.47,68.11
2017,12,24,15,30,538.0,110.0,5.6,9.0,305.0,79.46,66.57
2017,12,24,15,45,512.5,99.0,5.45,9.0,265.5,72.47,60.34
2017,12,24,16,0,487.0,88.0,5.3,9.0,226.0,65.29,53.85
2017,12,24,16,15,443.5,76.5,4.95,8.5,185.5,57.41,46.68
2017,12,24,16,30,400.0,65.0,4.6,8.0,145.0,49.34,39.15
2017,12,24,16,45,333.5,51.0,4.35,7.5,105.0,39.11,29.47
2017,12,24,17,0,267.0,37.0,4.1,7.0,65.0,28.66,19.16
2017,12,24,17,15,133.5,18.5,3.85,6.5,32.5,14.41,0.31
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,187.5,15.5,2.6,0.0,34.0,169.49,0.88
2017,12,25,8,0,375.0,31.0,2.9,0.0,68.0,333.65,273.97
2017,12,25,8,15,470.5,40.0,3.05,0.5,112.5,414.24,356.83
2017,12,25,8,30,566.0,49.0,3.2,1.0,157.0,496.48,431.17
2017,12,25,8,45,617.5,56.0,3.4,1.5,203.0,544.91,473.9
2017,12,25,9,0,669.0,63.0,3.6,2.0,249.0,591.77,513.27
2017,12,25,9,15,707.5,68.0,3.55,2.5,293.5,624.46,538.71
2017,12,25,9,30,746.0,73.0,3.5,3.0,338.0,650.28,557.61
2017,12,25,9,45,768.0,77.5,3.45,4.0,377.5,665.18,566.18
2017,12,25,10,0,790.0,82.0,3.4,5.0,417.0,676.66,571.79
2017,12,25,10,15,808.5,84.5,3.35,5.5,451.5,679.87,571.5
2017,12,25,10,30,827.0,87.0,3.3,6.0,486.0,679.44,567.97
2017,12,25,10,45,834.5,91.0,3.25,6.5,513.0,669.56,556.86
2017,12,25,11,0,842.0,95.0,3.2,7.0,540.0,656.24,543.04
2017,12,25,11,15,851.0,96.5,3.2,7.0,560.5,637.85,526.36
2017,12,25,11,30,860.0,98.0,3.2,7.0,581.0,616.07,506.76
2017,12,25,11,45,867.5,97.5,3.2,7.5,594.5,588.15,481.14
2017,12,25,12,0,875.0,97.0,3.2,8.0,608.0,557.12,452.65
2017,12,25,12,15,512.5,188.5,3.25,8.5,488.5,422.96,343.0
2017,12,25,12,30,150.0,280.0,3.3,9.0,369.0,303.58,246.45
2017,12,25,12,45,147.0,279.5,3.4,9.5,366.5,289.62,234.18
2017,12,25,13,0,144.0,279.0,3.5,10.0,364.0,275.5,221.42
2017,12,25,13,15,362.0,229.0,3.55,10.0,435.5,292.11,227.95
2017,12,25,13,30,580.0,179.0,3.6,10.0,507.0,286.15,212.75
2017,12,25,13,45,584.0,168.5,3.65,10.5,489.5,243.68,174.09
2017,12,25,14,0,588.0,158.0,3.7,11.0,472.0,200.4,136.73
2017,12,25,14,15,459.5,179.5,3.65,11.0,417.5,165.38,116.14
2017,12,25,14,30,331.0,201.0,3.6,11.0,363.0,146.87,112.99
2017,12,25,14,45,319.5,187.5,3.6,11.0,335.0,128.03,108.45
2017,12,25,15,0,308.0,174.0,3.6,11.0,307.0,120.22,101.83
2017,12,25,15,15,289.5,162.5,3.4,10.5,278.0,113.31,96.12
2017,12,25,15,30,271.0,151.0,3.2,10.0,249.0,106.21,90.17
2017,12,25,15,45,443.5,113.0,3.05,10.0,250.0,81.36,68.06
2017,12,25,16,0,616.0,75.0,2.9,10.0,251.0,58.41,47.43
2017,12,25,16,15,557.0,67.5,2.45,9.0,205.5,53.35,42.94
2017,12,25,16,30,498.0,60.0,2.0,8.0,160.0,48.27,38.23
2017,12,25,16,45,399.0,49.5,1.6,7.5,115.5,40.35,30.65
2017,12,25,17,0,300.0,39.0,1.2,7.0,71.0,32.38,22.51
2017,12,25,17,15,150.0,19.5,1.2,6.5,35.5,15.2,1.55
2017,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,26,7,45,85.5,19.5,2.15,4.0,28.0,94.76,0.0
2017,12,26,8,0,171.0,39.0,2.3,4.0,56.0,207.59,166.1
2017,12,26,8,15,260.5,54.5,2.25,4.0,96.5,286.18,243.08
2017,12,26,8,30,350.0,70.0,2.2,4.0,137.0,367.52,316.07
2017,12,26,8,45,390.5,85.5,2.2,4.5,178.5,414.7,356.99
2017,12,26,9,0,431.0,101.0,2.2,5.0,220.0,460.82,395.24
2017,12,26,9,15,475.5,110.0,2.2,5.0,262.0,500.48,427.67
2017,12,26,9,30,520.0,119.0,2.2,5.0,304.0,538.35,457.61
2017,12,26,9,45,538.0,130.0,2.25,5.5,340.5,557.02,470.48
2017,12,26,10,0,556.0,141.0,2.3,6.0,377.0,573.06,481.0
2017,12,26,10,15,278.0,119.5,2.35,6.0,237.5,343.24,291.39
2017,12,26,10,30,0.0,98.0,2.4,6.0,98.0,82.16,65.74
2017,12,26,10,45,0.0,104.0,2.45,6.5,104.0,87.22,70.15
2017,12,26,11,0,0.0,110.0,2.5,7.0,110.0,92.25,74.2
2017,12,26,11,15,0.0,114.5,2.55,7.0,114.5,95.94,77.24
2017,12,26,11,30,0.0,119.0,2.6,7.0,119.0,99.6,80.26
2017,12,26,11,45,0.0,111.0,2.65,7.0,111.0,92.6,74.21
2017,12,26,12,0,0.0,103.0,2.7,7.0,103.0,85.76,68.33
2017,12,26,12,15,0.0,104.0,2.75,7.0,104.0,86.53,68.97
2017,12,26,12,30,0.0,105.0,2.8,7.0,105.0,87.3,69.61
2017,12,26,12,45,0.0,80.0,2.85,7.5,80.0,66.49,51.71
2017,12,26,13,0,0.0,55.0,2.9,8.0,55.0,45.62,33.75
2017,12,26,13,15,0.0,54.0,2.95,8.0,54.0,44.78,33.07
2017,12,26,13,30,0.0,53.0,3.0,8.0,53.0,43.94,32.37
2017,12,26,13,45,0.0,39.0,3.05,8.0,39.0,32.29,22.35
2017,12,26,14,0,0.0,25.0,3.1,8.0,25.0,20.67,12.32
2017,12,26,14,15,0.0,23.5,3.15,8.0,23.5,19.42,11.26
2017,12,26,14,30,0.0,22.0,3.2,8.0,22.0,18.17,10.2
2017,12,26,14,45,0.0,28.0,3.25,8.0,28.0,23.13,15.44
2017,12,26,15,0,0.0,34.0,3.3,8.0,34.0,28.09,20.01
2017,12,26,15,15,0.0,30.5,3.3,7.5,30.5,25.18,17.44
2017,12,26,15,30,0.0,27.0,3.3,7.0,27.0,22.27,14.86
2017,12,26,15,45,189.5,72.5,3.35,7.0,127.0,54.84,44.76
2017,12,26,16,0,379.0,118.0,3.4,7.0,227.0,85.24,72.43
2017,12,26,16,15,323.0,103.0,3.45,7.0,184.5,75.9,63.78
2017,12,26,16,30,267.0,88.0,3.5,7.0,142.0,65.18,53.7
2017,12,26,16,45,196.5,67.5,3.55,7.0,101.5,50.6,39.89
2017,12,26,17,0,126.0,47.0,3.6,7.0,61.0,35.72,25.44
2017,12,26,17,15,63.0,23.5,3.7,6.5,30.5,18.43,4.03
2017,12,26,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,10.5,5.15,3.0,10.5,8.64,0.0
2017,12,27,8,0,0.0,21.0,5.2,3.0,21.0,17.33,8.57
2017,12,27,8,15,0.0,36.5,5.25,3.0,36.5,31.23,21.54
2017,12,27,8,30,0.0,52.0,5.3,3.0,52.0,46.17,35.17
2017,12,27,8,45,0.0,68.5,5.35,3.0,68.5,61.76,49.29
2017,12,27,9,0,0.0,85.0,5.4,3.0,85.0,76.94,62.91
2017,12,27,9,15,0.0,101.5,5.3,3.0,101.5,91.84,76.08
2017,12,27,9,30,0.0,118.0,5.2,3.0,118.0,106.5,88.88
2017,12,27,9,45,0.0,108.5,5.15,3.5,108.5,94.32,77.85
2017,12,27,10,0,0.0,99.0,5.1,4.0,99.0,84.03,68.53
2017,12,27,10,15,0.0,100.0,5.0,4.0,100.0,84.35,68.65
2017,12,27,10,30,0.0,101.0,4.9,4.0,101.0,84.85,68.93
2017,12,27,10,45,2.5,138.5,4.85,4.0,140.0,119.92,99.3
2017,12,27,11,0,5.0,176.0,4.8,4.0,179.0,154.81,129.16
2017,12,27,11,15,4.0,177.0,4.7,4.0,179.5,153.68,127.91
2017,12,27,11,30,3.0,178.0,4.6,4.0,180.0,152.77,126.93
2017,12,27,11,45,1.5,147.5,4.55,4.5,148.5,124.58,102.44
2017,12,27,12,0,0.0,117.0,4.5,5.0,117.0,97.53,78.99
2017,12,27,12,15,0.0,117.5,4.45,5.0,117.5,97.8,79.21
2017,12,27,12,30,0.0,118.0,4.4,5.0,118.0,98.05,79.41
2017,12,27,12,45,3.5,155.5,4.35,5.0,157.5,129.89,106.65
2017,12,27,13,0,7.0,193.0,4.3,5.0,197.0,160.27,132.39
2017,12,27,13,15,3.5,172.0,4.2,5.0,174.0,141.38,116.39
2017,12,27,13,30,0.0,151.0,4.1,5.0,151.0,123.19,101.07
2017,12,27,13,45,0.0,135.5,4.1,5.0,135.5,110.6,90.41
2017,12,27,14,0,0.0,120.0,4.1,5.0,120.0,98.19,79.86
2017,12,27,14,15,0.0,92.5,4.0,4.5,92.5,76.59,61.43
2017,12,27,14,30,0.0,65.0,3.9,4.0,65.0,53.89,41.83
2017,12,27,14,45,0.0,54.0,3.85,4.0,54.0,44.72,35.59
2017,12,27,15,0,0.0,43.0,3.8,4.0,43.0,35.56,27.25
2017,12,27,15,15,0.0,39.0,3.75,4.0,39.0,32.22,24.24
2017,12,27,15,30,0.0,35.0,3.7,4.0,35.0,28.9,21.21
2017,12,27,15,45,0.0,30.5,3.65,4.0,30.5,25.16,17.78
2017,12,27,16,0,0.0,26.0,3.6,4.0,26.0,21.43,14.32
2017,12,27,16,15,0.0,21.0,3.45,3.5,21.0,17.29,10.46
2017,12,27,16,30,0.0,16.0,3.3,3.0,16.0,13.16,6.57
2017,12,27,16,45,0.0,11.5,3.2,3.0,11.5,9.45,3.01
2017,12,27,17,0,0.0,7.0,3.1,3.0,7.0,5.74,0.0
2017,12,27,17,15,0.0,3.5,3.0,3.0,3.5,2.87,0.0
2017,12,27,17,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,7,45,126.5,18.0,1.6,1.5,29.5,129.18,0.0
2017,12,28,8,0,253.0,36.0,1.9,2.0,59.0,258.42,207.56
2017,12,28,8,15,348.0,48.5,1.9,2.5,101.5,338.11,287.99
2017,12,28,8,30,443.0,61.0,1.9,3.0,144.0,422.72,363.2
2017,12,28,8,45,504.5,70.0,1.95,3.5,189.5,480.67,413.14
2017,12,28,9,0,566.0,79.0,2.0,4.0,235.0,537.01,459.56
2017,12,28,9,15,608.5,85.5,1.95,4.0,278.5,574.77,489.5
2017,12,28,9,30,651.0,92.0,1.9,4.0,322.0,609.81,516.2
2017,12,28,9,45,682.5,96.5,1.85,4.5,362.5,631.61,530.71
2017,12,28,10,0,714.0,101.0,1.8,5.0,403.0,650.12,542.21
2017,12,28,10,15,379.0,152.0,1.7,5.5,313.5,450.84,377.97
2017,12,28,10,30,44.0,203.0,1.6,6.0,224.0,224.8,186.69
2017,12,28,10,45,47.0,214.0,1.55,6.5,238.0,233.02,193.6
2017,12,28,11,0,50.0,225.0,1.5,7.0,252.0,240.86,199.2
2017,12,28,11,15,49.5,234.5,1.4,7.0,262.0,244.55,201.61
2017,12,28,11,30,49.0,244.0,1.3,7.0,272.0,247.93,203.78
2017,12,28,11,45,185.0,250.5,1.25,7.5,358.5,332.38,272.29
2017,12,28,12,0,321.0,257.0,1.2,8.0,445.0,404.72,327.54
2017,12,28,12,15,349.0,253.0,1.1,8.0,459.0,396.22,318.27
2017,12,28,12,30,377.0,249.0,1.0,8.0,473.0,384.82,306.86
2017,12,28,12,45,380.0,247.0,0.95,8.5,471.5,361.88,285.88
2017,12,28,13,0,383.0,245.0,0.9,9.0,470.0,337.85,263.86
2017,12,28,13,15,601.0,179.5,0.9,9.0,525.0,331.79,250.77
2017,12,28,13,30,819.0,114.0,0.9,9.0,580.0,307.57,219.86
2017,12,28,13,45,813.5,111.0,0.95,9.5,561.0,258.04,175.21
2017,12,28,14,0,808.0,108.0,1.0,10.0,542.0,208.02,132.45
2017,12,28,14,15,794.5,106.0,1.05,10.0,515.5,157.7,95.24
2017,12,28,14,30,781.0,104.0,1.1,10.0,489.0,101.56,63.66
2017,12,28,14,45,737.0,108.5,1.15,10.0,452.0,77.85,64.31
2017,12,28,15,0,693.0,113.0,1.2,10.0,415.0,81.94,68.14
2017,12,28,15,15,664.5,108.0,1.2,9.5,376.0,79.52,66.26
2017,12,28,15,30,636.0,103.0,1.2,9.0,337.0,77.14,64.4
2017,12,28,15,45,596.0,96.0,1.3,9.0,294.0,73.1,60.87
2017,12,28,16,0,556.0,89.0,1.4,9.0,251.0,69.05,57.25
2017,12,28,16,15,498.5,79.5,1.25,8.0,206.0,62.74,51.66
2017,12,28,16,30,441.0,70.0,1.1,7.0,161.0,53.13,42.86
2017,12,28,16,45,356.0,57.0,1.0,6.5,118.0,43.58,33.79
2017,12,28,17,0,271.0,44.0,0.9,6.0,75.0,33.9,24.2
2017,12,28,17,15,135.5,22.0,0.95,5.5,37.5,17.07,4.9
2017,12,28,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,7,45,139.5,17.5,1.15,2.5,30.5,136.5,0.0
2017,12,29,8,0,279.0,35.0,1.3,3.0,61.0,271.35,216.06
2017,12,29,8,15,377.0,47.0,1.25,3.5,104.5,356.68,300.94
2017,12,29,8,30,475.0,59.0,1.2,4.0,148.0,443.69,376.69
2017,12,29,8,45,542.0,66.5,1.2,4.5,194.5,504.23,427.5
2017,12,29,9,0,609.0,74.0,1.2,5.0,241.0,563.11,474.54
2017,12,29,9,15,651.0,80.0,1.2,5.5,285.5,600.0,502.1
2017,12,29,9,30,693.0,86.0,1.2,6.0,330.0,634.16,526.59
2017,12,29,9,45,723.0,90.0,1.2,6.5,371.0,654.2,539.52
2017,12,29,10,0,753.0,94.0,1.2,7.0,412.0,670.9,549.52
2017,12,29,10,15,773.5,97.0,1.2,7.5,447.5,676.18,550.63
2017,12,29,10,30,794.0,100.0,1.2,8.0,483.0,677.9,549.05
2017,12,29,10,45,397.0,103.5,1.25,8.5,295.0,388.55,321.7
2017,12,29,11,0,0.0,107.0,1.3,9.0,107.0,89.64,70.81
2017,12,29,11,15,0.0,109.5,1.4,9.0,109.5,91.62,72.93
2017,12,29,11,30,0.0,112.0,1.5,9.0,112.0,93.6,74.53
2017,12,29,11,45,0.0,107.0,1.65,9.5,107.0,89.22,70.61
2017,12,29,12,0,0.0,102.0,1.8,10.0,102.0,84.92,66.81
2017,12,29,12,15,0.0,109.5,1.95,10.0,109.5,91.13,72.03
2017,12,29,12,30,0.0,117.0,2.1,10.0,117.0,97.24,77.16
2017,12,29,12,45,10.0,170.0,2.25,10.5,176.0,144.36,116.26
2017,12,29,13,0,20.0,223.0,2.4,11.0,235.0,188.67,152.27
2017,12,29,13,15,437.0,164.0,2.55,11.5,413.0,270.26,207.3
2017,12,29,13,30,854.0,105.0,2.7,12.0,591.0,311.19,222.2
2017,12,29,13,45,458.0,170.0,2.85,12.5,430.0,224.02,162.02
2017,12,29,14,0,62.0,235.0,3.0,13.0,269.0,185.55,146.72
2017,12,29,14,15,440.0,165.5,3.05,13.0,384.5,158.75,109.72
2017,12,29,14,30,818.0,96.0,3.1,13.0,500.0,105.64,64.76
2017,12,29,14,45,801.5,92.5,3.2,13.0,466.5,73.83,60.06
2017,12,29,15,0,785.0,89.0,3.3,13.0,433.0,71.92,58.53
2017,12,29,15,15,759.5,85.5,3.2,12.5,393.5,64.02,51.76
2017,12,29,15,30,734.0,82.0,3.1,12.0,354.0,62.21,50.36
2017,12,29,15,45,698.5,77.0,3.05,12.0,310.0,59.2,47.75
2017,12,29,16,0,663.0,72.0,3.0,12.0,266.0,56.18,45.07
2017,12,29,16,15,608.0,65.0,2.7,11.0,219.5,51.42,40.89
2017,12,29,16,30,553.0,58.0,2.4,10.0,173.0,46.62,36.51
2017,12,29,16,45,467.0,48.5,2.1,9.5,128.0,39.5,29.75
2017,12,29,17,0,381.0,39.0,1.8,9.0,83.0,32.33,22.57
2017,12,29,17,15,236.0,25.0,1.9,8.5,47.5,20.79,7.79
2017,12,29,17,30,91.0,11.0,2.0,8.0,12.0,9.39,0.0
2017,12,29,17,45,45.5,5.5,2.1,7.5,6.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,150.5,16.5,0.95,7.5,30.5,144.35,0.0
2017,12,30,8,0,301.0,33.0,1.1,8.0,61.0,285.22,222.01
2017,12,30,8,15,401.0,44.0,1.25,8.0,105.0,370.87,307.56
2017,12,30,8,30,501.0,55.0,1.4,8.0,149.0,458.41,384.08
2017,12,30,8,45,560.0,63.0,1.6,8.5,195.0,513.67,431.12
2017,12,30,9,0,619.0,71.0,1.8,9.0,241.0,567.43,474.76
2017,12,30,9,15,661.0,77.0,1.85,9.5,285.5,604.39,502.74
2017,12,30,9,30,703.0,83.0,1.9,10.0,330.0,638.65,527.68
2017,12,30,9,45,733.5,86.5,2.0,10.5,371.5,658.53,541.26
2017,12,30,10,0,764.0,90.0,2.1,11.0,413.0,675.08,552.05
2017,12,30,10,15,521.5,148.0,2.1,11.5,376.5,548.14,448.84
2017,12,30,10,30,279.0,206.0,2.1,12.0,340.0,416.16,340.62
2017,12,30,10,45,239.0,224.0,2.15,13.0,344.0,384.64,313.67
2017,12,30,11,0,199.0,242.0,2.2,14.0,348.0,366.32,296.57
2017,12,30,11,15,210.0,251.5,2.25,14.5,367.0,371.85,299.69
2017,12,30,11,30,221.0,261.0,2.3,15.0,386.0,375.83,301.36
2017,12,30,11,45,289.0,255.5,2.35,15.5,423.0,404.71,322.7
2017,12,30,12,0,357.0,250.0,2.4,16.0,460.0,419.1,332.01
2017,12,30,12,15,181.0,219.5,2.45,16.0,326.0,281.44,223.31
2017,12,30,12,30,5.0,189.0,2.5,16.0,192.0,158.94,125.44
2017,12,30,12,45,5.0,188.0,2.65,16.0,191.0,156.96,124.09
2017,12,30,13,0,5.0,187.0,2.8,16.0,190.0,154.96,122.49
2017,12,30,13,15,23.5,213.5,2.85,16.0,227.0,179.96,142.33
2017,12,30,13,30,42.0,240.0,2.9,16.0,264.0,198.86,156.84
2017,12,30,13,45,21.0,183.5,2.95,16.5,195.5,151.52,118.95
2017,12,30,14,0,0.0,127.0,3.0,17.0,127.0,103.63,80.63
2017,12,30,14,15,3.0,148.0,3.05,16.5,149.5,118.88,93.44
2017,12,30,14,30,6.0,169.0,3.1,16.0,172.0,132.16,104.7
2017,12,30,14,45,3.0,147.5,3.15,16.0,149.0,115.83,95.79
2017,12,30,15,0,0.0,126.0,3.2,16.0,126.0,100.23,82.49
2017,12,30,15,15,0.0,114.5,3.2,15.5,114.5,91.45,75.19
2017,12,30,15,30,0.0,103.0,3.2,15.0,103.0,82.58,67.7
2017,12,30,15,45,301.5,94.0,3.25,14.5,183.0,66.8,53.99
2017,12,30,16,0,603.0,85.0,3.3,14.0,263.0,65.98,53.42
2017,12,30,16,15,546.5,76.5,3.1,13.0,217.0,60.36,48.54
2017,12,30,16,30,490.0,68.0,2.9,12.0,171.0,54.69,43.41
2017,12,30,16,45,390.0,57.0,2.75,11.0,125.5,43.71,33.31
2017,12,30,17,0,290.0,46.0,2.6,10.0,80.0,35.44,25.22
2017,12,30,17,15,145.0,29.0,2.75,9.5,46.0,22.43,9.51
2017,12,30,17,30,0.0,12.0,2.9,9.0,12.0,10.24,0.0
2017,12,30,17,45,0.0,6.0,3.1,8.5,6.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,12,31,7,45,88.5,19.0,4.2,2.0,27.0,105.71,0.0
2017,12,31,8,0,177.0,38.0,4.4,2.0,54.0,211.59,168.4
2017,12,31,8,15,267.5,55.0,4.5,2.0,96.0,293.03,251.71
2017,12,31,8,30,358.0,72.0,4.6,2.0,138.0,377.23,329.38
2017,12,31,8,45,415.0,85.0,4.75,2.0,182.5,433.26,380.51
2017,12,31,9,0,472.0,98.0,4.9,2.0,227.0,488.82,429.48
2017,12,31,9,15,517.5,107.5,5.0,2.0,271.0,530.44,465.08
2017,12,31,9,30,563.0,117.0,5.1,2.0,315.0,570.15,498.07
2017,12,31,9,45,281.5,113.0,5.25,2.0,212.0,337.59,296.76
2017,12,31,10,0,0.0,109.0,5.4,2.0,109.0,93.56,77.3
2017,12,31,10,15,0.0,102.0,5.5,2.0,102.0,86.21,70.81
2017,12,31,10,30,0.0,95.0,5.6,2.0,95.0,79.5,64.75
2017,12,31,10,45,0.0,74.0,5.7,2.5,74.0,61.42,48.63
2017,12,31,11,0,0.0,53.0,5.8,3.0,53.0,43.92,33.09
2017,12,31,11,15,0.0,52.5,5.8,3.0,52.5,43.51,32.69
2017,12,31,11,30,0.0,52.0,5.8,3.0,52.0,43.11,32.28
2017,12,31,11,45,0.0,64.0,5.85,3.0,64.0,53.12,41.01
2017,12,31,12,0,0.0,76.0,5.9,3.0,76.0,63.14,49.73
2017,12,31,12,15,0.5,124.0,5.85,3.0,124.5,103.5,84.78
2017,12,31,12,30,1.0,172.0,5.8,3.0,173.0,143.16,118.94
2017,12,31,12,45,0.5,103.5,5.8,3.0,104.0,86.21,69.72
2017,12,31,13,0,0.0,35.0,5.8,3.0,35.0,28.99,19.83
2017,12,31,13,15,0.0,80.5,5.8,3.0,80.5,66.9,53.03
2017,12,31,13,30,0.0,126.0,5.8,3.0,126.0,103.68,85.06
2017,12,31,13,45,0.0,78.5,5.8,3.0,78.5,65.21,51.63
2017,12,31,14,0,0.0,31.0,5.8,3.0,31.0,25.65,16.98
2017,12,31,14,15,0.0,36.0,5.8,3.0,36.0,29.78,20.67
2017,12,31,14,30,0.0,41.0,5.8,3.0,41.0,33.92,24.37
2017,12,31,14,45,0.0,66.0,5.8,3.0,66.0,54.72,44.91
2017,12,31,15,0,0.0,91.0,5.8,3.0,91.0,74.78,63.47
2017,12,31,15,15,0.0,82.5,5.75,2.5,82.5,68.04,57.5
2017,12,31,15,30,0.0,74.0,5.7,2.0,74.0,61.24,51.44
2017,12,31,15,45,0.0,65.0,5.7,2.0,65.0,53.87,44.68
2017,12,31,16,0,0.0,56.0,5.7,2.0,56.0,46.36,37.72
2017,12,31,16,15,0.0,46.0,5.6,1.5,46.0,38.04,29.97
2017,12,31,16,30,0.0,36.0,5.5,1.0,36.0,29.73,22.12
2017,12,31,16,45,0.0,27.0,5.4,1.0,27.0,22.27,14.93
2017,12,31,17,0,0.0,18.0,5.3,1.0,18.0,14.82,7.7
2017,12,31,17,15,0.0,10.0,5.3,1.0,10.0,8.22,0.31
2017,12,31,17,30,0.0,2.0,5.3,1.0,2.0,1.71,0.0
2017,12,31,17,45,0.0,1.0,3.25,8.0,1.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
